Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,172.5,15.5,3.55,3.5,31.0,175.37,0.0
2016,1,1,8,0,345.0,31.0,3.6,4.0,62.0,350.61,274.05
2016,1,1,8,15,440.5,39.5,3.65,4.0,101.5,446.89,376.58
2016,1,1,8,30,536.0,48.0,3.7,4.0,141.0,547.85,466.47
2016,1,1,8,45,594.5,54.0,3.75,4.5,181.5,617.6,526.27
2016,1,1,9,0,653.0,60.0,3.8,5.0,222.0,687.69,583.79
2016,1,1,9,15,691.5,64.0,3.8,5.5,260.0,737.0,622.48
2016,1,1,9,30,730.0,68.0,3.8,6.0,298.0,777.37,652.82
2016,1,1,9,45,756.5,71.0,3.8,6.5,331.5,811.44,677.34
2016,1,1,10,0,783.0,74.0,3.8,7.0,365.0,842.63,699.02
2016,1,1,10,15,801.0,76.5,3.75,7.5,393.0,862.25,711.25
2016,1,1,10,30,819.0,79.0,3.7,8.0,421.0,878.46,720.81
2016,1,1,10,45,830.0,80.5,3.65,8.5,442.5,883.47,721.96
2016,1,1,11,0,841.0,82.0,3.6,9.0,464.0,884.87,720.58
2016,1,1,11,15,848.5,83.0,3.5,9.0,478.5,878.85,714.84
2016,1,1,11,30,856.0,84.0,3.4,9.0,493.0,869.2,706.61
2016,1,1,11,45,858.5,84.5,3.3,9.0,500.0,851.07,692.26
2016,1,1,12,0,861.0,85.0,3.2,9.0,507.0,829.56,675.6
2016,1,1,12,15,861.0,85.0,3.1,9.0,506.0,802.18,654.66
2016,1,1,12,30,861.0,85.0,3.0,9.0,505.0,771.74,631.54
2016,1,1,12,45,861.0,83.0,2.9,9.5,497.5,736.11,603.42
2016,1,1,13,0,861.0,81.0,2.8,10.0,490.0,697.76,572.6
2016,1,1,13,15,853.0,80.0,2.65,10.0,474.5,652.79,535.93
2016,1,1,13,30,845.0,79.0,2.5,10.0,459.0,606.09,497.25
2016,1,1,13,45,833.0,77.5,2.45,10.0,436.5,555.13,454.8
2016,1,1,14,0,821.0,76.0,2.4,10.0,414.0,503.31,410.55
2016,1,1,14,15,801.5,73.5,2.35,10.0,385.0,446.48,361.14
2016,1,1,14,30,782.0,71.0,2.3,10.0,356.0,390.14,310.81
2016,1,1,14,45,755.5,68.0,2.25,10.0,321.5,331.71,257.74
2016,1,1,15,0,729.0,65.0,2.2,10.0,287.0,275.15,205.47
2016,1,1,15,15,688.0,60.5,2.15,9.5,248.0,214.8,151.02
2016,1,1,15,30,647.0,56.0,2.1,9.0,209.0,159.62,102.58
2016,1,1,15,45,584.5,50.5,2.05,8.5,168.5,105.81,60.49
2016,1,1,16,0,522.0,45.0,2.0,8.0,128.0,59.35,32.24
2016,1,1,16,15,419.5,36.0,2.05,7.5,89.5,29.68,20.36
2016,1,1,16,30,317.0,27.0,2.1,7.0,51.0,22.51,10.71
2016,1,1,16,45,158.5,13.5,2.15,7.0,25.5,11.52,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,42.5,16.0,3.7,5.5,20.0,63.99,0.0
2016,1,2,8,0,85.0,32.0,3.8,6.0,40.0,134.81,102.15
2016,1,2,8,15,117.5,49.0,3.8,6.0,65.5,185.27,154.73
2016,1,2,8,30,150.0,66.0,3.8,6.0,91.0,235.96,201.69
2016,1,2,8,45,169.0,82.0,3.85,6.5,118.0,274.07,236.05
2016,1,2,9,0,188.0,98.0,3.9,7.0,145.0,312.24,269.45
2016,1,2,9,15,200.5,113.0,3.85,7.5,170.0,342.91,295.36
2016,1,2,9,30,213.0,128.0,3.8,8.0,195.0,373.08,320.14
2016,1,2,9,45,230.0,139.0,3.8,8.5,218.5,400.86,342.61
2016,1,2,10,0,247.0,150.0,3.8,9.0,242.0,428.09,364.17
2016,1,2,10,15,349.0,146.0,3.85,9.5,286.5,512.1,433.88
2016,1,2,10,30,451.0,142.0,3.9,10.0,331.0,617.43,517.69
2016,1,2,10,45,450.0,150.5,4.0,10.5,347.0,621.03,518.26
2016,1,2,11,0,449.0,159.0,4.1,11.0,363.0,622.51,517.78
2016,1,2,11,15,361.5,181.0,4.2,11.0,348.5,541.88,452.11
2016,1,2,11,30,274.0,203.0,4.3,11.0,334.0,482.63,402.45
2016,1,2,11,45,276.0,206.0,4.4,11.5,340.0,477.92,397.95
2016,1,2,12,0,278.0,209.0,4.5,12.0,346.0,472.08,392.33
2016,1,2,12,15,166.0,208.0,4.55,12.0,289.5,353.92,294.28
2016,1,2,12,30,54.0,207.0,4.6,12.0,233.0,244.55,201.69
2016,1,2,12,45,41.0,197.0,4.65,12.5,217.0,220.12,180.96
2016,1,2,13,0,28.0,187.0,4.7,13.0,201.0,197.15,161.32
2016,1,2,13,15,79.0,193.0,4.7,13.0,229.5,233.81,192.81
2016,1,2,13,30,130.0,199.0,4.7,13.0,258.0,276.09,228.12
2016,1,2,13,45,65.0,153.5,4.7,13.0,183.0,175.85,144.08
2016,1,2,14,0,0.0,108.0,4.7,13.0,108.0,91.07,72.23
2016,1,2,14,15,4.0,120.0,4.6,13.0,121.5,103.49,82.92
2016,1,2,14,30,8.0,132.0,4.5,13.0,135.0,115.36,92.98
2016,1,2,14,45,4.5,120.0,4.4,13.0,122.0,102.72,82.33
2016,1,2,15,0,1.0,108.0,4.3,13.0,109.0,90.64,72.15
2016,1,2,15,15,0.5,93.5,4.05,12.5,94.0,77.67,61.18
2016,1,2,15,30,0.0,79.0,3.8,12.0,79.0,64.99,50.31
2016,1,2,15,45,0.0,64.0,3.55,11.5,64.0,52.25,39.21
2016,1,2,16,0,0.0,49.0,3.3,11.0,49.0,39.79,28.23
2016,1,2,16,15,0.0,34.0,3.35,10.5,34.0,27.76,18.47
2016,1,2,16,30,0.0,19.0,3.4,10.0,19.0,15.68,5.96
2016,1,2,16,45,0.0,9.5,3.45,10.0,9.5,8.11,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.0,4.2,8.5,9.0,7.4,0.0
2016,1,3,8,0,0.0,18.0,4.1,9.0,18.0,14.84,5.88
2016,1,3,8,15,0.0,29.0,4.0,9.0,29.0,23.95,14.6
2016,1,3,8,30,0.0,40.0,3.9,9.0,40.0,33.2,22.96
2016,1,3,8,45,0.0,52.0,3.8,9.5,52.0,44.77,33.19
2016,1,3,9,0,0.0,64.0,3.7,10.0,64.0,56.19,43.2
2016,1,3,9,15,0.0,75.0,3.6,10.0,75.0,66.39,52.12
2016,1,3,9,30,0.0,86.0,3.5,10.0,86.0,76.59,60.95
2016,1,3,9,45,0.0,95.5,3.4,10.5,95.5,85.12,68.12
2016,1,3,10,0,0.0,105.0,3.3,11.0,105.0,93.71,75.26
2016,1,3,10,15,62.0,143.5,3.35,11.0,170.0,207.31,173.94
2016,1,3,10,30,124.0,182.0,3.4,11.0,235.0,329.93,276.79
2016,1,3,10,45,166.0,190.5,3.5,11.5,264.0,373.94,312.68
2016,1,3,11,0,208.0,199.0,3.6,12.0,293.0,416.76,347.28
2016,1,3,11,15,171.0,207.0,3.8,12.0,286.0,387.03,321.75
2016,1,3,11,30,134.0,215.0,4.0,12.0,279.0,357.79,296.79
2016,1,3,11,45,89.5,209.5,4.2,12.0,252.5,289.53,239.98
2016,1,3,12,0,45.0,204.0,4.4,12.0,226.0,241.37,199.0
2016,1,3,12,15,88.0,212.5,4.4,12.0,255.5,281.84,233.65
2016,1,3,12,30,131.0,221.0,4.4,12.0,285.0,333.91,276.97
2016,1,3,12,45,198.5,212.5,4.4,12.5,308.5,365.53,303.41
2016,1,3,13,0,266.0,204.0,4.4,13.0,332.0,405.12,335.47
2016,1,3,13,15,286.0,194.5,4.05,13.0,328.0,392.89,324.74
2016,1,3,13,30,306.0,185.0,3.7,13.0,324.0,378.48,312.33
2016,1,3,13,45,269.0,180.0,3.35,13.0,297.5,334.73,275.4
2016,1,3,14,0,232.0,175.0,3.0,13.0,271.0,294.04,240.93
2016,1,3,14,15,116.0,118.5,2.65,13.0,166.5,163.73,132.87
2016,1,3,14,30,0.0,62.0,2.3,13.0,62.0,51.36,38.52
2016,1,3,14,45,0.0,55.5,2.0,13.0,55.5,45.94,34.0
2016,1,3,15,0,0.0,49.0,1.7,13.0,49.0,40.52,29.37
2016,1,3,15,15,0.0,42.5,1.55,12.5,42.5,35.12,24.75
2016,1,3,15,30,0.0,36.0,1.4,12.0,36.0,29.72,20.08
2016,1,3,15,45,0.0,28.5,1.3,12.0,28.5,23.5,14.6
2016,1,3,16,0,0.0,21.0,1.2,12.0,21.0,17.29,9.1
2016,1,3,16,15,0.0,14.5,1.3,11.5,14.5,11.92,4.73
2016,1,3,16,30,0.0,8.0,1.4,11.0,8.0,6.57,0.0
2016,1,3,16,45,0.0,4.0,1.5,11.0,4.0,3.41,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,65.0,15.5,5.05,11.0,21.5,79.07,0.0
2016,1,4,8,0,130.0,31.0,5.1,11.0,43.0,185.73,139.9
2016,1,4,8,15,166.0,46.5,5.15,11.5,70.5,218.43,180.49
2016,1,4,8,30,202.0,62.0,5.2,12.0,98.0,271.12,228.58
2016,1,4,8,45,224.5,77.5,5.3,12.5,126.0,313.23,265.98
2016,1,4,9,0,247.0,93.0,5.4,13.0,154.0,355.31,302.22
2016,1,4,9,15,258.5,107.5,5.5,13.0,180.5,385.8,328.25
2016,1,4,9,30,270.0,122.0,5.6,13.0,207.0,415.53,353.02
2016,1,4,9,45,272.5,135.0,5.7,13.5,229.0,433.93,367.15
2016,1,4,10,0,275.0,148.0,5.8,14.0,251.0,451.17,380.03
2016,1,4,10,15,301.0,156.5,5.9,14.0,277.0,482.63,405.66
2016,1,4,10,30,327.0,165.0,6.0,14.0,303.0,512.95,430.08
2016,1,4,10,45,326.5,174.5,6.15,14.5,318.0,518.85,433.33
2016,1,4,11,0,326.0,184.0,6.3,15.0,333.0,523.3,435.46
2016,1,4,11,15,233.5,200.0,6.4,15.0,308.5,452.58,375.58
2016,1,4,11,30,141.0,216.0,6.5,15.0,284.0,365.22,302.0
2016,1,4,11,45,242.0,208.0,6.6,15.0,327.0,452.12,375.03
2016,1,4,12,0,343.0,200.0,6.7,15.0,370.0,515.9,428.23
2016,1,4,12,15,357.5,197.0,6.75,15.0,374.0,510.32,423.52
2016,1,4,12,30,372.0,194.0,6.8,15.0,378.0,502.79,417.35
2016,1,4,12,45,252.0,204.5,6.9,15.0,328.5,410.11,339.74
2016,1,4,13,0,132.0,215.0,7.0,15.0,279.0,311.98,257.17
2016,1,4,13,15,137.5,208.0,7.0,14.5,273.0,299.48,247.41
2016,1,4,13,30,143.0,201.0,7.0,14.0,267.0,286.42,236.89
2016,1,4,13,45,71.5,144.0,7.0,14.0,177.0,170.25,139.35
2016,1,4,14,0,0.0,87.0,7.0,14.0,87.0,72.55,56.3
2016,1,4,14,15,0.0,67.5,6.75,14.0,67.5,55.95,42.27
2016,1,4,14,30,0.0,48.0,6.5,14.0,48.0,39.69,28.43
2016,1,4,14,45,0.0,43.0,6.3,14.0,43.0,35.53,24.9
2016,1,4,15,0,0.0,38.0,6.1,14.0,38.0,31.38,21.35
2016,1,4,15,15,0.0,33.0,5.95,13.5,33.0,27.22,17.81
2016,1,4,15,30,0.0,28.0,5.8,13.0,28.0,23.08,14.23
2016,1,4,15,45,0.0,22.5,5.7,13.0,22.5,18.53,10.23
2016,1,4,16,0,0.0,17.0,5.6,13.0,17.0,13.98,6.2
2016,1,4,16,15,0.0,12.0,5.55,13.0,12.0,9.86,2.88
2016,1,4,16,30,0.0,7.0,5.5,13.0,7.0,5.74,0.0
2016,1,4,16,45,0.0,3.5,5.5,13.0,3.5,2.87,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,15.0,4.45,11.5,15.0,12.39,0.0
2016,1,5,8,0,0.0,30.0,4.7,12.0,30.0,30.55,17.81
2016,1,5,8,15,13.0,46.5,4.8,12.0,48.5,67.78,51.38
2016,1,5,8,30,26.0,63.0,4.9,12.0,67.0,97.58,78.16
2016,1,5,8,45,34.5,79.5,5.0,12.0,87.0,123.44,101.25
2016,1,5,9,0,43.0,96.0,5.1,12.0,107.0,149.22,124.0
2016,1,5,9,15,47.5,111.5,5.1,12.0,125.0,169.85,141.91
2016,1,5,9,30,52.0,127.0,5.1,12.0,143.0,190.45,159.5
2016,1,5,9,45,55.0,140.0,5.1,12.5,159.0,205.88,172.15
2016,1,5,10,0,58.0,153.0,5.1,13.0,175.0,221.35,184.63
2016,1,5,10,15,29.0,128.5,5.15,13.0,139.5,157.58,129.84
2016,1,5,10,30,0.0,104.0,5.2,13.0,104.0,90.13,71.43
2016,1,5,10,45,0.0,103.5,5.3,13.0,103.5,88.92,70.35
2016,1,5,11,0,0.0,103.0,5.4,13.0,103.0,87.93,69.43
2016,1,5,11,15,0.0,104.5,5.5,12.5,104.5,89.0,70.4
2016,1,5,11,30,0.0,106.0,5.6,12.0,106.0,90.13,71.44
2016,1,5,11,45,0.0,126.5,5.7,12.0,126.5,109.42,87.74
2016,1,5,12,0,0.0,147.0,5.8,12.0,147.0,128.99,104.21
2016,1,5,12,15,23.5,176.5,5.8,12.0,188.5,176.66,145.07
2016,1,5,12,30,47.0,206.0,5.8,12.0,230.0,237.97,196.75
2016,1,5,12,45,23.5,146.5,5.8,12.0,158.5,153.43,125.47
2016,1,5,13,0,0.0,87.0,5.8,12.0,87.0,72.41,56.35
2016,1,5,13,15,145.5,138.0,5.7,12.0,205.0,231.16,193.5
2016,1,5,13,30,291.0,189.0,5.6,12.0,323.0,374.71,312.83
2016,1,5,13,45,180.0,183.0,5.55,12.0,264.5,279.29,231.99
2016,1,5,14,0,69.0,177.0,5.5,12.0,206.0,197.1,162.33
2016,1,5,14,15,34.5,91.5,5.45,12.0,106.0,95.52,76.39
2016,1,5,14,30,0.0,6.0,5.4,12.0,6.0,4.94,0.0
2016,1,5,14,45,0.0,5.5,5.4,12.0,5.5,4.52,0.0
2016,1,5,15,0,0.0,5.0,5.4,12.0,5.0,4.11,0.0
2016,1,5,15,15,0.0,4.0,5.15,11.5,4.0,3.28,0.0
2016,1,5,15,30,0.0,3.0,4.9,11.0,3.0,2.46,0.0
2016,1,5,15,45,225.0,27.0,4.7,11.0,65.5,49.84,27.5
2016,1,5,16,0,450.0,51.0,4.5,11.0,128.0,65.4,37.33
2016,1,5,16,15,351.5,41.5,4.25,10.5,91.0,33.99,24.06
2016,1,5,16,30,253.0,32.0,4.0,10.0,54.0,26.6,15.39
2016,1,5,16,45,126.5,16.0,3.75,10.0,27.0,12.5,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,15.5,6.45,12.0,15.5,12.86,0.0
2016,1,6,8,0,0.0,31.0,6.3,12.0,31.0,32.48,19.3
2016,1,6,8,15,20.0,49.5,6.3,12.0,53.0,79.59,61.44
2016,1,6,8,30,40.0,68.0,6.3,12.0,75.0,118.66,96.48
2016,1,6,8,45,47.0,86.5,6.3,12.0,97.0,146.57,121.38
2016,1,6,9,0,54.0,105.0,6.3,12.0,119.0,174.07,145.58
2016,1,6,9,15,65.5,122.0,6.35,12.0,141.5,202.81,170.65
2016,1,6,9,30,77.0,139.0,6.4,12.0,164.0,231.67,195.47
2016,1,6,9,45,93.5,149.0,6.5,12.0,182.0,254.34,215.05
2016,1,6,10,0,110.0,159.0,6.6,12.0,200.0,296.03,250.19
2016,1,6,10,15,55.0,114.5,6.7,12.0,135.0,164.28,137.35
2016,1,6,10,30,0.0,70.0,6.8,12.0,70.0,58.04,44.3
2016,1,6,10,45,0.0,79.5,6.95,12.0,79.5,65.99,51.07
2016,1,6,11,0,0.0,89.0,7.1,12.0,89.0,74.6,58.36
2016,1,6,11,15,224.5,131.5,7.0,12.0,240.0,360.05,306.36
2016,1,6,11,30,449.0,174.0,6.9,12.0,391.0,621.09,521.9
2016,1,6,11,45,520.5,158.0,6.85,12.0,413.5,650.59,545.7
2016,1,6,12,0,592.0,142.0,6.8,12.0,436.0,682.63,571.69
2016,1,6,12,15,524.0,160.0,6.65,12.0,420.5,620.31,519.55
2016,1,6,12,30,456.0,178.0,6.5,12.0,405.0,566.8,474.36
2016,1,6,12,45,283.0,197.0,6.35,12.0,337.5,425.32,356.04
2016,1,6,13,0,110.0,216.0,6.2,12.0,270.0,285.39,237.19
2016,1,6,13,15,98.0,208.0,6.15,12.0,254.5,262.41,217.93
2016,1,6,13,30,86.0,200.0,6.1,12.0,239.0,240.59,199.4
2016,1,6,13,45,43.0,148.0,6.05,12.0,167.5,158.37,129.92
2016,1,6,14,0,0.0,96.0,6.0,12.0,96.0,80.4,63.42
2016,1,6,14,15,87.0,127.0,5.9,11.5,159.5,159.21,130.75
2016,1,6,14,30,174.0,158.0,5.8,11.0,223.0,217.24,178.46
2016,1,6,14,45,161.5,146.0,5.75,11.0,202.0,189.47,153.78
2016,1,6,15,0,149.0,134.0,5.7,11.0,181.0,163.11,130.34
2016,1,6,15,15,137.0,118.0,5.55,10.5,157.0,134.91,105.6
2016,1,6,15,30,125.0,102.0,5.4,10.0,133.0,108.39,82.52
2016,1,6,15,45,105.5,84.5,5.25,10.0,107.5,81.59,60.07
2016,1,6,16,0,86.0,67.0,5.1,10.0,82.0,57.63,41.15
2016,1,6,16,15,57.5,49.5,5.05,10.0,58.5,38.18,27.83
2016,1,6,16,30,29.0,32.0,5.0,10.0,35.0,25.55,14.88
2016,1,6,16,45,14.5,16.0,4.95,10.0,17.5,13.23,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,41.0,17.5,2.15,9.5,21.0,66.22,0.0
2016,1,7,8,0,82.0,35.0,2.2,10.0,42.0,139.72,104.17
2016,1,7,8,15,130.0,51.5,2.3,10.0,70.5,200.0,164.52
2016,1,7,8,30,178.0,68.0,2.4,10.0,99.0,262.27,220.65
2016,1,7,8,45,224.0,82.0,2.5,10.5,131.0,320.3,271.42
2016,1,7,9,0,270.0,96.0,2.6,11.0,163.0,380.01,322.15
2016,1,7,9,15,290.0,109.5,2.6,11.0,192.0,416.82,352.8
2016,1,7,9,30,310.0,123.0,2.6,11.0,221.0,453.2,382.36
2016,1,7,9,45,353.0,127.5,2.6,11.0,251.0,517.21,433.53
2016,1,7,10,0,396.0,132.0,2.6,11.0,281.0,561.89,468.69
2016,1,7,10,15,600.5,103.0,2.55,11.0,348.0,721.2,591.8
2016,1,7,10,30,805.0,74.0,2.5,11.0,415.0,863.81,695.1
2016,1,7,10,45,816.0,75.5,2.5,11.5,436.5,869.55,695.7
2016,1,7,11,0,827.0,77.0,2.5,12.0,458.0,871.76,695.18
2016,1,7,11,15,834.0,78.0,2.5,12.0,473.0,866.13,690.43
2016,1,7,11,30,841.0,79.0,2.5,12.0,488.0,856.96,683.34
2016,1,7,11,45,844.5,79.5,2.5,12.0,495.5,840.59,671.21
2016,1,7,12,0,848.0,80.0,2.5,12.0,503.0,820.85,656.78
2016,1,7,12,15,848.0,80.0,2.55,12.0,503.0,794.37,637.88
2016,1,7,12,30,848.0,80.0,2.6,12.0,503.0,764.86,616.76
2016,1,7,12,45,846.0,79.0,2.7,12.0,496.0,729.81,591.71
2016,1,7,13,0,844.0,78.0,2.8,12.0,489.0,692.18,564.38
2016,1,7,13,15,837.0,77.0,2.85,12.0,474.0,648.85,530.22
2016,1,7,13,30,830.0,76.0,2.9,12.0,459.0,603.71,493.85
2016,1,7,13,45,625.5,113.5,2.95,12.0,394.5,487.24,399.47
2016,1,7,14,0,421.0,151.0,3.0,12.0,330.0,378.46,310.29
2016,1,7,14,15,409.0,141.5,2.9,12.0,306.0,337.52,275.33
2016,1,7,14,30,397.0,132.0,2.8,12.0,282.0,297.26,239.99
2016,1,7,14,45,382.5,122.5,2.75,12.0,256.5,256.95,204.1
2016,1,7,15,0,368.0,113.0,2.7,12.0,231.0,217.91,168.85
2016,1,7,15,15,512.5,83.5,2.5,11.5,225.5,203.36,148.36
2016,1,7,15,30,657.0,54.0,2.3,11.0,220.0,169.43,110.3
2016,1,7,15,45,605.0,48.5,2.1,11.0,180.0,113.76,65.18
2016,1,7,16,0,553.0,43.0,1.9,11.0,140.0,65.81,33.93
2016,1,7,16,15,463.0,35.5,1.85,10.5,101.5,29.05,19.88
2016,1,7,16,30,373.0,28.0,1.8,10.0,63.0,23.15,13.25
2016,1,7,16,45,186.5,14.0,1.75,10.0,31.5,11.3,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.0,1.4,7.5,13.0,10.72,0.0
2016,1,8,8,0,0.0,26.0,1.5,8.0,26.0,23.11,12.47
2016,1,8,8,15,0.0,42.5,1.6,8.0,42.5,41.8,29.85
2016,1,8,8,30,0.0,59.0,1.7,8.0,59.0,59.12,45.41
2016,1,8,8,45,4.5,75.0,1.8,8.5,76.0,78.84,62.98
2016,1,8,9,0,9.0,91.0,1.9,9.0,93.0,98.48,80.25
2016,1,8,9,15,13.5,105.5,1.85,9.0,109.5,116.1,95.71
2016,1,8,9,30,18.0,120.0,1.8,9.0,126.0,133.87,111.07
2016,1,8,9,45,19.5,131.5,1.75,9.5,139.0,145.2,120.42
2016,1,8,10,0,21.0,143.0,1.7,10.0,152.0,156.71,129.78
2016,1,8,10,15,63.5,163.5,1.65,10.0,190.5,235.19,196.76
2016,1,8,10,30,106.0,184.0,1.6,10.0,229.0,297.15,248.39
2016,1,8,10,45,130.5,194.5,1.6,10.5,252.5,346.91,288.02
2016,1,8,11,0,155.0,205.0,1.6,11.0,276.0,377.02,311.49
2016,1,8,11,15,77.5,173.0,1.65,11.0,208.5,243.52,201.41
2016,1,8,11,30,0.0,141.0,1.7,11.0,141.0,124.14,99.94
2016,1,8,11,45,73.5,183.5,1.75,11.5,220.5,244.89,202.61
2016,1,8,12,0,147.0,226.0,1.8,12.0,300.0,368.46,302.72
2016,1,8,12,15,98.5,218.0,1.85,12.0,268.0,296.61,243.32
2016,1,8,12,30,50.0,210.0,1.9,12.0,236.0,244.58,200.03
2016,1,8,12,45,48.5,207.5,2.0,12.0,232.0,236.93,193.96
2016,1,8,13,0,47.0,205.0,2.1,12.0,228.0,229.45,187.88
2016,1,8,13,15,149.0,201.5,2.1,12.0,271.0,300.73,247.92
2016,1,8,13,30,251.0,198.0,2.1,12.0,314.0,361.2,297.13
2016,1,8,13,45,220.5,191.0,2.15,12.5,290.0,311.17,255.27
2016,1,8,14,0,190.0,184.0,2.2,13.0,266.0,274.83,224.65
2016,1,8,14,15,116.5,168.0,2.2,12.5,217.5,212.66,173.47
2016,1,8,14,30,43.0,152.0,2.2,12.0,169.0,152.54,123.91
2016,1,8,14,45,38.0,139.0,2.25,12.0,153.0,135.06,109.2
2016,1,8,15,0,33.0,126.0,2.3,12.0,137.0,118.39,95.0
2016,1,8,15,15,27.5,111.0,2.15,11.5,119.0,100.68,80.02
2016,1,8,15,30,22.0,96.0,2.0,11.0,101.0,83.92,65.8
2016,1,8,15,45,14.0,79.5,1.9,11.0,82.5,66.16,50.7
2016,1,8,16,0,6.0,63.0,1.8,11.0,64.0,50.86,37.67
2016,1,8,16,15,3.0,45.5,1.85,10.5,46.0,36.35,26.35
2016,1,8,16,30,0.0,28.0,1.9,10.0,28.0,22.86,13.23
2016,1,8,16,45,0.0,14.0,2.0,10.0,14.0,11.55,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,3.5,15.5,5.6,10.0,16.0,15.33,0.0
2016,1,9,8,0,7.0,31.0,5.7,10.0,32.0,37.44,23.7
2016,1,9,8,15,25.5,48.0,5.7,10.0,52.5,80.19,62.7
2016,1,9,8,30,44.0,65.0,5.7,10.0,73.0,115.5,94.74
2016,1,9,8,45,53.5,82.0,5.7,10.5,94.0,143.28,119.56
2016,1,9,9,0,63.0,99.0,5.7,11.0,115.0,170.95,143.85
2016,1,9,9,15,69.0,115.0,5.55,11.0,135.0,193.86,163.77
2016,1,9,9,30,75.0,131.0,5.4,11.0,155.0,216.69,183.28
2016,1,9,9,45,73.5,144.0,5.25,11.0,170.0,228.06,192.56
2016,1,9,10,0,72.0,157.0,5.1,11.0,185.0,239.36,201.63
2016,1,9,10,15,150.0,168.5,4.85,11.0,231.5,340.63,288.2
2016,1,9,10,30,228.0,180.0,4.6,11.0,278.0,442.64,372.7
2016,1,9,10,45,251.0,187.5,4.4,11.0,300.0,467.79,392.25
2016,1,9,11,0,274.0,195.0,4.2,11.0,322.0,491.59,410.69
2016,1,9,11,15,210.5,207.5,3.9,11.0,307.0,423.52,353.25
2016,1,9,11,30,147.0,220.0,3.6,11.0,292.0,375.71,312.09
2016,1,9,11,45,103.0,217.5,3.3,11.5,268.0,310.59,257.16
2016,1,9,12,0,59.0,215.0,3.0,12.0,244.0,265.49,218.3
2016,1,9,12,15,85.0,220.0,2.75,12.0,262.5,288.04,237.29
2016,1,9,12,30,111.0,225.0,2.5,12.0,281.0,308.78,254.33
2016,1,9,12,45,118.5,222.5,2.25,12.0,281.5,319.16,262.24
2016,1,9,13,0,126.0,220.0,2.0,12.0,282.0,313.92,257.64
2016,1,9,13,15,78.5,202.5,1.8,12.0,241.0,243.78,199.69
2016,1,9,13,30,31.0,185.0,1.6,12.0,200.0,191.32,155.91
2016,1,9,13,45,37.0,180.0,1.4,12.0,196.5,186.83,152.37
2016,1,9,14,0,43.0,175.0,1.2,12.0,193.0,181.8,148.13
2016,1,9,14,15,56.5,167.0,1.05,12.0,189.5,176.72,143.75
2016,1,9,14,30,70.0,159.0,0.9,12.0,186.0,170.23,137.92
2016,1,9,14,45,65.5,146.0,0.75,12.0,169.5,151.24,121.69
2016,1,9,15,0,61.0,133.0,0.6,12.0,153.0,132.94,105.99
2016,1,9,15,15,55.0,117.0,0.55,12.0,133.5,112.39,88.46
2016,1,9,15,30,49.0,101.0,0.5,12.0,114.0,92.88,71.82
2016,1,9,15,45,39.0,84.0,0.45,12.0,93.0,73.16,55.31
2016,1,9,16,0,29.0,67.0,0.4,12.0,72.0,55.1,40.42
2016,1,9,16,15,14.5,49.5,0.45,11.5,52.0,38.84,28.52
2016,1,9,16,30,0.0,32.0,0.5,11.0,32.0,25.8,15.85
2016,1,9,16,45,0.0,16.0,0.6,11.0,16.0,13.21,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,120.0,16.5,3.4,8.5,27.5,133.83,0.0
2016,1,10,8,0,240.0,33.0,3.6,9.0,55.0,272.32,210.26
2016,1,10,8,15,312.0,45.0,3.7,9.5,89.5,349.06,290.92
2016,1,10,8,30,384.0,57.0,3.8,10.0,124.0,430.53,363.06
2016,1,10,8,45,436.5,66.0,3.9,10.5,161.0,497.96,420.72
2016,1,10,9,0,489.0,75.0,4.0,11.0,198.0,564.31,475.37
2016,1,10,9,15,518.0,83.0,4.0,11.0,232.5,608.61,511.32
2016,1,10,9,30,547.0,91.0,4.0,11.0,267.0,651.47,545.12
2016,1,10,9,45,590.0,90.0,4.0,11.5,298.5,694.85,577.4
2016,1,10,10,0,633.0,89.0,4.0,12.0,330.0,735.75,606.95
2016,1,10,10,15,630.5,97.5,3.85,12.0,353.0,744.11,611.69
2016,1,10,10,30,628.0,106.0,3.7,12.0,376.0,749.48,614.27
2016,1,10,10,45,507.0,141.5,3.6,12.5,366.5,666.41,548.43
2016,1,10,11,0,386.0,177.0,3.5,13.0,357.0,570.94,470.52
2016,1,10,11,15,212.5,188.5,3.3,13.0,288.5,401.56,332.42
2016,1,10,11,30,39.0,200.0,3.1,13.0,220.0,238.04,194.59
2016,1,10,11,45,145.0,210.0,2.95,13.5,283.5,354.85,292.31
2016,1,10,12,0,251.0,220.0,2.8,14.0,347.0,465.45,380.58
2016,1,10,12,15,169.5,221.5,2.75,14.0,307.5,373.73,305.53
2016,1,10,12,30,88.0,223.0,2.7,14.0,268.0,288.63,235.47
2016,1,10,12,45,69.0,215.0,2.65,14.0,249.5,260.24,212.2
2016,1,10,13,0,50.0,207.0,2.6,14.0,231.0,233.56,190.07
2016,1,10,13,15,100.0,207.5,2.55,14.0,255.0,263.29,215.29
2016,1,10,13,30,150.0,208.0,2.5,14.0,279.0,299.13,244.6
2016,1,10,13,45,213.5,193.0,2.5,14.0,288.5,309.9,253.43
2016,1,10,14,0,277.0,178.0,2.5,14.0,298.0,323.44,263.66
2016,1,10,14,15,162.5,167.0,2.45,14.0,236.5,233.5,189.53
2016,1,10,14,30,48.0,156.0,2.4,14.0,175.0,158.37,127.77
2016,1,10,14,45,44.5,142.5,2.4,14.0,159.0,140.6,112.91
2016,1,10,15,0,41.0,129.0,2.4,14.0,143.0,123.49,98.36
2016,1,10,15,15,36.5,114.0,2.3,13.5,125.0,105.48,83.17
2016,1,10,15,30,32.0,99.0,2.2,13.0,107.0,88.29,68.61
2016,1,10,15,45,24.5,82.5,2.15,12.5,88.5,70.4,53.59
2016,1,10,16,0,17.0,66.0,2.1,12.0,70.0,53.84,39.75
2016,1,10,16,15,8.5,49.5,2.15,11.5,51.5,39.31,28.93
2016,1,10,16,30,0.0,33.0,2.2,11.0,33.0,26.59,16.64
2016,1,10,16,45,0.0,16.5,2.3,11.0,16.5,13.62,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,26.0,16.0,3.1,10.5,18.5,42.49,0.0
2016,1,11,8,0,52.0,32.0,3.1,11.0,37.0,93.2,68.42
2016,1,11,8,15,76.5,49.0,3.15,11.0,60.5,135.94,110.42
2016,1,11,8,30,101.0,66.0,3.2,11.0,84.0,178.36,148.92
2016,1,11,8,45,114.5,83.5,3.25,11.5,109.0,212.66,179.17
2016,1,11,9,0,128.0,101.0,3.3,12.0,134.0,246.71,208.45
2016,1,11,9,15,136.5,117.0,3.25,12.0,157.0,273.66,231.35
2016,1,11,9,30,145.0,133.0,3.2,12.0,180.0,300.29,253.48
2016,1,11,9,45,151.5,147.0,3.15,12.0,200.5,321.68,270.84
2016,1,11,10,0,158.0,161.0,3.1,12.0,221.0,342.63,287.57
2016,1,11,10,15,88.0,161.5,3.0,12.0,195.5,254.64,212.61
2016,1,11,10,30,18.0,162.0,2.9,12.0,170.0,169.32,138.84
2016,1,11,10,45,107.0,183.5,2.85,12.5,233.5,310.57,258.12
2016,1,11,11,0,196.0,205.0,2.8,13.0,297.0,414.36,342.58
2016,1,11,11,15,98.0,165.0,2.75,13.0,211.0,269.97,223.01
2016,1,11,11,30,0.0,125.0,2.7,13.0,125.0,108.14,85.93
2016,1,11,11,45,2.5,149.0,2.65,13.5,150.5,133.36,107.07
2016,1,11,12,0,5.0,173.0,2.6,14.0,176.0,158.8,127.89
2016,1,11,12,15,12.5,183.0,2.55,14.0,190.0,173.99,140.59
2016,1,11,12,30,20.0,193.0,2.5,14.0,204.0,188.69,152.82
2016,1,11,12,45,58.5,206.5,2.45,14.5,236.0,242.96,197.75
2016,1,11,13,0,97.0,220.0,2.4,15.0,268.0,280.73,228.38
2016,1,11,13,15,49.5,189.5,2.35,15.0,214.0,210.84,170.71
2016,1,11,13,30,2.0,159.0,2.3,15.0,160.0,138.91,110.96
2016,1,11,13,45,116.5,172.0,2.25,15.0,222.5,233.57,190.37
2016,1,11,14,0,231.0,185.0,2.2,15.0,285.0,306.91,249.21
2016,1,11,14,15,255.0,169.5,2.1,15.0,274.0,287.25,231.88
2016,1,11,14,30,279.0,154.0,2.0,15.0,263.0,265.06,212.17
2016,1,11,14,45,270.5,141.5,1.95,15.0,239.5,231.31,182.85
2016,1,11,15,0,262.0,129.0,1.9,15.0,216.0,198.45,153.91
