Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,456.5,92.5,1.75,14.5,221.5,198.7,145.16
2016,1,11,15,30,651.0,56.0,1.6,14.0,227.0,175.47,114.58
2016,1,11,15,45,599.5,50.5,1.45,14.0,187.5,119.64,69.28
2016,1,11,16,0,548.0,45.0,1.3,14.0,148.0,71.53,37.08
2016,1,11,16,15,464.5,38.0,1.25,13.5,109.5,30.93,21.44
2016,1,11,16,30,381.0,31.0,1.2,13.0,71.0,25.54,15.8
2016,1,11,16,45,190.5,15.5,1.2,13.0,35.5,12.44,0.0
2016,1,11,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,14.5,3.65,9.5,31.5,181.38,0.0
2016,1,12,8,0,367.0,29.0,3.6,10.0,63.0,364.27,281.9
2016,1,12,8,15,456.5,36.5,3.5,10.0,102.0,455.05,375.7
2016,1,12,8,30,546.0,44.0,3.4,10.0,141.0,550.67,458.69
2016,1,12,8,45,602.0,49.5,3.35,10.5,181.5,618.37,514.92
2016,1,12,9,0,658.0,55.0,3.3,11.0,222.0,679.5,563.42
2016,1,12,9,15,530.0,82.5,3.15,11.0,231.0,619.46,516.65
2016,1,12,9,30,402.0,110.0,3.0,11.0,240.0,539.05,452.7
2016,1,12,9,45,419.5,119.0,2.95,11.5,267.5,568.43,475.24
2016,1,12,10,0,437.0,128.0,2.9,12.0,295.0,596.3,495.35
2016,1,12,10,15,413.5,143.5,2.95,12.5,311.5,592.4,489.81
2016,1,12,10,30,390.0,159.0,3.0,13.0,328.0,586.07,482.56
2016,1,12,10,45,363.0,173.5,3.05,13.5,337.0,553.44,455.42
2016,1,12,11,0,336.0,188.0,3.1,14.0,346.0,540.01,442.87
2016,1,12,11,15,398.0,182.0,3.1,14.0,375.0,599.62,489.4
2016,1,12,11,30,460.0,176.0,3.1,14.0,404.0,637.21,518.44
2016,1,12,11,45,461.5,179.0,3.15,14.5,410.5,628.53,510.16
2016,1,12,12,0,463.0,182.0,3.2,15.0,417.0,617.81,500.66
2016,1,12,12,15,323.0,206.0,3.2,15.0,370.0,497.03,404.61
2016,1,12,12,30,183.0,230.0,3.2,15.0,323.0,385.49,314.05
2016,1,12,12,45,286.0,211.5,3.25,15.0,355.0,446.27,364.44
2016,1,12,13,0,389.0,193.0,3.3,15.0,387.0,483.95,395.2
2016,1,12,13,15,342.0,195.0,3.3,15.0,362.5,435.09,355.23
2016,1,12,13,30,295.0,197.0,3.3,15.0,338.0,389.12,317.61
2016,1,12,13,45,318.0,184.0,3.35,15.0,329.5,371.31,303.04
2016,1,12,14,0,341.0,171.0,3.4,15.0,321.0,350.95,285.74
2016,1,12,14,15,320.0,162.0,3.45,15.0,296.0,311.06,252.05
2016,1,12,14,30,299.0,153.0,3.5,15.0,271.0,272.97,219.45
2016,1,12,14,45,285.0,142.0,3.6,15.0,246.0,237.52,188.57
2016,1,12,15,0,271.0,131.0,3.7,15.0,221.0,203.47,158.51
2016,1,12,15,15,258.5,116.0,3.75,14.5,194.0,167.8,127.23
2016,1,12,15,30,246.0,101.0,3.8,14.0,167.0,133.75,97.55
2016,1,12,15,45,224.0,85.5,3.9,13.5,138.0,99.81,69.47
2016,1,12,16,0,202.0,70.0,4.0,13.0,109.0,68.84,46.17
2016,1,12,16,15,168.0,54.0,4.1,13.0,80.5,41.31,30.57
2016,1,12,16,30,134.0,38.0,4.2,13.0,52.0,29.51,19.23
2016,1,12,16,45,67.0,23.5,4.3,13.0,30.5,18.47,3.56
2016,1,12,17,0,0.0,9.0,4.4,13.0,9.0,7.68,0.0
2016,1,12,17,15,0.0,4.5,4.5,13.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,13.0,5.6,12.5,13.0,10.72,0.0
2016,1,13,8,0,0.0,26.0,5.8,13.0,26.0,22.51,11.9
2016,1,13,8,15,0.0,43.0,5.9,13.0,43.0,41.78,29.23
2016,1,13,8,30,0.0,60.0,6.0,13.0,60.0,59.73,45.06
2016,1,13,8,45,4.0,76.5,6.15,13.5,77.5,79.65,62.52
2016,1,13,9,0,8.0,93.0,6.3,14.0,95.0,99.43,79.67
2016,1,13,9,15,12.5,107.5,6.4,14.0,111.5,116.94,94.87
2016,1,13,9,30,17.0,122.0,6.5,14.0,128.0,134.63,110.05
2016,1,13,9,45,20.0,134.5,6.65,14.0,142.0,148.54,121.83
2016,1,13,10,0,23.0,147.0,6.8,14.0,156.0,162.6,133.62
2016,1,13,10,15,11.5,82.0,6.9,14.0,86.5,79.42,62.73
2016,1,13,10,30,0.0,17.0,7.0,14.0,17.0,14.02,6.36
2016,1,13,10,45,0.0,15.0,7.1,14.5,15.0,12.37,4.91
2016,1,13,11,0,0.0,13.0,7.2,15.0,13.0,10.72,3.48
2016,1,13,11,15,68.0,118.5,7.2,14.5,152.5,188.2,155.97
2016,1,13,11,30,136.0,224.0,7.2,14.0,292.0,370.94,308.21
2016,1,13,11,45,72.0,201.0,7.25,14.0,237.0,263.72,217.84
2016,1,13,12,0,8.0,178.0,7.3,14.0,182.0,166.19,134.63
2016,1,13,12,15,35.5,199.5,7.25,14.0,217.5,224.05,183.67
2016,1,13,12,30,63.0,221.0,7.2,14.0,253.0,266.58,219.43
2016,1,13,12,45,115.5,223.5,7.2,14.0,281.5,318.2,263.07
2016,1,13,13,0,168.0,226.0,7.2,14.0,310.0,350.48,290.4
2016,1,13,13,15,282.0,203.5,7.15,14.0,340.0,404.7,336.36
2016,1,13,13,30,396.0,181.0,7.1,14.0,370.0,447.45,371.69
2016,1,13,13,45,396.5,172.0,7.05,14.0,354.0,415.44,344.33
2016,1,13,14,0,397.0,163.0,7.0,14.0,338.0,382.57,315.93
2016,1,13,14,15,309.5,163.5,6.7,13.5,295.0,308.12,253.28
2016,1,13,14,30,222.0,164.0,6.4,13.0,252.0,251.61,205.54
2016,1,13,14,45,210.5,152.5,6.15,13.0,230.0,215.18,173.65
2016,1,13,15,0,199.0,141.0,5.9,13.0,208.0,186.51,148.05
2016,1,13,15,15,189.5,125.0,5.5,12.5,182.5,155.75,120.86
2016,1,13,15,30,180.0,109.0,5.1,12.0,157.0,128.53,96.89
2016,1,13,15,45,361.5,80.5,4.75,12.0,157.0,115.06,76.76
2016,1,13,16,0,543.0,52.0,4.4,12.0,157.0,79.27,43.6
2016,1,13,16,15,455.0,44.0,4.2,11.5,117.0,35.86,26.02
2016,1,13,16,30,367.0,36.0,4.0,11.0,77.0,29.76,19.77
2016,1,13,16,45,225.0,24.0,3.8,10.5,45.5,19.87,5.74
2016,1,13,17,0,83.0,12.0,3.6,10.0,14.0,10.24,0.0
2016,1,13,17,15,41.5,6.0,3.5,10.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,38.0,16.5,2.75,9.5,20.5,51.96,0.0
2016,1,14,8,0,76.0,33.0,2.9,10.0,41.0,127.85,97.21
2016,1,14,8,15,99.5,50.5,3.1,10.0,65.5,156.22,128.55
2016,1,14,8,30,123.0,68.0,3.3,10.0,90.0,199.28,167.83
2016,1,14,8,45,136.5,85.0,3.5,10.5,115.5,233.11,197.85
2016,1,14,9,0,150.0,102.0,3.7,11.0,141.0,266.77,226.93
2016,1,14,9,15,157.0,118.5,3.85,11.0,165.0,293.63,249.82
2016,1,14,9,30,164.0,135.0,4.0,11.0,189.0,319.99,271.84
2016,1,14,9,45,169.0,149.0,4.2,11.5,209.5,340.21,287.98
2016,1,14,10,0,174.0,163.0,4.4,12.0,230.0,359.91,303.4
2016,1,14,10,15,159.0,176.5,4.55,12.0,241.5,359.63,302.17
2016,1,14,10,30,144.0,190.0,4.7,12.0,253.0,358.61,300.35
2016,1,14,10,45,243.0,189.5,4.85,12.0,302.0,463.75,388.29
2016,1,14,11,0,342.0,189.0,5.0,12.0,351.0,547.41,457.24
2016,1,14,11,15,195.5,199.0,5.2,12.0,292.5,399.74,334.2
2016,1,14,11,30,49.0,209.0,5.4,12.0,234.0,257.1,212.46
2016,1,14,11,45,48.0,212.5,5.65,12.5,237.0,256.44,211.61
2016,1,14,12,0,47.0,216.0,5.9,13.0,240.0,255.83,210.6
2016,1,14,12,15,35.5,208.0,6.1,13.0,226.5,233.51,191.76
2016,1,14,12,30,24.0,200.0,6.3,13.0,213.0,198.6,162.47
2016,1,14,12,45,14.0,185.0,6.5,13.0,192.5,174.38,142.06
2016,1,14,13,0,4.0,170.0,6.7,13.0,172.0,151.52,122.75
2016,1,14,13,15,6.0,169.5,6.75,13.0,172.5,151.74,123.09
2016,1,14,13,30,8.0,169.0,6.8,13.0,173.0,151.81,123.28
2016,1,14,13,45,4.0,127.0,6.85,13.0,129.0,110.11,88.22
2016,1,14,14,0,0.0,85.0,6.9,13.0,85.0,70.71,54.87
2016,1,14,14,15,0.0,76.0,6.75,12.5,76.0,63.06,48.53
2016,1,14,14,30,0.0,67.0,6.6,12.0,67.0,55.53,42.25
2016,1,14,14,45,0.0,60.5,6.5,12.0,60.5,50.11,37.65
2016,1,14,15,0,0.0,54.0,6.4,12.0,54.0,44.69,33.02
2016,1,14,15,15,0.0,47.5,6.3,12.0,47.5,39.27,28.36
2016,1,14,15,30,0.0,41.0,6.2,12.0,41.0,33.87,23.67
2016,1,14,15,45,0.0,33.5,6.15,12.0,33.5,27.64,18.22
2016,1,14,16,0,0.0,26.0,6.1,12.0,26.0,21.43,12.73
2016,1,14,16,15,0.0,19.0,6.1,12.0,19.0,15.64,8.17
2016,1,14,16,30,0.0,12.0,6.1,12.0,12.0,9.86,2.78
2016,1,14,16,45,0.0,7.0,6.2,12.0,7.0,5.74,0.0
2016,1,14,17,0,0.0,2.0,6.3,12.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,157.5,16.0,0.4,11.0,31.5,166.12,6.35
2016,1,15,8,0,315.0,32.0,0.4,11.0,63.0,327.74,251.37
2016,1,15,8,15,406.5,41.0,0.55,11.0,101.5,421.16,339.96
2016,1,15,8,30,498.0,50.0,0.7,11.0,140.0,519.49,421.78
2016,1,15,8,45,555.0,56.0,0.9,11.5,180.0,588.2,477.49
2016,1,15,9,0,612.0,62.0,1.1,12.0,220.0,657.49,531.66
2016,1,15,9,15,581.0,77.0,1.3,12.0,246.0,659.81,535.34
2016,1,15,9,30,550.0,92.0,1.5,12.0,272.0,657.74,535.5
2016,1,15,9,45,576.0,95.5,1.7,12.5,302.0,691.38,560.85
2016,1,15,10,0,602.0,99.0,1.9,13.0,332.0,722.73,583.62
2016,1,15,10,15,604.5,107.0,1.95,13.0,356.5,735.09,592.0
2016,1,15,10,30,607.0,115.0,2.0,13.0,381.0,744.61,598.42
2016,1,15,10,45,573.0,131.5,2.15,13.0,393.0,726.76,585.44
2016,1,15,11,0,539.0,148.0,2.3,13.0,405.0,699.38,565.51
2016,1,15,11,15,479.0,168.5,2.25,13.0,402.0,659.24,533.45
2016,1,15,11,30,419.0,189.0,2.2,13.0,399.0,617.59,499.86
2016,1,15,11,45,444.5,186.5,2.2,13.5,413.0,624.43,504.37
2016,1,15,12,0,470.0,184.0,2.2,14.0,427.0,628.33,506.25
2016,1,15,12,15,349.5,207.5,2.15,14.0,388.0,521.73,422.37
2016,1,15,12,30,229.0,231.0,2.1,14.0,349.0,423.08,343.54
2016,1,15,12,45,310.5,214.0,2.05,14.0,372.5,468.64,380.7
2016,1,15,13,0,392.0,197.0,2.0,14.0,396.0,492.35,399.6
2016,1,15,13,15,600.0,141.0,1.9,14.0,435.5,573.48,463.15
2016,1,15,13,30,808.0,85.0,1.8,14.0,475.0,613.07,492.77
2016,1,15,13,45,801.5,81.5,1.75,14.0,454.5,564.81,453.36
2016,1,15,14,0,795.0,78.0,1.7,14.0,434.0,515.21,412.62
2016,1,15,14,15,777.0,76.0,1.6,14.0,406.0,460.52,366.59
2016,1,15,14,30,759.0,74.0,1.5,14.0,378.0,406.1,319.6
2016,1,15,14,45,738.5,70.0,1.45,14.0,345.5,349.35,269.76
2016,1,15,15,0,718.0,66.0,1.4,14.0,313.0,293.77,219.81
2016,1,15,15,15,683.0,62.5,1.3,13.5,275.5,236.48,168.74
2016,1,15,15,30,648.0,59.0,1.2,13.0,238.0,180.81,119.75
2016,1,15,15,45,596.5,54.0,1.1,13.0,198.0,126.76,75.47
2016,1,15,16,0,545.0,49.0,1.0,13.0,158.0,78.7,42.28
2016,1,15,16,15,464.5,41.5,1.0,13.0,118.5,34.52,24.8
2016,1,15,16,30,384.0,34.0,1.0,13.0,79.0,27.87,18.27
2016,1,15,16,45,248.0,23.5,1.05,13.0,47.5,19.3,7.3
2016,1,15,17,0,112.0,13.0,1.1,13.0,16.0,11.1,0.0
2016,1,15,17,15,56.0,6.5,1.15,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,11.5,17.0,4.35,12.5,18.0,25.49,0.0
2016,1,16,8,0,23.0,34.0,4.4,13.0,36.0,60.67,42.94
2016,1,16,8,15,45.0,52.0,4.35,13.0,59.0,101.32,80.47
2016,1,16,8,30,67.0,70.0,4.3,13.0,82.0,156.15,128.61
2016,1,16,8,45,83.0,87.5,4.3,13.5,106.5,191.29,159.43
2016,1,16,9,0,99.0,105.0,4.3,14.0,131.0,226.57,189.71
2016,1,16,9,15,108.0,122.0,4.2,14.0,154.0,254.86,213.63
2016,1,16,9,30,117.0,139.0,4.1,14.0,177.0,282.89,236.85
2016,1,16,9,45,120.0,152.5,4.0,14.5,195.5,299.84,249.96
2016,1,16,10,0,123.0,166.0,3.9,15.0,214.0,316.5,262.6
2016,1,16,10,15,61.5,117.0,3.8,15.0,141.0,172.83,142.52
2016,1,16,10,30,0.0,68.0,3.7,15.0,68.0,56.38,42.28
2016,1,16,10,45,12.5,127.0,3.65,15.0,133.5,123.53,99.26
2016,1,16,11,0,25.0,186.0,3.6,15.0,199.0,196.65,159.94
2016,1,16,11,15,12.5,100.0,3.55,15.0,106.5,95.77,75.7
2016,1,16,11,30,0.0,14.0,3.5,15.0,14.0,11.56,4.17
2016,1,16,11,45,0.0,70.5,3.5,15.5,70.5,58.5,43.82
2016,1,16,12,0,0.0,127.0,3.5,16.0,127.0,109.02,85.81
2016,1,16,12,15,70.0,182.0,3.5,16.0,218.5,232.46,189.41
2016,1,16,12,30,140.0,237.0,3.5,16.0,310.0,360.08,292.77
2016,1,16,12,45,137.5,235.5,3.5,16.0,306.5,348.1,282.54
2016,1,16,13,0,135.0,234.0,3.5,16.0,303.0,335.99,272.68
2016,1,16,13,15,120.5,225.0,3.4,16.0,285.5,307.65,249.58
2016,1,16,13,30,106.0,216.0,3.3,16.0,268.0,269.72,218.77
2016,1,16,13,45,53.0,141.0,3.2,16.0,167.0,157.46,126.72
2016,1,16,14,0,0.0,66.0,3.1,16.0,66.0,54.71,40.67
2016,1,16,14,15,0.0,53.5,3.0,16.0,53.5,44.29,31.99
2016,1,16,14,30,0.0,41.0,2.9,16.0,41.0,33.89,23.23
2016,1,16,14,45,0.0,37.5,2.8,16.0,37.5,30.97,20.8
2016,1,16,15,0,0.0,34.0,2.7,16.0,34.0,28.06,18.35
2016,1,16,15,15,0.0,30.0,2.55,15.5,30.0,24.74,15.57
2016,1,16,15,30,0.0,26.0,2.4,15.0,26.0,21.43,12.75
2016,1,16,15,45,0.0,21.5,2.3,15.0,21.5,17.7,9.52
2016,1,16,16,0,0.0,17.0,2.2,15.0,17.0,13.98,6.26
2016,1,16,16,15,0.0,12.5,2.15,14.5,12.5,10.27,3.39
2016,1,16,16,30,0.0,8.0,2.1,14.0,8.0,6.56,0.0
2016,1,16,16,45,0.0,4.5,2.1,14.0,4.5,3.69,0.0
2016,1,16,17,0,0.0,1.0,2.1,14.0,1.0,0.85,0.0
2016,1,16,17,15,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,5.65,14.0,3.0,2.46,0.0
2016,1,17,8,0,0.0,6.0,5.7,14.0,6.0,4.92,0.0
2016,1,17,8,15,0.0,10.0,5.7,14.0,10.0,8.21,1.2
2016,1,17,8,30,0.0,14.0,5.7,14.0,14.0,11.51,4.12
2016,1,17,8,45,0.0,18.0,5.75,14.0,18.0,14.81,7.03
2016,1,17,9,0,0.0,22.0,5.8,14.0,22.0,18.12,9.93
2016,1,17,9,15,0.0,26.0,5.8,14.0,26.0,21.43,12.8
2016,1,17,9,30,0.0,30.0,5.8,14.0,30.0,24.75,15.65
2016,1,17,9,45,0.0,40.0,5.8,14.5,40.0,33.04,22.7
2016,1,17,10,0,0.0,50.0,5.8,15.0,50.0,41.36,29.7
2016,1,17,10,15,0.0,54.0,5.75,15.0,54.0,44.7,32.49
2016,1,17,10,30,0.0,58.0,5.7,15.0,58.0,48.04,35.26
2016,1,17,10,45,0.0,46.0,5.7,15.0,46.0,38.06,26.75
2016,1,17,11,0,0.0,34.0,5.7,15.0,34.0,28.11,18.26
2016,1,17,11,15,0.0,71.0,5.7,15.0,71.0,58.9,44.3
2016,1,17,11,30,0.0,108.0,5.7,15.0,108.0,91.64,71.76
2016,1,17,11,45,0.5,138.0,5.75,15.0,138.5,120.33,95.68
2016,1,17,12,0,1.0,168.0,5.8,15.0,169.0,149.67,120.02
2016,1,17,12,15,0.5,158.5,5.85,15.0,159.0,139.19,111.25
2016,1,17,12,30,0.0,149.0,5.9,15.0,149.0,129.15,102.91
2016,1,17,12,45,0.0,140.5,5.95,15.0,140.5,120.79,96.0
2016,1,17,13,0,0.0,132.0,6.0,15.0,132.0,112.68,89.29
2016,1,17,13,15,0.0,97.5,6.0,15.0,97.5,81.53,63.28
2016,1,17,13,30,0.0,63.0,6.0,15.0,63.0,52.23,38.66
2016,1,17,13,45,0.0,59.0,6.0,15.0,59.0,48.88,35.89
2016,1,17,14,0,0.0,55.0,6.0,15.0,55.0,45.54,33.12
2016,1,17,14,15,0.0,48.5,5.95,15.0,48.5,40.13,28.57
2016,1,17,14,30,0.0,42.0,5.9,15.0,42.0,34.72,24.01
2016,1,17,14,45,0.0,38.5,5.85,15.0,38.5,31.8,21.57
2016,1,17,15,0,0.0,35.0,5.8,15.0,35.0,28.89,19.11
2016,1,17,15,15,0.0,30.5,5.65,14.5,30.5,25.16,15.97
2016,1,17,15,30,0.0,26.0,5.5,14.0,26.0,21.43,12.79
2016,1,17,15,45,0.0,22.0,5.4,14.0,22.0,18.11,9.91
2016,1,17,16,0,0.0,18.0,5.3,14.0,18.0,14.81,7.0
2016,1,17,16,15,0.0,13.5,5.25,14.0,13.5,11.09,4.13
2016,1,17,16,30,0.0,9.0,5.2,14.0,9.0,7.39,0.7
2016,1,17,16,45,0.0,5.5,5.2,14.0,5.5,4.51,0.0
2016,1,17,17,0,0.0,2.0,5.2,14.0,2.0,1.71,0.0
2016,1,17,17,15,0.0,1.0,5.2,14.0,1.0,0.85,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,200.5,14.5,2.5,11.5,35.0,195.79,44.04
2016,1,18,8,0,401.0,29.0,2.7,12.0,70.0,389.99,305.55
2016,1,18,8,15,488.0,36.5,2.65,12.5,110.5,480.4,392.2
2016,1,18,8,30,575.0,44.0,2.6,13.0,151.0,575.57,471.67
2016,1,18,8,45,566.5,55.5,2.6,13.5,182.5,598.25,491.6
2016,1,18,9,0,558.0,67.0,2.6,14.0,214.0,618.04,507.73
2016,1,18,9,15,593.5,71.5,2.6,14.0,249.5,665.45,544.6
2016,1,18,9,30,629.0,76.0,2.6,14.0,285.0,711.56,579.06
2016,1,18,9,45,513.0,108.0,2.6,14.5,290.5,642.15,524.54
2016,1,18,10,0,397.0,140.0,2.6,15.0,296.0,576.64,471.83
2016,1,18,10,15,463.5,138.0,2.7,15.0,334.0,634.94,517.85
2016,1,18,10,30,530.0,136.0,2.8,15.0,372.0,691.49,560.07
2016,1,18,10,45,604.5,123.5,2.95,15.5,405.5,749.92,602.1
2016,1,18,11,0,679.0,111.0,3.1,16.0,439.0,796.36,634.71
2016,1,18,11,15,607.5,137.5,3.2,16.0,438.0,750.64,600.59
2016,1,18,11,30,536.0,164.0,3.3,16.0,437.0,695.71,559.48
2016,1,18,11,45,422.0,193.5,3.4,16.0,410.5,614.73,495.83
2016,1,18,12,0,308.0,223.0,3.5,16.0,384.0,519.58,420.62
2016,1,18,12,15,327.5,219.5,3.5,16.0,391.5,518.8,420.55
2016,1,18,12,30,347.0,216.0,3.5,16.0,399.0,515.87,418.28
2016,1,18,12,45,246.5,225.0,3.5,16.0,354.5,433.65,351.75
2016,1,18,13,0,146.0,234.0,3.5,16.0,310.0,343.89,278.85
2016,1,18,13,15,287.0,207.5,3.5,16.0,351.5,414.38,337.36
2016,1,18,13,30,428.0,181.0,3.5,16.0,393.0,471.53,382.99
2016,1,18,13,45,270.5,191.0,3.5,16.0,323.0,353.73,287.28
2016,1,18,14,0,113.0,201.0,3.5,16.0,253.0,252.93,204.65
2016,1,18,14,15,62.5,176.0,3.4,15.5,204.5,188.08,151.82
2016,1,18,14,30,12.0,151.0,3.3,15.0,156.0,133.36,106.9
2016,1,18,14,45,50.0,148.5,3.25,15.0,167.0,148.1,118.78
2016,1,18,15,0,88.0,146.0,3.2,15.0,178.0,153.38,121.89
2016,1,18,15,15,82.0,130.5,2.95,15.0,157.5,131.41,102.97
2016,1,18,15,30,76.0,115.0,2.7,15.0,137.0,110.39,84.95
2016,1,18,15,45,66.0,97.5,2.45,15.0,114.5,88.26,66.41
2016,1,18,16,0,56.0,80.0,2.2,15.0,92.0,67.75,49.75
2016,1,18,16,15,42.5,62.5,2.2,14.5,70.0,48.92,37.35
2016,1,18,16,30,29.0,45.0,2.2,14.0,48.0,35.46,24.93
2016,1,18,16,45,14.5,28.5,2.2,14.0,30.0,22.93,11.74
2016,1,18,17,0,0.0,12.0,2.2,14.0,12.0,10.24,0.0
2016,1,18,17,15,0.0,6.0,2.2,14.0,6.0,5.12,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,11.5,8.7,14.0,11.5,9.46,0.0
2016,1,19,8,0,0.0,23.0,8.8,14.0,23.0,18.99,9.45
2016,1,19,8,15,0.0,36.5,8.95,14.0,36.5,31.1,20.34
2016,1,19,8,30,0.0,50.0,9.1,14.0,50.0,44.39,32.01
2016,1,19,8,45,0.0,64.0,9.25,14.5,64.0,58.0,43.82
2016,1,19,9,0,0.0,78.0,9.4,15.0,78.0,71.42,55.33
2016,1,19,9,15,0.0,92.0,9.25,15.0,92.0,84.73,66.72
2016,1,19,9,30,0.0,106.0,9.1,15.0,106.0,97.99,77.95
2016,1,19,9,45,30.0,135.0,9.0,15.0,147.0,172.39,142.01
2016,1,19,10,0,60.0,164.0,8.9,15.0,188.0,235.25,195.53
2016,1,19,10,15,30.0,151.5,8.6,15.0,163.5,185.59,152.46
2016,1,19,10,30,0.0,139.0,8.3,15.0,139.0,125.5,100.55
2016,1,19,10,45,2.5,152.5,8.05,15.5,154.0,140.63,112.98
2016,1,19,11,0,5.0,166.0,7.8,16.0,169.0,155.71,125.23
2016,1,19,11,15,19.0,186.0,7.65,16.0,196.0,188.19,152.54
2016,1,19,11,30,33.0,206.0,7.5,16.0,223.0,237.98,193.82
2016,1,19,11,45,16.5,141.0,7.4,16.0,149.5,137.09,109.88
2016,1,19,12,0,0.0,76.0,7.3,16.0,76.0,63.1,47.48
2016,1,19,12,15,0.0,117.0,7.05,16.0,117.0,99.32,77.77
2016,1,19,12,30,0.0,158.0,6.8,16.0,158.0,137.58,109.54
2016,1,19,12,45,0.0,135.5,6.55,16.0,135.5,116.01,91.64
2016,1,19,13,0,0.0,113.0,6.3,16.0,113.0,95.32,74.47
2016,1,19,13,15,83.0,168.0,6.3,16.0,209.0,211.06,172.47
2016,1,19,13,30,166.0,223.0,6.3,16.0,305.0,325.89,267.01
2016,1,19,13,45,94.0,200.0,6.35,16.0,246.0,239.46,195.14
2016,1,19,14,0,22.0,177.0,6.4,16.0,187.0,164.57,132.58
2016,1,19,14,15,214.5,162.5,6.35,15.5,251.5,264.09,215.63
2016,1,19,14,30,407.0,148.0,6.3,15.0,316.0,325.76,263.81
2016,1,19,14,45,402.5,135.0,6.25,15.0,290.5,284.79,227.12
2016,1,19,15,0,398.0,122.0,6.2,15.0,265.0,244.02,190.16
2016,1,19,15,15,358.0,116.5,5.95,14.5,234.0,200.84,152.31
2016,1,19,15,30,318.0,111.0,5.7,14.0,203.0,159.37,116.64
2016,1,19,15,45,292.5,96.0,5.5,14.0,171.0,120.43,83.84
2016,1,19,16,0,267.0,81.0,5.3,14.0,139.0,84.79,56.66
2016,1,19,16,15,221.0,65.5,4.9,13.5,106.0,51.92,40.16
2016,1,19,16,30,175.0,50.0,4.5,13.0,73.0,38.31,27.56
2016,1,19,16,45,87.5,34.5,4.15,13.0,46.0,26.62,15.12
2016,1,19,17,0,0.0,19.0,3.8,13.0,19.0,15.21,0.0
2016,1,19,17,15,0.0,9.5,3.6,13.0,9.5,8.11,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,6.0,17.5,1.45,10.5,18.5,21.56,2.23
2016,1,20,8,0,12.0,35.0,1.6,11.0,37.0,52.2,36.97
2016,1,20,8,15,25.5,53.0,1.75,11.0,57.5,85.52,67.41
2016,1,20,8,30,39.0,71.0,1.9,11.0,78.0,117.95,96.42
2016,1,20,8,45,47.5,88.0,2.05,11.5,99.0,144.26,119.54
2016,1,20,9,0,56.0,105.0,2.2,12.0,120.0,170.59,142.22
2016,1,20,9,15,61.5,121.0,2.25,12.0,140.0,192.72,161.06
2016,1,20,9,30,67.0,137.0,2.3,12.0,160.0,214.84,179.58
2016,1,20,9,45,33.5,123.0,2.4,12.5,134.5,159.13,131.3
2016,1,20,10,0,0.0,109.0,2.5,13.0,109.0,96.54,76.85
2016,1,20,10,15,0.0,109.0,2.45,13.5,109.0,95.21,75.52
2016,1,20,10,30,0.0,109.0,2.4,14.0,109.0,94.27,74.46
2016,1,20,10,45,72.0,164.0,2.35,14.5,199.0,233.4,192.25
2016,1,20,11,0,144.0,219.0,2.3,15.0,289.0,384.09,313.49
2016,1,20,11,15,152.0,226.5,2.15,15.0,303.0,394.54,320.38
2016,1,20,11,30,160.0,234.0,2.0,15.0,317.0,404.2,327.29
2016,1,20,11,45,171.5,237.5,1.95,15.0,328.0,411.13,332.45
2016,1,20,12,0,183.0,241.0,1.9,15.0,339.0,417.01,336.78
2016,1,20,12,15,267.5,229.5,1.75,15.0,372.5,481.46,387.58
2016,1,20,12,30,352.0,218.0,1.6,15.0,406.0,523.01,419.56
2016,1,20,12,45,615.0,146.0,1.45,15.5,469.5,652.26,517.93
2016,1,20,13,0,878.0,74.0,1.3,16.0,533.0,727.39,570.66
2016,1,20,13,15,650.5,130.0,1.25,16.0,465.0,602.8,475.89
2016,1,20,13,30,423.0,186.0,1.2,16.0,397.0,474.81,377.27
2016,1,20,13,45,496.0,160.5,1.15,16.0,398.0,468.1,372.6
2016,1,20,14,0,569.0,135.0,1.1,16.0,399.0,458.66,363.79
2016,1,20,14,15,509.5,138.0,1.1,16.0,364.0,393.58,311.54
2016,1,20,14,30,450.0,141.0,1.1,16.0,329.0,338.65,266.73
2016,1,20,14,45,391.0,137.0,1.1,16.0,291.0,282.94,220.82
2016,1,20,15,0,332.0,133.0,1.1,16.0,253.0,228.34,175.61
2016,1,20,15,15,319.5,120.0,1.1,15.5,225.0,190.63,143.04
2016,1,20,15,30,307.0,107.0,1.1,15.0,197.0,154.35,111.64
2016,1,20,15,45,286.0,92.5,1.1,15.0,166.5,117.23,80.73
2016,1,20,16,0,265.0,78.0,1.1,15.0,136.0,83.28,55.05
2016,1,20,16,15,236.0,62.0,1.05,14.5,105.0,49.41,34.39
2016,1,20,16,30,207.0,46.0,1.0,14.0,74.0,35.01,24.73
2016,1,20,16,45,103.5,33.0,1.0,14.0,47.0,25.66,14.76
2016,1,20,17,0,0.0,20.0,1.0,14.0,20.0,16.0,0.0
2016,1,20,17,15,0.0,10.0,0.9,14.0,10.0,8.54,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,73.0,18.5,4.35,11.5,26.5,91.59,33.02
2016,1,21,8,0,146.0,37.0,4.4,12.0,53.0,186.35,147.97
2016,1,21,8,15,184.5,53.5,4.3,12.0,82.5,242.1,201.61
2016,1,21,8,30,223.0,70.0,4.2,12.0,112.0,299.04,252.72
2016,1,21,8,45,250.0,85.0,4.15,12.5,143.5,344.76,292.41
2016,1,21,9,0,277.0,100.0,4.1,13.0,175.0,390.93,331.11
2016,1,21,9,15,294.5,113.5,3.95,13.5,204.0,426.34,359.56
2016,1,21,9,30,312.0,127.0,3.8,14.0,233.0,461.24,386.73
2016,1,21,9,45,351.5,135.5,3.7,14.5,267.0,508.69,423.82
2016,1,21,10,0,391.0,144.0,3.6,15.0,301.0,577.18,475.76
2016,1,21,10,15,490.5,134.5,3.65,15.5,346.0,657.48,537.49
2016,1,21,10,30,590.0,125.0,3.7,16.0,391.0,745.37,601.81
2016,1,21,10,45,587.5,133.0,3.8,16.5,410.0,747.5,601.22
2016,1,21,11,0,585.0,141.0,3.9,17.0,429.0,746.77,599.16
2016,1,21,11,15,502.5,168.5,4.0,17.0,422.0,685.11,551.78
2016,1,21,11,30,420.0,196.0,4.1,17.0,415.0,630.31,508.08
2016,1,21,11,45,413.0,202.0,4.2,17.0,420.0,618.2,498.56
2016,1,21,12,0,406.0,208.0,4.3,17.0,425.0,587.0,474.74
2016,1,21,12,15,422.5,204.5,4.3,17.0,431.0,598.57,483.22
2016,1,21,12,30,439.0,201.0,4.3,17.0,437.0,590.14,476.54
2016,1,21,12,45,433.0,199.5,4.35,17.0,430.0,563.94,456.01
2016,1,21,13,0,427.0,198.0,4.4,17.0,423.0,536.63,434.5
2016,1,21,13,15,425.0,193.0,4.4,16.5,412.0,507.6,412.17
2016,1,21,13,30,423.0,188.0,4.4,16.0,401.0,477.52,388.59
2016,1,21,13,45,231.5,189.0,4.45,16.0,305.0,329.75,268.63
2016,1,21,14,0,40.0,190.0,4.5,16.0,209.0,194.01,156.45
2016,1,21,14,15,30.5,175.0,4.55,16.0,189.0,171.34,137.97
2016,1,21,14,30,21.0,160.0,4.6,16.0,169.0,145.08,116.28
2016,1,21,14,45,37.5,153.5,4.7,16.0,168.0,147.82,118.4
2016,1,21,15,0,54.0,147.0,4.8,16.0,167.0,143.54,114.27
2016,1,21,15,15,49.0,132.0,4.8,15.5,148.5,124.31,98.15
2016,1,21,15,30,44.0,117.0,4.8,15.0,130.0,105.92,82.69
2016,1,21,15,45,37.0,100.0,4.85,15.0,109.5,86.56,66.4
2016,1,21,16,0,30.0,83.0,4.9,15.0,89.0,68.43,51.34
2016,1,21,16,15,19.5,65.0,4.9,14.5,69.0,50.88,37.16
2016,1,21,16,30,9.0,47.0,4.9,14.0,49.0,37.41,26.82
2016,1,21,16,45,4.5,30.0,4.95,14.0,31.0,24.28,13.93
2016,1,21,17,0,0.0,13.0,5.0,14.0,13.0,10.72,0.0
2016,1,21,17,15,0.0,6.5,5.05,14.0,6.5,5.55,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
