Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,6.55,14.0,6.5,5.33,0.0
2016,1,22,8,0,0.0,13.0,6.4,14.0,13.0,10.69,2.96
2016,1,22,8,15,0.0,21.0,6.4,14.0,21.0,17.29,8.86
2016,1,22,8,30,0.0,29.0,6.4,14.0,29.0,23.92,14.7
2016,1,22,8,45,0.0,37.5,6.4,14.0,37.5,30.97,20.88
2016,1,22,9,0,0.0,46.0,6.4,14.0,46.0,38.03,27.03
2016,1,22,9,15,0.0,54.0,6.5,14.0,54.0,44.69,32.76
2016,1,22,9,30,0.0,62.0,6.6,14.0,62.0,51.36,38.45
2016,1,22,9,45,0.0,91.0,6.75,14.5,91.0,78.78,61.67
2016,1,22,10,0,0.0,120.0,6.9,15.0,120.0,108.11,86.21
2016,1,22,10,15,3.0,139.5,6.95,15.0,141.0,130.27,104.79
2016,1,22,10,30,6.0,159.0,7.0,15.0,162.0,152.43,123.27
2016,1,22,10,45,3.0,113.5,7.05,15.0,115.0,100.67,79.64
2016,1,22,11,0,0.0,68.0,7.1,15.0,68.0,56.4,42.16
2016,1,22,11,15,2.0,121.5,7.2,15.0,122.5,106.38,84.22
2016,1,22,11,30,4.0,175.0,7.3,15.0,177.0,160.74,129.47
2016,1,22,11,45,8.0,184.0,7.4,15.0,188.5,172.26,139.05
2016,1,22,12,0,12.0,193.0,7.5,15.0,200.0,183.58,148.49
2016,1,22,12,15,12.0,193.0,7.3,15.0,200.0,182.21,147.27
2016,1,22,12,30,12.0,193.0,7.1,15.0,200.0,180.94,146.17
2016,1,22,12,45,6.0,160.0,6.9,15.0,163.5,143.33,114.83
2016,1,22,13,0,0.0,127.0,6.7,15.0,127.0,107.86,85.17
2016,1,22,13,15,2.5,150.0,6.45,15.0,151.5,130.41,104.12
2016,1,22,13,30,5.0,173.0,6.2,15.0,176.0,152.88,122.91
2016,1,22,13,45,2.5,156.0,5.95,15.0,157.5,135.07,108.14
2016,1,22,14,0,0.0,139.0,5.7,15.0,139.0,117.95,93.95
2016,1,22,14,15,0.0,93.5,5.6,15.0,93.5,77.96,60.51
2016,1,22,14,30,0.0,48.0,5.5,15.0,48.0,39.71,28.22
2016,1,22,14,45,0.0,78.0,5.45,15.0,78.0,64.75,49.57
2016,1,22,15,0,0.0,108.0,5.4,15.0,108.0,89.94,70.98
2016,1,22,15,15,0.0,96.0,5.35,14.5,96.0,79.54,62.36
2016,1,22,15,30,0.0,84.0,5.3,14.0,84.0,69.27,53.75
2016,1,22,15,45,0.0,71.0,5.3,14.0,71.0,58.34,44.36
2016,1,22,16,0,0.0,58.0,5.3,14.0,58.0,47.57,35.01
2016,1,22,16,15,0.0,44.5,5.2,13.5,44.5,36.61,25.46
2016,1,22,16,30,0.0,31.0,5.1,13.0,31.0,25.61,16.73
2016,1,22,16,45,0.0,20.0,5.1,13.0,20.0,16.49,7.89
2016,1,22,17,0,0.0,9.0,5.1,13.0,9.0,7.4,0.0
2016,1,22,17,15,0.0,4.5,5.1,13.0,4.5,3.84,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,5.8,11.0,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,6.0,11.0,8.0,6.83,0.0
2016,1,23,7,45,56.5,28.5,6.2,11.5,35.0,92.69,42.03
2016,1,23,8,0,113.0,49.0,6.4,12.0,62.0,187.3,149.07
2016,1,23,8,15,193.0,66.0,6.5,12.0,99.0,272.41,227.76
2016,1,23,8,30,273.0,83.0,6.6,12.0,136.0,362.84,308.29
2016,1,23,8,45,311.5,98.5,6.75,12.5,173.0,419.24,357.58
2016,1,23,9,0,350.0,114.0,6.9,13.0,210.0,476.83,406.37
2016,1,23,9,15,175.0,90.0,6.9,13.0,138.0,283.89,242.43
2016,1,23,9,30,0.0,66.0,6.9,13.0,66.0,54.7,41.41
2016,1,23,9,45,71.5,120.5,6.95,13.0,149.5,190.42,160.05
2016,1,23,10,0,143.0,175.0,7.0,13.0,233.0,345.97,291.71
2016,1,23,10,15,80.0,173.0,6.95,13.0,206.0,259.53,217.06
2016,1,23,10,30,17.0,171.0,6.9,13.0,179.0,176.05,144.39
2016,1,23,10,45,375.5,143.0,6.9,13.0,330.0,553.37,466.52
2016,1,23,11,0,734.0,115.0,6.9,13.0,481.0,857.84,707.67
2016,1,23,11,15,463.5,176.5,6.85,13.0,410.0,660.09,549.02
2016,1,23,11,30,193.0,238.0,6.8,13.0,339.0,438.56,364.27
2016,1,23,11,45,238.0,237.0,6.8,13.0,364.0,469.06,390.31
2016,1,23,12,0,283.0,236.0,6.8,13.0,389.0,514.79,427.49
2016,1,23,12,15,183.0,239.0,6.8,13.0,338.0,405.8,336.66
2016,1,23,12,30,83.0,242.0,6.8,13.0,287.0,304.31,250.97
2016,1,23,12,45,188.5,236.0,6.8,13.0,336.5,387.54,321.79
2016,1,23,13,0,294.0,230.0,6.8,13.0,386.0,461.16,383.08
2016,1,23,13,15,147.0,125.5,6.85,13.0,203.5,233.87,194.67
2016,1,23,13,30,0.0,21.0,6.9,13.0,21.0,17.35,9.17
2016,1,23,13,45,192.5,101.0,6.95,13.0,193.0,218.04,181.86
2016,1,23,14,0,385.0,181.0,7.0,13.0,365.0,390.79,324.17
2016,1,23,14,15,379.5,170.5,7.0,13.0,343.0,354.18,291.98
2016,1,23,14,30,374.0,160.0,7.0,13.0,321.0,317.64,259.67
2016,1,23,14,45,363.0,148.0,7.05,13.0,294.0,277.8,224.14
2016,1,23,15,0,352.0,136.0,7.1,13.0,267.0,238.93,188.96
2016,1,23,15,15,484.0,107.5,6.95,12.5,266.5,228.68,173.2
2016,1,23,15,30,616.0,79.0,6.8,12.0,266.0,200.7,140.56
2016,1,23,15,45,564.5,73.0,6.7,12.0,225.0,146.34,94.39
2016,1,23,16,0,513.0,67.0,6.6,12.0,184.0,98.13,58.83
2016,1,23,16,15,435.5,58.5,6.4,11.5,143.0,53.75,35.95
2016,1,23,16,30,358.0,50.0,6.2,11.0,102.0,38.53,28.28
2016,1,23,16,45,245.0,37.0,6.05,11.0,66.5,28.61,18.25
2016,1,23,17,0,132.0,24.0,5.9,11.0,31.0,18.64,0.0
2016,1,23,17,15,66.0,12.0,5.75,10.5,15.5,10.24,0.0
2016,1,23,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,9.0,8.0,6.83,0.0
2016,1,24,7,45,44.0,24.5,3.65,9.5,29.5,72.83,35.25
2016,1,24,8,0,88.0,41.0,3.6,10.0,51.0,148.87,118.73
2016,1,24,8,15,118.0,59.0,3.6,10.0,78.5,198.07,165.03
2016,1,24,8,30,148.0,77.0,3.6,10.0,106.0,247.96,209.94
2016,1,24,8,45,167.0,94.5,3.6,10.5,135.0,288.36,245.15
2016,1,24,9,0,186.0,112.0,3.6,11.0,164.0,328.86,279.39
2016,1,24,9,15,205.0,126.0,3.6,11.0,191.0,363.99,308.89
2016,1,24,9,30,224.0,140.0,3.6,11.0,218.0,399.1,337.73
2016,1,24,9,45,246.5,153.0,3.6,11.5,247.5,435.68,366.67
2016,1,24,10,0,269.0,166.0,3.6,12.0,277.0,471.67,394.53
2016,1,24,10,15,245.5,182.5,3.45,12.0,289.0,467.93,389.46
2016,1,24,10,30,222.0,199.0,3.3,12.0,301.0,442.41,367.6
2016,1,24,10,45,224.0,210.0,3.15,12.0,317.5,452.88,375.05
2016,1,24,11,0,226.0,221.0,3.0,12.0,334.0,462.37,381.5
2016,1,24,11,15,314.0,213.0,2.95,12.0,376.0,546.21,448.57
2016,1,24,11,30,402.0,205.0,2.9,12.0,418.0,607.0,496.36
2016,1,24,11,45,627.0,146.5,2.85,12.5,484.5,755.84,610.26
2016,1,24,12,0,852.0,88.0,2.8,13.0,551.0,859.36,683.05
2016,1,24,12,15,561.5,164.5,2.9,13.0,470.0,673.05,544.02
2016,1,24,12,30,271.0,241.0,3.0,13.0,389.0,485.38,394.79
2016,1,24,12,45,572.0,160.0,3.1,13.5,468.5,631.12,513.63
2016,1,24,13,0,873.0,79.0,3.2,14.0,548.0,735.89,593.67
2016,1,24,13,15,867.0,78.5,3.4,14.0,534.0,693.41,561.93
2016,1,24,13,30,861.0,78.0,3.6,14.0,520.0,653.26,530.4
2016,1,24,13,45,847.0,78.0,3.85,14.0,498.5,601.76,489.34
2016,1,24,14,0,833.0,78.0,4.1,14.0,477.0,549.32,446.29
2016,1,24,14,15,818.0,76.0,4.2,13.5,449.0,493.67,399.93
2016,1,24,14,30,803.0,74.0,4.3,13.0,421.0,437.84,351.84
2016,1,24,14,45,777.0,72.5,4.4,13.0,387.0,378.37,298.79
2016,1,24,15,0,751.0,71.0,4.5,13.0,353.0,320.51,245.94
2016,1,24,15,15,720.5,67.5,4.25,12.5,315.0,261.5,191.91
2016,1,24,15,30,690.0,64.0,4.0,12.0,277.0,205.31,140.85
2016,1,24,15,45,649.5,59.0,3.75,12.0,236.0,147.1,90.94
2016,1,24,16,0,609.0,54.0,3.5,12.0,195.0,95.48,52.65
2016,1,24,16,15,539.5,47.5,3.3,11.5,152.5,46.88,28.62
2016,1,24,16,30,470.0,41.0,3.1,11.0,110.0,33.47,23.93
2016,1,24,16,45,357.0,31.0,2.95,10.5,72.5,25.47,15.89
2016,1,24,17,0,244.0,21.0,2.8,10.0,35.0,17.4,0.65
2016,1,24,17,15,122.0,10.5,2.65,10.0,17.5,8.96,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,15,51.5,5.5,0.5,10.0,7.0,0.0,0.0
2016,1,25,7,30,103.0,11.0,0.5,10.0,14.0,80.02,0.0
2016,1,25,7,45,243.0,23.0,0.5,10.5,46.0,245.61,139.03
2016,1,25,8,0,383.0,35.0,0.5,11.0,78.0,384.06,304.43
2016,1,25,8,15,466.5,42.5,0.45,11.0,119.5,472.79,381.38
2016,1,25,8,30,550.0,50.0,0.4,11.0,161.0,565.57,455.05
2016,1,25,8,45,319.0,81.5,0.35,11.5,149.0,417.48,341.7
2016,1,25,9,0,88.0,113.0,0.3,12.0,137.0,225.69,185.31
2016,1,25,9,15,95.5,129.5,0.3,12.0,159.5,251.47,207.86
2016,1,25,9,30,103.0,146.0,0.3,12.0,182.0,277.1,228.25
2016,1,25,9,45,220.0,152.0,0.3,12.5,239.5,409.47,334.55
2016,1,25,10,0,337.0,158.0,0.3,13.0,297.0,524.82,421.89
2016,1,25,10,15,392.0,160.5,0.35,13.0,333.5,598.77,475.19
2016,1,25,10,30,447.0,163.0,0.4,13.0,370.0,650.95,512.64
2016,1,25,10,45,430.0,176.5,0.5,13.5,384.0,646.02,507.29
2016,1,25,11,0,413.0,190.0,0.6,14.0,398.0,638.89,501.17
2016,1,25,11,15,606.5,145.0,0.6,14.0,462.0,765.34,593.01
2016,1,25,11,30,800.0,100.0,0.6,14.0,526.0,870.15,662.2
2016,1,25,11,45,569.5,164.5,0.65,14.5,470.0,717.59,555.04
2016,1,25,12,0,339.0,229.0,0.7,15.0,414.0,555.49,435.14
2016,1,25,12,15,385.5,219.0,0.7,15.0,430.5,569.36,447.75
2016,1,25,12,30,432.0,209.0,0.7,15.0,447.0,595.82,466.97
2016,1,25,12,45,627.0,151.5,0.75,15.0,492.5,672.89,525.77
2016,1,25,13,0,822.0,94.0,0.8,15.0,538.0,723.09,562.86
2016,1,25,13,15,815.5,93.0,0.85,15.0,524.5,680.72,532.07
2016,1,25,13,30,809.0,92.0,0.9,15.0,511.0,636.41,499.59
2016,1,25,13,45,642.0,128.5,0.95,15.0,453.0,534.1,421.93
2016,1,25,14,0,475.0,165.0,1.0,15.0,395.0,435.78,346.09
2016,1,25,14,15,619.0,124.0,1.05,15.0,405.5,443.99,351.36
2016,1,25,14,30,763.0,83.0,1.1,15.0,416.0,430.42,336.77
2016,1,25,14,45,413.0,119.5,1.15,15.0,298.0,278.47,217.79
2016,1,25,15,0,63.0,156.0,1.2,15.0,180.0,154.27,122.32
2016,1,25,15,15,58.0,140.0,1.2,14.5,160.5,133.49,105.43
2016,1,25,15,30,53.0,124.0,1.2,14.0,141.0,113.61,88.84
2016,1,25,15,45,46.0,107.0,1.2,14.0,120.0,93.55,72.07
2016,1,25,16,0,39.0,90.0,1.2,14.0,99.0,74.71,56.54
2016,1,25,16,15,239.5,67.0,1.2,13.5,105.0,54.9,38.25
2016,1,25,16,30,440.0,44.0,1.2,13.0,111.0,35.82,25.86
2016,1,25,16,45,330.5,33.0,1.2,12.5,73.5,27.05,17.27
2016,1,25,17,0,221.0,22.0,1.2,12.0,36.0,18.17,2.87
2016,1,25,17,15,110.5,11.0,1.25,12.0,18.0,9.39,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,3.5,1.35,10.0,3.5,0.0,0.0
2016,1,26,7,30,0.0,7.0,1.4,10.0,7.0,5.97,0.0
2016,1,26,7,45,0.0,22.5,1.5,10.5,22.5,20.73,7.21
2016,1,26,8,0,0.0,38.0,1.6,11.0,38.0,38.11,25.86
2016,1,26,8,15,8.5,56.0,1.7,11.0,57.5,64.24,49.28
2016,1,26,8,30,17.0,74.0,1.8,11.0,77.0,89.83,72.08
2016,1,26,8,45,24.0,91.0,1.9,11.5,97.0,125.45,102.93
2016,1,26,9,0,31.0,108.0,2.0,12.0,117.0,149.89,123.87
2016,1,26,9,15,36.5,124.0,2.05,12.0,136.0,171.55,142.28
2016,1,26,9,30,42.0,140.0,2.1,12.0,155.0,193.28,160.48
2016,1,26,9,45,69.0,159.0,2.2,12.5,186.5,239.37,199.11
2016,1,26,10,0,96.0,178.0,2.3,13.0,218.0,285.57,237.01
2016,1,26,10,15,151.0,190.5,2.3,13.0,259.0,368.72,305.09
2016,1,26,10,30,206.0,203.0,2.3,13.0,300.0,432.28,356.12
2016,1,26,10,45,358.0,185.5,2.35,13.5,363.5,568.46,464.37
2016,1,26,11,0,510.0,168.0,2.4,14.0,427.0,704.81,567.61
2016,1,26,11,15,684.0,128.5,2.4,14.0,487.5,819.63,650.46
2016,1,26,11,30,858.0,89.0,2.4,14.0,548.0,911.14,713.95
2016,1,26,11,45,863.0,89.5,2.4,14.5,558.0,896.7,701.06
2016,1,26,12,0,868.0,90.0,2.4,15.0,568.0,878.62,686.86
2016,1,26,12,15,868.5,90.0,2.4,15.0,569.5,852.57,668.45
2016,1,26,12,30,869.0,90.0,2.4,15.0,571.0,823.26,647.81
2016,1,26,12,45,668.5,143.5,2.45,15.0,511.5,697.87,556.4
2016,1,26,13,0,468.0,197.0,2.5,15.0,452.0,569.28,457.16
2016,1,26,13,15,525.0,175.0,2.5,15.0,454.0,562.23,452.97
2016,1,26,13,30,582.0,153.0,2.5,15.0,456.0,554.9,447.09
2016,1,26,13,45,574.5,148.5,2.5,15.0,438.0,508.25,409.91
2016,1,26,14,0,567.0,144.0,2.5,15.0,420.0,466.82,376.09
2016,1,26,14,15,528.0,143.5,2.5,15.0,389.0,413.0,331.7
2016,1,26,14,30,489.0,143.0,2.5,15.0,358.0,362.04,288.89
2016,1,26,14,45,541.0,120.5,2.5,15.0,341.5,329.56,259.12
2016,1,26,15,0,593.0,98.0,2.5,15.0,325.0,294.81,225.71
2016,1,26,15,15,555.0,95.5,2.35,14.5,290.5,242.84,179.82
2016,1,26,15,30,517.0,93.0,2.2,14.0,256.0,194.79,137.74
2016,1,26,15,45,479.0,84.0,2.1,14.0,218.5,142.54,93.84
2016,1,26,16,0,441.0,75.0,2.0,14.0,181.0,97.98,60.52
2016,1,26,16,15,391.5,63.0,2.05,13.5,143.0,55.54,36.72
2016,1,26,16,30,342.0,51.0,2.1,13.0,105.0,39.13,28.79
2016,1,26,16,45,254.5,37.5,2.15,12.5,70.0,28.97,19.03
2016,1,26,17,0,167.0,24.0,2.2,12.0,35.0,18.67,4.69
2016,1,26,17,15,83.5,12.0,2.25,11.5,17.5,10.24,0.0
2016,1,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,9.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,9.0,14.0,11.95,0.0
2016,1,27,7,45,154.5,27.0,3.95,9.5,45.5,187.81,119.04
2016,1,27,8,0,309.0,40.0,4.0,10.0,77.0,332.52,273.18
2016,1,27,8,15,381.5,51.5,3.85,10.0,116.5,415.36,349.16
2016,1,27,8,30,454.0,63.0,3.7,10.0,156.0,501.85,423.57
2016,1,27,8,45,504.5,70.5,3.55,10.5,196.0,567.69,477.6
2016,1,27,9,0,555.0,78.0,3.4,11.0,236.0,633.74,529.37
2016,1,27,9,15,610.0,76.5,3.3,11.5,274.0,692.37,573.38
2016,1,27,9,30,665.0,75.0,3.2,12.0,312.0,749.49,614.63
2016,1,27,9,45,578.5,103.5,3.1,12.5,325.5,711.84,583.18
2016,1,27,10,0,492.0,132.0,3.0,13.0,339.0,659.9,541.38
2016,1,27,10,15,597.5,115.5,2.75,13.0,384.5,748.77,606.81
2016,1,27,10,30,703.0,99.0,2.5,13.0,430.0,826.6,660.71
2016,1,27,10,45,778.5,90.5,2.25,13.5,474.0,876.44,691.43
2016,1,27,11,0,854.0,82.0,2.0,14.0,518.0,928.48,722.65
2016,1,27,11,15,861.5,83.0,1.75,14.0,535.0,924.35,715.37
2016,1,27,11,30,869.0,84.0,1.5,14.0,552.0,916.44,706.01
2016,1,27,11,45,873.5,84.0,1.3,14.5,561.5,900.81,690.77
2016,1,27,12,0,878.0,84.0,1.1,15.0,571.0,872.75,667.23
2016,1,27,12,15,879.0,84.0,1.05,15.0,573.0,847.53,649.48
2016,1,27,12,30,880.0,84.0,1.0,15.0,575.0,819.06,629.53
2016,1,27,12,45,880.5,82.5,0.95,15.5,569.5,785.33,604.88
2016,1,27,13,0,881.0,81.0,0.9,16.0,564.0,748.64,578.27
2016,1,27,13,15,875.5,80.5,0.95,16.0,550.5,706.08,549.7
2016,1,27,13,30,870.0,80.0,1.0,16.0,537.0,665.82,520.13
2016,1,27,13,45,862.5,78.0,1.05,16.0,516.5,615.43,482.37
2016,1,27,14,0,855.0,76.0,1.1,16.0,496.0,563.53,442.26
2016,1,27,14,15,841.5,74.5,1.05,16.0,468.0,507.86,397.21
2016,1,27,14,30,828.0,73.0,1.0,16.0,440.0,451.78,350.48
2016,1,27,14,45,809.5,70.0,1.0,16.0,406.5,392.11,299.82
2016,1,27,15,0,791.0,67.0,1.0,16.0,373.0,333.2,248.3
2016,1,27,15,15,763.0,64.0,0.85,16.0,334.5,272.76,194.54
2016,1,27,15,30,735.0,61.0,0.7,16.0,296.0,214.77,143.17
2016,1,27,15,45,696.5,56.5,0.55,16.0,254.0,156.6,94.5
2016,1,27,16,0,658.0,52.0,0.4,16.0,212.0,102.79,55.29
2016,1,27,16,15,594.5,46.0,0.45,15.5,168.5,51.72,30.25
2016,1,27,16,30,531.0,40.0,0.5,15.0,125.0,32.65,23.0
2016,1,27,16,45,425.5,31.5,0.6,14.5,85.0,25.88,16.41
2016,1,27,17,0,320.0,23.0,0.7,14.0,45.0,19.09,6.14
2016,1,27,17,15,160.0,11.5,0.75,13.5,22.5,9.82,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.4,11.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.4,11.0,6.0,5.12,0.0
2016,1,28,7,45,0.0,19.5,0.4,11.0,19.5,16.1,5.28
2016,1,28,8,0,0.0,33.0,0.4,11.0,33.0,29.14,18.68
2016,1,28,8,15,0.0,49.5,0.55,11.0,49.5,46.49,34.07
2016,1,28,8,30,0.0,66.0,0.7,11.0,66.0,63.05,48.67
2016,1,28,8,45,0.0,82.5,0.9,11.5,82.5,79.21,62.64
2016,1,28,9,0,0.0,99.0,1.1,12.0,99.0,95.13,76.19
2016,1,28,9,15,3.0,114.0,1.05,12.0,115.0,111.76,90.39
2016,1,28,9,30,6.0,129.0,1.0,12.0,131.0,128.51,104.47
2016,1,28,9,45,38.5,153.0,1.0,12.5,169.5,201.33,165.87
2016,1,28,10,0,71.0,177.0,1.0,13.0,208.0,259.52,213.44
2016,1,28,10,15,340.0,151.5,1.3,13.0,311.5,516.94,424.45
2016,1,28,10,30,609.0,126.0,1.6,13.0,415.0,771.19,615.26
2016,1,28,10,45,563.0,148.0,1.95,13.5,425.5,739.58,590.55
2016,1,28,11,0,517.0,170.0,2.3,14.0,436.0,715.22,573.06
2016,1,28,11,15,315.0,208.5,2.25,14.0,372.0,542.57,438.34
2016,1,28,11,30,113.0,247.0,2.2,14.0,308.0,357.22,289.31
2016,1,28,11,45,114.0,251.0,2.2,14.5,314.0,356.96,289.14
2016,1,28,12,0,115.0,255.0,2.2,15.0,320.0,356.4,287.89
2016,1,28,12,15,57.5,180.0,2.0,15.0,212.5,218.99,176.93
2016,1,28,12,30,0.0,105.0,1.8,15.0,105.0,88.08,68.18
2016,1,28,12,45,0.0,112.5,1.6,15.5,112.5,94.7,73.72
2016,1,28,13,0,0.0,120.0,1.4,16.0,120.0,101.3,79.04
2016,1,28,13,15,134.0,175.5,1.3,16.0,246.5,265.72,215.4
2016,1,28,13,30,268.0,231.0,1.2,16.0,373.0,412.54,329.9
2016,1,28,13,45,231.5,225.0,1.2,16.0,344.5,356.82,285.02
2016,1,28,14,0,195.0,219.0,1.2,16.0,316.0,315.8,252.42
2016,1,28,14,15,153.0,207.0,1.1,16.0,280.5,269.69,215.31
2016,1,28,14,30,111.0,195.0,1.0,16.0,245.0,228.08,181.73
2016,1,28,14,45,97.5,179.5,0.95,16.0,221.0,194.01,154.03
2016,1,28,15,0,84.0,164.0,0.9,16.0,197.0,168.1,132.74
2016,1,28,15,15,80.5,147.5,0.85,15.5,176.5,145.91,114.35
2016,1,28,15,30,77.0,131.0,0.8,15.0,156.0,124.41,96.39
2016,1,28,15,45,70.5,113.5,0.75,15.0,134.0,102.4,78.04
2016,1,28,16,0,64.0,96.0,0.7,15.0,112.0,81.55,61.07
2016,1,28,16,15,53.5,77.5,0.75,14.5,89.0,61.14,45.5
2016,1,28,16,30,43.0,59.0,0.8,14.0,66.0,45.97,34.78
2016,1,28,16,45,21.5,41.5,0.9,14.0,45.0,32.84,22.47
2016,1,28,17,0,0.0,24.0,1.0,14.0,24.0,19.5,7.39
2016,1,28,17,15,0.0,12.0,1.05,14.0,12.0,10.24,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,6.5,3.0,14.0,6.5,0.0,0.0
2016,1,29,7,30,0.0,13.0,3.2,14.0,13.0,11.1,0.0
2016,1,29,7,45,80.5,28.0,3.4,14.5,38.0,120.28,78.89
2016,1,29,8,0,161.0,43.0,3.6,15.0,63.0,204.97,165.38
2016,1,29,8,15,200.5,59.5,3.65,15.0,94.5,261.96,217.23
2016,1,29,8,30,240.0,76.0,3.7,15.0,126.0,320.45,268.47
2016,1,29,8,45,265.5,91.5,3.8,15.0,159.0,366.49,307.97
2016,1,29,9,0,291.0,107.0,3.9,15.0,192.0,412.79,346.57
2016,1,29,9,15,306.0,121.5,3.95,15.0,222.5,447.98,375.0
2016,1,29,9,30,321.0,136.0,4.0,15.0,253.0,482.42,402.19
2016,1,29,9,45,160.5,86.5,4.1,15.5,145.0,264.1,221.48
2016,1,29,10,0,0.0,37.0,4.2,16.0,37.0,30.57,20.31
2016,1,29,10,15,0.0,57.0,4.2,16.0,57.0,47.21,34.41
2016,1,29,10,30,0.0,77.0,4.2,16.0,77.0,63.91,48.39
2016,1,29,10,45,0.0,74.0,4.25,16.0,74.0,61.41,46.2
2016,1,29,11,0,0.0,71.0,4.3,16.0,71.0,58.92,44.04
2016,1,29,11,15,2.5,126.5,4.3,16.0,128.0,111.15,87.63
2016,1,29,11,30,5.0,182.0,4.3,16.0,185.0,167.51,133.99
2016,1,29,11,45,9.0,192.5,4.35,16.0,197.5,180.51,144.6
2016,1,29,12,0,13.0,203.0,4.4,16.0,210.0,193.27,155.06
2016,1,29,12,15,6.5,168.5,4.4,16.0,172.0,152.54,121.49
2016,1,29,12,30,0.0,134.0,4.4,16.0,134.0,114.27,89.79
2016,1,29,12,45,0.0,78.0,4.45,16.0,78.0,64.79,48.76
2016,1,29,13,0,0.0,22.0,4.5,16.0,22.0,18.19,9.7
2016,1,29,13,15,0.0,91.0,4.55,16.0,91.0,75.71,58.0
2016,1,29,13,30,0.0,160.0,4.6,16.0,160.0,136.95,108.84
2016,1,29,13,45,54.5,191.0,4.65,16.0,218.5,206.21,166.76
2016,1,29,14,0,109.0,222.0,4.7,16.0,277.0,262.19,212.63
2016,1,29,14,15,151.0,209.0,4.75,16.0,280.5,270.59,219.16
2016,1,29,14,30,193.0,196.0,4.8,16.0,284.0,265.77,214.38
2016,1,29,14,45,96.5,140.5,4.85,16.0,184.5,164.08,130.96
2016,1,29,15,0,0.0,85.0,4.9,16.0,85.0,70.56,54.22
2016,1,29,15,15,0.0,76.5,4.9,15.5,76.5,63.41,48.42
2016,1,29,15,30,0.0,68.0,4.9,15.0,68.0,56.33,42.54
2016,1,29,15,45,0.0,58.0,4.95,15.0,58.0,48.04,35.47
2016,1,29,16,0,0.0,48.0,5.0,15.0,48.0,39.71,28.3
2016,1,29,16,15,0.0,38.5,5.0,14.5,38.5,31.81,21.46
2016,1,29,16,30,0.0,29.0,5.0,14.0,29.0,23.93,15.44
2016,1,29,16,45,0.0,20.0,5.05,14.0,20.0,16.48,8.5
2016,1,29,17,0,0.0,11.0,5.1,14.0,11.0,9.04,0.74
2016,1,29,17,15,0.0,5.5,5.1,14.0,5.5,4.69,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,81.5,7.0,4.55,10.0,9.5,5.97,0.0
2016,1,30,7,30,163.0,14.0,4.7,10.0,19.0,124.15,0.0
2016,1,30,7,45,304.5,24.0,4.85,10.5,55.0,299.2,213.35
2016,1,30,8,0,446.0,34.0,5.0,11.0,91.0,432.26,356.01
2016,1,30,8,15,523.5,41.0,4.95,11.0,133.5,517.91,433.75
2016,1,30,8,30,601.0,48.0,4.9,11.0,176.0,607.39,510.15
2016,1,30,8,45,462.0,76.5,4.9,11.5,188.0,539.31,456.56
2016,1,30,9,0,323.0,105.0,4.9,12.0,200.0,458.13,388.98
2016,1,30,9,15,337.0,119.0,4.9,12.0,231.0,493.07,417.85
2016,1,30,9,30,351.0,133.0,4.9,12.0,262.0,506.01,428.36
2016,1,30,9,45,448.0,129.5,4.9,12.0,310.5,615.49,517.05
2016,1,30,10,0,545.0,126.0,4.9,12.0,359.0,704.15,585.58
2016,1,30,10,15,703.5,97.0,4.9,12.0,420.5,829.58,680.59
2016,1,30,10,30,862.0,68.0,4.9,12.0,482.0,924.98,750.23
2016,1,30,10,45,608.0,139.5,4.95,12.5,439.0,783.06,640.81
2016,1,30,11,0,354.0,211.0,5.0,13.0,396.0,590.73,486.77
2016,1,30,11,15,626.0,141.5,5.0,13.0,481.0,784.97,641.58
2016,1,30,11,30,898.0,72.0,5.0,13.0,566.0,922.59,742.93
2016,1,30,11,45,900.0,73.0,5.05,13.5,575.5,906.13,728.34
2016,1,30,12,0,902.0,74.0,5.1,14.0,585.0,886.07,712.23
2016,1,30,12,15,903.0,74.5,5.1,14.0,587.5,861.02,693.59
2016,1,30,12,30,904.0,75.0,5.1,14.0,590.0,832.58,672.52
2016,1,30,12,45,895.0,77.0,5.1,14.0,583.0,794.81,644.44
2016,1,30,13,0,886.0,79.0,5.1,14.0,576.0,754.56,614.41
2016,1,30,13,15,678.5,136.0,5.05,14.0,511.0,639.95,523.59
2016,1,30,13,30,471.0,193.0,5.0,14.0,446.0,519.78,425.67
2016,1,30,13,45,235.5,101.5,5.0,14.0,228.0,257.13,212.54
2016,1,30,14,0,0.0,10.0,5.0,14.0,10.0,8.25,1.37
2016,1,30,14,15,347.0,53.5,5.05,13.5,212.0,238.48,196.9
2016,1,30,14,30,694.0,97.0,5.1,13.0,414.0,418.45,339.32
2016,1,30,14,45,428.5,133.5,5.2,13.0,324.5,299.95,240.79
2016,1,30,15,0,163.0,170.0,5.3,13.0,235.0,203.81,163.53
2016,1,30,15,15,155.5,154.0,5.15,12.5,211.0,175.0,138.66
2016,1,30,15,30,148.0,138.0,5.0,12.0,187.0,147.28,114.6
2016,1,30,15,45,139.0,120.0,4.9,12.0,161.0,118.94,90.27
2016,1,30,16,0,130.0,102.0,4.8,12.0,135.0,92.09,68.29
2016,1,30,16,15,114.5,83.0,4.6,11.5,108.0,65.96,49.25
2016,1,30,16,30,99.0,64.0,4.4,11.0,81.0,48.96,37.93
2016,1,30,16,45,69.0,46.0,4.2,10.5,56.0,35.76,25.53
2016,1,30,17,0,39.0,28.0,4.0,10.0,31.0,22.3,11.08
2016,1,30,17,15,19.5,14.0,3.95,10.0,15.5,11.95,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,3.3,8.0,9.0,7.68,0.0
2016,1,31,7,30,0.0,18.0,3.4,8.0,18.0,15.36,0.0
2016,1,31,7,45,137.0,30.5,3.55,8.5,48.5,185.9,134.79
2016,1,31,8,0,274.0,43.0,3.7,9.0,79.0,309.05,257.21
2016,1,31,8,15,319.5,57.5,3.95,9.0,115.0,372.23,316.04
2016,1,31,8,30,365.0,72.0,4.2,9.0,151.0,437.5,374.31
2016,1,31,8,45,399.5,83.5,4.5,9.5,187.5,490.35,419.59
2016,1,31,9,0,434.0,95.0,4.8,10.0,224.0,543.62,463.77
2016,1,31,9,15,459.0,104.5,5.05,10.0,258.0,585.36,498.16
2016,1,31,9,30,484.0,114.0,5.3,10.0,292.0,626.17,531.18
2016,1,31,9,45,319.5,151.0,5.55,10.5,273.5,501.1,425.74
2016,1,31,10,0,155.0,188.0,5.8,11.0,255.0,372.51,314.27
2016,1,31,10,15,460.5,138.0,5.95,11.0,357.0,639.11,539.48
2016,1,31,10,30,766.0,88.0,6.1,11.0,459.0,871.14,720.22
2016,1,31,10,45,836.0,81.5,6.35,11.0,504.5,924.95,760.32
2016,1,31,11,0,906.0,75.0,6.6,11.0,550.0,963.83,789.84
2016,1,31,11,15,914.0,75.5,6.85,11.0,568.5,959.45,786.72
2016,1,31,11,30,922.0,76.0,7.1,11.0,587.0,951.16,780.93
2016,1,31,11,45,929.0,75.5,7.35,11.5,598.0,936.8,769.14
2016,1,31,12,0,936.0,75.0,7.6,12.0,609.0,918.54,754.47
2016,1,31,12,15,936.5,75.5,7.85,12.0,611.0,892.11,734.97
2016,1,31,12,30,937.0,76.0,8.1,12.0,613.0,862.19,712.73
2016,1,31,12,45,929.0,78.0,8.4,12.0,606.0,824.0,684.03
2016,1,31,13,0,921.0,80.0,8.7,12.0,599.0,783.12,653.0
2016,1,31,13,15,915.5,79.0,8.9,12.0,585.0,738.25,618.28
2016,1,31,13,30,910.0,78.0,9.1,12.0,571.0,691.07,579.4
2016,1,31,13,45,894.5,79.0,9.35,12.0,548.0,637.81,534.27
2016,1,31,14,0,879.0,80.0,9.6,12.0,525.0,586.46,489.56
2016,1,31,14,15,865.0,78.5,9.65,11.5,496.5,528.93,439.41
2016,1,31,14,30,851.0,77.0,9.7,11.0,468.0,470.97,387.49
2016,1,31,14,45,823.5,76.5,9.75,11.0,432.0,408.5,329.94
2016,1,31,15,0,796.0,76.0,9.8,11.0,396.0,347.67,272.84
2016,1,31,15,15,767.0,73.0,9.8,10.5,356.5,286.09,215.15
2016,1,31,15,30,738.0,70.0,9.8,10.0,317.0,227.1,160.16
2016,1,31,15,45,690.0,66.5,9.8,10.0,272.5,165.0,105.7
2016,1,31,16,0,642.0,63.0,9.8,10.0,228.0,110.59,63.98
2016,1,31,16,15,576.5,56.0,9.8,9.5,183.5,58.57,35.86
2016,1,31,16,30,511.0,49.0,9.8,9.0,139.0,39.79,30.07
2016,1,31,16,45,404.5,39.5,9.85,9.0,97.0,32.4,22.81
2016,1,31,17,0,298.0,30.0,9.9,9.0,55.0,24.97,13.76
2016,1,31,17,15,149.0,15.0,9.95,9.0,27.5,12.8,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,6.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,7,15,145.0,7.5,6.9,7.5,13.5,100.55,0.0
2016,2,1,7,30,290.0,15.0,7.0,8.0,27.0,238.92,0.0
2016,2,1,7,45,427.0,23.5,7.1,8.5,67.0,380.76,287.48
2016,2,1,8,0,564.0,32.0,7.2,9.0,107.0,512.52,428.09
2016,2,1,8,15,636.5,37.5,7.25,9.0,153.0,597.83,507.12
2016,2,1,8,30,709.0,43.0,7.3,9.0,199.0,685.59,583.84
2016,2,1,8,45,754.5,47.0,7.35,9.5,245.0,749.6,637.15
2016,2,1,9,0,800.0,51.0,7.4,10.0,291.0,813.1,687.74
