Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,780.0,56.5,7.3,10.0,318.0,817.83,690.78
2016,2,1,9,30,760.0,62.0,7.2,10.0,345.0,818.57,690.2
2016,2,1,9,45,818.5,64.5,7.1,10.5,397.0,885.44,739.93
2016,2,1,10,0,877.0,67.0,7.0,11.0,449.0,939.7,778.45
2016,2,1,10,15,891.5,69.0,6.85,11.0,481.0,958.57,790.5
2016,2,1,10,30,906.0,71.0,6.7,11.0,513.0,973.84,799.89
2016,2,1,10,45,911.0,73.5,6.6,11.5,537.0,976.88,798.83
2016,2,1,11,0,916.0,76.0,6.5,12.0,561.0,976.05,795.04
2016,2,1,11,15,922.5,77.0,6.4,12.0,578.5,970.8,789.64
2016,2,1,11,30,929.0,78.0,6.3,12.0,596.0,961.63,781.49
2016,2,1,11,45,927.0,80.5,6.2,12.0,605.0,942.69,766.24
2016,2,1,12,0,925.0,83.0,6.1,12.0,614.0,920.13,748.48
2016,2,1,12,15,925.0,83.0,6.0,12.0,615.5,892.81,727.3
2016,2,1,12,30,925.0,83.0,5.9,12.0,617.0,862.1,703.67
2016,2,1,12,45,921.5,83.0,5.8,12.0,610.5,825.35,675.54
2016,2,1,13,0,918.0,83.0,5.7,12.0,604.0,785.72,645.21
2016,2,1,13,15,912.0,82.0,5.7,12.0,589.5,740.53,610.92
2016,2,1,13,30,906.0,81.0,5.7,12.0,575.0,693.07,572.63
2016,2,1,13,45,898.5,79.5,5.7,12.0,554.0,642.12,530.36
2016,2,1,14,0,891.0,78.0,5.7,12.0,533.0,589.51,485.73
2016,2,1,14,15,877.0,76.0,5.65,12.0,504.0,533.64,437.17
2016,2,1,14,30,863.0,74.0,5.6,12.0,475.0,474.51,384.76
2016,2,1,14,45,847.0,71.0,5.6,12.0,440.5,413.44,329.49
2016,2,1,15,0,831.0,68.0,5.6,12.0,406.0,352.77,273.27
2016,2,1,15,15,804.0,65.0,5.35,11.5,365.5,289.72,214.9
2016,2,1,15,30,777.0,62.0,5.1,11.0,325.0,228.97,158.79
2016,2,1,15,45,739.0,58.0,4.95,11.0,281.5,168.18,105.43
2016,2,1,16,0,701.0,54.0,4.8,11.0,238.0,111.67,62.05
2016,2,1,16,15,641.5,48.5,4.65,10.5,192.5,57.8,33.73
2016,2,1,16,30,582.0,43.0,4.5,10.0,147.0,38.16,28.56
2016,2,1,16,45,485.5,35.0,4.4,9.5,104.0,28.73,19.66
2016,2,1,17,0,389.0,27.0,4.3,9.0,61.0,22.41,12.26
2016,2,1,17,15,194.5,13.5,4.3,8.5,30.5,10.98,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,3.6,9.0,6.5,5.55,0.0
2016,2,2,7,30,0.0,13.0,3.6,9.0,13.0,10.72,0.0
2016,2,2,7,45,15.0,30.5,3.65,9.0,32.5,49.06,32.69
2016,2,2,8,0,30.0,48.0,3.7,9.0,52.0,82.14,64.74
2016,2,2,8,15,46.0,67.5,3.65,9.0,76.5,119.0,98.14
2016,2,2,8,30,62.0,87.0,3.6,9.0,101.0,155.6,130.95
2016,2,2,8,45,74.0,106.0,3.6,9.5,126.0,188.04,159.29
2016,2,2,9,0,86.0,125.0,3.6,10.0,151.0,220.56,187.07
2016,2,2,9,15,96.0,141.5,3.5,10.0,174.5,265.55,224.83
2016,2,2,9,30,106.0,158.0,3.4,10.0,198.0,293.32,247.73
2016,2,2,9,45,239.5,161.5,3.3,10.0,263.5,439.86,371.3
2016,2,2,10,0,373.0,165.0,3.2,10.0,329.0,569.48,476.45
2016,2,2,10,15,413.5,169.5,3.05,10.0,363.0,633.81,524.7
2016,2,2,10,30,454.0,174.0,2.9,10.0,397.0,675.35,555.3
2016,2,2,10,45,389.0,198.5,2.8,10.5,396.5,616.24,505.94
2016,2,2,11,0,324.0,223.0,2.7,11.0,396.0,577.7,472.54
2016,2,2,11,15,586.0,160.0,2.65,11.0,484.5,770.61,623.27
2016,2,2,11,30,848.0,97.0,2.6,11.0,573.0,921.76,730.38
2016,2,2,11,45,859.5,95.0,2.6,11.0,585.0,910.44,720.29
2016,2,2,12,0,871.0,93.0,2.6,11.0,597.0,895.2,709.19
2016,2,2,12,15,872.5,93.0,2.7,11.0,599.0,869.87,691.8
2016,2,2,12,30,874.0,93.0,2.8,11.0,601.0,841.16,671.98
2016,2,2,12,45,883.5,88.5,2.95,11.5,598.0,803.21,644.41
2016,2,2,13,0,893.0,84.0,3.1,12.0,595.0,769.62,619.9
2016,2,2,13,15,635.5,152.5,3.15,12.0,512.0,629.34,511.37
2016,2,2,13,30,378.0,221.0,3.2,12.0,429.0,475.85,388.69
2016,2,2,13,45,622.5,150.0,3.25,12.0,477.5,550.86,449.94
2016,2,2,14,0,867.0,79.0,3.3,12.0,526.0,581.14,472.72
2016,2,2,14,15,853.5,77.5,3.3,12.0,497.5,524.38,424.47
2016,2,2,14,30,840.0,76.0,3.3,12.0,469.0,467.16,374.92
2016,2,2,14,45,822.0,73.5,3.3,12.0,435.0,406.98,321.59
2016,2,2,15,0,804.0,71.0,3.3,12.0,401.0,347.45,267.45
2016,2,2,15,15,777.0,68.0,3.2,11.5,361.5,285.86,211.33
2016,2,2,15,30,750.0,65.0,3.1,11.0,322.0,226.61,157.27
2016,2,2,15,45,704.0,62.0,3.05,11.0,278.0,167.01,105.72
2016,2,2,16,0,658.0,59.0,3.0,11.0,234.0,109.7,61.92
2016,2,2,16,15,597.5,53.0,2.95,10.5,189.5,57.5,33.92
2016,2,2,16,30,537.0,47.0,2.9,10.0,145.0,38.04,28.51
2016,2,2,16,45,435.5,38.5,2.85,9.5,103.0,31.44,22.13
2016,2,2,17,0,334.0,30.0,2.8,9.0,61.0,24.84,14.62
2016,2,2,17,15,167.0,15.0,2.85,9.0,30.5,12.2,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.5,2.8,6.0,9.5,8.11,0.0
2016,2,3,7,30,0.0,19.0,2.9,6.0,19.0,19.25,0.0
2016,2,3,7,45,87.5,34.5,3.05,6.5,46.5,137.99,105.26
2016,2,3,8,0,175.0,50.0,3.2,7.0,74.0,225.9,189.89
2016,2,3,8,15,206.0,67.5,3.2,7.5,106.0,277.89,237.47
2016,2,3,8,30,237.0,85.0,3.2,8.0,138.0,330.82,284.13
2016,2,3,8,45,257.5,101.5,3.25,8.5,170.5,373.8,320.8
2016,2,3,9,0,278.0,118.0,3.3,9.0,203.0,416.77,356.26
2016,2,3,9,15,297.0,131.0,3.3,9.5,233.5,453.02,385.18
2016,2,3,9,30,316.0,144.0,3.3,10.0,264.0,488.9,413.03
2016,2,3,9,45,349.5,154.0,3.3,10.5,299.0,533.7,447.75
2016,2,3,10,0,383.0,164.0,3.3,11.0,334.0,599.31,497.4
2016,2,3,10,15,596.0,126.5,3.2,11.0,412.0,766.57,626.54
2016,2,3,10,30,809.0,89.0,3.1,11.0,490.0,917.35,734.71
2016,2,3,10,45,819.0,91.5,3.05,11.5,514.5,925.26,736.13
2016,2,3,11,0,829.0,94.0,3.0,12.0,539.0,929.47,736.31
2016,2,3,11,15,837.0,95.0,3.0,12.0,556.5,926.21,733.09
2016,2,3,11,30,845.0,96.0,3.0,12.0,574.0,919.18,727.42
2016,2,3,11,45,845.5,98.0,3.0,12.5,583.5,902.76,713.91
2016,2,3,12,0,846.0,100.0,3.0,13.0,593.0,882.84,698.15
2016,2,3,12,15,481.5,185.5,3.0,13.0,466.5,636.76,514.04
2016,2,3,12,30,117.0,271.0,3.0,13.0,340.0,361.34,292.95
2016,2,3,12,45,59.0,223.5,3.05,13.0,258.5,257.83,209.69
2016,2,3,13,0,1.0,176.0,3.1,13.0,177.0,152.72,122.39
2016,2,3,13,15,0.5,155.5,3.1,13.0,156.0,133.12,106.41
2016,2,3,13,30,0.0,135.0,3.1,13.0,135.0,114.13,90.73
2016,2,3,13,45,6.5,161.5,3.15,13.0,165.0,141.48,113.77
2016,2,3,14,0,13.0,188.0,3.2,13.0,195.0,168.11,136.01
2016,2,3,14,15,113.5,196.5,3.15,13.0,250.5,239.66,195.51
2016,2,3,14,30,214.0,205.0,3.1,13.0,306.0,283.85,230.43
2016,2,3,14,45,394.5,159.0,3.1,13.0,329.0,310.79,248.76
2016,2,3,15,0,575.0,113.0,3.1,13.0,352.0,307.78,239.35
2016,2,3,15,15,536.0,110.5,3.05,12.5,316.5,251.97,190.17
2016,2,3,15,30,497.0,108.0,3.0,12.0,281.0,204.1,148.0
2016,2,3,15,45,463.0,97.5,3.0,12.0,242.0,154.71,105.77
2016,2,3,16,0,429.0,87.0,3.0,12.0,203.0,109.47,70.76
2016,2,3,16,15,383.5,75.0,2.95,11.5,164.5,67.05,45.42
2016,2,3,16,30,338.0,63.0,2.9,11.0,126.0,47.65,36.99
2016,2,3,16,45,267.0,48.5,2.9,11.0,89.5,37.05,26.96
2016,2,3,17,0,196.0,34.0,2.9,11.0,53.0,26.23,15.93
2016,2,3,17,15,98.0,17.0,2.9,11.0,26.5,13.22,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,100.5,9.0,3.6,7.0,14.0,73.09,0.0
2016,2,4,7,30,201.0,18.0,3.7,7.0,28.0,191.12,0.0
2016,2,4,7,45,324.5,29.0,3.8,7.5,66.0,322.31,254.16
2016,2,4,8,0,448.0,40.0,3.9,8.0,104.0,442.94,370.66
2016,2,4,8,15,522.5,47.5,3.85,8.0,148.0,528.16,446.17
2016,2,4,8,30,597.0,55.0,3.8,8.0,192.0,616.7,520.76
2016,2,4,8,45,643.0,60.5,3.75,8.5,236.0,679.99,571.24
2016,2,4,9,0,689.0,66.0,3.7,9.0,280.0,743.26,619.49
2016,2,4,9,15,721.5,69.5,3.7,9.5,321.0,784.42,649.16
2016,2,4,9,30,754.0,73.0,3.7,10.0,362.0,830.66,681.79
2016,2,4,9,45,772.0,77.5,3.7,10.5,398.5,862.1,702.48
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,890.55,720.66
2016,2,4,10,15,629.0,128.0,3.65,11.0,421.5,800.99,652.27
2016,2,4,10,30,468.0,174.0,3.6,11.0,408.0,689.96,566.14
2016,2,4,10,45,656.5,131.5,3.6,11.5,477.0,825.58,668.49
2016,2,4,11,0,845.0,89.0,3.6,12.0,546.0,939.88,748.76
2016,2,4,11,15,852.5,90.0,3.5,12.0,564.0,936.02,743.47
2016,2,4,11,30,860.0,91.0,3.4,12.0,582.0,928.36,736.62
2016,2,4,11,45,864.5,91.5,3.35,12.5,592.0,913.54,723.85
2016,2,4,12,0,869.0,92.0,3.3,13.0,602.0,895.05,708.7
2016,2,4,12,15,731.0,133.5,3.15,13.0,563.5,802.42,640.52
2016,2,4,12,30,593.0,175.0,3.0,13.0,525.0,705.35,567.05
2016,2,4,12,45,732.0,132.5,2.9,13.5,560.5,745.92,598.03
2016,2,4,13,0,871.0,90.0,2.8,14.0,596.0,768.83,613.18
2016,2,4,13,15,865.5,89.5,2.65,14.0,582.5,725.41,580.52
2016,2,4,13,30,860.0,89.0,2.5,14.0,569.0,679.76,544.47
2016,2,4,13,45,697.0,128.5,2.45,14.0,508.0,577.45,463.87
2016,2,4,14,0,534.0,168.0,2.4,14.0,447.0,478.11,384.82
2016,2,4,14,15,521.5,161.0,2.3,14.0,421.5,432.12,347.12
2016,2,4,14,30,509.0,154.0,2.2,14.0,396.0,386.47,308.55
2016,2,4,14,45,539.5,135.0,2.15,14.0,375.5,347.83,274.34
2016,2,4,15,0,570.0,116.0,2.1,14.0,355.0,309.25,238.67
2016,2,4,15,15,540.0,111.5,2.05,13.5,320.5,257.99,193.61
2016,2,4,15,30,510.0,107.0,2.0,13.0,286.0,206.49,148.54
2016,2,4,15,45,487.5,95.0,2.0,13.0,248.5,156.87,105.89
2016,2,4,16,0,465.0,83.0,2.0,13.0,211.0,110.03,69.37
2016,2,4,16,15,421.5,72.0,2.0,12.5,172.0,66.22,43.73
2016,2,4,16,30,378.0,61.0,2.0,12.0,133.0,46.38,35.76
2016,2,4,16,45,313.0,47.5,2.05,11.5,95.5,36.48,26.48
2016,2,4,17,0,248.0,34.0,2.1,11.0,58.0,26.36,16.33
2016,2,4,17,15,124.0,17.0,2.2,10.5,29.0,13.25,0.0
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,94.5,10.0,3.15,7.5,15.0,70.09,0.0
2016,2,5,7,30,189.0,20.0,3.2,8.0,30.0,186.35,0.0
2016,2,5,7,45,311.5,32.0,3.3,8.5,68.5,316.05,250.67
2016,2,5,8,0,434.0,44.0,3.4,9.0,107.0,436.98,364.54
2016,2,5,8,15,509.5,52.0,3.35,9.0,151.5,523.83,440.46
2016,2,5,8,30,585.0,60.0,3.3,9.0,196.0,613.82,515.37
2016,2,5,8,45,633.5,66.0,3.3,9.5,241.0,679.96,567.62
2016,2,5,9,0,682.0,72.0,3.3,10.0,286.0,746.12,617.66
2016,2,5,9,15,716.0,76.0,3.25,10.5,328.0,795.65,652.95
2016,2,5,9,30,750.0,80.0,3.2,11.0,370.0,843.48,685.83
2016,2,5,9,45,621.0,113.0,3.15,12.0,368.5,770.98,627.44
2016,2,5,10,0,492.0,146.0,3.1,13.0,367.0,682.64,557.65
2016,2,5,10,15,667.5,116.5,2.85,13.0,439.5,825.64,662.68
2016,2,5,10,30,843.0,87.0,2.6,13.0,512.0,950.22,747.64
2016,2,5,10,45,854.0,89.0,2.4,13.5,537.0,958.42,747.55
2016,2,5,11,0,865.0,91.0,2.2,14.0,562.0,962.8,745.93
2016,2,5,11,15,872.0,92.0,2.0,14.0,580.0,958.23,739.55
2016,2,5,11,30,879.0,93.0,1.8,14.0,598.0,949.78,730.63
2016,2,5,11,45,878.0,95.5,1.6,14.5,607.0,931.97,714.08
2016,2,5,12,0,877.0,98.0,1.4,15.0,616.0,910.58,695.31
2016,2,5,12,15,877.0,98.0,1.2,15.0,617.5,883.67,674.19
2016,2,5,12,30,877.0,98.0,1.0,15.0,619.0,853.44,650.89
2016,2,5,12,45,873.0,98.0,0.8,15.5,612.5,816.84,622.12
2016,2,5,13,0,869.0,98.0,0.6,16.0,606.0,777.46,591.62
2016,2,5,13,15,863.0,97.0,0.8,16.0,592.0,733.01,564.7
2016,2,5,13,30,857.0,96.0,1.0,16.0,578.0,686.39,533.32
2016,2,5,13,45,855.0,92.0,1.25,16.0,558.0,637.18,498.88
2016,2,5,14,0,853.0,88.0,1.5,16.0,538.0,585.95,460.91
2016,2,5,14,15,687.5,120.0,1.6,16.0,470.5,484.54,382.09
2016,2,5,14,30,522.0,152.0,1.7,16.0,403.0,391.06,308.35
2016,2,5,14,45,534.0,137.0,1.85,16.0,378.0,347.89,271.87
2016,2,5,15,0,546.0,122.0,2.0,16.0,353.0,302.83,232.17
2016,2,5,15,15,521.5,116.0,1.9,15.5,320.0,253.45,188.98
2016,2,5,15,30,497.0,110.0,1.8,15.0,287.0,206.46,147.83
2016,2,5,15,45,584.0,86.0,1.75,14.5,268.0,167.75,109.99
2016,2,5,16,0,671.0,62.0,1.7,14.0,249.0,114.74,64.57
2016,2,5,16,15,613.5,56.0,1.7,13.5,203.5,61.45,35.92
2016,2,5,16,30,556.0,50.0,1.7,13.0,158.0,40.36,30.32
2016,2,5,16,45,453.5,42.0,1.7,12.5,114.0,34.23,24.48
2016,2,5,17,0,351.0,34.0,1.7,12.0,70.0,28.15,17.99
2016,2,5,17,15,175.5,17.0,1.75,11.5,35.0,13.78,0.0
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,7.5,16.5,82.86,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,215.41,36.34
2016,2,6,7,45,344.0,31.0,3.85,8.5,71.5,339.27,272.0
2016,2,6,8,0,460.0,42.0,4.0,9.0,110.0,455.47,380.88
2016,2,6,8,15,532.0,49.0,3.9,9.5,154.5,538.83,453.15
2016,2,6,8,30,604.0,56.0,3.8,10.0,199.0,625.19,524.12
2016,2,6,8,45,655.0,60.0,3.7,10.5,244.0,691.13,575.75
2016,2,6,9,0,706.0,64.0,3.6,11.0,289.0,751.01,620.42
2016,2,6,9,15,737.0,67.5,3.5,11.5,330.0,798.2,653.68
2016,2,6,9,30,768.0,71.0,3.4,12.0,371.0,843.39,684.3
2016,2,6,9,45,791.0,73.5,3.35,12.5,408.5,877.29,706.03
2016,2,6,10,0,814.0,76.0,3.3,13.0,446.0,908.26,725.24
2016,2,6,10,15,829.0,78.0,3.1,13.5,477.0,927.64,734.71
2016,2,6,10,30,844.0,80.0,2.9,14.0,508.0,943.49,741.53
2016,2,6,10,45,856.0,80.5,2.75,14.5,533.0,950.81,742.67
2016,2,6,11,0,868.0,81.0,2.6,15.0,558.0,943.76,733.91
2016,2,6,11,15,874.0,82.0,2.5,15.0,575.0,938.62,728.62
2016,2,6,11,30,880.0,83.0,2.4,15.0,592.0,929.73,720.85
2016,2,6,11,45,886.0,82.5,2.35,15.5,602.5,915.26,708.57
2016,2,6,12,0,892.0,82.0,2.3,16.0,613.0,897.08,693.96
2016,2,6,12,15,892.5,82.0,2.4,16.0,615.0,871.06,676.7
2016,2,6,12,30,893.0,82.0,2.5,16.0,617.0,841.71,657.05
2016,2,6,12,45,712.0,139.5,2.6,16.0,563.5,739.69,584.81
2016,2,6,13,0,531.0,197.0,2.7,16.0,510.0,623.69,496.52
2016,2,6,13,15,701.5,140.0,2.7,16.0,543.0,667.16,531.74
2016,2,6,13,30,872.0,83.0,2.7,16.0,576.0,678.96,541.47
2016,2,6,13,45,864.5,81.0,2.75,16.5,555.5,628.8,501.04
2016,2,6,14,0,857.0,79.0,2.8,17.0,535.0,577.07,458.86
2016,2,6,14,15,556.0,143.0,2.8,16.5,433.0,439.07,349.97
2016,2,6,14,30,255.0,207.0,2.8,16.0,331.0,311.23,248.55
2016,2,6,14,45,301.0,185.0,2.8,16.0,321.0,290.93,230.73
2016,2,6,15,0,347.0,163.0,2.8,16.0,311.0,265.54,207.17
2016,2,6,15,15,397.0,139.0,2.65,15.5,293.0,237.96,180.75
2016,2,6,15,30,447.0,115.0,2.5,15.0,275.0,199.8,144.69
2016,2,6,15,45,425.0,103.0,2.35,15.0,240.0,153.92,105.5
2016,2,6,16,0,403.0,91.0,2.2,15.0,205.0,110.79,71.92
2016,2,6,16,15,369.0,78.0,2.15,14.5,168.0,69.41,46.79
2016,2,6,16,30,335.0,65.0,2.1,14.0,131.0,48.96,37.81
2016,2,6,16,45,284.5,50.0,2.05,13.5,95.5,38.15,27.83
2016,2,6,17,0,234.0,35.0,2.0,13.0,60.0,27.04,17.16
2016,2,6,17,15,117.0,17.5,1.95,12.5,30.0,13.61,0.0
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.0,9.5,3.2,10.5,18.5,109.92,0.0
2016,2,7,7,30,312.0,19.0,3.4,11.0,37.0,266.87,81.18
2016,2,7,7,45,432.5,27.5,3.6,11.5,78.0,391.16,311.37
2016,2,7,8,0,553.0,36.0,3.8,12.0,119.0,512.15,421.84
2016,2,7,8,15,619.5,41.0,3.9,12.0,165.0,592.57,491.62
2016,2,7,8,30,686.0,46.0,4.0,12.0,211.0,674.95,559.66
2016,2,7,8,45,730.5,49.5,4.15,12.5,257.0,737.42,608.57
2016,2,7,9,0,775.0,53.0,4.3,13.0,303.0,799.39,655.45
2016,2,7,9,15,803.5,56.0,4.2,13.5,345.5,844.86,686.63
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,877.93,707.98
2016,2,7,9,45,643.0,108.5,4.05,14.5,377.0,788.52,638.52
2016,2,7,10,0,454.0,158.0,4.0,15.0,366.0,661.97,539.89
2016,2,7,10,15,672.0,114.0,3.8,15.0,445.5,828.92,665.18
2016,2,7,10,30,890.0,70.0,3.6,15.0,525.0,965.28,760.09
2016,2,7,10,45,899.5,71.5,3.45,15.5,550.5,971.64,759.7
2016,2,7,11,0,909.0,73.0,3.3,16.0,576.0,974.12,757.78
2016,2,7,11,15,915.5,74.0,3.2,16.0,594.0,969.16,752.64
2016,2,7,11,30,922.0,75.0,3.1,16.0,612.0,960.26,744.99
2016,2,7,11,45,925.5,75.5,3.05,16.5,622.0,944.05,731.47
2016,2,7,12,0,929.0,76.0,3.0,17.0,632.0,924.04,715.56
2016,2,7,12,15,929.5,76.0,2.95,17.0,634.5,897.1,696.32
2016,2,7,12,30,930.0,76.0,2.9,17.0,637.0,866.68,674.75
2016,2,7,12,45,930.0,75.0,2.9,17.5,631.5,831.35,648.84
2016,2,7,13,0,930.0,74.0,2.9,18.0,626.0,792.85,620.7
2016,2,7,13,15,925.0,73.0,2.9,18.0,612.0,747.77,588.85
2016,2,7,13,30,920.0,72.0,2.9,18.0,598.0,700.28,553.86
2016,2,7,13,45,911.5,71.5,2.95,18.5,576.5,648.95,513.18
2016,2,7,14,0,903.0,71.0,3.0,19.0,555.0,595.97,470.24
2016,2,7,14,15,711.0,114.0,2.95,18.5,483.0,492.23,388.52
2016,2,7,14,30,519.0,157.0,2.9,18.0,411.0,395.08,311.43
2016,2,7,14,45,497.5,149.0,2.9,18.0,378.5,344.67,269.14
2016,2,7,15,0,476.0,141.0,2.9,18.0,346.0,296.07,227.34
2016,2,7,15,15,469.0,127.5,2.7,17.5,314.0,248.98,186.12
2016,2,7,15,30,462.0,114.0,2.5,17.0,282.0,202.54,145.24
2016,2,7,15,45,442.0,102.0,2.35,17.0,246.5,156.03,105.67
2016,2,7,16,0,422.0,90.0,2.2,17.0,211.0,112.02,71.57
2016,2,7,16,15,388.0,77.5,2.15,16.5,174.0,69.8,46.3
2016,2,7,16,30,354.0,65.0,2.1,16.0,137.0,49.03,37.6
2016,2,7,16,45,308.0,50.5,2.05,15.5,101.0,38.59,28.04
2016,2,7,17,0,262.0,36.0,2.0,15.0,65.0,27.87,17.85
2016,2,7,17,15,131.0,18.0,2.0,14.5,32.5,14.01,1.19
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,90.08,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,234.53,95.93
2016,2,8,7,45,365.5,32.5,4.75,12.5,77.5,357.32,287.16
2016,2,8,8,0,484.0,43.0,4.9,13.0,118.0,476.28,394.85
2016,2,8,8,15,556.5,50.0,4.8,13.5,164.0,561.16,467.32
2016,2,8,8,30,629.0,57.0,4.7,14.0,210.0,649.03,538.51
2016,2,8,8,45,673.0,62.0,4.6,14.5,255.0,711.21,586.45
2016,2,8,9,0,717.0,67.0,4.5,15.0,300.0,766.59,627.02
2016,2,8,9,15,748.5,70.5,4.35,15.5,342.5,814.71,660.15
2016,2,8,9,30,780.0,74.0,4.2,16.0,385.0,860.76,690.67
2016,2,8,9,45,812.5,74.0,4.05,16.5,425.0,900.78,716.12
2016,2,8,10,0,845.0,74.0,3.9,17.0,465.0,937.91,738.84
2016,2,8,10,15,860.0,75.5,3.8,17.0,497.0,956.86,749.96
2016,2,8,10,30,875.0,77.0,3.7,17.0,529.0,961.33,750.97
2016,2,8,10,45,886.0,78.5,3.6,17.5,554.0,969.06,753.07
2016,2,8,11,0,897.0,80.0,3.5,18.0,579.0,972.95,752.54
2016,2,8,11,15,903.5,80.5,3.4,18.5,597.0,967.37,745.62
2016,2,8,11,30,910.0,81.0,3.3,19.0,615.0,957.91,736.28
2016,2,8,11,45,913.5,81.5,3.2,19.5,625.0,941.81,722.59
2016,2,8,12,0,917.0,82.0,3.1,20.0,635.0,921.95,706.56
2016,2,8,12,15,917.5,82.0,3.0,20.0,637.5,895.2,687.29
2016,2,8,12,30,918.0,82.0,2.9,20.0,640.0,865.01,665.77
2016,2,8,12,45,920.5,80.0,2.8,20.0,635.0,830.81,641.5
2016,2,8,13,0,923.0,78.0,2.7,20.0,630.0,793.31,614.92
2016,2,8,13,15,918.0,77.5,2.65,20.0,616.0,748.95,583.68
2016,2,8,13,30,913.0,77.0,2.6,20.0,602.0,702.17,549.26
2016,2,8,13,45,904.0,76.0,2.55,20.5,580.5,650.17,508.23
2016,2,8,14,0,895.0,75.0,2.5,21.0,559.0,596.6,465.17
2016,2,8,14,15,690.5,121.0,2.4,21.0,483.0,489.06,380.9
2016,2,8,14,30,486.0,167.0,2.3,21.0,407.0,389.21,302.44
2016,2,8,14,45,459.5,159.0,2.25,21.0,373.5,338.4,260.8
2016,2,8,15,0,433.0,151.0,2.2,21.0,340.0,290.04,220.22
2016,2,8,15,15,439.0,134.5,2.05,20.5,311.0,246.54,182.51
2016,2,8,15,30,445.0,118.0,1.9,20.0,282.0,202.24,143.71
2016,2,8,15,45,422.5,107.0,1.75,20.0,247.0,157.05,105.96
2016,2,8,16,0,400.0,96.0,1.6,20.0,212.0,114.63,73.64
2016,2,8,16,15,367.0,82.5,1.6,19.5,175.0,72.9,48.59
2016,2,8,16,30,334.0,69.0,1.6,19.0,138.0,51.76,39.52
2016,2,8,16,45,386.0,50.5,1.65,18.5,110.0,40.94,29.74
2016,2,8,17,0,438.0,32.0,1.7,18.0,82.0,26.37,16.48
2016,2,8,17,15,280.5,21.0,1.7,17.5,47.0,17.29,4.1
2016,2,8,17,30,123.0,10.0,1.7,17.0,12.0,8.54,0.0
2016,2,8,17,45,61.5,5.0,1.75,17.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,141.5,11.0,3.2,11.5,20.5,101.95,0.0
2016,2,9,7,30,283.0,22.0,3.4,12.0,41.0,261.88,129.9
2016,2,9,7,45,399.5,32.0,3.6,12.5,82.5,382.14,307.23
2016,2,9,8,0,516.0,42.0,3.8,13.0,124.0,500.45,412.44
2016,2,9,8,15,586.0,48.5,3.85,13.5,170.5,583.71,482.7
2016,2,9,8,30,656.0,55.0,3.9,14.0,217.0,662.4,546.01
2016,2,9,8,45,701.0,59.5,3.95,14.5,263.5,726.56,595.32
2016,2,9,9,0,746.0,64.0,4.0,15.0,310.0,790.11,642.12
2016,2,9,9,15,741.0,68.0,3.75,15.5,339.5,805.63,650.23
2016,2,9,9,30,736.0,72.0,3.5,16.0,369.0,817.78,655.5
2016,2,9,9,45,692.5,92.0,3.25,16.5,392.0,816.74,650.76
2016,2,9,10,0,649.0,112.0,3.0,17.0,415.0,804.76,638.07
2016,2,9,10,15,767.5,95.0,2.7,17.0,476.5,893.03,698.03
2016,2,9,10,30,886.0,78.0,2.4,17.0,538.0,974.63,749.88
2016,2,9,10,45,749.0,117.5,2.15,17.5,519.5,903.29,694.88
2016,2,9,11,0,612.0,157.0,1.9,18.0,501.0,808.87,625.34
2016,2,9,11,15,634.5,155.5,1.75,18.5,522.0,818.53,629.69
2016,2,9,11,30,657.0,154.0,1.6,19.0,543.0,824.58,630.44
2016,2,9,11,45,565.0,190.5,1.45,19.5,529.0,755.3,578.48
2016,2,9,12,0,473.0,227.0,1.3,20.0,515.0,695.16,531.68
2016,2,9,12,15,696.5,156.0,1.2,20.0,581.5,802.44,608.83
2016,2,9,12,30,920.0,85.0,1.1,20.0,648.0,871.37,652.58
2016,2,9,12,45,919.5,84.0,1.05,20.5,642.5,835.76,626.09
2016,2,9,13,0,919.0,83.0,1.0,21.0,637.0,797.04,598.91
2016,2,9,13,15,913.5,82.5,1.05,21.0,622.5,752.33,570.02
2016,2,9,13,30,908.0,82.0,1.1,21.0,608.0,705.26,537.75
2016,2,9,13,45,896.0,82.0,1.2,21.0,585.5,652.5,499.98
2016,2,9,14,0,884.0,82.0,1.3,21.0,563.0,598.44,459.84
2016,2,9,14,15,563.0,149.0,1.35,20.5,450.0,444.56,344.36
2016,2,9,14,30,242.0,216.0,1.4,20.0,337.0,313.31,244.24
2016,2,9,14,45,287.0,194.0,1.5,20.0,327.5,293.37,227.75
2016,2,9,15,0,332.0,172.0,1.6,20.0,318.0,268.45,205.52
2016,2,9,15,15,319.0,158.5,1.5,19.5,288.5,228.83,172.17
2016,2,9,15,30,306.0,145.0,1.4,19.0,259.0,190.72,139.99
2016,2,9,15,45,293.0,128.5,1.35,18.5,226.5,151.91,107.89
2016,2,9,16,0,280.0,112.0,1.3,18.0,194.0,114.95,79.28
2016,2,9,16,15,256.5,95.0,1.25,17.5,160.5,79.23,56.26
2016,2,9,16,30,233.0,78.0,1.2,17.0,127.0,58.59,45.85
2016,2,9,16,45,197.5,60.0,1.15,16.5,94.0,45.74,34.22
2016,2,9,17,0,162.0,42.0,1.1,16.0,61.0,32.56,22.0
2016,2,9,17,15,81.0,26.0,1.1,15.5,35.5,20.38,7.22
2016,2,9,17,30,0.0,10.0,1.1,15.0,10.0,8.54,0.0
2016,2,9,17,45,0.0,5.0,1.15,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,76.0,12.0,2.0,12.0,17.5,60.02,0.0
2016,2,10,7,30,152.0,24.0,2.0,12.0,35.0,172.34,95.52
2016,2,10,7,45,226.0,39.5,2.0,12.5,69.5,261.03,210.16
2016,2,10,8,0,300.0,55.0,2.0,13.0,104.0,345.81,286.27
2016,2,10,8,15,343.5,69.5,2.0,13.0,142.5,408.98,341.14
2016,2,10,8,30,387.0,84.0,2.0,13.0,181.0,474.05,395.37
2016,2,10,8,45,429.0,92.0,2.0,13.5,219.0,530.05,439.29
2016,2,10,9,0,471.0,100.0,2.0,14.0,257.0,586.9,482.16
2016,2,10,9,15,579.0,92.0,1.85,14.0,310.0,694.21,561.41
2016,2,10,9,30,687.0,84.0,1.7,14.0,363.0,794.36,631.35
2016,2,10,9,45,689.0,93.0,1.6,14.5,395.0,815.64,641.94
2016,2,10,10,0,691.0,102.0,1.5,15.0,427.0,833.72,650.79
2016,2,10,10,15,767.5,95.0,1.5,15.5,478.5,894.19,690.02
2016,2,10,10,30,844.0,88.0,1.5,16.0,530.0,958.89,730.63
2016,2,10,10,45,854.0,89.5,1.55,16.5,555.0,965.6,732.49
2016,2,10,11,0,864.0,91.0,1.6,17.0,580.0,968.47,732.66
2016,2,10,11,15,871.0,92.0,1.65,17.0,598.0,963.94,729.45
2016,2,10,11,30,878.0,93.0,1.7,17.0,616.0,955.51,723.87
2016,2,10,11,45,882.0,93.5,1.8,17.0,626.5,929.89,707.49
2016,2,10,12,0,886.0,94.0,1.9,17.0,637.0,910.95,695.76
2016,2,10,12,15,887.0,94.0,1.9,17.0,639.0,885.21,678.18
2016,2,10,12,30,888.0,94.0,1.9,17.0,641.0,856.09,658.36
2016,2,10,12,45,887.5,93.0,1.95,17.5,635.5,821.41,633.95
2016,2,10,13,0,887.0,92.0,2.0,18.0,630.0,783.72,607.37
2016,2,10,13,15,882.0,91.5,2.0,18.0,616.5,740.48,577.41
2016,2,10,13,30,877.0,91.0,2.0,18.0,603.0,699.7,547.19
2016,2,10,13,45,688.0,140.5,2.0,18.5,534.0,588.2,461.18
2016,2,10,14,0,499.0,190.0,2.0,19.0,465.0,481.51,378.11
2016,2,10,14,15,553.0,163.0,1.95,19.0,453.0,452.86,355.25
2016,2,10,14,30,607.0,136.0,1.9,19.0,441.0,422.55,329.17
2016,2,10,14,45,483.0,152.5,1.9,19.0,385.0,342.7,265.18
2016,2,10,15,0,359.0,169.0,1.9,19.0,329.0,275.34,211.36
2016,2,10,15,15,301.5,160.0,1.8,18.5,286.0,225.11,170.57
2016,2,10,15,30,244.0,151.0,1.7,18.0,243.0,181.6,135.65
2016,2,10,15,45,226.0,135.5,1.6,17.5,212.5,146.46,106.87
2016,2,10,16,0,208.0,120.0,1.5,17.0,182.0,113.75,81.57
2016,2,10,16,15,190.0,101.0,1.5,16.5,150.5,81.15,59.35
2016,2,10,16,30,172.0,82.0,1.5,16.0,119.0,60.89,48.09
2016,2,10,16,45,145.0,63.0,1.55,16.0,88.5,47.56,35.93
2016,2,10,17,0,118.0,44.0,1.6,16.0,58.0,33.84,23.2
2016,2,10,17,15,59.0,27.0,1.6,15.5,34.0,21.51,8.97
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,8.54,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,58.5,12.5,1.85,12.5,17.0,49.04,0.0
2016,2,11,7,30,117.0,25.0,1.9,13.0,34.0,150.98,90.77
2016,2,11,7,45,168.5,42.5,1.95,13.5,65.0,222.9,178.95
2016,2,11,8,0,220.0,60.0,2.0,14.0,96.0,273.31,226.21
2016,2,11,8,15,249.5,77.0,1.8,14.0,130.5,324.84,271.06
2016,2,11,8,30,279.0,94.0,1.6,14.0,165.0,377.36,314.79
2016,2,11,8,45,301.5,108.5,1.45,14.5,198.5,420.59,348.78
2016,2,11,9,0,324.0,123.0,1.3,15.0,232.0,464.0,381.41
2016,2,11,9,15,482.0,109.5,1.1,15.5,295.5,617.61,496.87
2016,2,11,9,30,640.0,96.0,0.9,16.0,359.0,766.62,598.6
2016,2,11,9,45,529.0,134.5,0.75,16.5,365.5,704.99,548.83
2016,2,11,10,0,418.0,173.0,0.6,17.0,372.0,647.06,502.59
2016,2,11,10,15,430.0,183.5,0.6,17.0,400.0,670.52,518.87
2016,2,11,10,30,442.0,194.0,0.6,17.0,428.0,691.83,532.48
2016,2,11,10,45,288.0,228.5,0.6,17.5,384.0,557.04,431.31
2016,2,11,11,0,134.0,263.0,0.6,18.0,340.0,422.82,328.81
2016,2,11,11,15,348.0,226.5,0.6,18.0,433.5,597.77,462.97
2016,2,11,11,30,562.0,190.0,0.6,18.0,527.0,768.49,583.14
2016,2,11,11,45,554.5,198.0,0.6,18.0,535.0,755.32,570.78
2016,2,11,12,0,547.0,206.0,0.6,18.0,543.0,739.79,559.47
2016,2,11,12,15,404.5,244.5,0.6,18.0,494.5,619.89,473.37
2016,2,11,12,30,262.0,283.0,0.6,18.0,446.0,525.27,403.52
2016,2,11,12,45,292.5,274.5,0.65,18.0,455.0,526.11,406.04
2016,2,11,13,0,323.0,266.0,0.7,18.0,464.0,523.98,405.23
2016,2,11,13,15,367.0,249.5,0.65,18.0,469.5,520.19,402.55
2016,2,11,13,30,411.0,233.0,0.6,18.0,475.0,512.03,396.36
2016,2,11,13,45,458.5,211.5,0.6,18.5,472.5,507.38,391.89
2016,2,11,14,0,506.0,190.0,0.6,19.0,470.0,485.83,374.63
2016,2,11,14,15,541.5,168.5,0.65,18.5,454.5,452.3,349.47
2016,2,11,14,30,577.0,147.0,0.7,18.0,439.0,418.82,322.94
2016,2,11,14,45,613.0,126.5,0.8,18.0,418.0,377.12,288.2
2016,2,11,15,0,649.0,106.0,0.9,18.0,397.0,330.39,247.66
2016,2,11,15,15,558.0,113.0,0.95,17.5,347.0,266.52,195.6
2016,2,11,15,30,467.0,120.0,1.0,17.0,297.0,209.24,149.47
2016,2,11,15,45,420.0,115.0,1.1,17.0,259.5,163.27,112.11
2016,2,11,16,0,373.0,110.0,1.2,17.0,222.0,122.84,82.26
2016,2,11,16,15,334.0,95.0,1.3,16.5,183.0,81.07,56.48
2016,2,11,16,30,295.0,80.0,1.4,16.0,144.0,59.27,46.71
2016,2,11,16,45,239.0,63.5,1.5,16.0,107.0,47.66,36.07
2016,2,11,17,0,183.0,47.0,1.6,16.0,70.0,36.21,25.32
2016,2,11,17,15,91.5,29.0,1.65,15.5,40.5,22.64,10.59
2016,2,11,17,30,0.0,11.0,1.7,15.0,11.0,9.39,0.0
2016,2,11,17,45,0.0,5.5,1.8,15.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
