Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,13.5,1.65,12.0,23.0,92.31,0.0
2016,2,12,7,30,246.0,27.0,1.7,12.0,46.0,247.67,162.9
2016,2,12,7,45,354.0,38.5,1.8,12.5,87.0,356.6,288.93
2016,2,12,8,0,462.0,50.0,1.9,13.0,128.0,469.32,385.46
2016,2,12,8,15,416.0,69.5,1.8,13.0,156.5,468.42,388.05
2016,2,12,8,30,370.0,89.0,1.7,13.0,185.0,466.72,387.95
2016,2,12,8,45,412.0,97.5,1.65,13.5,223.0,523.08,432.45
2016,2,12,9,0,454.0,106.0,1.6,14.0,261.0,580.31,474.93
2016,2,12,9,15,372.5,135.5,1.55,14.0,273.5,549.9,448.7
2016,2,12,9,30,291.0,165.0,1.5,14.0,286.0,493.38,402.54
2016,2,12,9,45,247.5,187.0,1.5,14.5,296.5,479.99,389.56
2016,2,12,10,0,204.0,209.0,1.5,15.0,307.0,442.95,358.42
2016,2,12,10,15,326.5,201.5,1.6,15.0,370.5,570.28,458.24
2016,2,12,10,30,449.0,194.0,1.7,15.0,434.0,699.14,554.27
2016,2,12,10,45,502.5,187.5,1.8,15.5,467.5,738.97,581.76
2016,2,12,11,0,556.0,181.0,1.9,16.0,501.0,775.87,607.68
2016,2,12,11,15,699.5,142.5,1.95,16.0,557.0,868.74,672.48
2016,2,12,11,30,843.0,104.0,2.0,16.0,613.0,938.3,719.3
2016,2,12,11,45,843.0,106.0,2.15,16.5,622.5,921.17,706.6
2016,2,12,12,0,843.0,108.0,2.3,17.0,632.0,900.52,692.4
2016,2,12,12,15,843.5,108.0,2.35,17.0,633.5,874.63,674.93
2016,2,12,12,30,844.0,108.0,2.4,17.0,635.0,845.45,655.18
2016,2,12,12,45,838.0,109.0,2.5,17.0,628.5,808.98,630.57
2016,2,12,13,0,832.0,110.0,2.6,17.0,622.0,769.93,603.9
2016,2,12,13,15,826.0,109.0,2.65,16.5,608.0,726.42,574.04
2016,2,12,13,30,820.0,108.0,2.7,16.0,594.0,680.83,540.64
2016,2,12,13,45,807.0,107.5,2.75,16.0,572.0,629.47,500.96
2016,2,12,14,0,794.0,107.0,2.8,16.0,550.0,577.16,459.49
2016,2,12,14,15,516.0,165.0,2.8,16.0,447.5,436.02,347.73
2016,2,12,14,30,238.0,223.0,2.8,16.0,345.0,311.01,248.1
2016,2,12,14,45,352.0,187.5,2.8,16.0,354.0,314.23,248.55
2016,2,12,15,0,466.0,152.0,2.8,16.0,363.0,303.0,234.72
2016,2,12,15,15,505.0,129.5,2.65,15.5,339.5,261.91,196.89
2016,2,12,15,30,544.0,107.0,2.5,15.0,316.0,219.18,156.85
2016,2,12,15,45,497.0,103.0,2.45,15.0,276.5,166.38,112.62
2016,2,12,16,0,450.0,99.0,2.4,15.0,237.0,122.14,79.33
2016,2,12,16,15,408.0,87.0,2.45,14.5,196.5,77.81,52.77
2016,2,12,16,30,366.0,75.0,2.5,14.0,156.0,56.08,44.3
2016,2,12,16,45,301.0,61.0,2.55,14.0,116.5,46.1,35.05
2016,2,12,17,0,236.0,47.0,2.6,14.0,77.0,35.9,25.37
2016,2,12,17,15,118.0,31.0,2.65,14.0,46.0,24.18,12.49
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,13.0,3.8,10.5,26.5,122.26,0.0
2016,2,13,7,30,338.0,26.0,3.8,11.0,53.0,314.27,219.92
2016,2,13,7,45,448.5,34.5,3.85,11.5,97.0,422.86,346.38
2016,2,13,8,0,559.0,43.0,3.9,12.0,141.0,537.4,445.66
2016,2,13,8,15,279.5,63.0,3.75,12.5,112.0,346.27,292.56
2016,2,13,8,30,0.0,83.0,3.6,13.0,83.0,77.66,60.85
2016,2,13,8,45,0.0,99.5,3.45,13.5,99.5,93.26,74.29
2016,2,13,9,0,0.0,116.0,3.3,14.0,116.0,108.76,87.18
2016,2,13,9,15,12.5,138.5,3.15,14.0,143.5,142.98,116.33
2016,2,13,9,30,25.0,161.0,3.0,14.0,171.0,177.48,145.27
2016,2,13,9,45,143.0,183.0,2.9,14.5,251.5,352.72,291.63
2016,2,13,10,0,261.0,205.0,2.8,15.0,332.0,513.91,419.21
2016,2,13,10,15,587.0,138.0,2.65,15.5,447.0,779.94,621.98
2016,2,13,10,30,913.0,71.0,2.5,16.0,562.0,996.96,769.32
2016,2,13,10,45,924.5,71.5,2.45,16.5,588.0,1003.99,768.57
2016,2,13,11,0,936.0,72.0,2.4,17.0,614.0,1007.03,767.49
2016,2,13,11,15,942.0,73.0,2.45,17.0,632.5,1001.32,763.25
2016,2,13,11,30,948.0,74.0,2.5,17.0,651.0,991.53,756.49
2016,2,13,11,45,953.5,73.5,2.6,17.5,662.0,975.36,744.66
2016,2,13,12,0,959.0,73.0,2.7,18.0,673.0,955.18,730.23
2016,2,13,12,15,960.0,73.0,2.8,18.0,675.5,927.72,712.22
2016,2,13,12,30,961.0,73.0,2.9,18.0,678.0,896.61,691.64
2016,2,13,12,45,952.5,76.0,3.0,18.0,671.0,857.74,665.48
2016,2,13,13,0,944.0,79.0,3.1,18.0,664.0,816.06,637.1
2016,2,13,13,15,939.0,78.5,3.35,18.0,650.0,770.5,606.35
2016,2,13,13,30,934.0,78.0,3.6,18.0,636.0,722.45,572.19
2016,2,13,13,45,924.0,77.5,3.9,18.0,613.5,668.98,531.55
2016,2,13,14,0,914.0,77.0,4.2,18.0,591.0,613.95,488.26
2016,2,13,14,15,901.5,75.5,4.5,17.5,561.5,555.32,441.78
2016,2,13,14,30,889.0,74.0,4.8,17.0,532.0,495.97,392.71
2016,2,13,14,45,699.0,109.0,5.1,17.0,454.5,396.94,311.39
2016,2,13,15,0,509.0,144.0,5.4,17.0,377.0,311.31,241.33
2016,2,13,15,15,513.5,129.0,5.3,16.5,346.0,264.04,198.96
2016,2,13,15,30,518.0,114.0,5.2,16.0,315.0,216.04,155.54
2016,2,13,15,45,488.5,105.0,5.1,16.0,277.0,166.63,113.22
2016,2,13,16,0,459.0,96.0,5.0,16.0,239.0,120.77,77.67
2016,2,13,16,15,425.5,84.0,4.8,15.0,199.5,76.24,51.01
2016,2,13,16,30,392.0,72.0,4.6,14.0,160.0,54.05,42.53
2016,2,13,16,45,337.0,58.0,4.45,13.5,121.0,44.06,33.36
2016,2,13,17,0,282.0,44.0,4.3,13.0,82.0,33.82,23.75
2016,2,13,17,15,141.0,31.0,4.25,12.5,50.0,23.86,12.9
2016,2,13,17,30,0.0,18.0,4.2,12.0,18.0,15.36,0.0
2016,2,13,17,45,0.0,9.0,4.2,12.0,9.0,7.68,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,178.0,12.5,4.45,11.5,27.5,127.93,0.0
2016,2,14,7,30,356.0,25.0,4.5,12.0,55.0,328.39,238.29
2016,2,14,7,45,455.5,33.5,4.55,12.5,98.0,426.95,350.49
2016,2,14,8,0,555.0,42.0,4.6,13.0,141.0,533.28,443.05
2016,2,14,8,15,595.5,49.0,4.5,13.5,183.5,594.95,495.04
2016,2,14,8,30,636.0,56.0,4.4,14.0,226.0,657.5,544.79
2016,2,14,8,45,677.5,59.0,4.3,14.5,270.0,709.85,584.11
2016,2,14,9,0,719.0,62.0,4.2,15.0,314.0,767.93,626.01
2016,2,14,9,15,654.0,87.0,4.15,15.5,338.0,760.82,617.93
2016,2,14,9,30,589.0,112.0,4.1,16.0,362.0,740.25,599.92
2016,2,14,9,45,331.0,161.0,4.05,16.5,304.0,525.87,430.61
2016,2,14,10,0,73.0,210.0,4.0,17.0,246.0,295.16,239.33
2016,2,14,10,15,465.0,144.0,4.0,17.0,394.0,658.02,534.35
2016,2,14,10,30,857.0,78.0,4.0,17.0,542.0,952.49,747.57
2016,2,14,10,45,659.5,147.0,4.05,17.5,514.0,855.99,674.0
2016,2,14,11,0,462.0,216.0,4.1,18.0,486.0,725.88,575.0
2016,2,14,11,15,431.5,232.0,4.1,18.0,490.5,704.88,558.47
2016,2,14,11,30,401.0,248.0,4.1,18.0,495.0,663.33,526.51
2016,2,14,11,45,344.5,266.0,4.15,18.5,480.5,619.19,490.75
2016,2,14,12,0,288.0,284.0,4.2,19.0,466.0,575.41,455.19
2016,2,14,12,15,592.0,184.5,4.2,19.0,559.5,745.1,588.58
2016,2,14,12,30,896.0,85.0,4.2,19.0,653.0,857.01,669.76
2016,2,14,12,45,897.0,84.0,4.2,19.5,648.5,823.24,643.62
2016,2,14,13,0,898.0,83.0,4.2,20.0,644.0,786.3,616.22
2016,2,14,13,15,894.5,82.5,4.25,20.0,631.5,743.63,585.92
2016,2,14,13,30,891.0,82.0,4.3,20.0,619.0,698.46,552.41
2016,2,14,13,45,881.0,82.5,4.4,20.0,597.5,647.94,513.22
2016,2,14,14,0,871.0,83.0,4.5,20.0,576.0,595.93,471.81
2016,2,14,14,15,859.5,81.5,4.55,20.0,548.0,539.91,425.96
2016,2,14,14,30,848.0,80.0,4.6,20.0,520.0,484.13,378.87
2016,2,14,14,45,725.0,101.0,4.65,20.0,460.0,400.43,309.74
2016,2,14,15,0,602.0,122.0,4.7,20.0,400.0,328.83,250.18
2016,2,14,15,15,540.0,122.5,4.75,19.5,355.5,266.31,197.46
2016,2,14,15,30,478.0,123.0,4.8,19.0,311.0,214.33,153.73
2016,2,14,15,45,447.5,113.5,4.85,18.5,273.5,166.62,113.85
2016,2,14,16,0,417.0,104.0,4.9,18.0,236.0,122.63,80.31
2016,2,14,16,15,386.0,90.5,4.85,17.5,197.0,79.55,54.02
2016,2,14,16,30,355.0,77.0,4.8,17.0,158.0,57.33,44.91
2016,2,14,16,45,306.0,62.0,4.75,16.5,120.0,46.77,35.35
2016,2,14,17,0,257.0,47.0,4.7,16.0,82.0,35.92,25.31
2016,2,14,17,15,128.5,33.0,4.75,15.5,50.5,25.72,14.59
2016,2,14,17,30,0.0,19.0,4.8,15.0,19.0,15.2,0.0
2016,2,14,17,45,0.0,9.5,4.9,15.0,9.5,8.11,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,210.5,12.5,2.65,14.5,31.0,149.56,0.0
2016,2,15,7,30,421.0,25.0,2.7,15.0,62.0,364.73,267.65
2016,2,15,7,45,520.5,32.5,2.75,15.5,107.5,466.71,375.66
2016,2,15,8,0,620.0,40.0,2.8,16.0,153.0,575.34,466.59
2016,2,15,8,15,677.5,44.5,2.8,16.0,201.0,650.94,528.14
2016,2,15,8,30,735.0,49.0,2.8,16.0,249.0,727.82,587.66
2016,2,15,8,45,560.0,85.5,2.8,16.5,253.5,647.05,525.76
2016,2,15,9,0,385.0,122.0,2.8,17.0,258.0,539.3,441.28
2016,2,15,9,15,399.0,136.5,2.85,17.0,293.0,576.71,470.17
2016,2,15,9,30,413.0,151.0,2.9,17.0,328.0,612.7,496.52
2016,2,15,9,45,470.0,153.5,2.95,17.5,372.0,673.97,541.59
2016,2,15,10,0,527.0,156.0,3.0,18.0,416.0,734.41,584.34
2016,2,15,10,15,724.5,111.5,3.0,18.0,493.5,884.69,691.04
2016,2,15,10,30,922.0,67.0,3.0,18.0,571.0,1003.05,770.78
2016,2,15,10,45,930.5,68.0,3.05,18.5,596.5,1007.88,770.67
2016,2,15,11,0,939.0,69.0,3.1,19.0,622.0,1008.68,769.07
2016,2,15,11,15,944.0,69.5,3.1,19.0,639.5,1001.38,763.2
2016,2,15,11,30,949.0,70.0,3.1,19.0,657.0,990.03,754.83
2016,2,15,11,45,951.5,70.5,3.15,19.5,667.0,972.33,741.29
2016,2,15,12,0,954.0,71.0,3.2,20.0,677.0,950.71,725.28
2016,2,15,12,15,954.5,71.5,3.25,20.0,679.5,923.51,706.9
2016,2,15,12,30,955.0,72.0,3.3,20.0,682.0,892.66,686.02
2016,2,15,12,45,947.0,74.5,3.35,20.0,675.0,853.74,659.42
2016,2,15,13,0,939.0,77.0,3.4,20.0,668.0,811.99,630.68
2016,2,15,13,15,934.0,76.5,3.4,20.0,654.0,766.56,598.81
2016,2,15,13,30,929.0,76.0,3.4,20.0,640.0,718.65,564.1
2016,2,15,13,45,920.0,75.5,3.45,20.5,618.0,665.94,522.66
2016,2,15,14,0,911.0,75.0,3.5,21.0,596.0,611.59,479.01
2016,2,15,14,15,900.0,74.0,3.45,20.5,567.0,554.29,433.41
2016,2,15,14,30,889.0,73.0,3.4,20.0,538.0,496.11,385.54
2016,2,15,14,45,706.5,109.0,3.4,20.0,463.5,400.52,308.32
2016,2,15,15,0,524.0,145.0,3.4,20.0,389.0,317.58,241.67
2016,2,15,15,15,497.0,135.5,3.2,19.5,351.0,264.79,196.65
2016,2,15,15,30,470.0,126.0,3.0,19.0,313.0,214.93,153.94
2016,2,15,15,45,606.5,92.5,2.85,19.0,304.5,178.43,116.03
2016,2,15,16,0,743.0,59.0,2.7,19.0,296.0,124.4,67.99
2016,2,15,16,15,696.0,54.5,2.55,18.5,248.5,67.79,37.91
2016,2,15,16,30,649.0,50.0,2.4,18.0,201.0,43.68,32.82
2016,2,15,16,45,575.5,43.5,2.3,17.5,154.5,38.37,27.95
2016,2,15,17,0,502.0,37.0,2.2,17.0,108.0,30.35,20.52
2016,2,15,17,15,251.0,32.0,2.1,16.5,67.5,26.37,15.43
2016,2,15,17,30,0.0,27.0,2.0,16.0,27.0,20.58,0.0
2016,2,15,17,45,0.0,13.5,1.9,16.0,13.5,11.52,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,199.0,13.5,2.3,13.5,31.5,173.74,0.0
2016,2,16,7,30,398.0,27.0,2.4,14.0,63.0,361.15,271.75
2016,2,16,7,45,495.0,35.0,2.5,14.5,108.5,450.78,365.17
2016,2,16,8,0,592.0,43.0,2.6,15.0,154.0,557.46,454.57
2016,2,16,8,15,650.0,48.5,2.5,15.0,202.0,634.18,516.5
2016,2,16,8,30,708.0,54.0,2.4,15.0,250.0,712.23,576.24
2016,2,16,8,45,745.5,58.0,2.3,15.5,296.5,770.84,617.6
2016,2,16,9,0,783.0,62.0,2.2,16.0,343.0,828.45,656.29
2016,2,16,9,15,602.0,107.0,2.15,16.5,338.5,738.54,587.96
2016,2,16,9,30,421.0,152.0,2.1,17.0,334.0,621.9,498.72
2016,2,16,9,45,649.5,111.0,2.1,17.5,420.5,805.93,633.29
2016,2,16,10,0,878.0,70.0,2.1,18.0,507.0,963.43,738.38
2016,2,16,10,15,891.0,71.5,2.15,18.5,539.0,980.83,746.06
2016,2,16,10,30,904.0,73.0,2.2,19.0,571.0,994.54,752.87
2016,2,16,10,45,911.5,75.0,2.25,19.5,596.5,999.61,754.04
2016,2,16,11,0,919.0,77.0,2.3,20.0,622.0,1000.69,752.79
2016,2,16,11,15,924.5,77.5,2.35,20.0,639.5,993.93,747.94
2016,2,16,11,30,930.0,78.0,2.4,20.0,657.0,983.18,740.67
2016,2,16,11,45,931.5,79.0,2.45,20.5,667.0,965.34,727.4
2016,2,16,12,0,933.0,80.0,2.5,21.0,677.0,943.68,711.75
2016,2,16,12,15,933.5,80.0,2.5,21.0,679.0,916.24,693.21
2016,2,16,12,30,934.0,80.0,2.5,21.0,681.0,885.26,672.32
2016,2,16,12,45,934.0,79.0,2.55,21.0,675.5,849.33,648.38
2016,2,16,13,0,934.0,78.0,2.6,21.0,670.0,810.18,622.07
2016,2,16,13,15,929.0,77.5,2.6,21.0,656.0,764.87,590.86
2016,2,16,13,30,924.0,77.0,2.6,21.0,642.0,717.1,556.87
2016,2,16,13,45,916.5,76.0,2.6,21.5,620.0,664.96,516.37
2016,2,16,14,0,909.0,75.0,2.6,22.0,598.0,611.06,473.64
2016,2,16,14,15,898.0,73.5,2.55,22.0,569.5,553.3,427.58
2016,2,16,14,30,887.0,72.0,2.5,22.0,541.0,494.67,379.44
2016,2,16,14,45,701.5,110.5,2.45,22.0,466.0,400.04,304.15
2016,2,16,15,0,516.0,149.0,2.4,22.0,391.0,318.2,239.46
2016,2,16,15,15,640.5,107.5,2.2,21.5,381.5,286.13,207.19
2016,2,16,15,30,765.0,66.0,2.0,21.0,372.0,236.56,158.57
2016,2,16,15,45,725.0,65.5,1.85,21.0,329.0,177.92,109.3
2016,2,16,16,0,685.0,65.0,1.7,21.0,286.0,123.79,69.15
2016,2,16,16,15,644.0,59.0,1.55,20.5,241.0,65.95,37.04
2016,2,16,16,30,603.0,53.0,1.4,20.0,196.0,42.14,31.22
2016,2,16,16,45,527.5,46.5,1.3,19.5,150.5,37.36,26.88
2016,2,16,17,0,452.0,40.0,1.2,19.0,105.0,32.62,22.34
2016,2,16,17,15,226.0,34.0,1.15,18.5,66.5,26.31,15.55
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,21.38,0.0
2016,2,16,17,45,0.0,14.0,1.05,18.0,14.0,11.95,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,7.55,16.0,12.5,10.3,0.0
2016,2,17,7,30,0.0,25.0,7.6,16.0,25.0,20.76,10.42
2016,2,17,7,45,0.0,42.5,7.65,16.0,42.5,39.5,27.09
2016,2,17,8,0,0.0,60.0,7.7,16.0,60.0,57.05,42.42
2016,2,17,8,15,1.0,79.5,7.6,16.0,79.5,77.5,60.14
2016,2,17,8,30,2.0,99.0,7.5,16.0,99.0,97.55,77.33
2016,2,17,8,45,7.5,116.0,7.45,16.5,118.0,118.2,94.83
2016,2,17,9,0,13.0,133.0,7.4,17.0,137.0,139.11,112.28
2016,2,17,9,15,52.5,160.5,7.55,17.0,182.5,223.04,183.45
2016,2,17,9,30,92.0,188.0,7.7,17.0,228.0,292.71,241.76
2016,2,17,9,45,152.5,205.0,7.85,17.5,278.0,389.23,321.1
2016,2,17,10,0,213.0,222.0,8.0,18.0,328.0,466.61,383.61
2016,2,17,10,15,117.5,216.5,8.05,18.0,276.0,361.4,295.29
2016,2,17,10,30,22.0,211.0,8.1,18.0,224.0,216.44,173.86
2016,2,17,10,45,11.0,187.0,8.15,18.0,193.5,178.36,142.19
2016,2,17,11,0,0.0,163.0,8.2,18.0,163.0,142.54,112.23
2016,2,17,11,15,8.0,195.5,8.1,18.0,200.5,181.23,144.03
2016,2,17,11,30,16.0,228.0,8.0,18.0,238.0,219.92,175.53
2016,2,17,11,45,16.5,231.0,7.95,18.0,241.5,221.67,176.77
2016,2,17,12,0,17.0,234.0,7.9,18.0,245.0,223.41,178.07
2016,2,17,12,15,62.5,270.0,7.9,17.5,310.5,314.55,253.26
2016,2,17,12,30,108.0,306.0,7.9,17.0,376.0,386.55,312.26
2016,2,17,12,45,275.5,279.0,7.95,17.0,455.5,516.49,419.34
2016,2,17,13,0,443.0,252.0,8.0,17.0,535.0,615.19,499.48
2016,2,17,13,15,312.5,271.0,8.05,17.0,468.5,502.23,407.7
2016,2,17,13,30,182.0,290.0,8.1,17.0,402.0,400.97,324.61
2016,2,17,13,45,256.5,269.0,8.15,17.0,421.0,424.72,344.54
2016,2,17,14,0,331.0,248.0,8.2,17.0,440.0,429.69,348.58
2016,2,17,14,15,319.0,240.0,8.2,16.5,418.0,393.0,318.45
2016,2,17,14,30,307.0,232.0,8.2,16.0,396.0,357.06,288.48
2016,2,17,14,45,222.5,221.0,8.25,16.0,335.5,284.49,228.48
2016,2,17,15,0,138.0,210.0,8.3,16.0,275.0,227.83,182.06
2016,2,17,15,15,69.0,151.5,8.3,16.0,184.0,145.7,115.05
2016,2,17,15,30,0.0,93.0,8.3,16.0,93.0,76.77,59.47
2016,2,17,15,45,0.0,82.0,8.35,16.0,82.0,67.63,51.88
2016,2,17,16,0,0.0,71.0,8.4,16.0,71.0,58.59,44.28
2016,2,17,16,15,0.0,59.5,8.45,15.5,59.5,49.26,36.42
2016,2,17,16,30,0.0,48.0,8.5,15.0,48.0,39.71,29.72
2016,2,17,16,45,0.0,36.5,8.55,15.0,36.5,30.15,21.02
2016,2,17,17,0,0.0,25.0,8.6,15.0,25.0,20.61,12.3
2016,2,17,17,15,0.0,15.5,8.6,15.0,15.5,12.76,4.85
2016,2,17,17,30,0.0,6.0,8.6,15.0,6.0,4.92,0.0
2016,2,17,17,45,0.0,3.0,8.6,15.0,3.0,2.56,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,81.5,21.0,6.0,12.0,29.0,96.68,0.0
2016,2,18,7,30,163.0,42.0,6.1,12.0,58.0,201.76,157.87
2016,2,18,7,45,266.0,56.5,6.25,12.5,100.5,314.46,262.27
2016,2,18,8,0,369.0,71.0,6.4,13.0,143.0,422.8,357.78
2016,2,18,8,15,438.5,81.0,6.35,13.0,189.0,504.19,428.24
2016,2,18,8,30,508.0,91.0,6.3,13.0,235.0,589.26,498.85
2016,2,18,8,45,422.0,113.0,6.3,13.0,247.0,554.01,469.75
2016,2,18,9,0,336.0,135.0,6.3,13.0,259.0,490.94,416.33
2016,2,18,9,15,364.0,148.5,6.2,13.0,297.0,538.3,454.5
2016,2,18,9,30,392.0,162.0,6.1,13.0,335.0,606.93,508.07
2016,2,18,9,45,365.5,183.5,6.1,13.5,356.0,588.69,490.66
2016,2,18,10,0,339.0,205.0,6.1,14.0,377.0,589.41,488.13
2016,2,18,10,15,553.0,165.0,6.05,14.0,465.5,772.45,634.17
2016,2,18,10,30,767.0,125.0,6.0,14.0,554.0,944.41,761.97
2016,2,18,10,45,780.0,126.5,6.0,14.0,580.0,953.74,766.74
2016,2,18,11,0,793.0,128.0,6.0,14.0,606.0,959.38,769.79
2016,2,18,11,15,653.0,175.0,5.95,14.0,576.0,864.89,698.32
2016,2,18,11,30,513.0,222.0,5.9,14.0,546.0,761.48,617.41
2016,2,18,11,45,502.0,233.0,5.85,14.5,554.5,748.28,605.3
2016,2,18,12,0,491.0,244.0,5.8,15.0,563.0,732.87,591.26
2016,2,18,12,15,251.0,233.0,5.7,15.0,396.5,473.9,385.94
2016,2,18,12,30,11.0,222.0,5.6,15.0,230.0,203.45,162.69
2016,2,18,12,45,435.0,166.5,5.6,15.0,446.5,544.51,447.02
2016,2,18,13,0,859.0,111.0,5.6,15.0,663.0,796.36,643.51
2016,2,18,13,15,610.0,186.5,5.5,15.0,575.0,654.0,529.6
2016,2,18,13,30,361.0,262.0,5.4,15.0,487.0,506.75,410.56
2016,2,18,13,45,413.5,239.0,5.35,15.0,487.5,505.19,409.58
2016,2,18,14,0,466.0,216.0,5.3,15.0,488.0,487.49,394.91
2016,2,18,14,15,425.0,213.5,5.2,14.5,453.0,432.5,350.03
2016,2,18,14,30,384.0,211.0,5.1,14.0,418.0,374.62,302.41
2016,2,18,14,45,419.5,188.5,5.0,14.0,401.0,348.13,278.31
2016,2,18,15,0,455.0,166.0,4.9,14.0,384.0,310.93,244.28
2016,2,18,15,15,584.5,128.0,4.75,14.0,383.0,287.41,217.45
2016,2,18,15,30,714.0,90.0,4.6,14.0,382.0,243.4,171.5
2016,2,18,15,45,685.0,84.0,4.5,14.0,338.5,183.98,119.66
2016,2,18,16,0,656.0,78.0,4.4,14.0,295.0,127.9,75.98
2016,2,18,16,15,605.5,72.0,4.1,13.5,248.5,74.64,46.4
2016,2,18,16,30,555.0,66.0,3.8,13.0,202.0,52.07,41.06
2016,2,18,16,45,482.0,57.0,3.55,12.5,156.0,45.64,35.12
2016,2,18,17,0,409.0,48.0,3.3,12.0,110.0,39.15,28.88
2016,2,18,17,15,284.5,35.0,3.15,11.5,70.5,28.8,18.63
2016,2,18,17,30,160.0,22.0,3.0,11.0,31.0,17.15,0.0
2016,2,18,17,45,80.0,11.0,2.95,11.0,15.5,9.39,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,169.0,16.5,5.8,11.5,34.5,163.46,28.38
2016,2,19,7,30,338.0,33.0,6.1,12.0,69.0,325.99,260.79
2016,2,19,7,45,426.0,43.0,6.4,12.5,112.5,418.9,350.59
2016,2,19,8,0,514.0,53.0,6.7,13.0,156.0,518.24,437.37
2016,2,19,8,15,573.5,59.5,6.85,13.0,203.0,594.43,502.82
2016,2,19,8,30,633.0,66.0,7.0,13.0,250.0,672.53,567.47
2016,2,19,8,45,406.5,110.0,7.2,13.5,235.5,536.44,455.67
2016,2,19,9,0,180.0,154.0,7.4,14.0,221.0,354.43,299.29
2016,2,19,9,15,259.0,163.5,7.45,14.0,272.5,459.67,387.7
2016,2,19,9,30,338.0,173.0,7.5,14.0,324.0,547.98,460.42
2016,2,19,9,45,349.5,187.5,7.55,14.5,355.5,578.27,482.71
2016,2,19,10,0,361.0,202.0,7.6,15.0,387.0,607.12,503.68
2016,2,19,10,15,323.0,224.0,7.5,15.0,397.5,594.77,491.13
2016,2,19,10,30,285.0,246.0,7.4,15.0,408.0,580.13,476.97
2016,2,19,10,45,331.5,248.5,7.35,15.0,444.0,623.39,511.39
2016,2,19,11,0,378.0,251.0,7.3,15.0,480.0,664.79,543.85
2016,2,19,11,15,270.0,276.5,7.1,14.5,443.0,581.2,474.84
2016,2,19,11,30,162.0,302.0,6.9,14.0,406.0,478.52,390.54
2016,2,19,11,45,119.0,300.0,6.75,14.0,377.0,428.2,348.8
2016,2,19,12,0,76.0,298.0,6.6,14.0,348.0,361.33,293.68
2016,2,19,12,15,119.0,306.0,6.35,14.0,384.5,419.41,341.09
2016,2,19,12,30,162.0,314.0,6.1,14.0,421.0,455.9,370.63
2016,2,19,12,45,124.5,306.0,5.9,14.0,388.0,406.65,330.08
2016,2,19,13,0,87.0,298.0,5.7,14.0,355.0,346.39,280.92
2016,2,19,13,15,88.5,292.5,5.4,14.0,349.0,335.1,271.77
2016,2,19,13,30,90.0,287.0,5.1,14.0,343.0,323.58,262.31
2016,2,19,13,45,54.5,253.5,4.85,14.0,287.5,261.77,211.77
2016,2,19,14,0,19.0,220.0,4.6,14.0,232.0,198.02,159.45
2016,2,19,14,15,9.5,183.5,4.35,13.5,189.5,159.37,128.06
2016,2,19,14,30,0.0,147.0,4.1,13.0,147.0,122.71,98.01
2016,2,19,14,45,0.0,105.5,3.95,13.0,105.5,87.68,68.86
2016,2,19,15,0,0.0,64.0,3.8,13.0,64.0,53.06,39.71
2016,2,19,15,15,0.0,91.5,3.75,13.0,91.5,75.82,59.2
2016,2,19,15,30,0.0,119.0,3.7,13.0,119.0,97.48,77.7
2016,2,19,15,45,0.0,105.5,3.7,13.0,105.5,86.06,68.15
2016,2,19,16,0,0.0,92.0,3.7,13.0,92.0,74.78,58.65
2016,2,19,16,15,0.0,77.5,3.65,12.5,77.5,62.89,48.6
2016,2,19,16,30,0.0,63.0,3.6,12.0,63.0,51.35,40.61
2016,2,19,16,45,0.0,48.5,3.55,11.5,48.5,39.88,30.15
2016,2,19,17,0,0.0,34.0,3.5,11.0,34.0,28.1,19.29
2016,2,19,17,15,0.0,22.0,3.45,11.0,22.0,18.15,9.8
2016,2,19,17,30,0.0,10.0,3.4,11.0,10.0,8.22,0.0
2016,2,19,17,45,0.0,5.0,3.4,11.0,5.0,4.27,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,7,15,100.0,19.5,3.6,7.5,30.5,119.4,39.63
2016,2,20,7,30,200.0,39.0,3.6,8.0,61.0,234.71,190.19
2016,2,20,7,45,257.0,55.5,3.6,8.5,99.0,305.34,257.75
2016,2,20,8,0,314.0,72.0,3.6,9.0,137.0,380.29,324.24
2016,2,20,8,15,351.5,87.0,3.45,9.5,177.0,440.27,375.47
2016,2,20,8,30,389.0,102.0,3.3,10.0,217.0,501.61,425.61
2016,2,20,8,45,429.5,109.5,3.15,10.5,255.5,556.6,468.91
2016,2,20,9,0,470.0,117.0,3.0,11.0,294.0,612.22,510.53
2016,2,20,9,15,538.0,117.0,2.85,11.0,342.0,692.9,570.93
2016,2,20,9,30,606.0,117.0,2.7,11.0,390.0,767.28,624.38
2016,2,20,9,45,623.5,123.5,2.55,11.5,425.0,798.99,643.64
2016,2,20,10,0,641.0,130.0,2.4,12.0,460.0,828.1,660.86
2016,2,20,10,15,660.5,133.5,2.25,12.0,492.5,852.82,675.77
2016,2,20,10,30,680.0,137.0,2.1,12.0,525.0,874.48,688.29
2016,2,20,10,45,636.0,160.0,1.95,12.5,535.0,852.28,668.49
2016,2,20,11,0,592.0,183.0,1.8,13.0,545.0,825.9,646.43
2016,2,20,11,15,585.5,191.5,1.65,13.0,558.5,810.54,633.56
2016,2,20,11,30,579.0,200.0,1.5,13.0,572.0,800.61,624.07
2016,2,20,11,45,379.0,257.0,1.4,13.5,502.0,640.99,502.91
2016,2,20,12,0,179.0,314.0,1.3,14.0,432.0,490.18,385.79
2016,2,20,12,15,272.0,299.0,1.3,14.0,479.0,563.29,443.35
2016,2,20,12,30,365.0,284.0,1.3,14.0,526.0,611.92,480.16
2016,2,20,12,45,499.0,235.5,1.35,14.0,563.0,667.94,523.22
2016,2,20,13,0,633.0,187.0,1.4,14.0,600.0,704.11,551.16
2016,2,20,13,15,764.5,140.5,1.5,14.0,629.0,721.92,565.9
2016,2,20,13,30,896.0,94.0,1.6,14.0,658.0,718.19,564.72
2016,2,20,13,45,888.5,93.0,1.7,14.5,636.0,666.79,525.12
2016,2,20,14,0,881.0,92.0,1.8,15.0,614.0,616.53,485.51
2016,2,20,14,15,870.0,90.0,1.9,15.0,585.5,558.21,439.42
2016,2,20,14,30,859.0,88.0,2.0,15.0,557.0,499.12,391.01
2016,2,20,14,45,847.0,84.5,2.15,15.0,522.5,437.7,339.11
2016,2,20,15,0,835.0,81.0,2.3,15.0,488.0,376.25,285.29
2016,2,20,15,15,685.0,101.5,2.4,14.5,416.5,293.68,217.4
2016,2,20,15,30,535.0,122.0,2.5,14.0,345.0,226.08,163.12
2016,2,20,15,45,636.5,94.0,2.6,14.0,330.5,183.99,121.37
2016,2,20,16,0,738.0,66.0,2.7,14.0,316.0,129.48,73.77
2016,2,20,16,15,693.0,61.0,2.65,13.5,268.0,72.48,42.94
2016,2,20,16,30,648.0,56.0,2.6,13.0,220.0,44.52,34.35
2016,2,20,16,45,579.0,49.0,2.55,12.5,172.0,39.38,29.62
2016,2,20,17,0,510.0,42.0,2.5,12.0,124.0,34.22,24.65
2016,2,20,17,15,390.5,31.5,2.5,11.5,81.0,25.83,16.45
2016,2,20,17,30,271.0,21.0,2.5,11.0,38.0,17.36,2.64
2016,2,20,17,45,135.5,10.5,2.55,11.0,19.0,8.96,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,212.5,16.5,3.2,9.5,40.5,195.89,91.93
2016,2,21,7,30,425.0,33.0,3.3,10.0,81.0,388.86,315.59
2016,2,21,7,45,517.5,41.0,3.45,10.5,129.0,486.52,404.87
2016,2,21,8,0,610.0,49.0,3.6,11.0,177.0,590.63,492.52
2016,2,21,8,15,666.0,55.0,3.6,11.5,226.5,659.87,548.41
2016,2,21,8,30,722.0,61.0,3.6,12.0,276.0,738.01,608.39
2016,2,21,8,45,762.0,64.0,3.6,12.5,324.5,798.5,652.38
2016,2,21,9,0,802.0,67.0,3.6,13.0,373.0,857.9,693.96
2016,2,21,9,15,827.5,70.0,3.55,13.0,417.5,902.07,724.14
2016,2,21,9,30,853.0,73.0,3.5,13.0,462.0,943.7,751.9
2016,2,21,9,45,872.5,75.0,3.5,13.5,501.5,964.27,763.11
2016,2,21,10,0,892.0,77.0,3.5,14.0,541.0,992.27,779.65
2016,2,21,10,15,905.0,78.5,3.45,14.0,574.5,1009.65,789.63
2016,2,21,10,30,918.0,80.0,3.4,14.0,608.0,1023.24,797.1
2016,2,21,10,45,927.5,81.0,3.4,14.5,634.0,1028.76,798.04
2016,2,21,11,0,937.0,82.0,3.4,15.0,660.0,1030.21,796.41
2016,2,21,11,15,942.5,83.0,3.4,15.0,678.5,1023.62,790.94
2016,2,21,11,30,948.0,84.0,3.4,15.0,697.0,1012.92,782.89
2016,2,21,11,45,950.5,84.5,3.4,15.0,707.0,994.71,769.84
2016,2,21,12,0,953.0,85.0,3.4,15.0,717.0,972.56,754.24
2016,2,21,12,15,953.5,85.0,3.5,15.0,719.0,944.21,735.11
2016,2,21,12,30,954.0,85.0,3.6,15.0,721.0,912.21,713.38
2016,2,21,12,45,951.5,85.0,3.7,15.5,714.5,874.26,686.0
2016,2,21,13,0,949.0,85.0,3.8,16.0,708.0,833.17,656.27
2016,2,21,13,15,944.5,84.5,3.9,16.0,693.5,787.11,623.92
2016,2,21,13,30,940.0,84.0,4.0,16.0,679.0,738.47,588.5
2016,2,21,13,45,928.5,84.5,4.15,16.0,656.0,684.04,546.35
2016,2,21,14,0,917.0,85.0,4.3,16.0,633.0,628.15,501.97
2016,2,21,14,15,905.5,83.5,4.45,16.0,603.5,569.11,453.82
2016,2,21,14,30,894.0,82.0,4.6,16.0,574.0,509.25,403.31
2016,2,21,14,45,692.5,122.5,4.75,16.0,489.0,407.46,319.91
2016,2,21,15,0,491.0,163.0,4.9,16.0,404.0,320.71,249.3
2016,2,21,15,15,508.5,144.0,4.95,15.5,375.0,274.59,207.91
2016,2,21,15,30,526.0,125.0,5.0,15.0,346.0,226.24,163.9
2016,2,21,15,45,636.5,96.0,5.05,14.5,334.5,185.41,122.8
2016,2,21,16,0,747.0,67.0,5.1,14.0,323.0,131.02,74.88
2016,2,21,16,15,701.0,62.0,4.95,13.5,274.0,73.34,43.64
2016,2,21,16,30,655.0,57.0,4.8,13.0,225.0,45.28,35.03
2016,2,21,16,45,584.0,50.5,4.65,12.5,176.5,40.55,30.66
2016,2,21,17,0,513.0,44.0,4.5,12.0,128.0,35.84,26.1
2016,2,21,17,15,392.0,33.5,4.4,11.5,84.5,27.49,17.97
2016,2,21,17,30,271.0,23.0,4.3,11.0,41.0,19.07,5.06
2016,2,21,17,45,135.5,11.5,4.25,11.0,20.5,9.82,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
