Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,2.9,10.0,13.0,11.1,0.0
2016,2,22,7,15,230.5,23.0,2.95,10.5,50.0,219.33,122.48
2016,2,22,7,30,461.0,33.0,3.0,11.0,87.0,414.98,336.52
2016,2,22,7,45,546.0,40.5,3.1,11.5,134.5,507.89,420.21
2016,2,22,8,0,631.0,48.0,3.2,12.0,182.0,599.49,496.81
2016,2,22,8,15,684.5,53.0,3.15,12.0,231.5,673.88,556.75
2016,2,22,8,30,738.0,58.0,3.1,12.0,281.0,749.14,614.5
2016,2,22,8,45,772.5,61.5,3.05,12.5,329.0,805.66,654.62
2016,2,22,9,0,807.0,65.0,3.0,13.0,377.0,860.88,692.24
2016,2,22,9,15,617.0,114.0,3.0,13.5,368.5,765.83,619.01
2016,2,22,9,30,427.0,163.0,3.0,14.0,360.0,642.94,523.22
2016,2,22,9,45,658.5,119.5,3.0,14.5,452.0,829.97,662.7
2016,2,22,10,0,890.0,76.0,3.0,15.0,544.0,990.06,772.21
2016,2,22,10,15,903.0,77.5,2.95,15.0,577.0,1007.46,780.68
2016,2,22,10,30,916.0,79.0,2.9,15.0,610.0,1021.06,787.97
2016,2,22,10,45,923.5,81.0,2.9,15.5,636.0,1025.87,788.39
2016,2,22,11,0,931.0,83.0,2.9,16.0,662.0,1026.6,786.29
2016,2,22,11,15,937.5,83.5,2.9,16.0,680.5,1020.39,781.16
2016,2,22,11,30,944.0,84.0,2.9,16.0,699.0,1010.07,773.48
2016,2,22,11,45,946.0,85.5,2.95,16.5,709.0,992.6,760.14
2016,2,22,12,0,948.0,87.0,3.0,17.0,719.0,971.19,744.3
2016,2,22,12,15,949.0,87.0,3.05,17.0,721.5,943.32,725.51
2016,2,22,12,30,950.0,87.0,3.1,17.0,724.0,911.79,704.21
2016,2,22,12,45,944.0,88.5,3.2,17.5,717.5,872.67,676.55
2016,2,22,13,0,938.0,90.0,3.3,18.0,711.0,830.62,646.7
2016,2,22,13,15,934.5,89.5,3.35,18.0,697.0,785.59,615.43
2016,2,22,13,30,931.0,89.0,3.4,18.0,683.0,737.93,580.95
2016,2,22,13,45,925.0,87.5,3.45,18.0,661.5,685.23,540.56
2016,2,22,14,0,919.0,86.0,3.5,18.0,640.0,630.61,497.55
2016,2,22,14,15,909.0,84.5,3.45,18.0,611.0,572.17,450.03
2016,2,22,14,30,899.0,83.0,3.4,18.0,582.0,512.72,400.28
2016,2,22,14,45,800.0,94.0,3.4,18.0,517.5,427.22,329.88
2016,2,22,15,0,701.0,105.0,3.4,18.0,453.0,348.6,264.27
2016,2,22,15,15,639.0,110.0,3.2,17.5,407.0,287.27,211.73
2016,2,22,15,30,577.0,115.0,3.0,17.0,361.0,232.53,165.07
2016,2,22,15,45,549.5,108.0,2.9,16.5,321.5,180.71,121.31
2016,2,22,16,0,522.0,101.0,2.8,16.0,282.0,129.74,82.31
2016,2,22,16,15,493.0,89.5,2.65,15.5,240.5,81.42,54.17
2016,2,22,16,30,464.0,78.0,2.5,15.0,199.0,58.41,46.4
2016,2,22,16,45,409.0,66.5,2.45,14.5,156.5,50.32,39.09
2016,2,22,17,0,354.0,55.0,2.4,14.0,114.0,42.05,31.39
2016,2,22,17,15,273.5,40.0,2.35,13.5,76.0,30.87,20.82
2016,2,22,17,30,193.0,25.0,2.3,13.0,38.0,19.47,6.47
2016,2,22,17,45,96.5,12.5,2.25,13.0,19.0,10.67,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.5,1.85,11.0,5.5,0.0,0.0
2016,2,23,7,0,0.0,11.0,2.0,11.0,11.0,9.39,0.0
2016,2,23,7,15,102.0,27.0,2.15,11.0,39.5,124.68,75.58
2016,2,23,7,30,204.0,43.0,2.3,11.0,68.0,241.99,197.11
2016,2,23,7,45,248.0,60.0,2.5,11.5,104.5,304.15,254.22
2016,2,23,8,0,292.0,77.0,2.7,12.0,141.0,369.32,311.03
2016,2,23,8,15,319.0,93.5,2.85,12.0,179.0,421.88,355.88
2016,2,23,8,30,346.0,110.0,3.0,12.0,217.0,475.03,399.72
2016,2,23,8,45,370.5,123.0,3.15,12.5,254.0,521.64,436.36
2016,2,23,9,0,395.0,136.0,3.3,13.0,291.0,568.02,471.79
2016,2,23,9,15,416.0,149.5,3.25,13.5,329.0,611.05,503.06
2016,2,23,9,30,437.0,163.0,3.2,14.0,367.0,652.88,532.64
2016,2,23,9,45,671.5,121.5,3.15,14.5,463.5,845.89,674.88
2016,2,23,10,0,906.0,80.0,3.1,15.0,560.0,1012.2,788.04
2016,2,23,10,15,918.5,82.0,2.9,15.0,593.5,1029.74,795.06
2016,2,23,10,30,931.0,84.0,2.7,15.0,627.0,1043.39,800.7
2016,2,23,10,45,940.0,85.0,2.5,15.5,653.5,1048.25,798.86
2016,2,23,11,0,949.0,86.0,2.3,16.0,680.0,1048.98,794.34
2016,2,23,11,15,954.0,87.0,2.15,16.5,698.5,1041.61,785.15
2016,2,23,11,30,959.0,88.0,2.0,17.0,717.0,1030.07,773.46
2016,2,23,11,45,959.5,89.5,1.9,17.5,727.0,1010.75,757.54
2016,2,23,12,0,960.0,91.0,1.8,18.0,737.0,987.49,739.31
2016,2,23,12,15,960.0,91.0,1.7,18.0,738.5,958.27,718.71
2016,2,23,12,30,960.0,91.0,1.6,18.0,740.0,925.39,695.83
2016,2,23,12,45,955.5,91.5,1.55,18.5,732.5,885.89,667.94
2016,2,23,13,0,951.0,92.0,1.5,19.0,725.0,843.34,638.07
2016,2,23,13,15,946.0,91.5,1.45,19.0,710.5,796.55,606.41
2016,2,23,13,30,941.0,91.0,1.4,19.0,696.0,747.22,571.8
2016,2,23,13,45,931.0,90.5,1.35,19.0,672.5,692.38,531.18
2016,2,23,14,0,921.0,90.0,1.3,19.0,649.0,635.95,488.35
2016,2,23,14,15,909.5,88.5,1.35,19.0,619.0,576.46,442.67
2016,2,23,14,30,898.0,87.0,1.4,19.0,589.0,516.12,394.6
2016,2,23,14,45,706.5,124.0,1.45,19.0,503.5,414.38,315.31
2016,2,23,15,0,515.0,161.0,1.5,19.0,418.0,327.11,247.25
2016,2,23,15,15,548.5,138.5,1.5,18.5,392.0,281.32,207.14
2016,2,23,15,30,582.0,116.0,1.5,18.0,366.0,234.22,164.65
2016,2,23,15,45,545.0,111.5,1.5,18.0,325.5,182.53,121.77
2016,2,23,16,0,508.0,107.0,1.5,18.0,285.0,132.53,84.34
2016,2,23,16,15,478.0,94.5,1.5,17.5,243.0,84.19,56.36
2016,2,23,16,30,448.0,82.0,1.5,17.0,201.0,61.05,48.35
2016,2,23,16,45,387.5,70.0,1.55,16.5,157.5,52.66,40.85
2016,2,23,17,0,327.0,58.0,1.6,16.0,114.0,44.09,32.95
2016,2,23,17,15,248.0,42.5,1.65,15.5,76.5,32.63,22.24
2016,2,23,17,30,169.0,27.0,1.7,15.0,39.0,20.94,8.34
2016,2,23,17,45,84.5,13.5,1.75,15.0,19.5,11.52,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,11.95,0.0
2016,2,24,7,15,180.5,26.5,1.3,11.0,49.5,192.64,128.68
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,350.78,285.89
2016,2,24,7,45,451.5,48.5,1.55,11.5,131.5,447.29,369.69
2016,2,24,8,0,542.0,58.0,1.7,12.0,178.0,549.93,453.6
2016,2,24,8,15,597.5,64.5,1.65,12.5,226.5,624.36,510.94
2016,2,24,8,30,653.0,71.0,1.6,13.0,275.0,700.3,566.53
2016,2,24,8,45,513.5,106.5,1.6,13.5,282.5,629.33,511.24
2016,2,24,9,0,374.0,142.0,1.6,14.0,290.0,556.18,452.8
2016,2,24,9,15,582.0,113.5,1.5,14.5,373.5,733.57,584.86
2016,2,24,9,30,790.0,85.0,1.4,15.0,457.0,901.55,697.69
2016,2,24,9,45,811.5,87.0,1.3,15.5,496.0,934.3,713.31
2016,2,24,10,0,833.0,89.0,1.2,16.0,535.0,963.89,728.04
2016,2,24,10,15,846.0,91.0,1.15,16.5,567.0,981.58,735.54
2016,2,24,10,30,859.0,93.0,1.1,17.0,599.0,995.54,740.74
2016,2,24,10,45,868.0,94.5,1.05,17.5,624.5,1001.03,740.55
2016,2,24,11,0,877.0,96.0,1.0,18.0,650.0,991.12,730.72
2016,2,24,11,15,883.0,97.0,0.95,18.0,668.0,985.36,725.34
2016,2,24,11,30,889.0,98.0,0.9,18.0,686.0,975.7,717.57
2016,2,24,11,45,890.5,99.0,0.9,18.5,695.5,957.91,704.46
2016,2,24,12,0,892.0,100.0,0.9,19.0,705.0,936.43,689.24
2016,2,24,12,15,892.5,100.0,1.0,19.0,706.5,909.35,673.59
2016,2,24,12,30,893.0,100.0,1.1,19.0,708.0,878.85,655.51
2016,2,24,12,45,892.0,99.5,1.2,19.0,702.0,843.29,633.78
2016,2,24,13,0,891.0,99.0,1.3,19.0,696.0,804.68,609.63
2016,2,24,13,15,886.0,98.0,1.4,19.0,682.0,759.74,580.67
2016,2,24,13,30,881.0,97.0,1.5,19.0,668.0,712.47,548.26
2016,2,24,13,45,873.5,95.5,1.65,19.0,646.0,660.98,511.24
2016,2,24,14,0,866.0,94.0,1.8,19.0,624.0,610.62,473.49
2016,2,24,14,15,854.5,92.5,1.85,19.0,595.0,553.0,428.39
2016,2,24,14,30,843.0,91.0,1.9,19.0,566.0,494.69,381.22
2016,2,24,14,45,826.0,89.0,1.95,19.0,530.0,433.23,330.01
2016,2,24,15,0,809.0,87.0,2.0,19.0,494.0,372.3,277.62
2016,2,24,15,15,787.0,84.0,2.0,18.5,453.0,309.85,223.31
2016,2,24,15,30,765.0,81.0,2.0,18.0,412.0,249.18,170.07
2016,2,24,15,45,732.5,77.0,2.05,18.0,367.0,187.98,118.26
2016,2,24,16,0,700.0,73.0,2.1,18.0,322.0,126.64,71.77
2016,2,24,16,15,656.0,67.5,2.05,17.0,274.0,71.03,42.24
2016,2,24,16,30,612.0,62.0,2.0,16.0,226.0,48.61,37.59
2016,2,24,16,45,544.0,54.5,1.95,15.5,178.5,43.28,32.78
2016,2,24,17,0,476.0,47.0,1.9,15.0,131.0,37.9,27.73
2016,2,24,17,15,369.0,36.0,1.9,14.5,88.0,29.31,19.59
2016,2,24,17,30,262.0,25.0,1.9,14.0,45.0,20.58,8.96
2016,2,24,17,45,131.0,12.5,1.95,14.0,22.5,10.67,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,59.24,0.0
2016,2,25,7,15,201.5,28.0,0.25,13.0,50.5,211.31,146.97
2016,2,25,7,30,326.0,43.0,0.3,13.0,86.0,329.82,264.47
2016,2,25,7,45,404.5,54.5,0.35,13.5,131.0,418.52,339.28
2016,2,25,8,0,483.0,66.0,0.4,14.0,176.0,512.42,413.28
2016,2,25,8,15,539.0,74.0,0.45,14.0,223.5,587.63,470.58
2016,2,25,8,30,595.0,82.0,0.5,14.0,271.0,664.37,526.7
2016,2,25,8,45,476.5,114.0,0.55,14.5,280.5,606.14,482.5
2016,2,25,9,0,358.0,146.0,0.6,15.0,290.0,525.4,420.76
2016,2,25,9,15,361.0,164.0,0.65,15.5,322.5,555.64,442.52
2016,2,25,9,30,364.0,182.0,0.7,16.0,355.0,584.17,461.33
2016,2,25,9,45,568.0,144.5,0.75,16.5,439.5,772.11,595.74
2016,2,25,10,0,772.0,107.0,0.8,17.0,524.0,926.2,695.3
2016,2,25,10,15,622.5,162.5,0.8,17.5,511.5,851.36,640.72
2016,2,25,10,30,473.0,218.0,0.8,18.0,499.0,755.09,572.04
2016,2,25,10,45,504.0,215.5,0.8,18.5,526.5,777.94,587.45
2016,2,25,11,0,535.0,213.0,0.8,19.0,554.0,798.01,599.3
2016,2,25,11,15,396.0,261.0,0.75,19.0,517.5,684.58,517.14
2016,2,25,11,30,257.0,309.0,0.7,19.0,481.0,594.65,450.57
2016,2,25,11,45,258.0,314.0,0.65,19.5,488.0,590.39,446.73
2016,2,25,12,0,259.0,319.0,0.6,20.0,495.0,584.77,441.06
2016,2,25,12,15,556.0,216.5,0.45,20.0,597.0,743.75,555.17
2016,2,25,12,30,853.0,114.0,0.3,20.0,699.0,869.13,634.57
2016,2,25,12,45,862.5,109.0,0.2,20.5,696.0,837.57,609.4
2016,2,25,13,0,872.0,104.0,0.1,21.0,693.0,795.48,580.33
2016,2,25,13,15,867.5,103.0,0.2,21.0,679.0,757.47,557.82
2016,2,25,13,30,863.0,102.0,0.3,21.0,665.0,710.25,527.36
2016,2,25,13,45,853.0,102.0,0.4,21.0,643.0,658.41,492.31
2016,2,25,14,0,843.0,102.0,0.5,21.0,621.0,605.17,454.88
2016,2,25,14,15,831.5,100.0,0.7,21.0,592.5,548.08,414.0
2016,2,25,14,30,820.0,98.0,0.9,21.0,564.0,490.37,370.31
2016,2,25,14,45,644.0,137.0,1.1,21.0,489.0,399.55,301.14
2016,2,25,15,0,468.0,176.0,1.3,21.0,414.0,322.29,241.99
2016,2,25,15,15,601.0,133.0,1.55,20.5,412.5,294.89,214.58
2016,2,25,15,30,734.0,90.0,1.8,20.0,411.0,246.5,167.59
2016,2,25,15,45,598.0,100.5,2.05,19.5,344.0,181.44,118.03
2016,2,25,16,0,462.0,111.0,2.3,19.0,277.0,130.26,84.16
2016,2,25,16,15,521.0,90.0,2.25,18.5,252.0,83.83,55.3
2016,2,25,16,30,580.0,69.0,2.2,18.0,227.0,53.79,41.82
2016,2,25,16,45,521.5,59.5,2.15,17.5,180.0,47.11,35.87
2016,2,25,17,0,463.0,50.0,2.1,17.0,133.0,40.27,29.58
2016,2,25,17,15,358.5,38.5,2.0,16.5,90.5,31.34,21.22
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,22.26,10.71
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,11.52,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,47.0,7.0,1.2,12.5,9.0,0.0,0.0
2016,2,26,7,0,94.0,14.0,1.3,13.0,18.0,70.84,0.0
2016,2,26,7,15,221.0,29.0,1.4,13.0,54.5,226.82,165.25
2016,2,26,7,30,348.0,44.0,1.5,13.0,91.0,347.28,282.87
2016,2,26,7,45,427.0,55.0,1.65,13.5,137.0,436.94,360.24
2016,2,26,8,0,506.0,66.0,1.8,14.0,183.0,531.69,437.32
2016,2,26,8,15,313.0,100.0,1.85,14.0,178.0,425.36,352.86
2016,2,26,8,30,120.0,134.0,1.9,14.0,173.0,273.43,226.83
2016,2,26,8,45,132.0,153.0,1.95,14.5,201.5,307.42,254.7
2016,2,26,9,0,144.0,172.0,2.0,15.0,230.0,341.5,281.21
2016,2,26,9,15,241.0,180.5,2.0,15.0,291.0,462.95,378.59
2016,2,26,9,30,338.0,189.0,2.0,15.0,352.0,567.87,459.65
2016,2,26,9,45,411.0,189.5,2.05,15.5,402.5,663.08,529.36
2016,2,26,10,0,484.0,190.0,2.1,16.0,453.0,737.42,582.35
2016,2,26,10,15,420.5,220.0,2.05,16.0,458.5,707.98,556.79
2016,2,26,10,30,357.0,250.0,2.0,16.0,464.0,655.24,515.73
2016,2,26,10,45,468.0,224.5,2.0,16.5,517.0,752.46,586.94
2016,2,26,11,0,579.0,199.0,2.0,17.0,570.0,825.83,638.41
2016,2,26,11,15,545.0,218.5,2.0,17.0,575.5,803.65,620.2
2016,2,26,11,30,511.0,238.0,2.0,17.0,581.0,779.04,601.31
2016,2,26,11,45,463.0,261.0,2.05,17.5,575.0,742.92,573.29
2016,2,26,12,0,415.0,284.0,2.1,18.0,569.0,688.91,532.93
2016,2,26,12,15,515.0,247.0,2.15,18.0,601.5,739.22,571.34
2016,2,26,12,30,615.0,210.0,2.2,18.0,634.0,770.51,595.14
2016,2,26,12,45,596.5,214.0,2.3,18.0,622.5,726.03,563.19
2016,2,26,13,0,578.0,218.0,2.4,18.0,611.0,686.71,534.9
2016,2,26,13,15,711.0,165.0,2.45,18.0,638.5,708.53,552.85
2016,2,26,13,30,844.0,112.0,2.5,18.0,666.0,707.55,553.23
2016,2,26,13,45,591.5,189.0,2.65,18.0,571.5,576.29,452.61
2016,2,26,14,0,339.0,266.0,2.8,18.0,477.0,448.53,353.43
2016,2,26,14,15,571.5,184.0,2.85,17.5,519.5,482.63,380.77
2016,2,26,14,30,804.0,102.0,2.9,17.0,562.0,486.42,380.92
2016,2,26,14,45,635.5,140.0,2.95,17.0,490.0,398.37,309.29
2016,2,26,15,0,467.0,178.0,3.0,17.0,418.0,323.24,248.82
2016,2,26,15,15,600.5,132.0,3.05,16.5,414.5,293.53,218.23
2016,2,26,15,30,734.0,86.0,3.1,16.0,411.0,245.82,170.34
2016,2,26,15,45,707.5,81.0,3.15,16.0,367.0,183.04,116.42
2016,2,26,16,0,681.0,76.0,3.2,16.0,323.0,126.33,73.02
2016,2,26,16,15,636.5,70.5,3.1,15.5,275.5,71.84,43.89
2016,2,26,16,30,592.0,65.0,3.0,15.0,228.0,50.61,39.53
2016,2,26,16,45,528.0,57.5,2.9,14.5,181.0,45.41,34.84
2016,2,26,17,0,464.0,50.0,2.8,14.0,134.0,40.17,29.9
2016,2,26,17,15,358.0,39.0,2.55,13.5,92.0,31.67,21.86
2016,2,26,17,30,252.0,28.0,2.3,13.0,50.0,23.05,12.04
2016,2,26,17,45,126.0,14.0,2.05,13.0,25.0,11.95,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,9.82,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,28.28,0.0
2016,2,27,7,15,219.0,31.5,2.1,12.0,62.0,229.18,172.84
2016,2,27,7,30,438.0,40.0,2.2,12.0,101.0,408.95,335.88
2016,2,27,7,45,522.0,47.0,2.3,12.5,149.5,500.84,414.12
2016,2,27,8,0,606.0,54.0,2.4,13.0,198.0,597.99,492.75
2016,2,27,8,15,656.0,59.5,2.35,13.0,247.0,668.68,547.74
2016,2,27,8,30,706.0,65.0,2.3,13.0,296.0,734.72,596.84
2016,2,27,8,45,741.5,68.5,2.3,13.5,343.5,791.58,636.41
2016,2,27,9,0,777.0,72.0,2.3,14.0,391.0,847.22,673.72
2016,2,27,9,15,801.0,75.0,2.25,14.5,434.5,889.55,700.01
2016,2,27,9,30,825.0,78.0,2.2,15.0,478.0,929.36,723.93
2016,2,27,9,45,841.0,80.5,2.15,15.5,516.0,957.74,739.47
2016,2,27,10,0,857.0,83.0,2.1,16.0,554.0,982.76,752.59
2016,2,27,10,15,869.5,85.0,2.05,16.0,586.5,988.55,754.08
2016,2,27,10,30,882.0,87.0,2.0,16.0,619.0,1002.03,761.08
2016,2,27,10,45,889.0,89.0,1.95,16.5,644.5,1006.14,760.39
2016,2,27,11,0,896.0,91.0,1.9,17.0,670.0,1006.29,757.33
2016,2,27,11,15,901.5,92.0,1.9,17.0,687.5,999.77,752.17
2016,2,27,11,30,907.0,93.0,1.9,17.0,705.0,989.28,744.62
2016,2,27,11,45,754.5,154.0,1.95,17.0,668.0,910.59,691.97
2016,2,27,12,0,602.0,215.0,2.0,17.0,631.0,811.39,623.45
2016,2,27,12,15,756.5,155.5,2.05,17.0,680.0,865.45,663.54
2016,2,27,12,30,911.0,96.0,2.1,17.0,729.0,891.27,681.25
2016,2,27,12,45,727.5,164.0,2.2,17.0,667.0,789.68,611.28
2016,2,27,13,0,544.0,232.0,2.3,17.0,605.0,674.0,525.74
2016,2,27,13,15,519.5,236.0,2.35,17.0,586.5,630.56,494.11
2016,2,27,13,30,495.0,240.0,2.4,17.0,568.0,587.31,461.51
2016,2,27,13,45,505.0,228.0,2.45,17.0,552.5,552.1,434.92
2016,2,27,14,0,515.0,216.0,2.5,17.0,537.0,514.79,405.95
2016,2,27,14,15,514.5,205.0,2.5,17.0,514.0,470.74,370.81
2016,2,27,14,30,514.0,194.0,2.5,17.0,491.0,425.88,334.11
2016,2,27,14,45,671.0,140.0,2.5,17.0,502.0,412.8,319.46
2016,2,27,15,0,828.0,86.0,2.5,17.0,513.0,377.44,283.98
2016,2,27,15,15,543.5,135.0,2.5,16.5,406.5,275.74,205.01
2016,2,27,15,30,259.0,184.0,2.5,16.0,300.0,207.77,157.06
2016,2,27,15,45,497.5,127.5,2.5,16.0,320.5,182.92,125.37
2016,2,27,16,0,736.0,71.0,2.5,16.0,341.0,131.17,74.79
2016,2,27,16,15,694.0,66.0,2.45,15.5,292.0,74.11,44.95
2016,2,27,16,30,652.0,61.0,2.4,15.0,243.0,47.89,37.13
2016,2,27,16,45,594.5,54.0,2.35,14.5,194.5,42.95,32.68
2016,2,27,17,0,537.0,47.0,2.3,14.0,146.0,37.95,28.0
2016,2,27,17,15,430.5,37.5,2.4,13.5,101.0,30.57,20.98
2016,2,27,17,30,324.0,28.0,2.5,13.0,56.0,23.13,12.56
2016,2,27,17,45,162.0,14.0,2.6,13.0,28.0,11.95,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.75,10.5,9.0,7.68,0.0
2016,2,28,7,0,0.0,18.0,2.8,11.0,18.0,17.1,0.0
2016,2,28,7,15,80.5,36.0,2.85,11.5,48.0,126.71,95.52
2016,2,28,7,30,161.0,54.0,2.9,12.0,78.0,209.34,172.65
2016,2,28,7,45,197.5,73.5,3.0,12.5,114.0,267.18,224.17
2016,2,28,8,0,234.0,93.0,3.1,13.0,150.0,326.98,275.7
2016,2,28,8,15,256.0,112.0,3.05,13.0,187.0,375.48,316.43
2016,2,28,8,30,278.0,131.0,3.0,13.0,224.0,424.4,356.21
2016,2,28,8,45,302.0,144.5,2.95,13.5,259.0,467.63,389.81
2016,2,28,9,0,326.0,158.0,2.9,14.0,294.0,511.18,422.68
2016,2,28,9,15,171.5,169.0,2.8,14.0,241.5,359.68,297.44
2016,2,28,9,30,17.0,180.0,2.7,14.0,189.0,183.97,148.94
2016,2,28,9,45,26.5,202.0,2.65,14.5,216.5,214.68,174.13
2016,2,28,10,0,36.0,224.0,2.6,15.0,244.0,266.54,215.38
2016,2,28,10,15,157.0,247.5,2.55,15.0,342.5,433.59,350.7
2016,2,28,10,30,278.0,271.0,2.5,15.0,441.0,600.92,479.18
2016,2,28,10,45,281.0,283.0,2.5,15.5,460.0,612.3,484.62
2016,2,28,11,0,284.0,295.0,2.5,16.0,479.0,622.05,489.96
2016,2,28,11,15,561.0,209.5,2.55,16.0,586.5,809.64,633.04
2016,2,28,11,30,838.0,124.0,2.6,16.0,694.0,970.3,744.15
2016,2,28,11,45,639.0,202.5,2.65,16.5,640.5,853.7,660.32
2016,2,28,12,0,440.0,281.0,2.7,17.0,587.0,725.4,563.61
2016,2,28,12,15,383.0,298.0,2.75,17.0,565.0,658.0,514.42
2016,2,28,12,30,326.0,315.0,2.8,17.0,543.0,609.04,477.26
2016,2,28,12,45,255.5,323.0,2.9,17.0,501.0,541.79,425.99
2016,2,28,13,0,185.0,331.0,3.0,17.0,459.0,464.96,366.93
2016,2,28,13,15,497.5,231.5,3.05,17.0,565.0,609.92,482.72
2016,2,28,13,30,810.0,132.0,3.1,17.0,671.0,703.95,555.29
2016,2,28,13,45,565.5,203.5,3.15,17.0,574.0,567.86,449.05
2016,2,28,14,0,321.0,275.0,3.2,17.0,477.0,445.32,352.66
2016,2,28,14,15,386.5,245.0,3.2,16.5,477.5,430.21,341.44
2016,2,28,14,30,452.0,215.0,3.2,16.0,478.0,414.01,327.52
2016,2,28,14,45,264.5,220.5,3.25,16.0,372.0,303.1,239.44
2016,2,28,15,0,77.0,226.0,3.3,16.0,266.0,213.76,169.64
2016,2,28,15,15,232.5,195.5,3.3,16.0,303.0,230.42,178.57
2016,2,28,15,30,388.0,165.0,3.3,16.0,340.0,223.75,165.51
2016,2,28,15,45,232.0,158.5,3.3,16.0,260.0,162.01,119.92
2016,2,28,16,0,76.0,152.0,3.3,16.0,180.0,123.75,95.68
2016,2,28,16,15,65.5,132.5,3.3,15.5,154.0,101.05,78.98
2016,2,28,16,30,55.0,113.0,3.3,15.0,128.0,84.52,69.52
2016,2,28,16,45,44.5,91.5,3.3,14.5,102.5,69.4,56.1
2016,2,28,17,0,34.0,70.0,3.3,14.0,77.0,53.98,42.14
2016,2,28,17,15,17.0,49.5,3.3,13.5,53.0,38.87,28.23
2016,2,28,17,30,0.0,29.0,3.3,13.0,29.0,23.5,13.2
2016,2,28,17,45,0.0,14.5,3.3,13.0,14.5,11.96,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,93.0,9.5,2.35,10.5,14.0,62.34,0.0
2016,2,29,7,0,186.0,19.0,2.4,11.0,28.0,170.05,29.22
2016,2,29,7,15,315.5,30.5,2.45,11.5,68.5,295.26,234.7
2016,2,29,7,30,445.0,42.0,2.5,12.0,109.0,417.78,345.66
2016,2,29,7,45,532.5,49.0,2.6,12.5,158.5,513.04,425.99
2016,2,29,8,0,620.0,56.0,2.7,13.0,208.0,613.87,506.91
2016,2,29,8,15,426.0,95.0,2.7,13.5,210.5,514.5,428.55
2016,2,29,8,30,232.0,134.0,2.7,14.0,213.0,387.1,322.55
2016,2,29,8,45,245.0,152.0,2.7,14.5,246.0,425.23,352.66
2016,2,29,9,0,258.0,170.0,2.7,15.0,279.0,462.92,380.87
2016,2,29,9,15,545.0,124.5,2.65,15.5,385.0,714.79,576.35
2016,2,29,9,30,832.0,79.0,2.6,16.0,491.0,940.18,733.64
2016,2,29,9,45,842.5,83.5,2.55,16.5,528.5,965.78,745.48
2016,2,29,10,0,853.0,88.0,2.5,17.0,566.0,987.82,756.73
2016,2,29,10,15,611.5,171.0,2.4,17.0,523.5,852.52,660.55
2016,2,29,10,30,370.0,254.0,2.3,17.0,481.0,672.26,526.29
2016,2,29,10,45,449.0,239.0,2.25,17.5,525.5,750.08,583.12
2016,2,29,11,0,528.0,224.0,2.2,18.0,570.0,804.36,620.31
2016,2,29,11,15,717.0,160.0,2.1,18.0,643.0,917.49,698.04
2016,2,29,11,30,906.0,96.0,2.0,18.0,716.0,993.56,746.17
2016,2,29,11,45,914.5,94.0,1.95,18.5,727.5,978.3,732.68
2016,2,29,12,0,923.0,92.0,1.9,19.0,739.0,959.02,717.76
2016,2,29,12,15,924.0,92.0,1.9,19.0,741.0,931.27,699.34
2016,2,29,12,30,925.0,92.0,1.9,19.0,743.0,899.93,678.6
2016,2,29,12,45,926.5,90.0,1.9,19.0,737.5,863.4,654.31
2016,2,29,13,0,928.0,88.0,1.9,19.0,732.0,823.57,627.67
2016,2,29,13,15,924.0,87.5,1.85,19.0,717.5,778.08,596.47
2016,2,29,13,30,920.0,87.0,1.8,19.0,703.0,730.03,562.49
2016,2,29,13,45,776.0,132.0,1.8,19.5,640.5,638.24,492.64
2016,2,29,14,0,632.0,177.0,1.8,20.0,578.0,551.84,426.17
2016,2,29,14,15,755.0,130.5,1.75,20.0,588.0,535.02,412.27
2016,2,29,14,30,878.0,84.0,1.7,20.0,598.0,503.21,384.59
2016,2,29,14,45,855.5,85.0,1.65,20.0,560.5,440.32,332.14
2016,2,29,15,0,833.0,86.0,1.6,20.0,523.0,378.13,278.99
2016,2,29,15,15,745.5,94.5,1.5,20.0,462.5,304.91,218.0
2016,2,29,15,30,658.0,103.0,1.4,20.0,402.0,237.78,162.71
2016,2,29,15,45,606.0,101.5,1.3,20.0,354.5,181.18,116.71
2016,2,29,16,0,554.0,100.0,1.2,20.0,307.0,130.94,80.59
2016,2,29,16,15,512.0,93.0,1.1,19.5,264.0,83.36,55.55
2016,2,29,16,30,470.0,86.0,1.0,19.0,221.0,63.66,50.27
2016,2,29,16,45,416.5,74.5,0.95,18.5,177.0,55.77,43.38
2016,2,29,17,0,363.0,63.0,0.9,18.0,133.0,47.68,36.09
2016,2,29,17,15,288.5,48.0,0.85,17.5,93.0,36.72,26.07
2016,2,29,17,30,214.0,33.0,0.8,17.0,53.0,25.51,15.13
2016,2,29,17,45,107.0,16.5,0.8,17.0,26.5,12.85,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,89.5,10.0,2.15,12.5,15.0,60.82,0.0
2016,3,1,7,0,179.0,20.0,2.3,13.0,30.0,169.09,59.31
2016,3,1,7,15,289.0,33.5,2.35,13.5,69.5,280.75,223.41
2016,3,1,7,30,399.0,47.0,2.4,14.0,109.0,390.45,321.69
2016,3,1,7,45,470.0,56.0,2.5,14.5,155.0,474.18,392.54
2016,3,1,8,0,541.0,65.0,2.6,15.0,201.0,562.12,463.24
2016,3,1,8,15,597.5,68.0,2.5,15.0,247.5,633.31,518.08
2016,3,1,8,30,654.0,71.0,2.4,15.0,294.0,705.8,571.56
2016,3,1,8,45,594.5,97.0,2.35,15.5,322.5,703.52,566.89
2016,3,1,9,0,535.0,123.0,2.3,16.0,351.0,684.09,549.81
2016,3,1,9,15,690.0,101.0,2.35,16.0,426.0,826.01,652.53
2016,3,1,9,30,845.0,79.0,2.4,16.0,501.0,953.74,739.81
2016,3,1,9,45,867.0,79.0,2.45,16.5,541.0,973.69,749.51
2016,3,1,10,0,889.0,79.0,2.5,17.0,581.0,1001.52,765.69
2016,3,1,10,15,900.5,80.5,2.5,17.0,613.5,1017.21,774.46
2016,3,1,10,30,912.0,82.0,2.5,17.0,646.0,1029.05,780.87
2016,3,1,10,45,921.0,82.5,2.55,17.5,672.0,1033.13,781.35
2016,3,1,11,0,930.0,83.0,2.6,18.0,698.0,1033.14,779.34
2016,3,1,11,15,935.5,84.0,2.55,18.0,716.0,1026.15,773.3
2016,3,1,11,30,941.0,85.0,2.5,18.0,734.0,1015.03,764.75
2016,3,1,11,45,946.0,84.5,2.5,18.0,744.5,997.57,752.7
2016,3,1,12,0,951.0,84.0,2.5,18.0,755.0,976.07,738.12
2016,3,1,12,15,951.5,84.0,2.5,18.0,757.0,947.15,718.63
2016,3,1,12,30,952.0,84.0,2.5,18.0,759.0,914.56,696.71
2016,3,1,12,45,951.0,83.5,2.5,18.0,752.5,876.68,671.11
2016,3,1,13,0,950.0,83.0,2.5,18.0,746.0,835.55,643.14
2016,3,1,13,15,945.5,82.5,2.5,18.0,731.5,788.76,610.99
2016,3,1,13,30,941.0,82.0,2.5,18.0,717.0,739.39,576.13
2016,3,1,13,45,934.5,81.0,2.55,18.0,694.5,685.88,535.9
2016,3,1,14,0,928.0,80.0,2.6,18.0,672.0,630.47,493.01
2016,3,1,14,15,917.5,78.5,2.6,17.5,641.5,570.79,446.14
2016,3,1,14,30,907.0,77.0,2.6,17.0,611.0,510.16,396.79
2016,3,1,14,45,893.5,75.0,2.6,17.0,574.5,447.17,343.1
2016,3,1,15,0,880.0,73.0,2.6,17.0,538.0,384.15,287.73
2016,3,1,15,15,859.5,70.5,2.55,16.5,495.5,318.9,229.94
2016,3,1,15,30,839.0,68.0,2.5,16.0,453.0,255.07,173.02
2016,3,1,15,45,719.0,80.5,2.5,16.0,386.0,185.66,117.67
2016,3,1,16,0,599.0,93.0,2.5,16.0,319.0,129.17,78.85
2016,3,1,16,15,564.0,85.0,2.3,15.5,275.0,78.12,51.44
2016,3,1,16,30,529.0,77.0,2.1,15.0,231.0,58.95,46.95
2016,3,1,16,45,554.5,61.0,1.95,15.0,195.0,47.9,37.07
2016,3,1,17,0,580.0,45.0,1.8,15.0,159.0,39.48,29.35
2016,3,1,17,15,481.0,36.5,1.7,14.5,112.5,29.64,20.3
2016,3,1,17,30,382.0,28.0,1.6,14.0,66.0,22.98,13.46
2016,3,1,17,45,191.0,14.0,1.55,13.5,33.0,11.28,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,12.5,9.5,8.11,0.0
2016,3,2,7,0,0.0,19.0,2.2,13.0,19.0,15.83,2.34
2016,3,2,7,15,24.0,38.5,2.3,13.5,42.0,61.31,45.08
2016,3,2,7,30,48.0,58.0,2.4,14.0,65.0,102.01,81.48
2016,3,2,7,45,60.0,79.0,2.5,14.5,91.5,136.58,111.81
2016,3,2,8,0,72.0,100.0,2.6,15.0,118.0,171.12,141.51
2016,3,2,8,15,81.0,120.5,2.5,15.0,145.5,202.58,168.08
2016,3,2,8,30,90.0,141.0,2.4,15.0,173.0,234.15,194.14
2016,3,2,8,45,96.5,162.0,2.3,15.5,200.5,264.19,217.89
2016,3,2,9,0,103.0,183.0,2.2,16.0,228.0,294.06,240.92
2016,3,2,9,15,140.0,203.5,2.2,16.5,270.5,372.48,302.78
2016,3,2,9,30,177.0,224.0,2.2,17.0,313.0,432.16,348.4
2016,3,2,9,45,516.0,155.0,2.25,17.5,443.0,726.63,575.57
2016,3,2,10,0,855.0,86.0,2.3,18.0,573.0,988.76,754.48
2016,3,2,10,15,867.5,87.5,2.35,18.0,605.5,993.56,753.88
2016,3,2,10,30,880.0,89.0,2.4,18.0,638.0,1006.22,761.54
2016,3,2,10,45,887.5,91.0,2.5,18.0,663.0,1010.58,764.22
2016,3,2,11,0,895.0,93.0,2.6,18.0,688.0,1010.96,764.47
2016,3,2,11,15,743.0,156.0,2.7,18.0,659.0,939.07,715.88
2016,3,2,11,30,591.0,219.0,2.8,18.0,630.0,835.87,644.37
2016,3,2,11,45,599.5,220.5,2.95,18.5,642.0,834.97,643.66
2016,3,2,12,0,608.0,222.0,3.1,19.0,654.0,824.38,635.41
2016,3,2,12,15,536.5,249.5,3.2,19.0,631.5,760.38,588.44
2016,3,2,12,30,465.0,277.0,3.3,19.0,609.0,703.01,545.81
2016,3,2,12,45,480.0,268.0,3.4,19.0,608.0,683.27,532.23
2016,3,2,13,0,495.0,259.0,3.5,19.0,607.0,660.74,516.11
2016,3,2,13,15,473.0,267.5,3.5,18.5,595.0,624.47,489.35
2016,3,2,13,30,451.0,276.0,3.5,18.0,583.0,588.06,462.17
2016,3,2,13,45,481.5,250.0,3.5,18.0,568.0,555.11,437.35
2016,3,2,14,0,512.0,224.0,3.5,18.0,553.0,518.26,408.75
2016,3,2,14,15,554.5,198.0,3.45,17.5,539.5,483.86,381.64
2016,3,2,14,30,597.0,172.0,3.4,17.0,526.0,448.11,351.98
2016,3,2,14,45,594.0,161.0,3.4,17.0,495.5,396.66,308.35
2016,3,2,15,0,591.0,150.0,3.4,17.0,465.0,344.82,263.29
2016,3,2,15,15,450.5,167.5,3.35,16.5,396.5,272.49,205.21
2016,3,2,15,30,310.0,185.0,3.3,16.0,328.0,218.35,163.71
2016,3,2,15,45,303.5,165.5,3.3,16.0,294.0,177.45,129.33
2016,3,2,16,0,297.0,146.0,3.3,16.0,260.0,137.75,98.31
2016,3,2,16,15,264.5,132.5,3.15,15.5,223.5,102.41,76.95
2016,3,2,16,30,232.0,119.0,3.0,15.0,187.0,85.86,70.73
2016,3,2,16,45,213.0,98.0,2.95,15.0,151.5,71.98,58.35
2016,3,2,17,0,194.0,77.0,2.9,15.0,116.0,57.62,45.33
2016,3,2,17,15,148.0,57.5,2.8,14.5,82.0,43.68,32.55
2016,3,2,17,30,102.0,38.0,2.7,14.0,48.0,29.38,18.95
2016,3,2,17,45,51.0,19.0,2.6,14.0,24.0,15.07,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
