Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,2.2,13.5,7.5,6.4,0.0
2016,3,3,7,0,0.0,15.0,2.2,14.0,15.0,12.36,1.67
2016,3,3,7,15,0.0,32.5,2.3,14.0,32.5,28.35,17.66
2016,3,3,7,30,0.0,50.0,2.4,14.0,50.0,45.95,33.18
2016,3,3,7,45,0.0,70.0,2.5,14.0,70.0,66.03,50.68
2016,3,3,8,0,0.0,90.0,2.6,14.0,90.0,85.54,67.51
2016,3,3,8,15,6.0,108.5,2.5,14.0,111.0,107.96,86.79
2016,3,3,8,30,12.0,127.0,2.4,14.0,132.0,130.66,106.01
2016,3,3,8,45,44.0,155.0,2.3,14.5,174.0,205.6,168.99
2016,3,3,9,0,76.0,183.0,2.2,15.0,216.0,267.74,219.71
2016,3,3,9,15,38.0,159.5,2.1,15.0,176.0,197.68,160.68
2016,3,3,9,30,0.0,136.0,2.0,15.0,136.0,119.19,94.28
2016,3,3,9,45,7.0,170.5,1.95,15.5,175.0,159.71,127.55
2016,3,3,10,0,14.0,205.0,1.9,16.0,214.0,200.69,160.31
2016,3,3,10,15,24.0,229.5,1.9,16.0,245.0,234.26,187.11
2016,3,3,10,30,34.0,254.0,1.9,16.0,276.0,289.23,230.37
2016,3,3,10,45,61.0,282.0,1.95,16.0,322.5,344.83,274.13
2016,3,3,11,0,88.0,310.0,2.0,16.0,369.0,399.45,316.38
2016,3,3,11,15,73.5,310.5,2.2,16.0,361.0,380.51,301.05
2016,3,3,11,30,59.0,311.0,2.4,16.0,353.0,362.02,286.38
2016,3,3,11,45,60.0,314.0,2.6,16.5,357.0,361.4,285.51
2016,3,3,12,0,61.0,317.0,2.8,17.0,361.0,360.54,284.4
2016,3,3,12,15,124.0,333.0,2.7,16.5,422.0,445.2,351.32
2016,3,3,12,30,187.0,349.0,2.6,16.0,483.0,506.62,399.14
2016,3,3,12,45,134.5,339.0,2.55,16.0,435.0,441.36,347.91
2016,3,3,13,0,82.0,329.0,2.5,16.0,387.0,366.89,289.81
2016,3,3,13,15,83.0,321.5,2.4,16.0,379.5,353.2,279.45
2016,3,3,13,30,84.0,314.0,2.3,16.0,372.0,339.38,268.69
2016,3,3,13,45,44.0,252.5,2.25,16.0,283.0,250.01,198.19
2016,3,3,14,0,4.0,191.0,2.2,16.0,194.0,162.68,128.2
2016,3,3,14,15,4.0,189.5,2.1,16.0,192.5,160.5,126.78
2016,3,3,14,30,4.0,188.0,2.0,16.0,191.0,158.22,125.13
2016,3,3,14,45,2.0,168.5,1.95,16.0,170.0,140.26,110.76
2016,3,3,15,0,0.0,149.0,1.9,16.0,149.0,122.85,96.81
2016,3,3,15,15,25.0,170.0,1.9,16.0,182.0,146.11,115.46
2016,3,3,15,30,50.0,191.0,1.9,16.0,215.0,163.0,128.34
2016,3,3,15,45,25.0,154.5,1.9,16.0,166.5,125.94,98.98
2016,3,3,16,0,0.0,118.0,1.9,16.0,118.0,94.75,74.47
2016,3,3,16,15,0.0,102.0,1.75,15.5,102.0,81.56,63.71
2016,3,3,16,30,0.0,86.0,1.6,15.0,86.0,69.0,55.85
2016,3,3,16,45,0.0,69.5,1.5,15.0,69.5,56.21,44.45
2016,3,3,17,0,0.0,53.0,1.4,15.0,53.0,43.29,32.77
2016,3,3,17,15,0.0,37.5,1.3,14.5,37.5,30.98,21.55
2016,3,3,17,30,0.0,22.0,1.2,14.0,22.0,18.15,9.69
2016,3,3,17,45,0.0,11.0,1.2,14.0,11.0,9.05,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.75,13.5,10.5,8.96,0.0
2016,3,4,7,0,0.0,21.0,1.9,14.0,21.0,17.54,5.88
2016,3,4,7,15,14.5,41.0,2.05,14.0,43.5,56.68,41.5
2016,3,4,7,30,29.0,61.0,2.2,14.0,66.0,90.64,71.68
2016,3,4,7,45,40.0,82.0,2.35,14.5,91.5,123.46,100.34
2016,3,4,8,0,51.0,103.0,2.5,15.0,117.0,156.31,128.5
2016,3,4,8,15,59.5,123.5,2.65,15.0,142.5,186.54,154.07
2016,3,4,8,30,68.0,144.0,2.8,15.0,168.0,216.94,179.31
2016,3,4,8,45,34.0,100.5,2.95,15.5,112.5,128.01,103.94
2016,3,4,9,0,0.0,57.0,3.1,16.0,57.0,47.21,34.38
2016,3,4,9,15,0.0,82.5,3.3,16.0,82.5,68.51,52.22
2016,3,4,9,30,0.0,108.0,3.5,16.0,108.0,91.77,71.47
2016,3,4,9,45,0.0,111.0,3.7,16.5,111.0,94.13,73.07
2016,3,4,10,0,0.0,114.0,3.9,17.0,114.0,96.57,74.77
2016,3,4,10,15,0.0,99.0,3.9,17.0,99.0,82.76,63.22
2016,3,4,10,30,0.0,84.0,3.9,17.0,84.0,69.88,52.49
2016,3,4,10,45,0.0,84.0,3.95,17.0,84.0,69.91,52.43
2016,3,4,11,0,0.0,84.0,4.0,17.0,84.0,69.93,52.37
2016,3,4,11,15,0.0,50.0,4.0,17.0,50.0,41.55,28.88
2016,3,4,11,30,0.0,16.0,4.0,17.0,16.0,13.27,5.39
2016,3,4,11,45,0.0,51.0,4.05,17.0,51.0,42.4,29.56
2016,3,4,12,0,0.0,86.0,4.1,17.0,86.0,71.66,53.65
2016,3,4,12,15,0.0,61.5,4.2,17.0,61.5,51.17,36.76
2016,3,4,12,30,0.0,37.0,4.3,17.0,37.0,30.74,19.88
2016,3,4,12,45,0.0,61.0,4.4,17.0,61.0,50.75,36.44
2016,3,4,13,0,0.0,85.0,4.5,17.0,85.0,70.81,52.98
2016,3,4,13,15,0.0,83.5,4.45,16.5,83.5,69.54,52.06
2016,3,4,13,30,0.0,82.0,4.4,16.0,82.0,68.27,51.17
2016,3,4,13,45,4.5,147.5,4.35,16.0,150.5,126.5,99.25
2016,3,4,14,0,9.0,213.0,4.3,16.0,219.0,184.31,146.4
2016,3,4,14,15,4.5,153.0,4.1,16.0,156.0,130.03,102.23
2016,3,4,14,30,0.0,93.0,3.9,16.0,93.0,77.38,59.03
2016,3,4,14,45,2.0,134.0,3.75,16.0,135.0,111.95,87.81
2016,3,4,15,0,4.0,175.0,3.6,16.0,177.0,145.15,115.25
2016,3,4,15,15,2.0,127.0,3.55,15.5,128.0,105.12,82.63
2016,3,4,15,30,0.0,79.0,3.5,15.0,79.0,65.58,49.97
2016,3,4,15,45,6.0,110.0,3.5,15.0,112.0,90.85,71.16
2016,3,4,16,0,12.0,141.0,3.5,15.0,145.0,112.48,89.25
2016,3,4,16,15,6.5,123.0,3.6,15.0,125.0,96.39,76.27
2016,3,4,16,30,1.0,105.0,3.7,15.0,105.0,82.22,67.54
2016,3,4,16,45,0.5,84.5,3.8,15.0,84.5,66.84,53.86
2016,3,4,17,0,0.0,64.0,3.9,15.0,64.0,51.28,39.81
2016,3,4,17,15,0.0,45.5,4.05,15.0,45.5,36.94,26.71
2016,3,4,17,30,0.0,27.0,4.2,15.0,27.0,22.31,13.2
2016,3,4,17,45,0.0,13.5,4.35,15.0,13.5,11.12,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,5.65,14.5,4.5,3.84,0.0
2016,3,5,7,0,0.0,9.0,6.0,15.0,9.0,7.39,0.0
2016,3,5,7,15,0.0,18.5,6.25,15.0,18.5,15.23,6.92
2016,3,5,7,30,0.0,28.0,6.5,15.0,28.0,23.09,13.86
2016,3,5,7,45,0.0,38.5,6.75,15.5,38.5,31.8,21.43
2016,3,5,8,0,0.0,49.0,7.0,16.0,49.0,40.53,28.92
2016,3,5,8,15,0.0,60.0,7.0,16.0,60.0,49.69,36.74
2016,3,5,8,30,0.0,71.0,7.0,16.0,71.0,58.88,44.48
2016,3,5,8,45,0.0,100.0,7.0,16.0,100.0,86.55,67.73
2016,3,5,9,0,0.0,129.0,7.0,16.0,129.0,114.78,91.19
2016,3,5,9,15,0.0,72.0,7.0,16.0,72.0,59.74,44.81
2016,3,5,9,30,0.0,15.0,7.0,16.0,15.0,12.39,4.82
2016,3,5,9,45,0.0,46.5,7.05,16.5,46.5,38.53,26.74
2016,3,5,10,0,0.0,78.0,7.1,17.0,78.0,64.82,48.51
2016,3,5,10,15,0.0,101.0,7.3,17.0,101.0,84.53,64.73
2016,3,5,10,30,0.0,124.0,7.5,17.0,124.0,105.18,81.63
2016,3,5,10,45,0.0,87.5,7.75,17.5,87.5,72.84,54.73
2016,3,5,11,0,0.0,51.0,8.0,18.0,51.0,42.37,29.44
2016,3,5,11,15,0.0,33.5,8.1,18.0,33.5,27.81,17.38
2016,3,5,11,30,0.0,16.0,8.2,18.0,16.0,13.27,5.33
2016,3,5,11,45,7.5,133.5,8.3,18.0,139.0,119.99,93.33
2016,3,5,12,0,15.0,251.0,8.4,18.0,262.0,233.88,185.51
2016,3,5,12,15,72.5,302.5,8.5,18.0,355.5,349.64,279.64
2016,3,5,12,30,130.0,354.0,8.6,18.0,449.0,461.65,368.97
2016,3,5,12,45,72.0,300.5,8.7,18.0,353.5,336.19,268.55
2016,3,5,13,0,14.0,247.0,8.8,18.0,258.0,223.28,176.8
2016,3,5,13,15,14.0,242.0,9.25,17.5,252.5,217.22,172.48
2016,3,5,13,30,14.0,237.0,9.7,17.0,247.0,211.18,168.08
2016,3,5,13,45,7.0,173.5,10.15,17.0,178.5,150.27,118.53
2016,3,5,14,0,0.0,110.0,10.6,17.0,110.0,91.71,70.46
2016,3,5,14,15,0.0,77.5,11.15,16.5,77.5,64.44,48.11
2016,3,5,14,30,0.0,45.0,11.7,16.0,45.0,37.31,25.64
2016,3,5,14,45,0.0,31.0,12.3,16.0,31.0,25.66,15.93
2016,3,5,15,0,0.0,17.0,12.9,16.0,17.0,14.05,6.19
2016,3,5,15,15,0.0,12.0,13.1,16.0,12.0,9.91,2.71
2016,3,5,15,30,0.0,7.0,13.3,16.0,7.0,5.77,0.0
2016,3,5,15,45,0.0,15.0,13.5,16.0,15.0,12.37,4.85
2016,3,5,16,0,0.0,23.0,13.7,16.0,23.0,18.97,10.5
2016,3,5,16,15,0.0,20.0,13.65,15.5,20.0,16.48,8.43
2016,3,5,16,30,0.0,17.0,13.6,15.0,17.0,13.99,6.86
2016,3,5,16,45,0.0,13.5,13.6,15.0,13.5,11.1,4.26
2016,3,5,17,0,0.0,10.0,13.6,15.0,10.0,8.21,1.64
2016,3,5,17,15,0.0,7.0,13.35,15.0,7.0,5.74,0.0
2016,3,5,17,30,0.0,4.0,13.1,15.0,4.0,3.28,0.0
2016,3,5,17,45,0.0,2.0,12.85,15.0,2.0,1.64,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.0,4.8,11.5,22.0,51.37,0.0
2016,3,6,7,0,125.0,34.0,4.8,12.0,44.0,150.61,107.57
2016,3,6,7,15,237.5,50.0,4.95,12.0,86.5,265.24,218.74
2016,3,6,7,30,350.0,66.0,5.1,12.0,129.0,377.32,318.46
2016,3,6,7,45,427.5,76.5,5.25,12.5,177.5,463.96,393.81
2016,3,6,8,0,505.0,87.0,5.4,13.0,226.0,560.53,473.67
2016,3,6,8,15,557.0,94.5,5.45,13.0,275.5,633.83,532.59
2016,3,6,8,30,609.0,102.0,5.5,13.0,325.0,708.0,590.45
2016,3,6,8,45,645.5,107.5,5.6,13.5,372.5,765.97,633.23
2016,3,6,9,0,682.0,113.0,5.7,14.0,420.0,822.91,674.25
2016,3,6,9,15,708.5,117.5,5.65,14.0,463.5,867.5,705.7
2016,3,6,9,30,735.0,122.0,5.6,14.0,507.0,909.8,735.03
2016,3,6,9,45,755.0,124.5,5.6,14.0,545.5,940.54,755.78
2016,3,6,10,0,775.0,127.0,5.6,14.0,584.0,968.16,774.23
2016,3,6,10,15,788.5,129.5,5.5,14.0,616.5,985.84,784.74
2016,3,6,10,30,802.0,132.0,5.4,14.0,649.0,992.35,787.26
2016,3,6,10,45,592.5,211.0,5.35,14.5,601.0,863.13,689.67
2016,3,6,11,0,383.0,290.0,5.3,15.0,553.0,711.74,569.3
2016,3,6,11,15,277.5,318.5,5.35,15.0,511.0,630.03,504.36
2016,3,6,11,30,172.0,347.0,5.4,15.0,469.0,529.16,423.7
2016,3,6,11,45,181.5,351.5,5.45,15.0,482.5,534.23,427.91
2016,3,6,12,0,191.0,356.0,5.5,15.0,496.0,537.95,430.76
2016,3,6,12,15,253.5,346.0,5.65,15.0,532.0,589.33,471.88
2016,3,6,12,30,316.0,336.0,5.8,15.0,568.0,618.0,495.36
2016,3,6,12,45,240.0,343.5,5.95,15.0,518.5,530.65,426.34
2016,3,6,13,0,164.0,351.0,6.1,15.0,469.0,463.7,372.48
2016,3,6,13,15,162.0,344.5,6.25,15.0,459.5,443.32,356.66
2016,3,6,13,30,160.0,338.0,6.4,15.0,450.0,422.73,340.43
2016,3,6,13,45,201.0,322.5,6.55,15.0,458.5,421.35,340.0
2016,3,6,14,0,242.0,307.0,6.7,15.0,467.0,415.7,335.64
2016,3,6,14,15,209.0,295.5,6.8,14.5,429.0,369.58,298.51
2016,3,6,14,30,176.0,284.0,6.9,14.0,391.0,326.92,263.96
2016,3,6,14,45,105.0,252.0,7.05,14.0,315.0,252.57,203.42
2016,3,6,15,0,34.0,220.0,7.2,14.0,239.0,192.19,154.7
2016,3,6,15,15,18.0,188.0,7.3,14.0,198.0,157.72,126.67
2016,3,6,15,30,2.0,156.0,7.4,14.0,157.0,126.74,101.59
2016,3,6,15,45,1.0,133.0,7.5,14.0,133.5,107.61,85.81
2016,3,6,16,0,0.0,110.0,7.6,14.0,110.0,88.98,70.32
2016,3,6,16,15,0.0,95.0,7.65,13.5,95.0,76.72,60.17
2016,3,6,16,30,0.0,80.0,7.7,13.0,80.0,64.9,52.67
2016,3,6,16,45,0.0,64.0,7.8,13.0,64.0,52.38,41.41
2016,3,6,17,0,0.0,48.0,7.9,13.0,48.0,39.72,29.88
2016,3,6,17,15,0.0,34.5,7.95,12.5,34.5,28.5,19.6
2016,3,6,17,30,0.0,21.0,8.0,12.0,21.0,17.31,9.25
2016,3,6,17,45,0.0,10.5,8.1,12.0,10.5,8.63,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,75.0,15.0,4.8,9.5,21.0,57.13,0.0
2016,3,7,7,0,150.0,30.0,5.0,10.0,42.0,172.01,128.86
2016,3,7,7,15,211.5,47.0,5.2,10.0,78.5,241.91,201.54
2016,3,7,7,30,273.0,64.0,5.4,10.0,115.0,317.29,270.39
2016,3,7,7,45,305.5,81.5,5.65,10.0,154.5,375.32,322.45
2016,3,7,8,0,338.0,99.0,5.9,10.0,194.0,434.88,374.21
2016,3,7,8,15,368.5,112.5,5.95,10.0,234.5,488.69,419.58
2016,3,7,8,30,399.0,126.0,6.0,10.0,275.0,543.2,464.32
2016,3,7,8,45,235.5,159.0,6.05,10.5,249.5,422.67,359.36
2016,3,7,9,0,72.0,192.0,6.1,11.0,224.0,272.38,228.1
2016,3,7,9,15,36.0,109.0,6.1,11.0,125.0,137.35,113.4
2016,3,7,9,30,0.0,26.0,6.1,11.0,26.0,21.5,12.82
2016,3,7,9,45,81.0,150.5,6.1,11.0,199.0,243.32,203.68
2016,3,7,10,0,162.0,275.0,6.1,11.0,372.0,470.96,390.45
2016,3,7,10,15,86.0,245.0,6.2,11.0,296.5,332.63,275.08
2016,3,7,10,30,10.0,215.0,6.3,11.0,221.0,202.03,164.4
2016,3,7,10,45,5.0,179.0,6.4,11.5,182.0,160.86,129.72
2016,3,7,11,0,0.0,143.0,6.5,12.0,143.0,121.93,96.8
2016,3,7,11,15,39.5,238.5,6.65,12.0,267.5,266.73,217.71
2016,3,7,11,30,79.0,334.0,6.8,12.0,392.0,404.16,329.37
2016,3,7,11,45,66.0,330.0,6.95,12.0,378.5,381.95,310.68
2016,3,7,12,0,53.0,326.0,7.1,12.0,365.0,360.44,292.87
2016,3,7,12,15,79.5,340.0,7.25,12.0,398.5,393.51,320.3
2016,3,7,12,30,106.0,354.0,7.4,12.0,432.0,424.17,345.53
2016,3,7,12,45,150.0,353.5,7.6,12.0,463.0,466.11,380.16
2016,3,7,13,0,194.0,353.0,7.8,12.0,494.0,488.42,399.0
2016,3,7,13,15,228.5,341.0,7.85,12.0,503.5,488.36,399.56
2016,3,7,13,30,263.0,329.0,7.9,12.0,513.0,494.95,405.08
2016,3,7,13,45,380.5,284.0,7.95,12.5,541.0,509.44,417.36
2016,3,7,14,0,498.0,239.0,8.0,13.0,569.0,520.46,425.39
2016,3,7,14,15,443.0,244.0,8.0,13.0,528.5,461.35,375.71
2016,3,7,14,30,388.0,249.0,8.0,13.0,488.0,402.27,325.95
2016,3,7,14,45,194.0,166.5,8.05,13.0,286.0,224.99,180.94
2016,3,7,15,0,0.0,84.0,8.1,13.0,84.0,69.81,53.6
2016,3,7,15,15,263.0,116.5,8.0,13.0,243.5,174.58,134.12
2016,3,7,15,30,526.0,149.0,7.9,13.0,403.0,237.94,174.35
2016,3,7,15,45,592.5,124.0,7.85,13.0,383.5,192.55,131.06
2016,3,7,16,0,659.0,99.0,7.8,13.0,364.0,135.55,83.45
2016,3,7,16,15,615.5,92.5,7.7,12.5,314.5,81.43,55.86
2016,3,7,16,30,572.0,86.0,7.6,12.0,265.0,65.59,53.49
2016,3,7,16,45,515.0,77.0,7.5,12.0,216.0,59.83,48.28
2016,3,7,17,0,458.0,68.0,7.4,12.0,167.0,53.97,42.78
2016,3,7,17,15,361.5,56.0,7.35,11.5,121.0,42.78,32.4
2016,3,7,17,30,265.0,44.0,7.3,11.0,75.0,33.82,23.66
2016,3,7,17,45,132.5,22.0,7.3,11.0,37.5,17.05,5.51
2016,3,7,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,45,146.0,15.5,4.0,9.5,28.5,128.5,0.0
2016,3,8,7,0,292.0,31.0,4.0,10.0,57.0,266.59,206.67
2016,3,8,7,15,401.0,42.0,3.95,10.0,103.0,369.67,308.76
2016,3,8,7,30,510.0,53.0,3.9,10.0,149.0,482.72,407.71
2016,3,8,7,45,566.0,61.5,3.9,10.5,198.5,559.47,471.85
2016,3,8,8,0,622.0,70.0,3.9,11.0,248.0,638.85,535.08
2016,3,8,8,15,665.0,76.0,3.8,11.5,298.5,705.74,585.45
2016,3,8,8,30,708.0,82.0,3.7,12.0,349.0,772.96,633.98
2016,3,8,8,45,723.0,90.5,3.65,12.5,394.0,817.43,663.98
2016,3,8,9,0,738.0,99.0,3.6,13.0,439.0,859.61,691.57
2016,3,8,9,15,760.0,102.5,3.5,13.0,481.5,899.52,717.88
2016,3,8,9,30,782.0,106.0,3.4,13.0,524.0,930.33,737.21
2016,3,8,9,45,632.5,160.0,3.3,13.0,514.0,860.22,684.03
2016,3,8,10,0,483.0,214.0,3.2,13.0,504.0,765.91,611.57
2016,3,8,10,15,462.0,235.5,3.15,13.0,524.5,767.96,611.32
2016,3,8,10,30,441.0,257.0,3.1,13.0,545.0,766.93,608.21
2016,3,8,10,45,319.0,295.0,3.05,13.0,507.5,660.2,525.13
2016,3,8,11,0,197.0,333.0,3.0,13.0,470.0,552.4,440.29
2016,3,8,11,15,190.0,342.0,2.9,13.0,477.0,548.05,436.46
2016,3,8,11,30,183.0,351.0,2.8,13.0,484.0,542.86,431.47
2016,3,8,11,45,108.5,328.0,2.75,13.0,407.0,438.49,349.45
2016,3,8,12,0,34.0,305.0,2.7,13.0,330.0,320.51,255.53
2016,3,8,12,15,92.0,333.5,2.7,13.0,402.0,397.36,317.77
2016,3,8,12,30,150.0,362.0,2.7,13.0,474.0,484.97,385.91
2016,3,8,12,45,93.5,333.0,2.75,13.0,402.5,384.53,306.94
2016,3,8,13,0,37.0,304.0,2.8,13.0,331.0,305.1,243.66
2016,3,8,13,15,18.5,232.5,2.9,13.0,246.0,211.7,169.23
2016,3,8,13,30,0.0,161.0,3.0,13.0,161.0,135.33,107.01
2016,3,8,13,45,26.0,225.0,3.2,13.0,242.5,212.59,170.8
2016,3,8,14,0,52.0,289.0,3.4,13.0,324.0,280.43,225.61
2016,3,8,14,15,31.0,248.0,3.3,12.5,269.0,227.92,183.44
2016,3,8,14,30,10.0,207.0,3.2,12.0,214.0,176.43,141.95
2016,3,8,14,45,5.0,154.0,3.15,12.0,157.5,129.49,103.5
2016,3,8,15,0,0.0,101.0,3.1,12.0,101.0,83.84,65.61
2016,3,8,15,15,0.0,112.5,2.8,12.0,112.5,92.93,73.5
2016,3,8,15,30,0.0,124.0,2.5,12.0,124.0,101.56,80.95
2016,3,8,15,45,0.0,79.5,2.25,12.0,79.5,65.99,51.01
2016,3,8,16,0,0.0,35.0,2.0,12.0,35.0,28.91,19.36
2016,3,8,16,15,0.0,30.5,1.65,11.5,30.5,25.17,16.24
2016,3,8,16,30,0.0,26.0,1.3,11.0,26.0,21.43,13.88
2016,3,8,16,45,0.0,21.0,1.0,11.0,21.0,17.29,10.11
2016,3,8,17,0,0.0,16.0,0.7,11.0,16.0,13.16,6.3
2016,3,8,17,15,0.0,11.5,1.05,10.5,11.5,9.45,2.84
2016,3,8,17,30,0.0,7.0,1.4,10.0,7.0,5.74,0.0
2016,3,8,17,45,0.0,4.0,1.75,10.0,4.0,3.28,0.0
2016,3,8,18,0,0.0,1.0,2.1,10.0,1.0,0.85,0.0
2016,3,8,18,15,0.0,0.5,2.2,9.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.5,4.35,11.5,5.5,4.51,0.0
2016,3,9,7,0,0.0,11.0,4.4,12.0,11.0,9.04,1.55
2016,3,9,7,15,0.0,20.0,4.4,12.0,20.0,16.47,8.27
2016,3,9,7,30,0.0,29.0,4.4,12.0,29.0,23.91,14.9
2016,3,9,7,45,0.0,39.0,4.4,12.5,39.0,32.21,22.16
2016,3,9,8,0,0.0,49.0,4.4,13.0,49.0,40.52,29.33
2016,3,9,8,15,0.0,59.0,4.3,13.0,59.0,48.86,36.48
2016,3,9,8,30,0.0,69.0,4.2,13.0,69.0,57.2,43.55
2016,3,9,8,45,0.0,99.0,4.1,13.5,99.0,84.88,66.85
2016,3,9,9,0,0.0,129.0,4.0,14.0,129.0,113.74,90.75
2016,3,9,9,15,44.5,183.5,3.9,14.0,207.5,229.79,188.44
2016,3,9,9,30,89.0,238.0,3.8,14.0,286.0,337.15,275.96
2016,3,9,9,45,154.0,257.0,3.75,14.5,347.5,443.04,360.11
2016,3,9,10,0,219.0,276.0,3.7,15.0,409.0,528.26,425.91
2016,3,9,10,15,216.0,292.5,3.7,15.0,429.0,541.09,434.1
2016,3,9,10,30,213.0,309.0,3.7,15.0,449.0,552.67,441.71
2016,3,9,10,45,165.5,321.5,3.7,15.5,433.0,513.45,408.65
2016,3,9,11,0,118.0,334.0,3.7,16.0,417.0,473.88,375.59
2016,3,9,11,15,124.0,343.5,3.7,16.0,432.0,483.94,383.09
2016,3,9,11,30,130.0,353.0,3.7,16.0,447.0,493.01,389.66
2016,3,9,11,45,89.0,339.0,3.75,16.5,404.0,412.15,325.86
2016,3,9,12,0,48.0,325.0,3.8,17.0,361.0,353.66,278.9
2016,3,9,12,15,58.5,334.0,3.8,17.0,378.0,367.44,289.96
2016,3,9,12,30,69.0,343.0,3.8,17.0,395.0,380.04,299.85
2016,3,9,12,45,46.0,311.5,3.85,17.0,346.0,323.88,255.7
2016,3,9,13,0,23.0,280.0,3.9,17.0,297.0,259.36,204.7
2016,3,9,13,15,29.5,286.5,3.9,17.0,308.0,278.08,219.83
2016,3,9,13,30,36.0,293.0,3.9,17.0,319.0,284.29,224.89
2016,3,9,13,45,39.0,287.5,3.9,17.5,315.0,276.37,218.38
2016,3,9,14,0,42.0,282.0,3.9,18.0,311.0,268.08,211.6
2016,3,9,14,15,30.5,256.0,3.9,17.5,276.5,234.2,185.19
2016,3,9,14,30,19.0,230.0,3.9,17.0,242.0,199.53,157.97
2016,3,9,14,45,40.0,235.0,3.9,17.0,258.5,211.22,167.41
2016,3,9,15,0,61.0,240.0,3.9,17.0,275.0,216.63,171.34
2016,3,9,15,15,57.0,221.0,3.85,17.0,251.5,193.33,152.42
2016,3,9,15,30,53.0,202.0,3.8,17.0,228.0,170.88,134.21
2016,3,9,15,45,35.0,176.0,3.8,17.0,192.5,142.27,111.66
2016,3,9,16,0,17.0,150.0,3.8,17.0,157.0,119.51,94.07
2016,3,9,16,15,12.0,132.0,3.65,16.5,136.5,103.04,81.27
2016,3,9,16,30,7.0,114.0,3.5,16.0,116.0,88.9,73.13
2016,3,9,16,45,3.5,94.5,3.35,15.5,95.5,74.23,60.32
2016,3,9,17,0,0.0,75.0,3.2,15.0,75.0,59.41,47.12
2016,3,9,17,15,0.0,55.0,3.15,14.5,55.0,44.13,33.28
2016,3,9,17,30,0.0,35.0,3.1,14.0,35.0,28.64,19.1
2016,3,9,17,45,0.0,20.0,3.1,14.0,20.0,16.51,6.29
2016,3,9,18,0,0.0,5.0,3.1,14.0,5.0,4.27,0.0
2016,3,9,18,15,0.0,2.5,3.15,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.5,6.05,13.5,6.5,5.33,0.0
2016,3,10,7,0,0.0,13.0,6.2,14.0,13.0,10.69,2.91
2016,3,10,7,15,0.0,22.5,6.3,14.0,22.5,18.54,9.93
2016,3,10,7,30,0.0,32.0,6.4,14.0,32.0,26.4,16.88
2016,3,10,7,45,0.0,42.5,6.5,14.5,42.5,35.12,24.44
2016,3,10,8,0,0.0,53.0,6.6,15.0,53.0,43.86,31.91
2016,3,10,8,15,0.0,63.5,6.8,15.0,63.5,52.61,39.35
2016,3,10,8,30,0.0,74.0,7.0,15.0,74.0,61.38,46.72
2016,3,10,8,45,9.5,124.5,7.2,15.5,129.0,119.51,95.91
2016,3,10,9,0,19.0,175.0,7.4,16.0,184.0,180.77,146.76
2016,3,10,9,15,36.5,202.0,7.4,16.0,221.5,244.08,199.12
2016,3,10,9,30,54.0,229.0,7.4,16.0,259.0,290.48,237.0
2016,3,10,9,45,27.0,192.5,7.4,16.5,207.5,217.06,175.24
2016,3,10,10,0,0.0,156.0,7.4,17.0,156.0,135.66,106.81
2016,3,10,10,15,34.0,226.5,7.3,17.0,249.0,257.44,207.19
2016,3,10,10,30,68.0,297.0,7.2,17.0,342.0,368.98,296.9
2016,3,10,10,45,38.5,259.5,7.1,17.0,285.0,292.86,234.61
2016,3,10,11,0,9.0,222.0,7.0,17.0,228.0,204.61,162.3
2016,3,10,11,15,64.0,288.0,6.85,17.0,334.5,342.37,274.45
2016,3,10,11,30,119.0,354.0,6.7,17.0,441.0,482.72,385.2
2016,3,10,11,45,120.5,356.5,6.6,17.0,446.0,479.11,381.66
2016,3,10,12,0,122.0,359.0,6.5,17.0,451.0,474.85,378.01
2016,3,10,12,15,61.0,240.5,6.35,17.0,286.5,275.57,220.12
2016,3,10,12,30,0.0,122.0,6.2,17.0,122.0,102.46,78.63
2016,3,10,12,45,3.0,164.5,6.05,17.0,167.0,141.68,110.78
2016,3,10,13,0,6.0,207.0,5.9,17.0,212.0,180.78,142.48
2016,3,10,13,15,3.0,123.0,5.65,17.0,125.5,105.21,81.12
2016,3,10,13,30,0.0,39.0,5.4,17.0,39.0,32.4,21.25
2016,3,10,13,45,0.0,57.0,5.2,17.0,57.0,47.39,33.71
2016,3,10,14,0,0.0,75.0,5.0,17.0,75.0,62.4,46.18
2016,3,10,14,15,0.0,48.5,4.8,17.0,48.5,40.26,27.9
2016,3,10,14,30,0.0,22.0,4.6,17.0,22.0,18.22,9.59
2016,3,10,14,45,0.0,22.5,4.45,17.0,22.5,18.62,9.96
2016,3,10,15,0,0.0,23.0,4.3,17.0,23.0,19.02,10.34
2016,3,10,15,15,0.0,28.5,4.2,16.5,28.5,23.57,14.24
2016,3,10,15,30,0.0,34.0,4.1,16.0,34.0,28.11,18.17
2016,3,10,15,45,0.0,30.5,4.05,16.0,30.5,25.2,15.76
2016,3,10,16,0,0.0,27.0,4.0,16.0,27.0,22.28,13.34
2016,3,10,16,15,0.0,23.5,4.0,15.5,23.5,19.38,10.94
2016,3,10,16,30,0.0,20.0,4.0,15.0,20.0,16.47,9.12
2016,3,10,16,45,0.0,16.5,4.0,15.0,16.5,13.58,6.51
2016,3,10,17,0,0.0,13.0,4.0,15.0,13.0,10.69,3.89
2016,3,10,17,15,0.0,9.5,4.2,14.5,9.5,7.8,1.25
2016,3,10,17,30,0.0,6.0,4.4,14.0,6.0,4.92,0.0
2016,3,10,17,45,0.0,3.0,4.6,14.0,3.0,2.46,0.0
2016,3,10,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,10.85,13.0,2.0,1.64,0.0
2016,3,11,7,0,0.0,4.0,10.9,13.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,7.5,10.5,13.0,7.5,6.15,0.0
2016,3,11,7,30,0.0,11.0,10.1,13.0,11.0,9.04,2.09
2016,3,11,7,45,0.0,15.0,9.75,13.0,15.0,12.34,4.98
2016,3,11,8,0,0.0,19.0,9.4,13.0,19.0,15.64,7.86
2016,3,11,8,15,0.0,22.5,9.25,13.0,22.5,18.54,10.35
2016,3,11,8,30,0.0,26.0,9.1,13.0,26.0,21.45,12.82
2016,3,11,8,45,0.0,39.0,8.95,13.0,39.0,32.24,22.03
2016,3,11,9,0,0.0,52.0,8.8,13.0,52.0,43.06,31.19
2016,3,11,9,15,36.0,145.5,8.55,13.0,165.5,176.39,145.36
2016,3,11,9,30,72.0,239.0,8.3,13.0,279.0,319.93,264.88
2016,3,11,9,45,36.0,185.5,8.05,13.0,205.5,217.8,178.65
2016,3,11,10,0,0.0,132.0,7.8,13.0,132.0,112.84,89.4
2016,3,11,10,15,44.0,220.0,7.75,13.0,249.5,259.93,212.92
2016,3,11,10,30,88.0,308.0,7.7,13.0,367.0,401.38,328.4
2016,3,11,10,45,44.0,175.5,7.7,13.5,205.0,209.12,170.16
2016,3,11,11,0,0.0,43.0,7.7,14.0,43.0,35.73,24.31
2016,3,11,11,15,31.0,188.5,7.7,14.0,211.5,206.1,166.59
2016,3,11,11,30,62.0,334.0,7.7,14.0,380.0,385.07,311.37
2016,3,11,11,45,225.5,331.0,7.7,14.0,500.5,550.74,447.45
2016,3,11,12,0,389.0,328.0,7.7,14.0,621.0,705.88,571.25
2016,3,11,12,15,443.0,305.5,7.75,14.0,639.5,729.23,589.75
2016,3,11,12,30,497.0,283.0,7.8,14.0,658.0,732.49,593.36
2016,3,11,12,45,331.0,324.0,7.9,14.0,573.0,597.23,484.37
2016,3,11,13,0,165.0,365.0,8.0,14.0,488.0,474.72,383.87
2016,3,11,13,15,264.5,340.0,8.15,14.0,532.0,522.59,424.15
2016,3,11,13,30,364.0,315.0,8.3,14.0,576.0,548.85,446.36
2016,3,11,13,45,282.0,319.5,8.5,14.0,518.5,475.74,386.55
2016,3,11,14,0,200.0,324.0,8.7,14.0,461.0,403.02,327.01
2016,3,11,14,15,105.0,266.5,8.65,13.5,338.0,287.45,233.16
2016,3,11,14,30,10.0,209.0,8.6,13.0,215.0,177.84,143.29
2016,3,11,14,45,27.0,222.0,8.6,13.0,238.0,194.98,157.61
2016,3,11,15,0,44.0,235.0,8.6,13.0,261.0,206.36,166.78
2016,3,11,15,15,22.0,157.0,8.55,12.5,170.0,134.39,107.6
2016,3,11,15,30,0.0,79.0,8.5,12.0,79.0,65.59,50.49
2016,3,11,15,45,0.0,46.5,8.5,12.0,46.5,38.48,27.44
2016,3,11,16,0,0.0,14.0,8.5,12.0,14.0,11.54,4.31
2016,3,11,16,15,0.0,12.0,8.45,11.5,12.0,9.88,2.91
2016,3,11,16,30,0.0,10.0,8.4,11.0,10.0,8.23,1.81
2016,3,11,16,45,0.0,8.0,8.4,11.0,8.0,6.57,0.31
2016,3,11,17,0,0.0,6.0,8.4,11.0,6.0,4.93,0.0
2016,3,11,17,15,0.0,4.5,8.35,10.5,4.5,3.69,0.0
2016,3,11,17,30,0.0,3.0,8.3,10.0,3.0,2.46,0.0
2016,3,11,17,45,0.0,1.5,8.25,10.0,1.5,1.23,0.0
2016,3,11,18,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,5.05,10.5,11.0,9.05,0.0
2016,3,12,7,0,0.0,22.0,5.3,11.0,22.0,18.14,9.32
2016,3,12,7,15,0.0,37.5,5.6,11.0,37.5,31.01,20.8
2016,3,12,7,30,0.0,53.0,5.9,11.0,53.0,45.36,33.5
2016,3,12,7,45,0.0,70.5,6.2,11.5,70.5,61.99,47.98
2016,3,12,8,0,0.0,88.0,6.5,12.0,88.0,78.43,62.08
2016,3,12,8,15,0.0,105.5,6.7,12.0,105.5,94.74,75.97
2016,3,12,8,30,0.0,123.0,6.9,12.0,123.0,110.95,89.62
2016,3,12,8,45,5.5,146.5,7.1,12.5,149.0,138.72,112.95
2016,3,12,9,0,11.0,170.0,7.3,13.0,175.0,166.66,136.11
2016,3,12,9,15,90.5,210.5,7.4,13.0,260.0,305.77,254.5
2016,3,12,9,30,170.0,251.0,7.5,13.0,345.0,452.47,375.65
2016,3,12,9,45,85.0,204.0,7.65,13.0,251.0,287.48,237.9
2016,3,12,10,0,0.0,157.0,7.8,13.0,157.0,136.36,108.94
2016,3,12,10,15,2.5,177.5,7.8,13.0,179.5,157.78,126.69
2016,3,12,10,30,5.0,198.0,7.8,13.0,202.0,179.17,144.24
2016,3,12,10,45,2.5,156.5,7.8,13.0,158.5,136.83,108.93
2016,3,12,11,0,0.0,115.0,7.8,13.0,115.0,96.73,75.42
2016,3,12,11,15,4.5,170.5,7.8,13.0,174.0,150.83,120.38
2016,3,12,11,30,9.0,226.0,7.8,13.0,233.0,205.91,165.64
2016,3,12,11,45,11.0,239.0,7.8,13.5,248.0,218.9,175.84
2016,3,12,12,0,13.0,252.0,7.8,14.0,263.0,231.62,185.81
2016,3,12,12,15,10.5,236.5,7.8,14.0,245.0,213.8,171.19
2016,3,12,12,30,8.0,221.0,7.8,14.0,227.0,196.5,157.03
2016,3,12,12,45,6.0,207.0,7.85,14.0,211.5,181.44,144.71
2016,3,12,13,0,4.0,193.0,7.9,14.0,196.0,166.77,132.72
2016,3,12,13,15,2.5,182.5,7.9,14.0,185.0,155.9,123.84
2016,3,12,13,30,1.0,172.0,7.9,14.0,174.0,145.29,115.2
2016,3,12,13,45,3.5,189.5,7.9,14.0,193.0,161.31,128.56
2016,3,12,14,0,6.0,207.0,7.9,14.0,212.0,176.76,141.43
2016,3,12,14,15,3.0,183.5,7.8,14.0,186.0,154.41,123.19
2016,3,12,14,30,0.0,160.0,7.7,14.0,160.0,132.78,105.51
2016,3,12,14,45,0.0,158.0,7.65,14.0,158.0,130.59,103.93
2016,3,12,15,0,0.0,156.0,7.6,14.0,156.0,128.31,102.27
2016,3,12,15,15,0.0,133.5,7.45,14.0,133.5,109.71,86.99
2016,3,12,15,30,0.0,111.0,7.3,14.0,111.0,91.38,71.83
2016,3,12,15,45,0.0,122.5,7.15,14.0,122.5,99.63,79.01
2016,3,12,16,0,0.0,134.0,7.0,14.0,134.0,106.77,85.26
2016,3,12,16,15,0.0,116.0,6.9,13.5,116.0,92.05,73.14
2016,3,12,16,30,0.0,98.0,6.8,13.0,98.0,78.21,64.53
2016,3,12,16,45,0.0,80.5,6.7,13.0,80.5,64.76,52.52
2016,3,12,17,0,0.0,63.0,6.6,13.0,63.0,51.18,40.22
2016,3,12,17,15,0.0,46.5,6.45,13.0,46.5,38.18,28.31
2016,3,12,17,30,0.0,30.0,6.3,13.0,30.0,24.78,15.98
2016,3,12,17,45,0.0,17.0,6.15,13.0,17.0,14.01,5.4
2016,3,12,18,0,0.0,4.0,6.0,13.0,4.0,3.41,0.0
2016,3,12,18,15,0.0,2.0,6.0,13.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,5.6,13.5,6.0,4.92,0.0
2016,3,13,7,0,0.0,12.0,5.8,14.0,12.0,9.86,2.44
2016,3,13,7,15,0.0,20.0,5.9,14.0,20.0,16.46,8.28
2016,3,13,7,30,0.0,28.0,6.0,14.0,28.0,23.08,14.1
2016,3,13,7,45,0.0,37.0,6.1,14.0,37.0,30.54,20.61
2016,3,13,8,0,0.0,46.0,6.2,14.0,46.0,38.02,27.05
2016,3,13,8,15,0.0,55.0,6.25,14.0,55.0,45.52,33.43
2016,3,13,8,30,0.0,64.0,6.3,14.0,64.0,53.03,39.75
2016,3,13,8,45,0.0,61.0,6.35,14.0,61.0,50.54,37.51
2016,3,13,9,0,0.0,58.0,6.4,14.0,58.0,48.06,35.29
2016,3,13,9,15,1.0,116.0,6.45,14.0,117.0,100.15,79.13
2016,3,13,9,30,2.0,174.0,6.5,14.0,176.0,157.27,126.52
2016,3,13,9,45,1.0,135.5,6.55,14.0,136.5,117.46,93.08
2016,3,13,10,0,0.0,97.0,6.6,14.0,97.0,80.94,62.42
2016,3,13,10,15,0.0,118.0,6.6,14.0,118.0,99.66,77.89
2016,3,13,10,30,0.0,139.0,6.6,14.0,139.0,118.52,93.37
2016,3,13,10,45,0.0,131.0,6.6,14.0,131.0,111.06,87.05
2016,3,13,11,0,0.0,123.0,6.6,14.0,123.0,103.8,80.94
2016,3,13,11,15,0.0,124.5,6.6,14.0,124.5,105.04,81.88
2016,3,13,11,30,0.0,126.0,6.6,14.0,126.0,106.28,82.83
2016,3,13,11,45,6.5,189.5,6.6,14.5,194.5,168.93,134.26
2016,3,13,12,0,13.0,253.0,6.6,15.0,263.0,232.37,185.48
2016,3,13,12,15,10.0,232.0,6.6,15.0,240.0,209.11,166.49
2016,3,13,12,30,7.0,211.0,6.6,15.0,217.0,186.58,148.15
2016,3,13,12,45,3.5,178.0,6.65,15.0,181.0,153.77,121.4
2016,3,13,13,0,0.0,145.0,6.7,15.0,145.0,121.97,95.35
2016,3,13,13,15,0.0,153.0,6.65,15.0,153.0,128.61,100.88
2016,3,13,13,30,0.0,161.0,6.6,15.0,161.0,135.17,106.35
2016,3,13,13,45,0.0,165.0,6.6,15.0,165.0,138.22,108.97
