Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,0,0.0,169.0,6.6,15.0,169.0,141.19,111.56
2016,3,13,14,15,0.0,147.0,6.5,15.0,147.0,122.41,96.28
2016,3,13,14,30,0.0,125.0,6.4,15.0,125.0,103.9,81.16
2016,3,13,14,45,0.0,95.0,6.3,15.0,95.0,79.03,60.66
2016,3,13,15,0,0.0,65.0,6.2,15.0,65.0,53.95,39.82
2016,3,13,15,15,0.0,75.5,6.1,14.5,75.5,62.69,47.39
2016,3,13,15,30,0.0,86.0,6.0,14.0,86.0,71.45,55.03
2016,3,13,15,45,0.0,54.0,5.95,14.0,54.0,44.72,32.51
2016,3,13,16,0,0.0,22.0,5.9,14.0,22.0,18.15,9.91
2016,3,13,16,15,0.0,19.0,5.85,14.0,19.0,15.66,7.81
2016,3,13,16,30,0.0,16.0,5.8,14.0,16.0,13.17,6.19
2016,3,13,16,45,0.0,13.0,5.75,14.0,13.0,10.69,3.96
2016,3,13,17,0,0.0,10.0,5.7,14.0,10.0,8.22,1.71
2016,3,13,17,15,0.0,7.5,5.55,14.0,7.5,6.16,0.0
2016,3,13,17,30,0.0,5.0,5.4,14.0,5.0,4.1,0.0
2016,3,13,17,45,0.0,3.0,5.3,14.0,3.0,2.46,0.0
2016,3,13,18,0,0.0,1.0,5.2,14.0,1.0,0.82,0.0
2016,3,13,18,15,0.0,0.5,5.05,13.5,0.5,0.43,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,10.0,8.0,6.83,0.0
2016,3,14,6,45,61.5,28.0,4.35,10.5,35.5,80.8,48.79
2016,3,14,7,0,123.0,48.0,4.4,11.0,63.0,163.28,132.17
2016,3,14,7,15,181.0,67.5,4.4,11.0,101.5,232.22,194.97
2016,3,14,7,30,239.0,87.0,4.4,11.0,140.0,305.9,260.31
2016,3,14,7,45,276.5,105.5,4.4,11.5,182.0,366.17,311.93
2016,3,14,8,0,314.0,124.0,4.4,12.0,224.0,428.6,363.6
2016,3,14,8,15,367.0,130.5,4.35,12.0,266.5,509.71,429.53
2016,3,14,8,30,420.0,137.0,4.3,12.0,309.0,575.83,482.02
2016,3,14,8,45,390.0,163.0,4.25,12.5,337.0,589.86,489.27
2016,3,14,9,0,360.0,189.0,4.2,13.0,365.0,578.94,477.56
2016,3,14,9,15,443.5,185.5,4.1,13.0,422.5,682.98,557.69
2016,3,14,9,30,527.0,182.0,4.0,13.0,480.0,767.03,620.5
2016,3,14,9,45,412.0,229.5,3.95,13.0,472.0,710.17,572.13
2016,3,14,10,0,297.0,277.0,3.9,13.0,464.0,627.68,505.39
2016,3,14,10,15,435.5,246.5,3.85,13.0,536.0,752.29,601.87
2016,3,14,10,30,574.0,216.0,3.8,13.0,608.0,855.55,679.0
2016,3,14,10,45,369.5,283.0,3.8,13.5,539.0,694.6,552.6
2016,3,14,11,0,165.0,350.0,3.8,14.0,470.0,535.3,425.49
2016,3,14,11,15,134.5,355.0,3.8,14.0,454.5,503.39,400.39
2016,3,14,11,30,104.0,360.0,3.8,14.0,439.0,451.99,359.83
2016,3,14,11,45,207.5,357.5,3.85,14.0,516.5,559.86,445.36
2016,3,14,12,0,311.0,355.0,3.9,14.0,594.0,659.96,522.15
2016,3,14,12,15,192.0,355.5,3.95,14.0,503.0,522.13,414.91
2016,3,14,12,30,73.0,356.0,4.0,14.0,412.0,393.62,313.07
2016,3,14,12,45,282.0,319.5,4.05,14.5,533.5,550.5,439.15
2016,3,14,13,0,491.0,283.0,4.1,15.0,655.0,673.52,533.76
2016,3,14,13,15,463.5,289.5,4.25,15.0,634.5,630.36,500.12
2016,3,14,13,30,436.0,296.0,4.4,15.0,614.0,587.78,467.47
2016,3,14,13,45,516.0,254.5,4.55,15.0,620.0,573.35,457.45
2016,3,14,14,0,596.0,213.0,4.7,15.0,626.0,553.4,441.86
2016,3,14,14,15,692.5,173.0,4.8,14.5,633.0,530.94,423.52
2016,3,14,14,30,789.0,133.0,4.9,14.0,640.0,497.34,394.33
2016,3,14,14,45,771.5,130.5,5.05,14.0,602.5,434.78,340.18
2016,3,14,15,0,754.0,128.0,5.2,14.0,565.0,374.34,286.4
2016,3,14,15,15,731.5,124.0,5.25,14.0,522.5,312.37,230.61
2016,3,14,15,30,709.0,120.0,5.3,14.0,480.0,252.49,176.89
2016,3,14,15,45,608.5,124.0,5.4,14.0,412.0,189.21,126.36
2016,3,14,16,0,508.0,128.0,5.5,14.0,344.0,136.42,90.28
2016,3,14,16,15,456.5,123.5,5.4,13.5,300.0,93.04,69.77
2016,3,14,16,30,405.0,119.0,5.3,13.0,256.0,84.68,70.27
2016,3,14,16,45,361.0,104.0,5.25,12.5,211.0,75.17,61.94
2016,3,14,17,0,317.0,89.0,5.2,12.0,166.0,65.33,53.09
2016,3,14,17,15,253.5,72.0,5.15,11.5,124.0,53.59,42.29
2016,3,14,17,30,190.0,55.0,5.1,11.0,82.0,42.03,31.4
2016,3,14,17,45,95.0,35.5,5.05,11.0,49.0,27.47,16.88
2016,3,14,18,0,0.0,16.0,5.0,11.0,16.0,13.11,0.0
2016,3,14,18,15,0.0,8.0,4.95,10.5,8.0,6.83,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.5,3.4,8.5,6.0,0.0,0.0
2016,3,15,6,30,46.0,11.0,3.4,9.0,12.0,34.65,0.0
2016,3,15,6,45,188.5,26.5,3.4,9.5,47.5,180.09,124.57
2016,3,15,7,0,331.0,42.0,3.4,10.0,83.0,305.19,252.02
2016,3,15,7,15,423.0,52.0,3.4,10.5,131.0,399.24,336.3
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,500.61,422.38
2016,3,15,7,45,581.5,67.5,3.4,11.5,231.0,582.62,488.43
2016,3,15,8,0,648.0,73.0,3.4,12.0,283.0,667.75,553.99
2016,3,15,8,15,687.5,78.0,3.4,12.5,333.0,731.25,600.34
2016,3,15,8,30,727.0,83.0,3.4,13.0,383.0,794.75,645.16
2016,3,15,8,45,757.5,86.0,3.4,13.5,431.5,841.38,676.19
2016,3,15,9,0,788.0,89.0,3.4,14.0,480.0,892.07,709.51
2016,3,15,9,15,808.0,92.0,3.35,14.0,523.5,930.4,734.29
2016,3,15,9,30,828.0,95.0,3.3,14.0,567.0,965.87,756.82
2016,3,15,9,45,844.0,96.5,3.3,14.5,605.5,992.3,771.79
2016,3,15,10,0,860.0,98.0,3.3,15.0,644.0,1015.22,784.34
2016,3,15,10,15,870.5,100.0,3.25,15.0,675.5,1017.22,783.61
2016,3,15,10,30,881.0,102.0,3.2,15.0,707.0,1027.52,788.93
2016,3,15,10,45,889.5,102.5,3.2,15.5,732.0,1030.1,788.0
2016,3,15,11,0,898.0,103.0,3.2,16.0,757.0,1028.68,784.59
2016,3,15,11,15,902.5,103.5,3.2,16.0,774.0,1019.23,777.42
2016,3,15,11,30,907.0,104.0,3.2,16.0,791.0,1005.79,767.76
2016,3,15,11,45,910.5,104.0,3.2,16.5,800.0,986.91,753.14
2016,3,15,12,0,914.0,104.0,3.2,17.0,809.0,964.16,736.07
2016,3,15,12,15,914.5,104.0,3.25,17.0,810.0,934.95,716.4
2016,3,15,12,30,915.0,104.0,3.3,17.0,811.0,902.22,694.3
2016,3,15,12,45,917.5,101.5,3.35,17.0,805.0,865.24,669.12
2016,3,15,13,0,920.0,99.0,3.4,17.0,799.0,824.93,641.43
2016,3,15,13,15,916.5,98.5,3.5,17.0,783.5,778.98,609.68
2016,3,15,13,30,913.0,98.0,3.6,17.0,768.0,730.48,574.3
2016,3,15,13,45,907.0,96.5,3.7,17.0,745.0,677.12,533.42
2016,3,15,14,0,901.0,95.0,3.8,17.0,722.0,621.94,489.92
2016,3,15,14,15,892.0,93.5,3.9,17.0,692.0,563.59,442.56
2016,3,15,14,30,883.0,92.0,4.0,17.0,662.0,504.23,392.82
2016,3,15,14,45,870.0,90.0,4.15,17.0,625.0,442.06,339.32
2016,3,15,15,0,857.0,88.0,4.3,17.0,588.0,377.7,282.61
2016,3,15,15,15,839.0,85.5,4.4,16.5,545.5,313.15,225.1
2016,3,15,15,30,821.0,83.0,4.5,16.0,503.0,249.89,168.62
2016,3,15,15,45,706.0,96.5,4.65,16.0,433.5,181.82,114.84
2016,3,15,16,0,591.0,110.0,4.8,16.0,364.0,131.21,82.12
2016,3,15,16,15,648.0,89.0,4.8,15.5,336.0,72.98,51.07
2016,3,15,16,30,705.0,68.0,4.8,15.0,308.0,56.93,45.15
2016,3,15,16,45,655.0,62.0,4.85,14.5,256.5,48.3,37.59
2016,3,15,17,0,605.0,56.0,4.9,14.0,205.0,44.27,33.97
2016,3,15,17,15,525.0,48.5,4.85,13.5,155.5,38.81,28.9
2016,3,15,17,30,445.0,41.0,4.8,13.0,106.0,33.33,23.6
2016,3,15,17,45,308.0,29.0,4.8,12.5,65.0,23.71,13.93
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,13.94,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,7.26,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,46.5,6.0,1.35,10.0,7.5,0.0,0.0
2016,3,16,6,30,93.0,12.0,1.3,10.0,15.0,61.42,0.0
2016,3,16,6,45,240.5,25.5,1.3,10.5,52.5,215.46,155.98
2016,3,16,7,0,388.0,39.0,1.3,11.0,90.0,340.0,277.98
2016,3,16,7,15,477.0,48.0,1.35,11.5,139.0,432.99,358.74
2016,3,16,7,30,566.0,57.0,1.4,12.0,188.0,533.18,440.06
2016,3,16,7,45,622.5,63.5,1.45,12.5,240.0,610.36,499.49
2016,3,16,8,0,679.0,70.0,1.5,13.0,292.0,690.01,558.08
2016,3,16,8,15,717.0,74.5,1.6,13.5,343.0,747.21,598.27
2016,3,16,8,30,755.0,79.0,1.7,14.0,394.0,809.98,641.36
2016,3,16,8,45,783.0,82.0,1.85,14.5,442.5,860.68,675.22
2016,3,16,9,0,811.0,85.0,2.0,15.0,491.0,909.5,707.22
2016,3,16,9,15,830.0,88.0,2.05,15.0,535.0,947.25,731.36
2016,3,16,9,30,849.0,91.0,2.1,15.0,579.0,982.04,753.39
2016,3,16,9,45,864.0,92.5,2.2,15.5,617.5,995.83,760.34
2016,3,16,10,0,879.0,94.0,2.3,16.0,656.0,1017.72,773.05
2016,3,16,10,15,889.0,95.5,2.35,16.0,688.0,1030.83,780.72
2016,3,16,10,30,899.0,97.0,2.4,16.0,720.0,1040.04,786.02
2016,3,16,10,45,906.5,98.0,2.45,16.5,744.5,1042.11,785.29
2016,3,16,11,0,914.0,99.0,2.5,17.0,769.0,1040.09,782.09
2016,3,16,11,15,918.0,100.0,2.5,17.0,785.5,1030.48,774.97
2016,3,16,11,30,922.0,101.0,2.5,17.0,802.0,1016.82,765.39
2016,3,16,11,45,925.0,101.0,2.55,17.5,811.0,997.11,751.04
2016,3,16,12,0,928.0,101.0,2.6,18.0,820.0,973.5,734.22
2016,3,16,12,15,927.5,100.5,2.65,18.0,820.5,942.44,713.81
2016,3,16,12,30,927.0,100.0,2.7,18.0,821.0,907.89,690.99
2016,3,16,12,45,929.5,97.5,2.75,18.5,814.0,870.45,664.78
2016,3,16,13,0,932.0,95.0,2.8,19.0,807.0,829.66,636.14
2016,3,16,13,15,927.5,94.0,2.85,19.0,791.0,781.96,603.64
2016,3,16,13,30,923.0,93.0,2.9,19.0,775.0,731.81,567.77
2016,3,16,13,45,916.5,92.0,2.95,19.0,751.5,678.14,527.26
2016,3,16,14,0,910.0,91.0,3.0,19.0,728.0,622.66,484.17
2016,3,16,14,15,900.5,89.5,3.05,19.0,697.5,563.59,436.97
2016,3,16,14,30,891.0,88.0,3.1,19.0,667.0,503.56,387.43
2016,3,16,14,45,878.0,86.0,3.2,19.0,629.5,440.97,334.35
2016,3,16,15,0,865.0,84.0,3.3,19.0,592.0,378.4,279.64
2016,3,16,15,15,847.0,81.5,3.3,18.5,549.0,314.27,223.1
2016,3,16,15,30,829.0,79.0,3.3,18.0,506.0,247.33,164.35
2016,3,16,15,45,732.0,89.5,3.35,18.0,440.5,183.73,114.08
2016,3,16,16,0,635.0,100.0,3.4,18.0,375.0,126.5,75.93
2016,3,16,16,15,674.5,82.5,3.35,17.5,343.0,67.87,54.13
2016,3,16,16,30,714.0,65.0,3.3,17.0,311.0,54.52,42.66
2016,3,16,16,45,664.5,60.0,3.25,16.5,259.5,50.95,39.63
2016,3,16,17,0,615.0,55.0,3.2,16.0,208.0,43.49,33.02
2016,3,16,17,15,537.5,47.5,3.2,15.5,158.0,38.0,27.98
2016,3,16,17,30,460.0,40.0,3.2,15.0,108.0,32.47,22.7
2016,3,16,17,45,326.5,28.5,3.25,14.5,67.0,23.25,13.61
2016,3,16,18,0,193.0,17.0,3.3,14.0,26.0,13.91,0.0
2016,3,16,18,15,96.5,8.5,3.35,13.5,13.0,7.26,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.5,6.5,2.7,11.5,9.0,5.55,0.0
2016,3,17,6,30,149.0,13.0,2.8,12.0,18.0,93.25,0.0
2016,3,17,6,45,296.0,25.5,2.95,12.5,58.0,248.8,186.11
2016,3,17,7,0,443.0,38.0,3.1,13.0,98.0,375.22,307.91
2016,3,17,7,15,527.0,46.0,3.05,13.5,148.0,466.0,387.33
2016,3,17,7,30,611.0,54.0,3.0,14.0,198.0,563.41,466.66
2016,3,17,7,45,664.5,59.5,2.95,14.5,251.0,633.34,520.81
2016,3,17,8,0,718.0,65.0,2.9,15.0,304.0,711.24,578.41
2016,3,17,8,15,754.0,69.0,2.75,15.5,355.5,773.2,621.04
2016,3,17,8,30,790.0,73.0,2.6,16.0,407.0,834.57,661.45
2016,3,17,8,45,815.5,76.0,2.5,16.5,456.0,883.78,692.05
2016,3,17,9,0,841.0,79.0,2.4,17.0,505.0,930.91,720.31
2016,3,17,9,15,859.0,81.5,2.35,17.0,549.0,956.55,735.0
2016,3,17,9,30,877.0,84.0,2.3,17.0,593.0,989.85,754.97
2016,3,17,9,45,890.5,86.5,2.25,17.5,632.0,1015.34,767.96
2016,3,17,10,0,904.0,89.0,2.2,18.0,671.0,1037.19,778.5
2016,3,17,10,15,913.5,90.5,2.1,18.5,702.5,1049.9,782.39
2016,3,17,10,30,923.0,92.0,2.0,19.0,734.0,1058.6,783.8
2016,3,17,10,45,929.0,93.0,1.95,19.5,759.0,1059.03,780.69
2016,3,17,11,0,935.0,94.0,1.9,20.0,784.0,1055.32,775.19
2016,3,17,11,15,939.0,94.5,1.85,20.0,800.5,1044.87,767.07
2016,3,17,11,30,943.0,95.0,1.8,20.0,817.0,1030.31,756.54
2016,3,17,11,45,945.0,95.5,1.75,20.5,826.0,1009.76,740.93
2016,3,17,12,0,947.0,96.0,1.7,21.0,835.0,985.27,723.02
2016,3,17,12,15,947.0,96.0,1.65,21.0,835.5,954.62,702.64
2016,3,17,12,30,947.0,96.0,1.6,21.0,836.0,920.37,679.99
2016,3,17,12,45,944.5,96.0,1.55,21.5,828.0,880.61,652.45
2016,3,17,13,0,942.0,96.0,1.5,22.0,820.0,837.76,622.88
2016,3,17,13,15,938.0,95.0,1.5,22.0,804.0,789.91,591.56
2016,3,17,13,30,934.0,94.0,1.5,22.0,788.0,739.53,556.93
2016,3,17,13,45,927.0,93.5,1.5,22.0,764.0,685.4,517.64
2016,3,17,14,0,920.0,93.0,1.5,22.0,740.0,629.47,475.86
2016,3,17,14,15,910.5,91.5,1.55,22.0,709.0,569.77,430.23
2016,3,17,14,30,901.0,90.0,1.6,22.0,678.0,509.09,382.12
2016,3,17,14,45,887.5,88.0,1.65,22.0,640.0,445.65,330.13
2016,3,17,15,0,874.0,86.0,1.7,22.0,602.0,382.26,276.43
2016,3,17,15,15,856.5,83.5,1.75,21.5,559.0,317.66,221.09
2016,3,17,15,30,839.0,81.0,1.8,21.0,516.0,250.17,163.29
2016,3,17,15,45,746.0,89.0,1.9,21.0,449.0,184.5,112.33
2016,3,17,16,0,653.0,97.0,2.0,21.0,382.0,124.87,73.01
2016,3,17,16,15,688.0,82.0,1.95,20.5,350.0,66.86,52.57
2016,3,17,16,30,723.0,67.0,1.9,20.0,318.0,56.15,43.55
2016,3,17,16,45,674.0,61.5,1.9,19.5,266.0,52.21,40.24
2016,3,17,17,0,625.0,56.0,1.9,19.0,214.0,44.29,33.31
2016,3,17,17,15,547.5,48.5,1.95,18.5,163.5,38.8,28.35
2016,3,17,17,30,470.0,41.0,2.0,18.0,113.0,33.29,23.15
2016,3,17,17,45,337.5,29.5,2.05,17.5,70.5,24.08,14.25
2016,3,17,18,0,205.0,18.0,2.1,17.0,28.0,14.76,0.0
2016,3,17,18,15,102.5,9.0,2.2,16.5,14.0,7.68,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,76.5,8.0,3.15,11.0,10.5,45.12,0.0
2016,3,18,6,30,153.0,16.0,3.2,11.0,21.0,125.24,0.0
2016,3,18,6,45,291.5,28.5,3.25,11.5,61.5,249.64,191.97
2016,3,18,7,0,430.0,41.0,3.3,12.0,102.0,370.55,306.25
2016,3,18,7,15,514.0,49.5,3.2,12.0,152.0,461.7,386.75
2016,3,18,7,30,598.0,58.0,3.1,12.0,202.0,559.35,467.46
2016,3,18,7,45,299.0,60.0,3.05,12.5,132.0,336.95,286.17
2016,3,18,8,0,0.0,62.0,3.0,13.0,62.0,51.36,38.46
2016,3,18,8,15,27.5,118.0,3.0,13.0,129.5,141.56,116.27
2016,3,18,8,30,55.0,174.0,3.0,13.0,197.0,232.99,192.74
2016,3,18,8,45,29.5,171.0,3.0,13.5,183.5,201.57,164.79
2016,3,18,9,0,4.0,168.0,3.0,14.0,170.0,155.45,124.99
2016,3,18,9,15,19.0,201.0,3.0,14.0,212.0,202.55,164.0
2016,3,18,9,30,34.0,234.0,3.0,14.0,254.0,270.91,219.29
2016,3,18,9,45,55.0,263.0,3.0,14.5,297.5,322.56,260.01
2016,3,18,10,0,76.0,292.0,3.0,15.0,341.0,374.06,299.83
2016,3,18,10,15,76.0,306.5,2.95,15.0,357.5,386.71,308.7
2016,3,18,10,30,76.0,321.0,2.9,15.0,374.0,398.93,317.4
2016,3,18,10,45,121.5,341.0,2.9,15.5,429.5,484.57,383.02
2016,3,18,11,0,167.0,361.0,2.9,16.0,485.0,546.48,429.09
2016,3,18,11,15,166.5,370.0,2.85,16.0,496.0,548.4,429.41
2016,3,18,11,30,166.0,379.0,2.8,16.0,507.0,549.32,429.39
2016,3,18,11,45,542.5,245.5,2.75,16.0,670.0,795.86,618.93
2016,3,18,12,0,919.0,112.0,2.7,16.0,833.0,975.81,743.91
2016,3,18,12,15,919.5,112.5,2.65,16.0,834.0,946.6,721.66
2016,3,18,12,30,920.0,113.0,2.6,16.0,835.0,913.84,699.08
2016,3,18,12,45,908.5,117.0,2.6,16.0,825.0,871.24,670.08
2016,3,18,13,0,897.0,121.0,2.6,16.0,815.0,826.21,639.23
2016,3,18,13,15,892.5,120.0,2.65,16.0,799.0,779.52,607.26
2016,3,18,13,30,888.0,119.0,2.7,16.0,783.0,730.49,571.0
2016,3,18,13,45,881.5,117.5,2.8,16.0,759.5,677.59,531.1
2016,3,18,14,0,875.0,116.0,2.9,16.0,736.0,625.54,490.46
2016,3,18,14,15,864.5,114.5,2.95,16.0,705.0,566.28,442.89
2016,3,18,14,30,854.0,113.0,3.0,16.0,674.0,506.3,393.2
2016,3,18,14,45,842.5,109.0,3.15,16.0,637.0,443.31,339.71
2016,3,18,15,0,831.0,105.0,3.3,16.0,600.0,380.35,284.55
2016,3,18,15,15,812.0,102.0,3.3,15.5,556.5,316.44,228.0
2016,3,18,15,30,793.0,99.0,3.3,15.0,513.0,254.05,172.77
2016,3,18,15,45,604.5,126.0,3.35,15.0,424.5,186.42,123.16
2016,3,18,16,0,416.0,153.0,3.4,15.0,336.0,142.9,98.97
2016,3,18,16,15,386.0,141.0,3.3,14.5,295.0,100.64,83.6
2016,3,18,16,30,356.0,129.0,3.2,14.0,254.0,90.55,75.1
2016,3,18,16,45,330.5,111.0,3.15,14.0,212.5,79.41,65.32
2016,3,18,17,0,305.0,93.0,3.1,14.0,171.0,67.8,54.92
2016,3,18,17,15,262.0,74.5,2.95,13.5,130.5,55.24,43.55
2016,3,18,17,30,219.0,56.0,2.8,13.0,90.0,42.21,31.54
2016,3,18,17,45,140.0,38.0,2.65,12.5,56.5,29.54,19.35
2016,3,18,18,0,61.0,20.0,2.5,12.0,23.0,15.84,0.0
2016,3,18,18,15,30.5,10.0,2.45,11.5,11.5,8.54,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.9,11.5,6.5,5.55,0.0
2016,3,19,6,30,0.0,13.0,2.0,12.0,13.0,10.72,0.0
2016,3,19,6,45,18.0,32.0,2.15,12.5,35.0,46.32,31.66
2016,3,19,7,0,36.0,51.0,2.3,13.0,57.0,80.27,62.67
2016,3,19,7,15,51.0,73.0,2.35,13.0,84.0,117.12,95.35
2016,3,19,7,30,66.0,95.0,2.4,13.0,111.0,154.21,127.83
2016,3,19,7,45,78.0,116.5,2.5,13.5,140.0,188.75,157.2
2016,3,19,8,0,90.0,138.0,2.6,14.0,169.0,223.73,186.22
2016,3,19,8,15,334.0,126.0,2.6,14.0,267.0,474.7,395.18
2016,3,19,8,30,578.0,114.0,2.6,14.0,365.0,699.9,569.01
2016,3,19,8,45,679.5,101.0,2.65,14.5,428.0,794.73,634.9
2016,3,19,9,0,781.0,88.0,2.7,15.0,491.0,885.58,696.75
2016,3,19,9,15,799.5,90.5,2.75,15.0,533.5,921.42,719.69
2016,3,19,9,30,818.0,93.0,2.8,15.0,576.0,954.39,740.97
2016,3,19,9,45,828.5,97.0,2.85,15.5,612.5,978.01,754.33
2016,3,19,10,0,839.0,101.0,2.9,16.0,649.0,998.05,765.3
2016,3,19,10,15,849.0,102.5,2.9,16.0,680.0,998.42,763.95
2016,3,19,10,30,859.0,104.0,2.9,16.0,711.0,1007.33,768.78
2016,3,19,10,45,864.0,106.5,2.95,16.5,734.5,1008.43,767.4
2016,3,19,11,0,869.0,109.0,3.0,17.0,758.0,1005.61,763.59
2016,3,19,11,15,873.5,110.0,2.95,17.0,774.5,996.71,756.43
2016,3,19,11,30,878.0,111.0,2.9,17.0,791.0,983.92,746.86
2016,3,19,11,45,880.0,111.5,2.9,17.0,799.5,964.38,733.3
2016,3,19,12,0,882.0,112.0,2.9,17.0,808.0,941.15,717.38
2016,3,19,12,15,726.0,192.5,2.85,17.0,765.5,871.08,668.7
2016,3,19,12,30,570.0,273.0,2.8,17.0,723.0,779.86,600.94
2016,3,19,12,45,509.0,292.5,2.8,17.0,691.5,720.17,557.26
2016,3,19,13,0,448.0,312.0,2.8,17.0,660.0,662.28,514.07
2016,3,19,13,15,666.0,208.5,2.8,17.0,714.5,705.11,549.41
2016,3,19,13,30,884.0,105.0,2.8,17.0,769.0,713.97,558.22
2016,3,19,13,45,880.0,103.0,2.8,17.0,747.0,662.62,518.47
2016,3,19,14,0,876.0,101.0,2.8,17.0,725.0,609.34,476.57
2016,3,19,14,15,868.0,99.5,2.8,16.5,695.5,552.7,431.62
2016,3,19,14,30,860.0,98.0,2.8,16.0,666.0,495.01,384.18
2016,3,19,14,45,660.5,158.5,2.85,16.0,580.0,408.1,314.01
2016,3,19,15,0,461.0,219.0,2.9,16.0,494.0,338.38,258.7
2016,3,19,15,15,450.5,203.5,2.95,16.0,456.5,288.04,215.68
2016,3,19,15,30,440.0,188.0,3.0,16.0,419.0,238.96,173.67
2016,3,19,15,45,246.0,184.0,3.15,16.0,311.0,173.67,128.02
2016,3,19,16,0,52.0,180.0,3.3,16.0,203.0,138.93,108.93
2016,3,19,16,15,47.5,159.5,3.3,15.5,178.5,117.6,98.06
2016,3,19,16,30,43.0,139.0,3.3,15.0,154.0,103.1,85.8
2016,3,19,16,45,38.0,117.5,3.3,14.5,129.5,88.28,73.01
2016,3,19,17,0,33.0,96.0,3.3,14.0,105.0,73.15,59.67
2016,3,19,17,15,23.0,75.5,3.1,13.5,81.0,58.31,46.29
2016,3,19,17,30,13.0,55.0,2.9,13.0,57.0,43.7,32.89
2016,3,19,17,45,6.5,35.5,2.7,13.0,36.5,28.63,18.67
2016,3,19,18,0,0.0,16.0,2.5,13.0,16.0,13.2,0.0
2016,3,19,18,15,0.0,8.0,2.4,12.5,8.0,6.83,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.5,4.2,12.5,9.5,8.11,0.0
2016,3,20,6,30,0.0,19.0,4.4,13.0,19.0,17.12,0.0
2016,3,20,6,45,71.5,36.5,4.6,13.5,47.5,96.4,73.02
2016,3,20,7,0,143.0,54.0,4.8,14.0,76.0,179.24,146.99
2016,3,20,7,15,172.5,74.5,4.9,14.0,111.0,231.41,193.69
2016,3,20,7,30,202.0,95.0,5.0,14.0,146.0,285.23,240.74
2016,3,20,7,45,220.0,115.0,5.1,14.5,182.0,330.75,278.97
2016,3,20,8,0,238.0,135.0,5.2,15.0,218.0,376.76,316.45
2016,3,20,8,15,187.5,161.0,5.25,15.0,232.5,352.57,294.73
2016,3,20,8,30,137.0,187.0,5.3,15.0,247.0,341.19,283.01
2016,3,20,8,45,289.5,186.0,5.35,15.5,331.5,501.67,414.97
2016,3,20,9,0,442.0,185.0,5.4,16.0,416.0,672.88,549.29
2016,3,20,9,15,396.5,215.0,5.45,16.0,435.0,648.37,527.28
2016,3,20,9,30,351.0,245.0,5.5,16.0,454.0,642.09,519.65
2016,3,20,9,45,365.0,259.0,5.6,16.5,488.5,673.28,541.64
2016,3,20,10,0,379.0,273.0,5.7,17.0,523.0,702.84,562.06
2016,3,20,10,15,211.5,287.0,5.8,17.0,428.0,523.03,419.7
2016,3,20,10,30,44.0,301.0,5.9,17.0,333.0,342.36,272.57
2016,3,20,10,45,30.5,283.5,6.0,17.5,306.0,306.02,242.94
2016,3,20,11,0,17.0,266.0,6.1,18.0,279.0,252.89,199.74
2016,3,20,11,15,31.5,302.5,6.15,18.0,327.0,320.75,253.7
2016,3,20,11,30,46.0,339.0,6.2,18.0,375.0,369.35,291.84
2016,3,20,11,45,23.0,191.5,6.3,18.0,209.5,196.44,154.74
2016,3,20,12,0,0.0,44.0,6.4,18.0,44.0,36.64,24.48
2016,3,20,12,15,0.0,71.5,6.35,17.5,71.5,59.63,43.43
2016,3,20,12,30,0.0,99.0,6.3,17.0,99.0,82.78,62.48
2016,3,20,12,45,0.0,85.0,6.3,17.0,85.0,70.93,52.79
2016,3,20,13,0,0.0,71.0,6.3,17.0,71.0,59.19,43.19
2016,3,20,13,15,0.0,65.5,6.2,17.0,65.5,54.57,39.43
2016,3,20,13,30,0.0,60.0,6.1,17.0,60.0,49.95,35.67
2016,3,20,13,45,0.0,103.5,6.05,17.0,103.5,86.35,65.64
2016,3,20,14,0,0.0,147.0,6.0,17.0,147.0,122.59,95.36
2016,3,20,14,15,0.0,89.0,5.85,16.5,89.0,74.13,55.88
2016,3,20,14,30,0.0,31.0,5.7,16.0,31.0,25.71,15.85
2016,3,20,14,45,0.0,48.0,5.6,16.0,48.0,39.83,27.71
2016,3,20,15,0,0.0,65.0,5.5,16.0,65.0,53.97,39.61
2016,3,20,15,15,0.0,50.5,5.35,16.0,50.5,41.86,29.57
2016,3,20,15,30,0.0,36.0,5.2,16.0,36.0,29.79,19.51
2016,3,20,15,45,0.0,23.5,5.1,16.0,23.5,19.41,10.8
2016,3,20,16,0,0.0,11.0,5.0,16.0,11.0,9.07,2.06
2016,3,20,16,15,0.0,7.5,4.8,15.5,7.5,6.18,0.0
2016,3,20,16,30,0.0,4.0,4.6,15.0,4.0,3.29,0.0
2016,3,20,16,45,0.0,3.5,4.45,15.0,3.5,2.88,0.0
2016,3,20,17,0,0.0,3.0,4.3,15.0,3.0,2.46,0.0
2016,3,20,17,15,0.0,2.0,4.1,14.5,2.0,1.64,0.0
2016,3,20,17,30,0.0,1.0,3.9,14.0,1.0,0.82,0.0
2016,3,20,17,45,0.0,0.5,3.75,14.0,0.5,0.41,0.0
2016,3,20,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,4.15,12.0,9.0,7.68,0.0
2016,3,21,6,30,0.0,18.0,4.3,12.0,18.0,14.99,0.0
2016,3,21,6,45,42.0,38.5,4.5,12.5,45.5,80.68,60.8
2016,3,21,7,0,84.0,59.0,4.7,13.0,73.0,134.52,109.44
2016,3,21,7,15,112.0,81.5,4.9,13.0,106.5,184.33,153.84
2016,3,21,7,30,140.0,104.0,5.1,13.0,140.0,235.58,198.79
2016,3,21,7,45,168.5,122.5,5.3,13.5,175.5,283.02,239.34
2016,3,21,8,0,197.0,141.0,5.5,14.0,211.0,332.34,280.46
2016,3,21,8,15,160.5,165.0,5.6,14.0,227.5,333.48,279.59
2016,3,21,8,30,124.0,189.0,5.7,14.0,244.0,331.17,275.66
2016,3,21,8,45,267.0,192.0,5.85,14.5,327.5,487.64,405.28
2016,3,21,9,0,410.0,195.0,6.0,15.0,411.0,653.46,536.97
2016,3,21,9,15,593.0,156.5,6.1,15.0,497.5,804.14,654.33
2016,3,21,9,30,776.0,118.0,6.2,15.0,584.0,942.69,756.34
2016,3,21,9,45,599.0,190.5,6.3,15.0,563.5,861.0,693.59
2016,3,21,10,0,422.0,263.0,6.4,15.0,543.0,755.73,608.71
2016,3,21,10,15,256.0,298.5,6.5,15.0,470.5,603.34,487.02
2016,3,21,10,30,90.0,334.0,6.6,15.0,398.0,425.75,342.57
2016,3,21,10,45,45.0,233.0,6.75,15.5,265.0,266.94,214.58
2016,3,21,11,0,0.0,132.0,6.9,16.0,132.0,111.66,86.48
2016,3,21,11,15,5.0,185.0,7.0,16.0,189.5,163.91,129.28
2016,3,21,11,30,10.0,238.0,7.1,16.0,247.0,216.71,171.98
2016,3,21,11,45,5.0,171.0,7.2,16.0,175.5,150.44,118.12
2016,3,21,12,0,0.0,104.0,7.3,16.0,104.0,87.11,66.24
2016,3,21,12,15,0.0,104.0,7.25,16.0,104.0,87.08,66.23
2016,3,21,12,30,0.0,104.0,7.2,16.0,104.0,87.04,66.21
2016,3,21,12,45,6.0,178.0,7.2,16.0,183.0,155.45,122.26
2016,3,21,13,0,12.0,252.0,7.2,16.0,262.0,223.84,177.65
2016,3,21,13,15,11.5,247.5,7.1,16.0,257.0,218.07,172.98
2016,3,21,13,30,11.0,243.0,7.0,16.0,252.0,212.33,168.45
2016,3,21,13,45,5.5,143.5,6.9,16.0,148.0,123.38,96.3
2016,3,21,14,0,0.0,44.0,6.8,16.0,44.0,36.57,24.79
2016,3,21,14,15,47.0,176.0,6.7,15.5,207.5,173.06,137.78
2016,3,21,14,30,94.0,308.0,6.6,15.0,371.0,297.37,238.23
2016,3,21,14,45,53.5,259.5,6.55,15.0,295.0,233.13,186.31
2016,3,21,15,0,13.0,211.0,6.5,15.0,219.0,175.89,140.4
2016,3,21,15,15,6.5,115.5,6.4,14.5,119.5,97.2,75.92
2016,3,21,15,30,0.0,20.0,6.3,14.0,20.0,16.53,8.41
2016,3,21,15,45,0.0,61.0,6.25,14.0,61.0,50.56,37.41
2016,3,21,16,0,0.0,102.0,6.2,14.0,102.0,83.45,65.41
2016,3,21,16,15,199.0,111.0,6.0,13.5,182.5,81.01,66.67
2016,3,21,16,30,398.0,120.0,5.8,13.0,263.0,84.63,70.18
2016,3,21,16,45,405.5,107.0,5.65,13.0,233.5,77.1,63.55
2016,3,21,17,0,413.0,94.0,5.5,13.0,204.0,69.15,56.39
2016,3,21,17,15,335.0,80.0,5.3,12.5,156.5,59.5,47.6
2016,3,21,17,30,257.0,66.0,5.1,12.0,109.0,49.64,38.34
2016,3,21,17,45,181.0,46.0,4.9,12.0,70.5,35.37,24.74
2016,3,21,18,0,105.0,26.0,4.7,12.0,32.0,20.37,5.6
2016,3,21,18,15,52.5,13.0,4.75,12.0,16.0,11.1,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,84.0,12.0,4.15,10.5,17.0,52.57,0.0
2016,3,22,6,30,168.0,24.0,4.3,11.0,34.0,149.56,71.12
2016,3,22,6,45,302.0,36.5,4.45,11.5,76.5,265.04,214.34
2016,3,22,7,0,436.0,49.0,4.6,12.0,119.0,384.89,322.04
2016,3,22,7,15,515.5,57.0,4.6,12.0,170.0,473.36,400.13
2016,3,22,7,30,595.0,65.0,4.6,12.0,221.0,567.49,478.64
2016,3,22,7,45,650.5,70.0,4.7,12.0,274.5,643.44,539.78
2016,3,22,8,0,706.0,75.0,4.8,12.0,328.0,721.48,600.54
2016,3,22,8,15,740.5,79.5,4.75,12.0,379.5,776.72,641.2
2016,3,22,8,30,775.0,84.0,4.7,12.0,431.0,836.87,684.56
2016,3,22,8,45,805.5,85.5,4.7,12.5,480.5,888.36,719.37
2016,3,22,9,0,836.0,87.0,4.7,13.0,530.0,937.93,752.05
2016,3,22,9,15,853.5,89.5,4.75,13.0,574.0,973.7,776.05
2016,3,22,9,30,871.0,92.0,4.8,13.0,618.0,994.7,789.41
2016,3,22,9,45,888.5,91.5,4.85,13.5,657.5,1020.05,804.51
2016,3,22,10,0,906.0,91.0,4.9,14.0,697.0,1041.9,817.09
2016,3,22,10,15,788.5,143.5,4.95,14.0,688.0,995.72,783.09
2016,3,22,10,30,671.0,196.0,5.0,14.0,679.0,939.11,741.92
2016,3,22,10,45,805.0,145.5,5.05,14.0,744.0,1004.2,788.37
2016,3,22,11,0,939.0,95.0,5.1,14.0,809.0,1059.19,826.4
2016,3,22,11,15,943.0,96.0,5.1,14.0,825.5,1048.83,817.97
2016,3,22,11,30,947.0,97.0,5.1,14.0,842.0,1034.32,807.23
2016,3,22,11,45,780.0,179.0,5.2,14.5,797.0,957.17,751.27
2016,3,22,12,0,613.0,261.0,5.3,15.0,752.0,858.06,676.59
2016,3,22,12,15,437.5,323.5,5.4,15.0,674.5,733.69,580.99
2016,3,22,12,30,262.0,386.0,5.5,15.0,597.0,608.76,482.88
2016,3,22,12,45,342.5,357.5,5.6,15.0,630.0,630.16,501.77
2016,3,22,13,0,423.0,329.0,5.7,15.0,663.0,655.18,522.22
2016,3,22,13,15,678.0,213.0,5.8,15.0,735.5,714.92,572.38
2016,3,22,13,30,933.0,97.0,5.9,15.0,808.0,737.16,592.49
2016,3,22,13,45,926.5,96.0,6.05,15.0,784.0,682.7,548.89
2016,3,22,14,0,920.0,95.0,6.2,15.0,760.0,626.42,502.9
2016,3,22,14,15,911.0,93.5,6.25,14.5,729.0,566.85,453.55
2016,3,22,14,30,902.0,92.0,6.3,14.0,698.0,506.26,401.69
2016,3,22,14,45,750.5,132.5,6.35,14.0,618.0,419.45,328.26
2016,3,22,15,0,599.0,173.0,6.4,14.0,538.0,349.47,269.17
2016,3,22,15,15,723.0,128.0,6.35,14.0,537.0,304.81,223.95
2016,3,22,15,30,847.0,83.0,6.3,14.0,536.0,248.21,167.07
2016,3,22,15,45,823.5,80.0,6.25,14.0,488.0,183.73,112.07
2016,3,22,16,0,800.0,77.0,6.2,14.0,440.0,121.85,68.25
2016,3,22,16,15,768.0,73.0,6.1,13.5,388.5,61.94,49.7
2016,3,22,16,30,736.0,69.0,6.0,13.0,337.0,57.53,46.01
2016,3,22,16,45,690.0,64.0,5.95,13.0,284.5,54.07,42.98
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,46.44,36.11
2016,3,22,17,15,570.5,52.0,5.7,12.5,180.5,41.43,31.51
2016,3,22,17,30,497.0,45.0,5.5,12.0,129.0,36.41,26.69
2016,3,22,17,45,373.0,34.5,5.35,11.5,84.5,28.17,18.69
2016,3,22,18,0,249.0,24.0,5.2,11.0,40.0,19.86,6.54
2016,3,22,18,15,124.5,12.0,5.15,11.0,20.0,10.24,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,47.0,11.5,3.1,8.5,14.5,33.54,0.0
2016,3,23,6,30,94.0,23.0,3.1,9.0,29.0,94.82,52.75
2016,3,23,6,45,162.0,41.0,3.1,10.0,63.0,182.76,147.93
2016,3,23,7,0,230.0,59.0,3.1,11.0,97.0,257.59,215.47
2016,3,23,7,15,267.5,77.0,3.05,11.0,137.0,316.79,268.09
2016,3,23,7,30,305.0,95.0,3.0,11.0,177.0,378.64,321.14
2016,3,23,7,45,337.0,110.0,3.0,11.5,218.0,434.51,366.92
2016,3,23,8,0,369.0,125.0,3.0,12.0,259.0,491.79,412.2
2016,3,23,8,15,368.5,148.5,2.95,12.5,299.0,531.63,441.27
2016,3,23,8,30,368.0,172.0,2.9,13.0,339.0,549.49,452.93
2016,3,23,8,45,413.5,179.5,2.9,13.5,386.0,629.95,512.95
2016,3,23,9,0,459.0,187.0,2.9,14.0,433.0,690.95,556.75
2016,3,23,9,15,663.5,141.0,2.8,14.5,528.5,855.92,675.69
2016,3,23,9,30,868.0,95.0,2.7,15.0,624.0,1007.15,776.14
2016,3,23,9,45,883.0,96.0,2.65,15.5,662.5,1019.9,779.53
2016,3,23,10,0,898.0,97.0,2.6,16.0,701.0,1040.83,789.92
2016,3,23,10,15,741.0,164.0,2.5,16.0,677.5,978.76,745.37
2016,3,23,10,30,584.0,231.0,2.4,16.0,654.0,879.33,674.91
2016,3,23,10,45,757.5,166.5,2.35,16.5,734.0,986.98,747.52
2016,3,23,11,0,931.0,102.0,2.3,17.0,814.0,1058.61,791.08
2016,3,23,11,15,935.0,102.5,2.4,17.0,830.5,1047.61,783.52
2016,3,23,11,30,939.0,103.0,2.5,17.0,847.0,1032.5,774.24
2016,3,23,11,45,939.5,104.0,2.6,17.0,855.0,1010.54,760.46
2016,3,23,12,0,940.0,105.0,2.7,17.0,863.0,984.73,744.11
2016,3,23,12,15,756.0,192.0,2.85,17.0,801.5,893.91,683.51
2016,3,23,12,30,572.0,279.0,3.0,17.0,740.0,783.76,603.97
2016,3,23,12,45,595.5,266.0,3.2,17.0,742.0,762.33,590.65
2016,3,23,13,0,619.0,253.0,3.4,17.0,744.0,740.39,575.75
2016,3,23,13,15,764.5,182.5,3.5,17.0,776.5,749.02,584.57
2016,3,23,13,30,910.0,112.0,3.6,17.0,809.0,734.33,575.46
2016,3,23,13,45,898.0,113.0,3.75,17.0,783.5,679.05,533.08
2016,3,23,14,0,886.0,114.0,3.9,17.0,758.0,622.53,488.69
2016,3,23,14,15,876.0,112.5,4.0,17.0,726.5,564.99,441.95
2016,3,23,14,30,866.0,111.0,4.1,17.0,695.0,504.55,391.45
2016,3,23,14,45,715.5,148.5,4.2,17.0,613.5,417.59,320.5
2016,3,23,15,0,565.0,186.0,4.3,17.0,532.0,344.66,261.14
2016,3,23,15,15,680.5,144.0,4.35,16.5,531.5,304.67,221.7
2016,3,23,15,30,796.0,102.0,4.4,16.0,531.0,251.77,169.91
2016,3,23,15,45,620.0,127.5,4.5,16.0,443.5,184.95,120.87
2016,3,23,16,0,444.0,153.0,4.6,16.0,356.0,141.47,96.97
