Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,15,379.0,143.5,4.6,15.5,303.0,98.85,81.7
2016,3,23,16,30,314.0,134.0,4.6,15.0,250.0,96.25,79.82
2016,3,23,16,45,278.0,119.0,4.65,15.0,210.0,86.41,71.25
2016,3,23,17,0,242.0,104.0,4.7,15.0,170.0,76.26,62.25
2016,3,23,17,15,208.0,84.0,4.55,14.0,132.0,62.57,50.08
2016,3,23,17,30,174.0,64.0,4.4,13.0,94.0,48.46,37.25
2016,3,23,17,45,114.0,44.5,4.3,12.5,61.5,34.2,23.89
2016,3,23,18,0,54.0,25.0,4.2,12.0,29.0,20.05,7.56
2016,3,23,18,15,27.0,12.5,4.1,11.5,14.5,10.67,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.5,12.5,4.95,10.5,18.5,53.4,0.0
2016,3,24,6,30,169.0,25.0,5.1,11.0,37.0,154.43,98.77
2016,3,24,6,45,279.0,39.5,5.3,11.5,79.0,251.47,205.92
2016,3,24,7,0,389.0,54.0,5.5,12.0,121.0,359.58,302.8
2016,3,24,7,15,463.5,63.5,5.5,12.5,170.5,444.37,377.2
2016,3,24,7,30,538.0,73.0,5.5,13.0,220.0,534.46,452.71
2016,3,24,7,45,579.0,82.0,5.5,13.5,270.0,601.62,506.07
2016,3,24,8,0,620.0,91.0,5.5,14.0,320.0,669.92,558.39
2016,3,24,8,15,530.0,123.0,5.5,14.0,338.5,642.21,534.88
2016,3,24,8,30,440.0,155.0,5.5,14.0,357.0,614.8,510.48
2016,3,24,8,45,569.5,142.5,5.5,14.5,432.5,741.15,607.97
2016,3,24,9,0,699.0,130.0,5.5,15.0,508.0,865.04,698.21
2016,3,24,9,15,720.5,134.0,5.4,15.5,551.0,903.67,722.32
2016,3,24,9,30,742.0,138.0,5.3,16.0,594.0,939.69,744.55
2016,3,24,9,45,754.0,143.0,5.25,16.5,630.5,964.39,758.67
2016,3,24,10,0,766.0,148.0,5.2,17.0,667.0,985.72,770.37
2016,3,24,10,15,778.0,150.5,5.1,17.0,698.0,1000.55,778.61
2016,3,24,10,30,790.0,153.0,5.0,17.0,729.0,1003.37,778.49
2016,3,24,10,45,810.5,148.5,4.95,17.0,756.0,1012.15,783.18
2016,3,24,11,0,831.0,144.0,4.9,17.0,783.0,1016.79,785.08
2016,3,24,11,15,836.5,145.5,4.85,17.0,800.0,1008.73,778.29
2016,3,24,11,30,842.0,147.0,4.8,17.0,817.0,996.74,769.01
2016,3,24,11,45,837.5,151.5,4.8,17.5,824.0,974.44,751.64
2016,3,24,12,0,833.0,156.0,4.8,18.0,831.0,948.67,732.03
2016,3,24,12,15,833.5,156.0,4.85,18.0,831.5,919.63,712.0
2016,3,24,12,30,834.0,156.0,4.9,18.0,832.0,887.28,689.59
2016,3,24,12,45,856.5,142.5,4.95,18.0,830.5,856.73,668.39
2016,3,24,13,0,879.0,129.0,5.0,18.0,829.0,814.21,638.4
2016,3,24,13,15,874.5,128.0,5.05,18.0,813.0,767.95,604.99
2016,3,24,13,30,870.0,127.0,5.1,18.0,797.0,724.42,571.38
2016,3,24,13,45,864.0,125.0,5.15,18.0,773.0,670.8,529.53
2016,3,24,14,0,858.0,123.0,5.2,18.0,749.0,615.55,485.32
2016,3,24,14,15,847.5,121.0,5.25,18.0,718.5,556.57,436.95
2016,3,24,14,30,837.0,119.0,5.3,18.0,688.0,496.96,386.63
2016,3,24,14,45,816.0,119.5,5.35,18.0,649.0,434.92,333.05
2016,3,24,15,0,795.0,120.0,5.4,18.0,610.0,374.03,279.19
2016,3,24,15,15,775.5,117.0,5.4,17.5,567.0,312.15,224.33
2016,3,24,15,30,756.0,114.0,5.4,17.0,524.0,247.32,167.51
2016,3,24,15,45,678.0,115.5,5.45,17.0,458.5,183.21,116.59
2016,3,24,16,0,600.0,117.0,5.5,17.0,393.0,128.92,80.85
2016,3,24,16,15,603.5,108.5,5.55,16.5,358.5,78.43,63.55
2016,3,24,16,30,607.0,100.0,5.6,16.0,324.0,74.25,60.19
2016,3,24,16,45,568.0,89.5,5.7,15.5,274.0,67.87,54.77
2016,3,24,17,0,529.0,79.0,5.8,15.0,224.0,61.23,48.96
2016,3,24,17,15,457.0,68.0,5.7,14.5,174.0,53.68,42.14
2016,3,24,17,30,385.0,57.0,5.6,14.0,124.0,43.6,32.85
2016,3,24,17,45,287.5,41.5,5.5,13.5,82.0,32.01,21.97
2016,3,24,18,0,190.0,26.0,5.4,13.0,40.0,20.22,8.38
2016,3,24,18,15,95.0,13.0,5.35,12.5,20.0,11.1,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,101.5,14.0,4.7,10.5,21.5,63.38,0.0
2016,3,25,6,30,203.0,28.0,4.9,11.0,43.0,180.35,124.51
2016,3,25,6,45,307.5,42.5,5.1,11.5,86.5,273.13,224.64
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,378.31,318.66
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.0,462.88,393.36
2016,3,25,7,30,558.0,75.0,5.5,12.0,230.0,552.34,469.03
2016,3,25,7,45,482.5,99.0,5.6,12.5,252.5,537.2,455.81
2016,3,25,8,0,407.0,123.0,5.7,13.0,275.0,521.02,440.05
2016,3,25,8,15,571.0,109.0,5.8,13.5,355.5,670.48,559.63
2016,3,25,8,30,735.0,95.0,5.9,14.0,436.0,820.39,673.11
2016,3,25,8,45,768.0,96.0,6.0,14.5,485.0,866.57,704.61
2016,3,25,9,0,801.0,97.0,6.1,15.0,534.0,917.03,739.3
2016,3,25,9,15,818.5,100.0,6.05,15.0,577.0,952.52,763.05
2016,3,25,9,30,836.0,103.0,6.0,15.0,620.0,984.96,784.46
2016,3,25,9,45,851.0,104.0,5.95,15.5,658.0,1009.14,798.23
2016,3,25,10,0,866.0,105.0,5.9,16.0,696.0,1017.28,800.48
2016,3,25,10,15,875.5,107.0,5.8,16.0,727.0,1029.58,807.12
2016,3,25,10,30,885.0,109.0,5.7,16.0,758.0,1037.98,811.07
2016,3,25,10,45,889.0,111.5,5.65,16.5,781.5,1037.34,807.56
2016,3,25,11,0,893.0,114.0,5.6,17.0,805.0,1032.68,801.46
2016,3,25,11,15,897.5,115.0,5.5,17.0,821.5,1022.89,793.12
2016,3,25,11,30,902.0,116.0,5.4,17.0,838.0,1009.12,782.19
2016,3,25,11,45,905.0,116.0,5.35,17.5,846.5,988.94,765.79
2016,3,25,12,0,908.0,116.0,5.3,18.0,855.0,964.97,746.93
2016,3,25,12,15,908.0,116.0,5.25,18.0,855.0,934.61,725.13
2016,3,25,12,30,908.0,116.0,5.2,18.0,855.0,900.83,700.96
2016,3,25,12,45,915.5,110.5,5.2,18.0,849.0,864.61,675.33
2016,3,25,13,0,923.0,105.0,5.2,18.0,843.0,824.77,646.98
2016,3,25,13,15,918.5,104.5,5.25,18.0,826.5,777.38,613.18
2016,3,25,13,30,914.0,104.0,5.3,18.0,810.0,727.59,575.24
2016,3,25,13,45,908.5,102.0,5.35,18.0,786.5,673.61,532.87
2016,3,25,14,0,903.0,100.0,5.4,18.0,763.0,617.83,487.94
2016,3,25,14,15,893.5,98.5,5.5,18.0,731.5,558.83,439.27
2016,3,25,14,30,884.0,97.0,5.6,18.0,700.0,498.93,388.34
2016,3,25,14,45,871.5,95.0,5.75,18.0,662.0,436.77,334.16
2016,3,25,15,0,859.0,93.0,5.9,18.0,624.0,374.62,278.55
2016,3,25,15,15,841.5,90.5,6.0,17.5,581.0,307.32,218.56
2016,3,25,15,30,824.0,88.0,6.1,17.0,538.0,244.08,162.25
2016,3,25,15,45,795.5,86.0,6.25,17.0,489.0,181.21,109.88
2016,3,25,16,0,767.0,84.0,6.4,17.0,440.0,121.61,69.1
2016,3,25,16,15,734.5,80.0,6.45,16.5,389.0,64.75,51.55
2016,3,25,16,30,702.0,76.0,6.5,16.0,338.0,57.31,45.24
2016,3,25,16,45,647.5,71.5,6.6,15.5,285.0,54.64,43.05
2016,3,25,17,0,593.0,67.0,6.7,15.0,232.0,52.03,40.8
2016,3,25,17,15,521.0,59.0,6.6,14.5,181.5,46.53,35.81
2016,3,25,17,30,449.0,51.0,6.5,14.0,131.0,40.97,30.57
2016,3,25,17,45,327.0,39.0,6.45,13.5,87.0,31.66,21.74
2016,3,25,18,0,205.0,27.0,6.4,13.0,43.0,21.01,9.56
2016,3,25,18,15,102.5,13.5,6.35,12.5,21.5,11.52,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,12.5,4.1,11.5,24.5,84.53,0.0
2016,3,26,6,30,291.0,25.0,4.2,12.0,49.0,230.07,166.83
2016,3,26,6,45,401.0,35.0,4.3,12.5,93.5,324.77,266.87
2016,3,26,7,0,511.0,45.0,4.4,13.0,138.0,431.19,360.99
2016,3,26,7,15,577.0,51.5,4.35,13.5,189.0,511.19,429.16
2016,3,26,7,30,643.0,58.0,4.3,14.0,240.0,595.7,496.76
2016,3,26,7,45,686.5,62.5,4.3,14.5,292.0,658.93,544.93
2016,3,26,8,0,730.0,67.0,4.3,15.0,344.0,727.77,595.52
2016,3,26,8,15,760.0,71.0,4.25,15.0,394.0,784.49,636.13
2016,3,26,8,30,790.0,75.0,4.2,15.0,444.0,840.19,675.06
2016,3,26,8,45,811.0,77.5,4.2,15.5,491.5,884.02,703.47
2016,3,26,9,0,832.0,80.0,4.2,16.0,539.0,914.87,722.08
2016,3,26,9,15,848.0,82.5,4.15,16.5,581.5,948.49,742.25
2016,3,26,9,30,864.0,85.0,4.1,17.0,624.0,979.06,759.98
2016,3,26,9,45,872.5,88.0,4.1,17.5,660.0,999.31,770.72
2016,3,26,10,0,881.0,91.0,4.1,18.0,696.0,1015.84,778.99
2016,3,26,10,15,889.0,92.5,4.1,18.0,726.5,1026.24,784.63
2016,3,26,10,30,897.0,94.0,4.1,18.0,757.0,1032.71,787.78
2016,3,26,10,45,902.5,95.5,4.2,18.5,780.0,1032.62,785.81
2016,3,26,11,0,908.0,97.0,4.3,19.0,803.0,1028.47,781.27
2016,3,26,11,15,911.5,97.5,4.35,19.0,818.5,1017.17,773.19
2016,3,26,11,30,915.0,98.0,4.4,19.0,834.0,1001.89,762.6
2016,3,26,11,45,917.0,97.5,4.5,19.0,841.5,980.19,748.32
2016,3,26,12,0,919.0,97.0,4.6,19.0,849.0,954.73,731.46
2016,3,26,12,15,918.5,97.5,4.7,19.0,848.5,924.39,711.13
2016,3,26,12,30,918.0,98.0,4.8,19.0,848.0,890.61,688.27
2016,3,26,12,45,904.0,104.0,4.9,19.0,836.5,847.93,658.88
2016,3,26,13,0,890.0,110.0,5.0,19.0,825.0,802.97,627.55
2016,3,26,13,15,885.5,109.0,5.05,19.0,809.0,756.48,594.52
2016,3,26,13,30,881.0,108.0,5.1,19.0,793.0,707.71,557.21
2016,3,26,13,45,704.5,182.5,5.2,19.0,720.0,620.87,488.23
2016,3,26,14,0,528.0,257.0,5.3,19.0,647.0,536.23,420.78
2016,3,26,14,15,543.5,239.0,5.4,18.5,625.5,493.02,386.82
2016,3,26,14,30,559.0,221.0,5.5,18.0,604.0,447.42,349.52
2016,3,26,14,45,665.5,170.0,5.6,18.0,602.0,411.72,316.8
2016,3,26,15,0,772.0,119.0,5.7,18.0,600.0,363.12,271.03
2016,3,26,15,15,626.5,153.5,5.7,17.5,526.0,294.01,214.37
2016,3,26,15,30,481.0,188.0,5.7,17.0,452.0,241.54,173.77
2016,3,26,15,45,445.0,176.5,5.75,17.0,404.0,190.69,132.96
2016,3,26,16,0,409.0,165.0,5.8,17.0,356.0,144.56,100.83
2016,3,26,16,15,487.0,130.5,5.7,16.5,332.5,90.77,74.32
2016,3,26,16,30,565.0,96.0,5.6,16.0,309.0,70.44,56.82
2016,3,26,16,45,512.5,90.0,5.6,16.0,261.5,67.45,54.28
2016,3,26,17,0,460.0,84.0,5.6,16.0,214.0,62.27,49.7
2016,3,26,17,15,394.5,72.0,5.45,15.5,167.0,53.95,42.25
2016,3,26,17,30,329.0,60.0,5.3,15.0,120.0,45.44,34.4
2016,3,26,17,45,232.5,44.5,5.15,14.5,80.0,34.0,23.73
2016,3,26,18,0,136.0,29.0,5.0,14.0,40.0,22.35,11.03
2016,3,26,18,15,68.0,14.5,4.85,13.5,20.0,12.38,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,49.0,15.0,4.25,11.5,19.0,50.27,0.0
2016,3,27,6,30,98.0,30.0,4.4,12.0,38.0,109.77,79.73
2016,3,27,6,45,149.0,49.5,4.55,12.5,72.0,170.26,138.83
2016,3,27,7,0,200.0,69.0,4.7,13.0,106.0,234.57,196.41
2016,3,27,7,15,231.0,88.5,4.7,13.0,145.0,288.59,244.15
2016,3,27,7,30,262.0,108.0,4.7,13.0,184.0,344.58,292.2
2016,3,27,7,45,287.0,125.0,4.7,13.5,223.0,394.05,332.89
2016,3,27,8,0,312.0,142.0,4.7,14.0,262.0,444.58,373.17
2016,3,27,8,15,396.0,147.5,4.8,14.0,321.0,553.79,461.14
2016,3,27,8,30,480.0,153.0,4.9,14.0,380.0,648.28,535.5
2016,3,27,8,45,578.5,140.0,5.0,14.0,441.0,746.98,610.68
2016,3,27,9,0,677.0,127.0,5.1,14.0,502.0,840.06,679.22
2016,3,27,9,15,470.5,203.5,5.25,14.0,474.0,727.42,590.56
2016,3,27,9,30,264.0,280.0,5.4,14.0,446.0,592.41,480.32
2016,3,27,9,45,343.0,278.5,5.55,14.5,507.5,669.62,540.82
2016,3,27,10,0,422.0,277.0,5.7,15.0,569.0,767.89,614.67
2016,3,27,10,15,652.5,196.5,5.8,15.0,670.5,922.45,733.51
2016,3,27,10,30,883.0,116.0,5.9,15.0,772.0,1042.86,819.33
2016,3,27,10,45,889.0,118.0,6.0,15.5,796.0,1043.41,817.09
2016,3,27,11,0,895.0,120.0,6.1,16.0,820.0,1039.93,812.83
2016,3,27,11,15,900.0,121.0,6.1,16.0,836.5,1030.34,805.31
2016,3,27,11,30,905.0,122.0,6.1,16.0,853.0,1016.75,795.11
2016,3,27,11,45,907.0,122.5,6.15,16.0,861.5,995.82,780.13
2016,3,27,12,0,909.0,123.0,6.2,16.0,870.0,971.13,762.53
2016,3,27,12,15,910.0,123.0,6.2,16.0,870.5,941.39,741.04
2016,3,27,12,30,911.0,123.0,6.2,16.0,871.0,908.16,717.04
2016,3,27,12,45,912.5,121.0,6.25,16.0,864.0,870.1,689.7
2016,3,27,13,0,914.0,119.0,6.3,16.0,857.0,828.85,659.86
2016,3,27,13,15,910.5,118.0,6.4,16.0,841.0,781.83,625.5
2016,3,27,13,30,907.0,117.0,6.5,16.0,825.0,732.35,586.74
2016,3,27,13,45,895.5,118.5,6.6,16.0,800.0,677.79,543.02
2016,3,27,14,0,884.0,120.0,6.7,16.0,775.0,621.95,497.17
2016,3,27,14,15,874.5,118.0,6.8,15.5,743.5,564.26,449.47
2016,3,27,14,30,865.0,116.0,6.9,15.0,712.0,503.6,397.81
2016,3,27,14,45,774.0,133.5,7.0,15.0,645.0,426.37,331.73
2016,3,27,15,0,683.0,151.0,7.1,15.0,578.0,354.65,270.0
2016,3,27,15,15,509.0,187.5,7.15,14.5,493.5,284.92,213.66
2016,3,27,15,30,335.0,224.0,7.2,14.0,409.0,237.36,178.6
2016,3,27,15,45,368.5,196.0,7.25,14.0,383.0,195.05,141.71
2016,3,27,16,0,402.0,168.0,7.3,14.0,357.0,145.3,103.08
2016,3,27,16,15,298.5,160.5,7.25,13.5,292.5,112.07,94.02
2016,3,27,16,30,195.0,153.0,7.2,13.0,228.0,110.42,93.01
2016,3,27,16,45,165.5,135.0,7.15,13.0,192.0,98.22,82.35
2016,3,27,17,0,136.0,117.0,7.1,13.0,156.0,85.73,71.23
2016,3,27,17,15,114.0,94.0,7.1,12.5,122.0,70.03,57.13
2016,3,27,17,30,92.0,71.0,7.1,12.0,88.0,53.91,42.38
2016,3,27,17,45,55.0,49.5,7.1,12.0,59.0,38.3,27.79
2016,3,27,18,0,18.0,28.0,7.1,12.0,30.0,22.64,11.82
2016,3,27,18,15,9.0,14.0,7.15,11.5,15.0,11.95,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,164.5,15.0,8.5,9.0,29.5,121.32,0.0
2016,3,28,6,30,329.0,30.0,8.6,9.0,59.0,257.04,200.61
2016,3,28,6,45,446.5,39.0,8.7,9.5,108.0,358.18,302.05
2016,3,28,7,0,564.0,48.0,8.8,10.0,157.0,471.02,404.24
2016,3,28,7,15,628.5,54.0,8.75,10.0,210.5,552.0,476.27
2016,3,28,7,30,693.0,60.0,8.7,10.0,264.0,632.42,544.31
2016,3,28,7,45,737.0,64.5,8.7,10.5,318.0,702.85,600.79
2016,3,28,8,0,781.0,69.0,8.7,11.0,372.0,774.03,655.99
2016,3,28,8,15,810.0,72.5,8.6,11.0,424.5,830.94,699.26
2016,3,28,8,30,839.0,76.0,8.5,11.0,477.0,886.55,740.63
2016,3,28,8,45,860.0,78.5,8.4,11.5,525.5,921.33,763.63
2016,3,28,9,0,881.0,81.0,8.3,12.0,574.0,963.46,791.97
2016,3,28,9,15,896.5,83.0,8.25,12.0,618.0,996.78,814.91
2016,3,28,9,30,912.0,85.0,8.2,12.0,662.0,1026.83,835.3
2016,3,28,9,45,923.0,87.0,8.15,12.5,700.5,1048.78,847.99
2016,3,28,10,0,934.0,89.0,8.1,13.0,739.0,1066.87,857.85
2016,3,28,10,15,942.0,90.5,8.05,13.0,770.0,1077.28,863.75
2016,3,28,10,30,950.0,92.0,8.0,13.0,801.0,1083.53,866.77
2016,3,28,10,45,955.0,93.0,7.95,13.0,825.0,1081.92,864.2
2016,3,28,11,0,960.0,94.0,7.9,13.0,849.0,1076.05,858.72
2016,3,28,11,15,963.0,94.5,7.9,13.0,865.0,1063.39,848.7
2016,3,28,11,30,966.0,95.0,7.9,13.0,881.0,1046.56,835.8
2016,3,28,11,45,966.5,96.0,7.9,13.5,888.5,1023.78,817.09
2016,3,28,12,0,967.0,97.0,7.9,14.0,896.0,997.05,795.66
2016,3,28,12,15,966.5,97.0,7.85,14.0,895.0,964.6,771.4
2016,3,28,12,30,966.0,97.0,7.8,14.0,894.0,928.55,744.51
2016,3,28,12,45,945.5,106.5,7.75,14.0,880.0,882.04,709.73
2016,3,28,13,0,925.0,116.0,7.7,14.0,866.0,833.43,673.25
2016,3,28,13,15,920.0,115.0,7.65,14.0,849.0,784.84,636.5
2016,3,28,13,30,915.0,114.0,7.6,14.0,832.0,733.91,595.37
2016,3,28,13,45,908.5,112.5,7.6,14.0,807.0,679.5,550.78
2016,3,28,14,0,902.0,111.0,7.6,14.0,782.0,623.38,503.76
2016,3,28,14,15,892.0,109.5,7.5,14.0,750.0,563.98,452.75
2016,3,28,14,30,882.0,108.0,7.4,14.0,718.0,503.74,399.76
2016,3,28,14,45,868.0,106.0,7.35,14.0,679.0,439.36,342.2
2016,3,28,15,0,854.0,104.0,7.3,14.0,640.0,375.82,284.11
2016,3,28,15,15,835.5,101.0,7.2,13.5,596.0,310.82,224.81
2016,3,28,15,30,817.0,98.0,7.1,13.0,552.0,247.29,167.46
2016,3,28,15,45,408.5,67.0,7.0,13.0,294.0,105.21,65.22
2016,3,28,16,0,0.0,36.0,6.9,13.0,36.0,29.76,19.84
2016,3,28,16,15,232.0,76.5,6.7,13.0,165.5,52.37,41.24
2016,3,28,16,30,464.0,117.0,6.5,13.0,295.0,82.75,68.45
2016,3,28,16,45,541.0,92.5,6.35,13.0,270.5,69.4,56.67
2016,3,28,17,0,618.0,68.0,6.2,13.0,246.0,52.76,41.8
2016,3,28,17,15,547.0,60.5,6.05,12.5,194.0,47.66,37.17
2016,3,28,17,30,476.0,53.0,5.9,12.0,142.0,42.52,32.3
2016,3,28,17,45,364.5,41.5,5.75,11.5,96.5,33.71,23.91
2016,3,28,18,0,253.0,30.0,5.6,11.0,51.0,24.75,13.93
2016,3,28,18,15,126.5,15.0,5.5,10.5,25.5,12.8,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,162.0,15.0,2.3,9.5,31.0,121.53,0.0
2016,3,29,6,30,324.0,30.0,2.3,10.0,62.0,254.27,198.94
2016,3,29,6,45,439.5,39.0,2.35,10.5,110.0,353.93,293.17
2016,3,29,7,0,555.0,48.0,2.4,11.0,158.0,465.15,389.12
2016,3,29,7,15,619.0,54.5,2.55,11.0,211.5,546.0,457.17
2016,3,29,7,30,683.0,61.0,2.7,11.0,265.0,626.32,521.33
2016,3,29,7,45,730.5,64.5,2.9,11.5,319.5,697.89,575.56
2016,3,29,8,0,778.0,68.0,3.1,12.0,374.0,770.45,628.7
2016,3,29,8,15,807.0,71.5,3.1,12.0,426.0,827.16,668.6
2016,3,29,8,30,836.0,75.0,3.1,12.0,478.0,882.6,706.69
2016,3,29,8,45,858.5,77.0,3.1,12.5,527.0,918.03,728.31
2016,3,29,9,0,881.0,79.0,3.1,13.0,576.0,960.9,754.99
2016,3,29,9,15,896.5,81.0,2.85,13.5,620.0,994.19,772.26
2016,3,29,9,30,912.0,83.0,2.6,14.0,664.0,1024.19,786.71
2016,3,29,9,45,923.5,84.5,2.4,14.5,702.5,1046.0,795.67
2016,3,29,10,0,935.0,86.0,2.2,15.0,741.0,1063.97,801.85
2016,3,29,10,15,943.0,87.5,2.0,15.0,772.0,1074.36,804.33
2016,3,29,10,30,951.0,89.0,1.8,15.0,803.0,1080.58,804.03
2016,3,29,10,45,956.0,90.0,1.65,15.0,827.0,1078.94,799.41
2016,3,29,11,0,961.0,91.0,1.5,15.0,851.0,1073.04,792.19
2016,3,29,11,15,964.5,92.0,1.6,15.0,867.0,1061.39,785.84
2016,3,29,11,30,968.0,93.0,1.7,15.0,883.0,1045.53,776.84
2016,3,29,11,45,968.5,93.5,1.8,15.5,890.5,1022.13,761.5
2016,3,29,12,0,969.0,94.0,1.9,16.0,898.0,994.82,743.6
2016,3,29,12,15,968.5,94.0,2.1,16.0,897.0,962.3,724.69
2016,3,29,12,30,968.0,94.0,2.3,16.0,896.0,926.18,702.87
2016,3,29,12,45,963.5,95.0,2.55,16.0,886.5,884.36,677.01
2016,3,29,13,0,959.0,96.0,2.8,16.0,877.0,839.56,648.35
2016,3,29,13,15,955.0,95.0,2.95,16.0,860.0,790.47,615.3
2016,3,29,13,30,951.0,94.0,3.1,16.0,843.0,738.85,577.94
2016,3,29,13,45,941.5,94.5,3.3,16.0,817.0,682.86,535.63
2016,3,29,14,0,932.0,95.0,3.5,16.0,791.0,625.33,490.63
2016,3,29,14,15,923.0,93.5,3.6,15.5,759.0,565.04,442.45
2016,3,29,14,30,914.0,92.0,3.7,15.0,727.0,503.76,391.59
2016,3,29,14,45,897.5,92.0,3.8,15.0,687.5,440.03,336.32
2016,3,29,15,0,881.0,92.0,3.9,15.0,648.0,376.69,279.86
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.0,311.93,221.43
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,243.51,160.75
2016,3,29,15,45,822.0,84.5,4.05,15.0,510.5,179.45,107.7
2016,3,29,16,0,797.0,82.0,4.1,15.0,461.0,118.21,66.58
2016,3,29,16,15,765.5,78.0,4.1,14.5,409.5,63.28,50.61
2016,3,29,16,30,734.0,74.0,4.1,14.0,358.0,60.95,48.83
2016,3,29,16,45,688.0,69.0,4.1,13.5,304.5,52.89,41.83
2016,3,29,17,0,642.0,64.0,4.1,13.0,251.0,49.8,39.17
2016,3,29,17,15,574.0,57.0,3.9,12.5,198.5,44.96,34.79
2016,3,29,17,30,506.0,50.0,3.7,12.0,146.0,40.09,30.19
2016,3,29,17,45,393.5,39.5,3.55,11.5,100.0,32.01,22.5
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,23.83,13.56
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,11.82,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.5,2.65,9.5,30.0,101.5,12.67
2016,3,30,6,30,234.0,37.0,2.7,10.0,60.0,209.73,165.79
2016,3,30,6,45,333.5,50.0,2.8,10.5,105.5,297.84,247.88
2016,3,30,7,0,433.0,63.0,2.9,11.0,151.0,400.55,337.22
2016,3,30,7,15,501.0,72.0,2.8,11.0,202.5,482.58,406.95
2016,3,30,7,30,569.0,81.0,2.7,11.0,254.0,569.0,476.77
2016,3,30,7,45,458.0,116.5,2.65,11.5,272.0,538.85,449.96
2016,3,30,8,0,347.0,152.0,2.6,12.0,290.0,485.66,404.34
2016,3,30,8,15,374.0,164.5,2.6,12.0,331.0,533.94,442.15
2016,3,30,8,30,401.0,177.0,2.6,12.0,372.0,603.45,494.31
2016,3,30,8,45,341.5,210.0,2.65,12.5,388.0,574.95,468.42
2016,3,30,9,0,282.0,243.0,2.7,13.0,404.0,561.98,454.62
2016,3,30,9,15,353.0,246.5,2.8,13.0,463.0,638.05,513.27
2016,3,30,9,30,424.0,250.0,2.9,13.0,522.0,736.6,586.19
2016,3,30,9,45,467.5,248.0,3.0,13.5,564.0,780.85,616.88
2016,3,30,10,0,511.0,246.0,3.1,14.0,606.0,823.41,646.37
2016,3,30,10,15,693.0,182.5,3.15,14.0,693.0,947.08,735.39
2016,3,30,10,30,875.0,119.0,3.2,14.0,780.0,1036.33,795.2
2016,3,30,10,45,883.0,119.5,3.3,14.5,803.5,1037.06,793.23
2016,3,30,11,0,891.0,120.0,3.4,15.0,827.0,1033.79,789.52
2016,3,30,11,15,895.0,120.5,3.4,15.0,843.0,1022.53,781.21
2016,3,30,11,30,899.0,121.0,3.4,15.0,859.0,1007.35,770.42
2016,3,30,11,45,902.5,121.0,3.45,15.0,867.0,987.3,756.82
2016,3,30,12,0,906.0,121.0,3.5,15.0,875.0,963.45,740.69
2016,3,30,12,15,906.0,120.5,3.5,15.0,874.5,932.3,719.17
2016,3,30,12,30,906.0,120.0,3.5,15.0,874.0,897.79,695.31
2016,3,30,12,45,908.5,117.0,3.5,15.5,867.0,859.72,667.62
2016,3,30,13,0,911.0,114.0,3.5,16.0,860.0,818.44,637.6
2016,3,30,13,15,907.0,113.5,3.55,16.0,843.5,771.66,604.69
2016,3,30,13,30,903.0,113.0,3.6,16.0,827.0,722.48,567.5
2016,3,30,13,45,897.0,111.0,3.65,16.0,802.5,668.56,525.81
2016,3,30,14,0,891.0,109.0,3.7,16.0,778.0,612.93,481.59
2016,3,30,14,15,881.5,107.5,3.75,15.5,746.5,554.46,434.6
2016,3,30,14,30,872.0,106.0,3.8,15.0,715.0,495.14,385.2
2016,3,30,14,45,859.0,104.0,3.9,15.0,677.0,431.6,330.22
2016,3,30,15,0,846.0,102.0,4.0,15.0,639.0,369.05,274.53
2016,3,30,15,15,828.5,99.0,4.1,15.0,595.5,304.94,216.92
2016,3,30,15,30,811.0,96.0,4.2,15.0,552.0,242.18,161.11
2016,3,30,15,45,787.5,92.5,4.3,15.0,503.5,179.82,109.58
2016,3,30,16,0,764.0,89.0,4.4,15.0,455.0,120.16,69.61
2016,3,30,16,15,732.0,85.0,4.45,14.5,404.0,68.13,54.88
2016,3,30,16,30,700.0,81.0,4.5,14.0,353.0,60.47,48.39
2016,3,30,16,45,654.0,75.0,4.6,13.5,300.5,56.91,45.42
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,53.28,42.28
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,48.24,37.73
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,43.15,32.93
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,34.37,24.61
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,25.45,15.14
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,12.11,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.0,18.5,2.65,11.0,33.0,113.1,36.86
2016,3,31,6,30,276.0,37.0,2.7,11.0,66.0,232.76,185.44
2016,3,31,6,45,371.0,49.5,2.75,11.5,112.5,323.47,268.55
2016,3,31,7,0,466.0,62.0,2.8,12.0,159.0,422.14,353.84
2016,3,31,7,15,233.0,70.5,2.75,12.0,119.0,280.1,236.78
2016,3,31,7,30,0.0,79.0,2.7,12.0,79.0,68.23,53.12
2016,3,31,7,45,0.0,95.5,2.65,12.0,95.5,83.3,66.13
2016,3,31,8,0,0.0,112.0,2.6,12.0,112.0,98.31,78.7
2016,3,31,8,15,34.5,159.0,2.55,12.0,176.0,190.38,157.05
2016,3,31,8,30,69.0,206.0,2.5,12.0,240.0,275.69,227.49
2016,3,31,8,45,39.5,200.0,2.5,12.5,220.0,237.83,194.28
2016,3,31,9,0,10.0,194.0,2.5,13.0,200.0,183.95,148.33
2016,3,31,9,15,25.0,229.5,2.55,13.5,246.0,233.21,188.37
2016,3,31,9,30,40.0,265.0,2.6,14.0,292.0,304.57,244.85
2016,3,31,9,45,151.0,296.0,2.7,14.5,402.5,470.56,376.6
2016,3,31,10,0,262.0,327.0,2.8,15.0,513.0,637.99,502.68
2016,3,31,10,15,584.0,216.0,2.85,15.0,653.5,870.62,677.86
2016,3,31,10,30,906.0,105.0,2.9,15.0,794.0,1051.81,800.55
2016,3,31,10,45,913.5,105.5,3.0,15.0,817.5,1051.98,798.79
2016,3,31,11,0,921.0,106.0,3.1,15.0,841.0,1048.04,796.25
2016,3,31,11,15,925.0,106.5,3.15,15.0,857.0,1036.51,788.28
2016,3,31,11,30,929.0,107.0,3.2,15.0,873.0,1020.94,777.76
2016,3,31,11,45,931.5,107.0,3.3,15.5,881.0,999.43,762.29
2016,3,31,12,0,934.0,107.0,3.4,16.0,889.0,974.07,744.26
2016,3,31,12,15,934.0,106.5,3.55,16.0,888.0,942.23,723.48
2016,3,31,12,30,934.0,106.0,3.7,16.0,887.0,906.94,700.12
2016,3,31,12,45,938.0,102.5,3.85,16.0,880.0,868.67,674.41
2016,3,31,13,0,942.0,99.0,4.0,16.0,873.0,826.99,645.97
2016,3,31,13,15,938.0,98.0,4.15,16.0,856.0,778.57,612.27
2016,3,31,13,30,934.0,97.0,4.3,16.0,839.0,727.7,574.29
2016,3,31,13,45,927.5,96.5,4.45,16.0,814.5,673.47,532.43
2016,3,31,14,0,921.0,96.0,4.6,16.0,790.0,617.47,487.78
2016,3,31,14,15,912.5,94.5,4.65,16.0,758.5,558.06,438.66
2016,3,31,14,30,904.0,93.0,4.7,16.0,727.0,497.64,387.14
2016,3,31,14,45,891.0,91.5,4.8,16.0,689.0,434.68,332.14
2016,3,31,15,0,878.0,90.0,4.9,16.0,651.0,371.78,275.71
2016,3,31,15,15,862.5,88.0,4.95,15.5,607.5,308.12,218.37
2016,3,31,15,30,847.0,86.0,5.0,15.0,564.0,240.43,158.39
2016,3,31,15,45,824.0,83.5,5.05,15.0,515.5,176.78,105.6
2016,3,31,16,0,801.0,81.0,5.1,15.0,467.0,115.68,64.91
2016,3,31,16,15,771.5,77.0,5.05,14.5,415.5,62.45,49.86
2016,3,31,16,30,742.0,73.0,5.0,14.0,364.0,60.11,48.06
2016,3,31,16,45,698.0,68.5,5.0,13.5,311.0,57.18,45.65
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,49.77,39.14
2016,3,31,17,15,589.5,57.5,4.85,12.5,206.0,45.33,35.13
2016,3,31,17,30,525.0,51.0,4.7,12.0,154.0,40.87,30.93
2016,3,31,17,45,416.5,41.0,4.55,12.0,107.0,33.23,23.6
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,25.52,15.37
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,12.61,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,132.45,61.96
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,266.15,214.27
2016,4,1,6,45,428.5,45.5,3.55,11.5,120.5,355.31,296.16
2016,4,1,7,0,522.0,56.0,3.6,12.0,168.0,453.45,381.26
2016,4,1,7,15,305.5,91.0,3.55,12.0,161.0,359.31,303.62
2016,4,1,7,30,89.0,126.0,3.5,12.0,154.0,217.42,181.96
2016,4,1,7,45,98.0,147.5,3.45,12.5,183.5,250.99,209.97
2016,4,1,8,0,107.0,169.0,3.4,13.0,213.0,284.77,237.06
2016,4,1,8,15,93.0,190.0,3.35,13.0,231.5,279.75,231.75
2016,4,1,8,30,79.0,211.0,3.3,13.0,250.0,290.26,239.0
2016,4,1,8,45,53.0,216.5,3.3,13.5,244.0,269.5,220.04
2016,4,1,9,0,27.0,222.0,3.3,14.0,238.0,229.13,185.38
2016,4,1,9,15,24.5,233.0,3.25,14.0,248.5,235.96,190.34
2016,4,1,9,30,22.0,244.0,3.2,14.0,259.0,242.75,195.15
2016,4,1,9,45,50.5,284.5,3.15,14.0,320.5,333.44,267.82
2016,4,1,10,0,79.0,325.0,3.1,14.0,382.0,404.64,323.38
2016,4,1,10,15,190.5,338.5,3.05,14.0,482.5,551.33,438.11
2016,4,1,10,30,302.0,352.0,3.0,14.0,583.0,696.6,546.72
2016,4,1,10,45,265.0,371.5,2.95,14.5,578.5,673.38,525.47
2016,4,1,11,0,228.0,391.0,2.9,15.0,574.0,628.56,490.09
2016,4,1,11,15,575.5,249.5,2.85,15.0,723.5,860.04,665.91
2016,4,1,11,30,923.0,108.0,2.8,15.0,873.0,1015.24,771.89
2016,4,1,11,45,926.0,107.5,2.75,15.5,880.5,993.75,753.56
2016,4,1,12,0,929.0,107.0,2.7,16.0,888.0,968.43,734.57
2016,4,1,12,15,929.0,107.0,2.7,16.0,887.5,937.2,713.5
2016,4,1,12,30,929.0,107.0,2.7,16.0,887.0,902.51,690.06
2016,4,1,12,45,930.0,105.0,2.75,16.0,879.0,863.41,663.83
2016,4,1,13,0,931.0,103.0,2.8,16.0,871.0,821.12,635.15
2016,4,1,13,15,927.0,102.5,2.9,16.0,854.5,773.58,602.71
2016,4,1,13,30,923.0,102.0,3.0,16.0,838.0,723.6,565.69
2016,4,1,13,45,918.0,100.0,3.1,16.0,814.0,669.44,524.36
2016,4,1,14,0,913.0,98.0,3.2,16.0,790.0,613.43,480.28
2016,4,1,14,15,904.5,96.5,3.3,16.0,758.5,554.45,432.38
2016,4,1,14,30,896.0,95.0,3.4,16.0,727.0,494.47,382.0
2016,4,1,14,45,884.5,93.0,3.5,16.0,689.0,432.17,328.14
2016,4,1,15,0,873.0,91.0,3.6,16.0,651.0,369.77,272.66
2016,4,1,15,15,857.5,89.0,3.7,15.5,607.5,306.46,216.15
2016,4,1,15,30,842.0,87.0,3.8,15.0,564.0,239.07,156.9
2016,4,1,15,45,820.5,84.0,3.9,15.0,516.0,175.61,104.59
2016,4,1,16,0,799.0,81.0,4.0,15.0,468.0,114.52,64.21
2016,4,1,16,15,769.5,77.0,4.0,14.5,417.0,62.35,49.76
2016,4,1,16,30,740.0,73.0,4.0,14.0,366.0,60.02,47.97
2016,4,1,16,45,697.0,68.5,4.05,14.0,313.0,57.1,45.49
2016,4,1,17,0,654.0,64.0,4.1,14.0,260.0,49.7,38.92
2016,4,1,17,15,591.0,57.0,3.95,13.5,208.0,44.88,34.6
2016,4,1,17,30,528.0,50.0,3.8,13.0,156.0,39.99,30.05
2016,4,1,17,45,424.0,40.5,3.7,12.5,109.0,32.76,23.19
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,25.47,15.54
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,12.57,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,155.0,19.0,1.4,10.0,37.5,129.78,72.9
2016,4,2,6,30,310.0,38.0,1.3,10.0,75.0,255.03,205.8
2016,4,2,6,45,392.0,51.0,1.25,10.5,121.0,338.7,280.66
2016,4,2,7,0,474.0,64.0,1.2,11.0,167.0,430.25,357.95
2016,4,2,7,15,237.0,67.5,1.1,11.0,119.0,278.05,233.88
2016,4,2,7,30,0.0,71.0,1.0,11.0,71.0,59.76,45.92
2016,4,2,7,45,0.0,84.5,0.9,11.5,84.5,71.83,56.41
2016,4,2,8,0,0.0,98.0,0.8,12.0,98.0,83.9,66.36
2016,4,2,8,15,1.5,130.0,0.75,12.5,131.0,115.68,92.72
2016,4,2,8,30,3.0,162.0,0.7,13.0,164.0,147.87,118.75
2016,4,2,8,45,5.0,176.5,0.7,13.5,179.5,162.59,130.11
2016,4,2,9,0,7.0,191.0,0.7,14.0,195.0,177.42,141.47
2016,4,2,9,15,103.5,250.0,0.75,14.0,317.5,372.7,297.94
2016,4,2,9,30,200.0,309.0,0.8,14.0,440.0,535.87,420.08
2016,4,2,9,45,203.5,324.5,0.9,14.5,464.5,554.98,431.27
2016,4,2,10,0,207.0,340.0,1.0,15.0,489.0,573.04,443.16
2016,4,2,10,15,517.5,243.0,1.15,15.0,636.0,822.82,627.61
2016,4,2,10,30,828.0,146.0,1.3,15.0,783.0,1029.57,765.29
2016,4,2,10,45,835.5,147.5,1.45,15.5,806.0,1030.54,763.26
2016,4,2,11,0,843.0,149.0,1.6,16.0,829.0,1027.53,761.56
2016,4,2,11,15,847.5,150.0,1.75,16.0,844.0,1017.03,756.41
2016,4,2,11,30,852.0,151.0,1.9,16.0,859.0,1002.61,748.7
2016,4,2,11,45,859.0,148.0,2.05,16.5,868.0,982.59,735.82
2016,4,2,12,0,866.0,145.0,2.2,17.0,877.0,958.72,720.3
2016,4,2,12,15,865.5,145.0,2.35,17.0,876.0,927.43,700.96
2016,4,2,12,30,865.0,145.0,2.5,17.0,875.0,892.85,679.14
2016,4,2,12,45,873.5,138.0,2.65,17.5,868.5,847.05,647.97
2016,4,2,13,0,882.0,131.0,2.8,18.0,862.0,807.95,621.17
2016,4,2,13,15,877.0,130.0,2.9,18.0,845.0,760.97,588.29
2016,4,2,13,30,872.0,129.0,3.0,18.0,828.0,711.82,552.04
2016,4,2,13,45,861.5,129.5,3.15,18.0,802.5,662.03,514.29
2016,4,2,14,0,851.0,130.0,3.3,18.0,777.0,606.44,471.07
2016,4,2,14,15,841.0,128.0,3.3,18.0,745.5,548.04,423.95
2016,4,2,14,30,831.0,126.0,3.3,18.0,714.0,489.03,374.89
2016,4,2,14,45,811.5,126.0,3.35,18.0,675.0,427.62,322.68
2016,4,2,15,0,792.0,126.0,3.4,18.0,636.0,367.25,270.04
2016,4,2,15,15,773.5,122.5,3.4,17.5,592.5,305.7,216.26
2016,4,2,15,30,755.0,119.0,3.4,17.0,549.0,240.7,160.3
2016,4,2,15,45,729.5,107.5,3.4,17.0,494.0,175.0,107.18
2016,4,2,16,0,704.0,96.0,3.4,17.0,439.0,112.64,65.47
2016,4,2,16,15,657.5,94.0,3.4,16.5,387.0,67.38,53.75
2016,4,2,16,30,611.0,92.0,3.4,16.0,335.0,67.11,53.82
2016,4,2,16,45,531.5,95.0,3.4,15.5,285.0,70.55,57.09
2016,4,2,17,0,452.0,98.0,3.4,15.0,235.0,71.57,58.15
2016,4,2,17,15,419.0,83.5,3.3,14.5,191.0,62.01,49.68
