Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,30,386.0,69.0,3.2,14.0,147.0,52.08,40.63
2016,4,2,17,45,286.0,54.0,3.15,13.5,102.0,41.1,30.42
2016,4,2,18,0,186.0,39.0,3.1,13.0,57.0,29.93,19.36
2016,4,2,18,15,93.0,19.5,3.0,12.5,28.5,15.12,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,9.0,2.1,9.0,10.0,27.46,0.0
2016,4,3,6,15,179.0,25.0,2.1,9.0,44.5,148.86,94.35
2016,4,3,6,30,315.0,41.0,2.1,9.0,79.0,260.91,212.97
2016,4,3,6,45,409.0,52.0,2.15,9.5,127.0,350.63,293.63
2016,4,3,7,0,503.0,63.0,2.2,10.0,175.0,449.03,377.99
2016,4,3,7,15,251.5,78.5,2.15,10.5,134.5,303.19,256.85
2016,4,3,7,30,0.0,94.0,2.1,11.0,94.0,83.3,66.15
2016,4,3,7,45,0.0,112.0,2.1,11.5,112.0,99.8,80.25
2016,4,3,8,0,0.0,130.0,2.1,12.0,130.0,116.23,93.72
2016,4,3,8,15,25.0,168.0,2.1,12.0,181.0,176.04,144.4
2016,4,3,8,30,50.0,206.0,2.1,12.0,232.0,256.02,210.27
2016,4,3,8,45,249.0,209.5,2.15,12.5,354.5,484.67,396.69
2016,4,3,9,0,448.0,213.0,2.2,13.0,477.0,705.94,564.52
2016,4,3,9,15,648.5,161.5,2.25,13.5,573.5,861.83,675.63
2016,4,3,9,30,849.0,110.0,2.3,14.0,670.0,1003.94,769.97
2016,4,3,9,45,860.5,112.5,2.35,14.5,707.0,1025.74,780.58
2016,4,3,10,0,872.0,115.0,2.4,15.0,744.0,1030.92,781.46
2016,4,3,10,15,881.0,116.5,2.45,15.0,775.0,1041.28,787.61
2016,4,3,10,30,890.0,118.0,2.5,15.0,806.0,1047.73,791.23
2016,4,3,10,45,894.5,120.5,2.55,15.5,828.5,1046.66,788.58
2016,4,3,11,0,899.0,123.0,2.6,16.0,851.0,1041.56,783.47
2016,4,3,11,15,701.5,220.0,2.65,16.0,794.5,953.19,723.94
2016,4,3,11,30,504.0,317.0,2.7,16.0,738.0,835.27,638.49
2016,4,3,11,45,704.5,223.0,2.75,16.0,817.0,919.03,702.65
2016,4,3,12,0,905.0,129.0,2.8,16.0,896.0,965.94,734.22
2016,4,3,12,15,905.0,129.0,2.9,16.0,895.5,934.98,713.39
2016,4,3,12,30,905.0,129.0,3.0,16.0,895.0,900.66,690.82
2016,4,3,12,45,624.0,255.5,3.15,16.5,781.5,766.52,592.66
2016,4,3,13,0,343.0,382.0,3.3,17.0,668.0,619.43,479.93
2016,4,3,13,15,612.0,257.0,3.4,17.0,754.5,690.9,538.18
2016,4,3,13,30,881.0,132.0,3.5,17.0,841.0,719.14,561.83
2016,4,3,13,45,753.0,182.5,3.65,17.0,775.5,640.81,500.68
2016,4,3,14,0,625.0,233.0,3.8,17.0,710.0,564.24,440.76
2016,4,3,14,15,730.5,182.0,3.9,16.5,717.5,534.88,417.39
2016,4,3,14,30,836.0,131.0,4.0,16.0,725.0,494.21,382.64
2016,4,3,14,45,821.5,128.5,4.1,16.0,687.0,432.34,329.31
2016,4,3,15,0,807.0,126.0,4.2,16.0,649.0,370.97,275.16
2016,4,3,15,15,789.0,122.5,4.25,15.5,605.0,308.65,220.07
2016,4,3,15,30,771.0,119.0,4.3,15.0,561.0,242.79,162.75
2016,4,3,15,45,752.5,113.0,4.35,15.0,514.0,181.1,112.17
2016,4,3,16,0,734.0,107.0,4.4,15.0,467.0,121.57,72.76
2016,4,3,16,15,701.5,101.5,4.35,14.5,415.5,73.11,59.23
2016,4,3,16,30,669.0,96.0,4.3,14.0,364.0,70.61,57.34
2016,4,3,16,45,629.5,88.0,4.3,14.0,312.0,66.06,53.44
2016,4,3,17,0,590.0,80.0,4.3,14.0,260.0,61.34,49.29
2016,4,3,17,15,524.5,71.0,4.15,13.5,208.5,55.44,44.04
2016,4,3,17,30,459.0,62.0,4.0,13.0,157.0,49.42,38.47
2016,4,3,17,45,361.0,49.5,3.85,12.5,110.5,40.06,29.69
2016,4,3,18,0,263.0,37.0,3.7,12.0,64.0,28.64,18.53
2016,4,3,18,15,131.5,18.5,3.6,11.5,32.0,14.41,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,11.0,12.0,10.24,0.0
2016,4,4,6,15,161.0,27.5,5.6,11.5,47.5,145.0,97.74
2016,4,4,6,30,322.0,43.0,5.7,12.0,83.0,267.01,218.28
2016,4,4,6,45,419.5,53.5,5.8,12.5,132.5,359.01,301.46
2016,4,4,7,0,517.0,64.0,5.9,13.0,182.0,459.83,389.34
2016,4,4,7,15,579.0,71.5,5.85,13.0,235.5,539.39,457.39
2016,4,4,7,30,641.0,79.0,5.8,13.0,289.0,622.61,524.62
2016,4,4,7,45,443.0,124.0,5.75,13.5,281.0,534.66,450.08
2016,4,4,8,0,245.0,169.0,5.7,14.0,273.0,417.72,349.48
2016,4,4,8,15,286.5,185.5,5.8,14.0,321.5,479.99,400.23
2016,4,4,8,30,328.0,202.0,5.9,14.0,370.0,543.81,450.87
2016,4,4,8,45,581.0,152.5,6.0,14.5,483.5,761.82,623.8
2016,4,4,9,0,834.0,103.0,6.1,15.0,597.0,954.92,765.49
2016,4,4,9,15,850.0,106.0,6.1,15.0,640.0,988.73,787.28
2016,4,4,9,30,866.0,109.0,6.1,15.0,683.0,1019.28,807.45
2016,4,4,9,45,877.0,111.0,6.15,15.5,720.5,1040.08,819.33
2016,4,4,10,0,888.0,113.0,6.2,16.0,758.0,1044.32,819.47
2016,4,4,10,15,896.5,115.0,6.05,16.0,788.5,1054.71,824.49
2016,4,4,10,30,905.0,117.0,5.9,16.0,819.0,1061.1,826.71
2016,4,4,10,45,910.0,118.5,5.8,16.5,842.0,1059.32,822.08
2016,4,4,11,0,915.0,120.0,5.7,17.0,865.0,1053.46,814.81
2016,4,4,11,15,918.5,121.0,5.65,17.0,880.5,1041.51,805.42
2016,4,4,11,30,922.0,122.0,5.6,17.0,896.0,1025.56,793.42
2016,4,4,11,45,921.5,123.0,5.6,17.0,902.5,1001.88,776.47
2016,4,4,12,0,921.0,124.0,5.6,17.0,909.0,974.52,757.03
2016,4,4,12,15,921.0,124.0,5.5,17.0,908.0,943.11,734.11
2016,4,4,12,30,921.0,124.0,5.4,17.0,907.0,908.28,708.8
2016,4,4,12,45,922.5,121.5,5.35,17.5,899.0,869.09,679.34
2016,4,4,13,0,924.0,119.0,5.3,18.0,891.0,826.74,647.63
2016,4,4,13,15,919.5,118.0,5.3,18.0,873.5,778.39,612.38
2016,4,4,13,30,915.0,117.0,5.3,18.0,856.0,727.7,573.2
2016,4,4,13,45,905.5,117.0,5.35,18.0,830.0,672.67,529.94
2016,4,4,14,0,896.0,117.0,5.4,18.0,804.0,616.23,484.42
2016,4,4,14,15,886.0,115.5,5.75,17.5,771.5,557.17,437.04
2016,4,4,14,30,876.0,114.0,6.1,17.0,739.0,496.56,386.44
2016,4,4,14,45,859.5,112.5,6.5,17.0,699.5,432.63,330.8
2016,4,4,15,0,843.0,111.0,6.9,17.0,660.0,369.34,274.22
2016,4,4,15,15,825.0,108.5,7.05,16.5,615.5,305.79,217.15
2016,4,4,15,30,807.0,106.0,7.2,16.0,571.0,243.68,162.14
2016,4,4,15,45,780.0,103.0,7.4,16.0,521.5,181.69,111.48
2016,4,4,16,0,753.0,100.0,7.6,16.0,472.0,116.91,68.37
2016,4,4,16,15,720.5,95.5,7.4,15.5,420.5,69.04,55.43
2016,4,4,16,30,688.0,91.0,7.2,15.0,369.0,67.08,53.99
2016,4,4,16,45,639.5,85.5,7.0,15.0,315.5,64.16,51.54
2016,4,4,17,0,591.0,80.0,6.8,15.0,262.0,61.23,49.0
2016,4,4,17,15,523.0,71.5,6.4,14.5,210.0,55.72,44.12
2016,4,4,17,30,455.0,63.0,6.0,14.0,158.0,50.13,38.95
2016,4,4,17,45,349.5,51.0,5.6,13.5,111.5,39.13,28.77
2016,4,4,18,0,244.0,39.0,5.2,13.0,65.0,30.08,19.78
2016,4,4,18,15,122.0,19.5,4.95,12.5,32.5,15.16,0.0
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,47.0,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,94.0,13.0,2.7,11.0,15.0,54.47,0.0
2016,4,5,6,15,243.5,26.5,2.65,11.5,53.0,190.5,135.68
2016,4,5,6,30,393.0,40.0,2.6,12.0,91.0,305.24,248.65
2016,4,5,6,45,479.5,49.5,2.55,12.5,141.0,392.43,325.92
2016,4,5,7,0,566.0,59.0,2.5,13.0,191.0,487.38,406.0
2016,4,5,7,15,623.5,65.0,2.4,13.5,244.5,563.76,467.07
2016,4,5,7,30,681.0,71.0,2.3,14.0,298.0,643.34,526.58
2016,4,5,7,45,724.5,75.0,2.2,14.5,352.5,707.0,571.35
2016,4,5,8,0,768.0,79.0,2.1,15.0,407.0,776.37,618.44
2016,4,5,8,15,795.5,82.5,2.15,15.5,458.5,831.07,654.46
2016,4,5,8,30,823.0,86.0,2.2,16.0,510.0,884.32,688.69
2016,4,5,8,45,846.0,88.0,2.25,16.5,559.0,929.63,716.7
2016,4,5,9,0,869.0,90.0,2.3,17.0,608.0,961.59,735.25
2016,4,5,9,15,883.5,92.0,2.4,17.0,651.0,992.96,755.32
2016,4,5,9,30,898.0,94.0,2.5,17.0,694.0,1021.03,773.16
2016,4,5,9,45,908.0,96.0,2.7,17.5,731.0,1041.0,785.24
2016,4,5,10,0,918.0,98.0,2.9,18.0,768.0,1057.15,794.86
2016,4,5,10,15,925.5,99.5,2.95,18.0,798.5,1066.2,799.9
2016,4,5,10,30,933.0,101.0,3.0,18.0,829.0,1071.15,802.46
2016,4,5,10,45,938.0,102.0,3.15,18.5,852.0,1068.86,799.83
2016,4,5,11,0,943.0,103.0,3.3,19.0,875.0,1062.39,794.6
2016,4,5,11,15,946.0,104.0,3.3,19.0,890.0,1049.77,785.65
2016,4,5,11,30,949.0,105.0,3.3,19.0,905.0,1033.06,774.15
2016,4,5,11,45,950.5,105.0,3.35,19.5,912.0,1009.89,757.4
2016,4,5,12,0,952.0,105.0,3.4,20.0,919.0,982.86,738.2
2016,4,5,12,15,951.5,105.0,3.35,20.0,918.0,950.32,716.01
2016,4,5,12,30,951.0,105.0,3.3,20.0,917.0,914.31,691.47
2016,4,5,12,45,949.5,104.0,3.3,20.5,907.5,873.2,662.42
2016,4,5,13,0,948.0,103.0,3.3,21.0,898.0,829.04,631.19
2016,4,5,13,15,944.0,102.0,3.3,21.0,880.5,780.21,597.64
2016,4,5,13,30,940.0,101.0,3.3,21.0,863.0,728.94,559.59
2016,4,5,13,45,933.5,100.5,3.3,21.0,838.0,674.34,518.08
2016,4,5,14,0,927.0,100.0,3.3,21.0,813.0,617.98,474.05
2016,4,5,14,15,918.0,98.5,3.3,21.0,780.5,558.0,425.95
2016,4,5,14,30,909.0,97.0,3.3,21.0,748.0,497.07,375.55
2016,4,5,14,45,896.0,95.0,3.35,21.0,709.0,433.5,321.66
2016,4,5,15,0,883.0,93.0,3.4,21.0,670.0,370.02,266.4
2016,4,5,15,15,867.0,91.0,3.45,20.5,625.5,306.1,210.56
2016,4,5,15,30,851.0,89.0,3.5,20.0,581.0,237.95,152.07
2016,4,5,15,45,828.0,86.0,3.6,20.0,532.0,173.91,100.89
2016,4,5,16,0,805.0,83.0,3.7,20.0,483.0,112.47,62.13
2016,4,5,16,15,775.5,79.5,3.7,19.5,431.0,64.02,50.15
2016,4,5,16,30,746.0,76.0,3.7,19.0,379.0,62.14,48.81
2016,4,5,16,45,703.5,71.0,3.7,19.0,325.5,58.9,46.11
2016,4,5,17,0,661.0,66.0,3.7,19.0,272.0,51.02,39.27
2016,4,5,17,15,599.0,59.5,3.55,18.0,219.0,46.63,35.53
2016,4,5,17,30,537.0,53.0,3.4,17.0,166.0,42.21,31.57
2016,4,5,17,45,436.5,43.5,3.25,16.5,118.0,35.06,24.92
2016,4,5,18,0,336.0,34.0,3.1,16.0,70.0,27.83,17.77
2016,4,5,18,15,168.0,17.0,2.95,15.5,35.0,13.68,0.0
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.5,5.55,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,17.0,55.92,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,55.0,188.25,137.11
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,298.97,242.23
2016,4,6,6,45,468.5,50.5,3.6,16.0,142.5,386.78,318.92
2016,4,6,7,0,557.0,60.0,3.7,17.0,192.0,482.56,398.84
2016,4,6,7,15,614.0,66.5,3.65,17.0,245.5,558.77,460.86
2016,4,6,7,30,671.0,73.0,3.6,17.0,299.0,638.19,521.84
2016,4,6,7,45,710.5,78.0,3.55,17.5,352.5,704.0,569.18
2016,4,6,8,0,750.0,83.0,3.5,18.0,406.0,765.8,611.9
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.0,820.92,648.41
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,874.66,682.96
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,918.35,709.94
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,959.51,734.77
2016,4,6,9,15,862.5,99.5,3.4,20.5,649.0,992.3,753.55
2016,4,6,9,30,878.0,102.0,3.4,21.0,692.0,1009.88,761.96
2016,4,6,9,45,888.0,104.5,3.45,21.5,728.5,1030.02,772.65
2016,4,6,10,0,898.0,107.0,3.5,22.0,765.0,1046.38,780.84
2016,4,6,10,15,906.0,108.5,3.4,22.0,795.5,1055.66,784.77
2016,4,6,10,30,914.0,110.0,3.3,22.0,826.0,1060.94,786.22
2016,4,6,10,45,917.5,112.0,3.25,22.5,848.5,1058.1,781.42
2016,4,6,11,0,921.0,114.0,3.2,23.0,871.0,1051.16,774.19
2016,4,6,11,15,924.0,114.5,3.1,23.5,885.5,1038.09,762.74
2016,4,6,11,30,927.0,115.0,3.0,24.0,900.0,1021.04,748.93
2016,4,6,11,45,927.0,116.0,2.9,24.5,906.5,997.74,731.24
2016,4,6,12,0,927.0,117.0,2.8,25.0,913.0,970.73,711.34
2016,4,6,12,15,926.0,117.0,2.65,25.0,911.0,938.29,688.97
2016,4,6,12,30,925.0,117.0,2.5,25.0,909.0,902.5,664.45
2016,4,6,12,45,917.0,119.5,2.45,25.5,898.0,860.18,635.15
2016,4,6,13,0,909.0,122.0,2.4,26.0,887.0,815.33,604.13
2016,4,6,13,15,904.0,121.0,2.25,26.0,869.0,767.24,570.52
2016,4,6,13,30,899.0,120.0,2.1,26.0,851.0,716.93,533.63
2016,4,6,13,45,890.0,119.0,1.95,26.5,825.5,662.15,491.85
2016,4,6,14,0,881.0,118.0,1.8,27.0,800.0,606.0,448.28
2016,4,6,14,15,871.0,116.5,1.7,27.0,767.5,547.82,403.33
2016,4,6,14,30,861.0,115.0,1.6,27.0,735.0,488.05,355.86
2016,4,6,14,45,846.5,113.0,1.5,27.0,696.0,425.46,305.0
2016,4,6,15,0,832.0,111.0,1.4,27.0,657.0,363.31,253.21
2016,4,6,15,15,632.0,163.0,1.3,27.0,562.0,290.66,198.83
2016,4,6,15,30,432.0,215.0,1.2,27.0,467.0,240.85,165.22
2016,4,6,15,45,453.0,189.5,1.1,27.0,434.0,191.64,126.64
2016,4,6,16,0,474.0,164.0,1.0,27.0,401.0,140.25,92.03
2016,4,6,16,15,570.0,123.0,0.85,26.5,378.0,86.41,67.27
2016,4,6,16,30,666.0,82.0,0.7,26.0,355.0,60.2,45.68
2016,4,6,16,45,598.0,84.5,0.55,25.5,304.0,62.77,48.12
2016,4,6,17,0,530.0,87.0,0.4,25.0,253.0,65.97,50.99
2016,4,6,17,15,471.0,76.5,0.35,24.5,203.5,59.18,45.26
2016,4,6,17,30,412.0,66.0,0.3,24.0,154.0,49.96,37.25
2016,4,6,17,45,325.0,52.5,0.3,23.5,109.5,40.08,28.47
2016,4,6,18,0,238.0,39.0,0.3,23.0,65.0,30.02,19.13
2016,4,6,18,15,119.0,19.5,0.45,22.5,32.5,15.13,1.62
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,3.25,14.0,8.0,6.83,0.0
2016,4,7,6,0,0.0,16.0,3.3,14.0,16.0,13.87,0.0
2016,4,7,6,15,121.0,33.5,3.45,14.5,50.5,120.4,88.2
2016,4,7,6,30,242.0,51.0,3.6,15.0,85.0,229.26,185.79
2016,4,7,6,45,313.0,66.0,3.75,15.5,130.0,303.72,251.39
2016,4,7,7,0,384.0,81.0,3.9,16.0,175.0,385.05,320.76
2016,4,7,7,15,460.5,84.0,3.9,16.0,223.0,460.99,384.54
2016,4,7,7,30,537.0,87.0,3.9,16.0,271.0,551.85,457.64
2016,4,7,7,45,526.0,107.0,3.95,16.0,311.5,588.68,485.26
2016,4,7,8,0,515.0,127.0,4.0,16.0,352.0,614.31,503.76
2016,4,7,8,15,414.0,169.5,3.9,16.0,364.0,591.84,482.08
2016,4,7,8,30,313.0,212.0,3.8,16.0,376.0,540.24,438.34
2016,4,7,8,45,357.0,223.5,3.75,16.5,426.5,600.8,483.59
2016,4,7,9,0,401.0,235.0,3.7,17.0,477.0,662.03,527.7
2016,4,7,9,15,482.5,223.5,3.6,17.0,535.0,756.22,596.59
2016,4,7,9,30,564.0,212.0,3.5,17.0,593.0,829.82,649.12
2016,4,7,9,45,573.0,224.0,3.45,17.0,629.0,855.8,665.29
2016,4,7,10,0,582.0,236.0,3.4,17.0,665.0,878.95,679.73
2016,4,7,10,15,712.5,185.5,3.3,17.0,732.5,964.25,738.17
2016,4,7,10,30,843.0,135.0,3.2,17.0,800.0,1028.61,779.45
2016,4,7,10,45,846.5,137.5,3.15,17.5,821.0,1026.26,774.44
2016,4,7,11,0,850.0,140.0,3.1,18.0,842.0,1019.97,767.59
2016,4,7,11,15,702.5,225.0,3.05,18.0,812.0,954.82,722.63
2016,4,7,11,30,555.0,310.0,3.0,18.0,782.0,873.14,662.44
2016,4,7,11,45,568.0,300.5,2.95,18.0,787.0,856.89,651.51
2016,4,7,12,0,581.0,291.0,2.9,18.0,792.0,837.6,637.91
2016,4,7,12,15,498.0,328.5,2.9,18.0,757.5,775.04,591.69
2016,4,7,12,30,415.0,366.0,2.9,18.0,723.0,713.64,546.15
2016,4,7,12,45,456.5,345.0,2.9,18.0,734.0,704.32,540.56
2016,4,7,13,0,498.0,324.0,2.9,18.0,745.0,690.4,531.05
2016,4,7,13,15,643.5,246.0,2.9,17.5,778.5,698.88,540.41
2016,4,7,13,30,789.0,168.0,2.9,17.0,812.0,688.78,535.22
2016,4,7,13,45,653.5,223.0,2.95,17.0,746.0,608.42,472.96
2016,4,7,14,0,518.0,278.0,3.0,17.0,680.0,533.77,414.83
2016,4,7,14,15,392.0,306.0,3.0,17.0,603.0,453.2,352.16
2016,4,7,14,30,266.0,334.0,3.0,17.0,526.0,388.6,301.74
2016,4,7,14,45,257.0,316.5,3.0,17.0,494.5,348.59,269.65
2016,4,7,15,0,248.0,299.0,3.0,17.0,463.0,309.77,237.97
2016,4,7,15,15,203.5,282.0,2.95,16.5,410.5,265.92,203.7
2016,4,7,15,30,159.0,265.0,2.9,16.0,358.0,226.12,173.29
2016,4,7,15,45,118.0,238.5,2.9,16.0,304.5,186.92,143.82
2016,4,7,16,0,77.0,212.0,2.9,16.0,251.0,158.94,124.34
2016,4,7,16,15,107.5,192.0,2.8,15.5,240.0,133.31,111.19
2016,4,7,16,30,138.0,172.0,2.7,15.0,229.0,121.45,101.48
2016,4,7,16,45,121.5,151.0,2.6,15.0,196.5,108.02,90.02
2016,4,7,17,0,105.0,130.0,2.5,15.0,164.0,94.2,78.04
2016,4,7,17,15,87.5,107.0,2.35,15.0,131.5,78.81,64.43
2016,4,7,17,30,70.0,84.0,2.2,15.0,99.0,63.0,50.2
2016,4,7,17,45,46.5,62.0,2.1,15.0,70.5,48.15,36.6
2016,4,7,18,0,23.0,40.0,2.0,15.0,42.0,31.82,21.45
2016,4,7,18,15,11.5,20.0,1.9,14.5,21.0,16.53,3.65
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,12.5,3.0,2.56,0.0
2016,4,8,6,0,0.0,6.0,1.6,13.0,6.0,4.92,0.0
2016,4,8,6,15,0.0,17.5,1.6,13.0,17.5,14.42,5.81
2016,4,8,6,30,0.0,29.0,1.6,13.0,29.0,23.94,14.55
2016,4,8,6,45,0.0,44.0,1.65,13.5,44.0,36.4,25.48
2016,4,8,7,0,0.0,59.0,1.7,14.0,59.0,49.83,37.12
2016,4,8,7,15,0.0,75.0,1.6,14.0,75.0,64.4,49.63
2016,4,8,7,30,0.0,91.0,1.5,14.0,91.0,78.89,61.88
2016,4,8,7,45,0.0,109.0,1.45,14.5,109.0,95.37,75.46
2016,4,8,8,0,0.0,127.0,1.4,15.0,127.0,111.8,88.74
2016,4,8,8,15,7.5,158.0,1.35,15.0,162.0,148.15,118.71
2016,4,8,8,30,15.0,189.0,1.3,15.0,197.0,185.01,148.51
2016,4,8,8,45,22.5,213.5,1.3,15.5,226.5,215.38,172.31
2016,4,8,9,0,30.0,238.0,1.3,16.0,256.0,265.26,211.06
2016,4,8,9,15,93.0,279.0,1.3,16.0,341.0,371.02,294.45
2016,4,8,9,30,156.0,320.0,1.3,16.0,426.0,499.54,391.13
2016,4,8,9,45,106.5,323.5,1.3,16.0,398.0,429.33,335.69
2016,4,8,10,0,57.0,327.0,1.3,16.0,370.0,379.64,296.34
2016,4,8,10,15,56.0,339.5,1.3,16.0,383.0,388.71,302.88
2016,4,8,10,30,55.0,352.0,1.3,16.0,396.0,397.41,308.78
2016,4,8,10,45,134.0,380.5,1.35,16.0,490.5,523.88,404.35
2016,4,8,11,0,213.0,409.0,1.4,16.0,585.0,626.3,478.74
2016,4,8,11,15,134.0,397.0,1.45,16.0,508.5,527.94,404.95
2016,4,8,11,30,55.0,385.0,1.5,16.0,432.0,414.2,319.61
2016,4,8,11,45,30.5,285.0,1.55,16.0,311.0,288.82,225.07
2016,4,8,12,0,6.0,185.0,1.6,16.0,190.0,162.5,126.16
2016,4,8,12,15,66.5,307.5,1.65,16.0,365.0,335.06,262.9
2016,4,8,12,30,127.0,430.0,1.7,16.0,540.0,507.16,391.48
2016,4,8,12,45,79.5,388.0,1.75,16.5,457.0,408.29,315.7
2016,4,8,13,0,32.0,346.0,1.8,17.0,374.0,327.02,253.44
2016,4,8,13,15,31.0,337.5,1.85,17.0,364.0,313.81,243.9
2016,4,8,13,30,30.0,329.0,1.9,17.0,354.0,300.78,234.13
2016,4,8,13,45,31.0,322.0,2.0,17.0,347.0,290.41,226.46
2016,4,8,14,0,32.0,315.0,2.1,17.0,340.0,279.91,218.63
2016,4,8,14,15,216.5,309.0,2.1,16.5,467.0,366.09,286.05
2016,4,8,14,30,401.0,303.0,2.1,16.0,594.0,424.43,328.14
2016,4,8,14,45,212.5,276.0,2.15,16.0,429.5,300.8,233.15
2016,4,8,15,0,24.0,249.0,2.2,16.0,265.0,207.42,163.08
2016,4,8,15,15,64.5,256.0,2.15,16.0,295.0,214.46,167.72
2016,4,8,15,30,105.0,263.0,2.1,16.0,325.0,217.72,168.53
2016,4,8,15,45,253.0,223.5,2.1,16.0,356.0,190.23,140.37
2016,4,8,16,0,401.0,184.0,2.1,16.0,387.0,147.13,104.65
2016,4,8,16,15,259.0,178.5,2.0,15.5,304.5,121.92,101.25
2016,4,8,16,30,117.0,173.0,1.9,15.0,222.0,121.83,101.72
2016,4,8,16,45,95.0,153.5,1.85,15.0,190.0,112.63,93.97
2016,4,8,17,0,73.0,134.0,1.8,15.0,158.0,98.84,82.06
2016,4,8,17,15,57.0,110.0,1.7,14.5,126.5,82.27,67.6
2016,4,8,17,30,41.0,86.0,1.6,14.0,95.0,65.38,52.53
2016,4,8,17,45,22.5,62.5,1.5,14.0,67.0,48.46,37.08
2016,4,8,18,0,4.0,39.0,1.4,14.0,39.0,31.35,21.25
2016,4,8,18,15,2.0,19.5,1.3,14.0,19.5,16.11,4.3
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.5,1.8,13.0,4.5,3.84,0.0
2016,4,9,6,0,0.0,9.0,1.8,13.0,9.0,7.4,0.0
2016,4,9,6,15,0.0,25.5,1.85,13.0,25.5,21.07,11.3
2016,4,9,6,30,0.0,42.0,1.9,13.0,42.0,36.51,25.18
2016,4,9,6,45,0.0,62.5,2.0,13.5,62.5,56.45,42.55
2016,4,9,7,0,0.0,83.0,2.1,14.0,83.0,75.91,59.3
2016,4,9,7,15,5.0,103.0,2.05,14.0,105.0,98.11,78.37
2016,4,9,7,30,10.0,123.0,2.0,14.0,127.0,120.59,97.37
2016,4,9,7,45,7.5,136.5,2.0,14.0,140.0,130.14,105.0
2016,4,9,8,0,5.0,150.0,2.0,14.0,153.0,139.66,112.48
2016,4,9,8,15,2.5,143.5,1.95,14.0,145.0,128.67,102.88
2016,4,9,8,30,0.0,137.0,1.9,14.0,137.0,118.7,94.19
2016,4,9,8,45,0.0,147.0,1.9,14.5,147.0,127.36,100.86
2016,4,9,9,0,0.0,157.0,1.9,15.0,157.0,136.04,107.46
2016,4,9,9,15,7.0,196.0,1.85,15.0,201.0,179.43,142.65
2016,4,9,9,30,14.0,235.0,1.8,15.0,245.0,223.33,177.56
2016,4,9,9,45,16.5,252.0,1.8,15.0,264.0,241.13,191.22
2016,4,9,10,0,19.0,269.0,1.8,15.0,283.0,258.84,204.8
2016,4,9,10,15,28.5,300.0,1.75,15.0,322.5,317.81,250.53
2016,4,9,10,30,38.0,331.0,1.7,15.0,362.0,357.23,280.32
2016,4,9,10,45,39.5,343.5,1.7,15.5,376.0,368.44,287.75
2016,4,9,11,0,41.0,356.0,1.7,16.0,390.0,379.19,294.96
2016,4,9,11,15,28.5,323.5,1.65,16.0,347.5,330.34,257.18
2016,4,9,11,30,16.0,291.0,1.6,16.0,305.0,268.28,209.17
2016,4,9,11,45,21.0,314.5,1.6,16.0,333.0,292.85,228.4
2016,4,9,12,0,26.0,338.0,1.6,16.0,361.0,331.65,257.95
2016,4,9,12,15,30.0,348.5,1.55,16.0,375.0,341.12,264.9
2016,4,9,12,30,34.0,359.0,1.5,16.0,389.0,349.8,271.38
2016,4,9,12,45,68.0,387.5,1.5,16.0,446.0,398.07,308.52
2016,4,9,13,0,102.0,416.0,1.5,16.0,503.0,442.21,341.72
2016,4,9,13,15,128.5,411.5,1.55,16.0,519.0,454.83,351.39
2016,4,9,13,30,155.0,407.0,1.6,16.0,535.0,455.58,352.35
2016,4,9,13,45,139.0,392.5,1.65,16.0,504.5,418.98,324.85
2016,4,9,14,0,123.0,378.0,1.7,16.0,474.0,384.1,298.59
2016,4,9,14,15,81.5,340.5,1.7,16.0,403.0,318.9,248.8
2016,4,9,14,30,40.0,303.0,1.7,16.0,332.0,262.32,205.38
2016,4,9,14,45,25.5,261.0,1.75,16.0,279.0,220.69,173.24
2016,4,9,15,0,11.0,219.0,1.8,16.0,226.0,180.43,141.86
2016,4,9,15,15,17.0,220.0,1.8,16.0,230.0,180.21,141.84
2016,4,9,15,30,23.0,221.0,1.8,16.0,234.0,178.66,140.59
2016,4,9,15,45,11.5,162.0,1.85,16.0,168.5,131.05,102.84
2016,4,9,16,0,0.0,103.0,1.9,16.0,103.0,84.62,65.44
2016,4,9,16,15,0.0,78.5,1.85,15.5,78.5,65.16,51.94
2016,4,9,16,30,0.0,54.0,1.8,15.0,54.0,44.7,34.17
2016,4,9,16,45,0.0,46.5,1.8,15.0,46.5,38.45,28.72
2016,4,9,17,0,0.0,39.0,1.8,15.0,39.0,32.21,23.21
2016,4,9,17,15,0.0,31.5,1.7,14.5,31.5,25.98,17.68
2016,4,9,17,30,0.0,24.0,1.6,14.0,24.0,19.77,12.07
2016,4,9,17,45,0.0,17.0,1.55,14.0,17.0,13.98,6.75
2016,4,9,18,0,0.0,10.0,1.5,14.0,10.0,8.21,1.43
2016,4,9,18,15,0.0,5.5,1.4,14.0,5.5,4.51,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.85,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.1,13.0,1.5,1.23,0.0
2016,4,10,6,30,0.0,3.0,3.2,13.0,3.0,2.46,0.0
2016,4,10,6,45,0.0,5.0,3.3,13.0,5.0,4.1,0.0
2016,4,10,7,0,0.0,7.0,3.4,13.0,7.0,5.75,0.0
2016,4,10,7,15,0.0,8.5,3.45,13.0,8.5,6.99,0.39
2016,4,10,7,30,0.0,10.0,3.5,13.0,10.0,8.23,1.46
2016,4,10,7,45,0.0,12.5,3.6,13.5,12.5,10.3,3.22
2016,4,10,8,0,0.0,15.0,3.7,14.0,15.0,12.37,4.95
2016,4,10,8,15,0.0,33.0,3.7,14.0,33.0,27.29,17.65
2016,4,10,8,30,0.0,51.0,3.7,14.0,51.0,42.26,30.27
2016,4,10,8,45,0.0,58.0,3.75,14.0,58.0,48.12,35.09
2016,4,10,9,0,0.0,65.0,3.8,14.0,65.0,53.99,39.91
2016,4,10,9,15,0.0,93.0,3.85,14.0,93.0,77.44,59.37
2016,4,10,9,30,0.0,121.0,3.9,14.0,121.0,102.12,79.66
2016,4,10,9,45,0.0,135.0,3.95,14.0,135.0,114.52,89.67
2016,4,10,10,0,0.0,149.0,4.0,14.0,149.0,126.92,99.65
2016,4,10,10,15,0.0,143.0,4.05,14.0,143.0,121.4,94.97
2016,4,10,10,30,0.0,137.0,4.1,14.0,137.0,116.0,90.42
2016,4,10,10,45,2.0,156.5,4.2,14.5,158.5,135.13,105.83
2016,4,10,11,0,4.0,176.0,4.3,15.0,180.0,154.19,121.03
2016,4,10,11,15,3.5,168.5,4.35,15.0,171.5,146.78,114.9
2016,4,10,11,30,3.0,161.0,4.4,15.0,163.0,139.45,108.89
2016,4,10,11,45,5.5,186.0,4.5,15.0,190.5,163.33,128.25
2016,4,10,12,0,8.0,211.0,4.6,15.0,218.0,186.96,147.27
2016,4,10,12,15,4.0,172.0,4.6,15.0,175.5,148.91,116.47
2016,4,10,12,30,0.0,133.0,4.6,15.0,133.0,111.78,86.27
2016,4,10,12,45,3.0,159.5,4.7,15.0,162.0,136.54,106.56
2016,4,10,13,0,6.0,186.0,4.8,15.0,191.0,160.88,126.36
2016,4,10,13,15,3.0,138.0,4.8,15.0,140.5,117.64,91.27
2016,4,10,13,30,0.0,90.0,4.8,15.0,90.0,75.18,56.57
2016,4,10,13,45,2.0,136.0,4.8,15.0,137.5,114.66,89.05
2016,4,10,14,0,4.0,182.0,4.8,15.0,185.0,153.36,120.66
2016,4,10,14,15,10.0,217.5,4.75,14.5,225.0,184.37,146.17
2016,4,10,14,30,16.0,253.0,4.7,14.0,265.0,213.53,170.12
2016,4,10,14,45,8.0,199.5,4.7,14.0,205.5,166.1,131.89
2016,4,10,15,0,0.0,146.0,4.7,14.0,146.0,120.06,94.57
2016,4,10,15,15,0.0,120.5,4.65,14.0,120.5,99.44,77.76
2016,4,10,15,30,0.0,95.0,4.6,14.0,95.0,78.93,60.88
2016,4,10,15,45,8.0,139.0,4.55,14.0,143.5,113.61,89.71
2016,4,10,16,0,16.0,183.0,4.5,14.0,192.0,143.14,114.42
2016,4,10,16,15,27.0,173.0,4.4,13.5,185.5,127.07,106.73
2016,4,10,16,30,38.0,163.0,4.3,13.0,179.0,119.75,100.85
2016,4,10,16,45,30.0,142.0,4.2,13.0,153.5,105.5,88.55
2016,4,10,17,0,22.0,121.0,4.1,13.0,128.0,93.83,78.37
2016,4,10,17,15,13.5,99.5,3.95,12.5,103.5,77.72,64.16
2016,4,10,17,30,5.0,78.0,3.8,12.0,79.0,61.49,49.55
2016,4,10,17,45,2.5,56.5,3.65,12.0,57.0,45.15,34.52
2016,4,10,18,0,0.0,35.0,3.5,12.0,35.0,28.59,19.18
2016,4,10,18,15,0.0,19.5,3.4,12.0,19.5,16.1,5.63
2016,4,10,18,30,0.0,4.0,3.3,12.0,4.0,3.41,0.0
2016,4,10,18,45,0.0,2.0,3.2,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,40.5,11.0,1.05,11.5,13.5,25.98,0.0
2016,4,11,6,0,81.0,22.0,1.0,12.0,27.0,74.25,27.82
2016,4,11,6,15,185.0,39.5,1.05,12.0,65.0,171.93,134.77
2016,4,11,6,30,289.0,57.0,1.1,12.0,103.0,262.45,215.14
2016,4,11,6,45,369.0,69.0,1.15,12.5,151.0,341.41,283.06
2016,4,11,7,0,449.0,81.0,1.2,13.0,199.0,428.03,354.66
2016,4,11,7,15,503.5,90.0,1.3,13.0,249.5,505.37,416.81
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,581.33,475.9
2016,4,11,7,45,597.5,105.5,1.5,13.5,350.5,644.7,521.81
2016,4,11,8,0,637.0,112.0,1.6,14.0,401.0,708.7,566.78
2016,4,11,8,15,467.0,167.5,1.65,14.0,392.5,634.69,508.55
2016,4,11,8,30,297.0,223.0,1.7,14.0,384.0,535.99,430.1
2016,4,11,8,45,339.5,235.0,1.8,14.5,434.5,595.08,474.49
2016,4,11,9,0,382.0,247.0,1.9,15.0,485.0,654.79,517.15
2016,4,11,9,15,294.0,285.0,1.9,15.0,475.5,615.87,484.08
2016,4,11,9,30,206.0,323.0,1.9,15.0,466.0,550.4,432.39
2016,4,11,9,45,153.0,339.0,1.95,15.5,448.0,512.91,401.78
2016,4,11,10,0,100.0,355.0,2.0,16.0,430.0,452.19,353.67
2016,4,11,10,15,55.0,295.0,2.05,16.0,336.5,338.55,266.17
2016,4,11,10,30,10.0,235.0,2.1,16.0,243.0,214.75,168.31
2016,4,11,10,45,51.5,319.0,2.15,16.0,362.0,354.18,278.4
2016,4,11,11,0,93.0,403.0,2.2,16.0,481.0,478.44,372.16
2016,4,11,11,15,117.5,417.0,2.2,16.0,517.5,529.88,409.62
2016,4,11,11,30,142.0,431.0,2.2,16.0,554.0,559.66,431.39
2016,4,11,11,45,323.0,385.5,2.25,16.0,667.5,690.63,530.87
2016,4,11,12,0,504.0,340.0,2.3,16.0,781.0,809.12,617.29
2016,4,11,12,15,386.0,382.5,2.3,16.0,720.5,710.23,543.67
2016,4,11,12,30,268.0,425.0,2.3,16.0,660.0,629.87,483.57
2016,4,11,12,45,549.5,289.0,2.35,16.0,762.5,724.06,558.61
2016,4,11,13,0,831.0,153.0,2.4,16.0,865.0,784.27,605.96
2016,4,11,13,15,826.5,151.5,2.4,16.0,848.0,737.89,571.11
2016,4,11,13,30,822.0,150.0,2.4,16.0,831.0,689.51,534.94
2016,4,11,13,45,816.5,147.5,2.4,16.0,807.0,637.88,495.45
2016,4,11,14,0,811.0,145.0,2.4,16.0,783.0,584.81,453.76
2016,4,11,14,15,800.5,142.5,2.35,16.0,751.5,528.03,407.82
2016,4,11,14,30,790.0,140.0,2.3,16.0,720.0,470.86,360.22
2016,4,11,14,45,780.5,135.5,2.3,16.0,683.5,412.33,310.29
2016,4,11,15,0,771.0,131.0,2.3,16.0,647.0,353.84,259.12
2016,4,11,15,15,753.5,127.5,2.25,16.0,604.5,289.7,203.14
2016,4,11,15,30,736.0,124.0,2.2,16.0,562.0,230.96,152.41
2016,4,11,15,45,712.5,119.5,2.2,16.0,515.0,172.49,106.18
2016,4,11,16,0,689.0,115.0,2.2,16.0,468.0,116.84,71.71
2016,4,11,16,15,657.0,109.5,2.2,15.5,418.5,77.16,62.39
2016,4,11,16,30,625.0,104.0,2.2,15.0,369.0,74.95,60.83
2016,4,11,16,45,588.0,95.5,2.2,15.0,318.5,70.36,56.95
2016,4,11,17,0,551.0,87.0,2.2,15.0,268.0,65.55,52.81
2016,4,11,17,15,491.0,78.0,2.2,14.5,218.0,59.95,47.94
2016,4,11,17,30,431.0,69.0,2.2,14.0,168.0,52.09,40.86
2016,4,11,17,45,350.5,56.0,2.2,14.0,122.5,42.66,32.09
2016,4,11,18,0,270.0,43.0,2.2,14.0,77.0,33.05,22.92
2016,4,11,18,15,153.5,26.5,2.3,13.5,44.0,20.5,9.23
2016,4,11,18,30,37.0,10.0,2.4,13.0,11.0,8.54,0.0
2016,4,11,18,45,18.5,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,44.0,11.5,3.75,11.5,14.5,27.86,0.0
2016,4,12,6,0,88.0,23.0,3.9,12.0,29.0,79.38,38.27
2016,4,12,6,15,185.0,41.0,3.95,12.0,67.0,173.36,137.44
2016,4,12,6,30,282.0,59.0,4.0,12.0,105.0,260.57,215.98
2016,4,12,6,45,141.0,47.5,4.1,12.5,70.5,152.08,126.86
2016,4,12,7,0,0.0,36.0,4.2,13.0,36.0,29.71,19.97
2016,4,12,7,15,0.0,45.0,4.2,13.0,45.0,37.19,26.47
2016,4,12,7,30,0.0,54.0,4.2,13.0,54.0,44.69,32.87
2016,4,12,7,45,0.0,77.0,4.25,13.0,77.0,63.89,49.18
2016,4,12,8,0,0.0,100.0,4.3,13.0,100.0,84.77,66.73
2016,4,12,8,15,0.0,96.5,4.35,13.0,96.5,80.98,63.29
2016,4,12,8,30,0.0,93.0,4.4,13.0,93.0,77.55,60.18
2016,4,12,8,45,1.5,137.0,4.45,13.5,138.0,118.99,94.57
2016,4,12,9,0,3.0,181.0,4.5,14.0,183.0,161.56,129.24
2016,4,12,9,15,1.5,162.5,4.55,14.0,163.5,141.71,112.5
2016,4,12,9,30,0.0,144.0,4.6,14.0,144.0,122.78,96.63
2016,4,12,9,45,1.0,159.5,4.65,14.0,160.5,137.59,108.65
2016,4,12,10,0,2.0,175.0,4.7,14.0,177.0,152.4,120.58
2016,4,12,10,15,6.0,205.0,4.8,14.0,210.0,183.51,145.84
2016,4,12,10,30,10.0,235.0,4.9,14.0,243.0,214.62,170.88
2016,4,12,10,45,9.5,230.0,5.0,14.5,238.0,208.75,165.6
2016,4,12,11,0,9.0,225.0,5.1,15.0,233.0,203.0,160.53
2016,4,12,11,15,19.5,287.0,5.1,15.0,304.0,268.92,213.33
2016,4,12,11,30,30.0,349.0,5.1,15.0,375.0,352.35,278.91
2016,4,12,11,45,57.0,385.5,5.2,15.0,435.0,409.25,323.75
2016,4,12,12,0,84.0,422.0,5.3,15.0,495.0,463.51,366.12
2016,4,12,12,15,131.5,430.5,5.3,15.0,546.0,519.21,409.73
2016,4,12,12,30,179.0,439.0,5.3,15.0,597.0,555.72,438.35
2016,4,12,12,45,178.5,430.5,5.35,15.5,586.5,533.89,420.82
2016,4,12,13,0,178.0,422.0,5.4,16.0,576.0,511.67,403.15
2016,4,12,13,15,483.0,298.0,5.45,16.0,702.5,620.87,492.24
2016,4,12,13,30,788.0,174.0,5.5,16.0,829.0,686.32,544.74
2016,4,12,13,45,783.0,171.0,5.6,16.0,805.5,636.01,504.39
2016,4,12,14,0,778.0,168.0,5.7,16.0,782.0,584.32,462.35
2016,4,12,14,15,767.5,165.5,5.75,15.5,751.5,527.83,416.1
2016,4,12,14,30,757.0,163.0,5.8,15.0,721.0,471.35,368.37
2016,4,12,14,45,643.5,192.0,5.9,15.0,649.0,400.19,308.67
2016,4,12,15,0,530.0,221.0,6.0,15.0,577.0,338.99,257.62
2016,4,12,15,15,612.5,184.0,6.0,15.0,570.0,295.14,215.29
2016,4,12,15,30,695.0,147.0,6.0,15.0,563.0,239.05,162.54
2016,4,12,15,45,527.5,172.0,6.05,15.0,473.0,184.78,125.42
2016,4,12,16,0,360.0,197.0,6.1,15.0,383.0,155.39,114.11
2016,4,12,16,15,392.5,169.0,6.0,14.5,352.5,112.33,93.53
2016,4,12,16,30,425.0,141.0,5.9,14.0,322.0,96.71,80.29
2016,4,12,16,45,369.5,134.5,5.8,14.0,277.5,93.45,77.64
2016,4,12,17,0,314.0,128.0,5.7,14.0,233.0,92.45,76.9
2016,4,12,17,15,272.5,110.0,5.55,13.5,189.0,80.42,66.35
2016,4,12,17,30,231.0,92.0,5.4,13.0,145.0,68.05,55.22
2016,4,12,17,45,175.5,71.5,5.25,12.5,106.0,53.61,41.98
2016,4,12,18,0,120.0,51.0,5.1,12.0,67.0,38.82,28.17
2016,4,12,18,15,60.0,30.0,5.0,12.0,38.0,23.74,12.21
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,7.68,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
