Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,49.0,13.0,3.05,11.5,16.5,31.22,0.0
2016,4,13,6,0,98.0,26.0,3.1,12.0,33.0,89.6,50.4
2016,4,13,6,15,204.0,43.0,3.25,12.0,73.0,185.5,147.98
2016,4,13,6,30,310.0,60.0,3.4,12.0,113.0,277.65,230.3
2016,4,13,6,45,402.5,70.0,3.55,12.5,163.5,363.15,305.05
2016,4,13,7,0,495.0,80.0,3.7,13.0,214.0,462.98,389.04
2016,4,13,7,15,548.5,88.0,3.7,13.0,266.0,536.01,449.04
2016,4,13,7,30,602.0,96.0,3.7,13.0,318.0,611.78,508.85
2016,4,13,7,45,641.5,102.0,3.7,13.5,370.5,676.06,556.04
2016,4,13,8,0,681.0,108.0,3.7,14.0,423.0,740.87,602.21
2016,4,13,8,15,709.0,113.0,3.65,14.0,473.0,794.34,639.61
2016,4,13,8,30,737.0,118.0,3.6,14.0,523.0,846.64,675.44
2016,4,13,8,45,758.5,121.5,3.55,14.5,569.5,889.43,702.45
2016,4,13,9,0,780.0,125.0,3.5,15.0,616.0,923.62,722.94
2016,4,13,9,15,795.5,128.0,3.4,15.0,657.5,955.19,742.4
2016,4,13,9,30,811.0,131.0,3.3,15.0,699.0,983.61,759.5
2016,4,13,9,45,836.5,126.5,3.2,15.5,738.0,1010.36,773.9
2016,4,13,10,0,862.0,122.0,3.1,16.0,777.0,1033.6,785.75
2016,4,13,10,15,870.0,123.5,3.1,16.0,806.5,1028.95,781.16
2016,4,13,10,30,878.0,125.0,3.1,16.0,836.0,1033.55,783.28
2016,4,13,10,45,882.0,127.0,3.1,16.5,857.5,1030.71,778.97
2016,4,13,11,0,886.0,129.0,3.1,17.0,879.0,1023.92,772.25
2016,4,13,11,15,889.5,130.0,3.05,17.0,893.5,1011.73,763.1
2016,4,13,11,30,893.0,131.0,3.0,17.0,908.0,995.67,751.55
2016,4,13,11,45,891.5,132.5,3.0,17.0,913.5,971.64,735.16
2016,4,13,12,0,890.0,134.0,3.0,17.0,919.0,944.14,716.52
2016,4,13,12,15,890.0,134.0,3.0,17.0,917.5,913.25,695.57
2016,4,13,12,30,890.0,134.0,3.0,17.0,916.0,879.12,672.36
2016,4,13,12,45,884.5,135.0,3.05,17.0,905.5,838.4,644.76
2016,4,13,13,0,879.0,136.0,3.1,17.0,895.0,795.16,615.16
2016,4,13,13,15,875.0,135.5,3.15,17.0,878.0,749.41,581.76
2016,4,13,13,30,871.0,135.0,3.2,17.0,861.0,701.46,545.65
2016,4,13,13,45,858.0,137.0,3.3,17.0,834.5,651.33,506.95
2016,4,13,14,0,845.0,139.0,3.4,17.0,808.0,595.93,463.25
2016,4,13,14,15,835.5,137.0,3.4,16.5,776.5,538.33,417.12
2016,4,13,14,30,826.0,135.0,3.4,16.0,745.0,480.15,368.9
2016,4,13,14,45,642.5,192.5,3.45,16.0,652.5,399.03,303.49
2016,4,13,15,0,459.0,250.0,3.5,16.0,560.0,336.38,254.14
2016,4,13,15,15,604.0,189.5,3.55,15.5,570.0,296.08,214.36
2016,4,13,15,30,749.0,129.0,3.6,15.0,580.0,235.1,156.15
2016,4,13,15,45,722.5,126.0,3.65,15.0,532.0,176.56,109.83
2016,4,13,16,0,696.0,123.0,3.7,15.0,484.0,121.21,75.99
2016,4,13,16,15,664.5,117.0,3.75,14.5,433.5,82.28,67.14
2016,4,13,16,30,633.0,111.0,3.8,14.0,383.0,79.92,65.45
2016,4,13,16,45,587.0,104.0,3.9,14.0,330.5,76.55,62.66
2016,4,13,17,0,541.0,97.0,4.0,14.0,278.0,73.09,59.71
2016,4,13,17,15,480.5,87.5,3.9,13.5,227.0,64.84,52.49
2016,4,13,17,30,420.0,78.0,3.8,13.0,176.0,58.38,46.64
2016,4,13,17,45,322.0,64.5,3.75,12.5,128.5,48.65,37.65
2016,4,13,18,0,224.0,51.0,3.7,12.0,81.0,38.78,28.23
2016,4,13,18,15,123.5,31.5,3.6,11.5,46.5,24.58,13.36
2016,4,13,18,30,23.0,12.0,3.5,11.0,12.0,10.24,0.0
2016,4,13,18,45,11.5,6.0,3.45,11.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,60.5,14.5,4.0,10.5,19.0,37.25,0.0
2016,4,14,6,0,121.0,29.0,4.1,11.0,38.0,106.02,66.42
2016,4,14,6,15,237.0,45.0,4.2,11.0,80.0,205.01,165.43
2016,4,14,6,30,353.0,61.0,4.3,11.0,122.0,303.49,253.62
2016,4,14,6,45,428.0,72.0,4.45,11.5,172.0,381.54,322.6
2016,4,14,7,0,503.0,83.0,4.6,12.0,222.0,471.53,399.1
2016,4,14,7,15,598.0,74.5,4.6,12.0,273.5,556.29,470.12
2016,4,14,7,30,693.0,66.0,4.6,12.0,325.0,641.37,536.92
2016,4,14,7,45,531.0,118.0,4.6,12.5,333.5,595.39,497.72
2016,4,14,8,0,369.0,170.0,4.6,13.0,342.0,518.43,431.44
2016,4,14,8,15,520.5,147.0,4.6,13.0,419.0,656.54,542.16
2016,4,14,8,30,672.0,124.0,4.6,13.0,496.0,793.69,644.74
2016,4,14,8,45,455.0,204.0,4.6,13.5,465.5,687.32,557.81
2016,4,14,9,0,238.0,284.0,4.6,14.0,435.0,535.46,433.44
2016,4,14,9,15,399.0,254.0,4.65,14.0,526.5,702.36,564.71
2016,4,14,9,30,560.0,224.0,4.7,14.0,618.0,833.8,664.59
2016,4,14,9,45,434.5,285.5,4.8,14.5,600.5,776.62,615.71
2016,4,14,10,0,309.0,347.0,4.9,15.0,583.0,695.38,550.13
2016,4,14,10,15,585.0,243.5,4.95,15.0,711.0,887.93,699.28
2016,4,14,10,30,861.0,140.0,5.0,15.0,839.0,1044.97,810.74
2016,4,14,10,45,695.5,227.5,5.1,15.5,802.0,969.81,755.08
2016,4,14,11,0,530.0,315.0,5.2,16.0,765.0,875.77,682.45
2016,4,14,11,15,282.5,339.0,5.3,16.0,579.5,627.08,494.55
2016,4,14,11,30,35.0,363.0,5.4,16.0,394.0,370.02,291.06
2016,4,14,11,45,34.5,364.0,5.5,16.0,395.0,366.39,288.75
2016,4,14,12,0,34.0,365.0,5.6,16.0,396.0,362.54,285.73
2016,4,14,12,15,427.5,273.0,5.7,16.0,650.5,653.29,520.09
2016,4,14,12,30,821.0,181.0,5.8,16.0,905.0,873.0,688.5
2016,4,14,12,45,848.5,161.5,5.95,16.0,903.0,840.89,664.79
2016,4,14,13,0,876.0,142.0,6.1,16.0,901.0,796.59,633.1
2016,4,14,13,15,872.0,141.5,6.2,16.0,884.0,750.9,597.92
2016,4,14,13,30,868.0,141.0,6.3,16.0,867.0,707.75,563.67
2016,4,14,13,45,851.5,144.5,6.4,16.0,839.5,652.47,519.29
2016,4,14,14,0,835.0,148.0,6.5,16.0,812.0,596.63,473.4
2016,4,14,14,15,825.0,146.0,6.55,15.5,780.5,539.26,425.87
2016,4,14,14,30,815.0,144.0,6.6,15.0,749.0,481.39,376.42
2016,4,14,14,45,801.0,141.5,6.7,15.0,710.5,421.37,323.29
2016,4,14,15,0,787.0,139.0,6.8,15.0,672.0,361.88,269.56
2016,4,14,15,15,769.0,135.0,6.85,15.0,628.5,296.05,210.61
2016,4,14,15,30,751.0,131.0,6.9,15.0,585.0,235.94,157.66
2016,4,14,15,45,737.5,122.5,7.0,15.0,538.5,175.02,108.42
2016,4,14,16,0,724.0,114.0,7.1,15.0,492.0,115.74,71.05
2016,4,14,16,15,571.5,129.0,7.1,14.5,408.5,89.42,73.47
2016,4,14,16,30,419.0,144.0,7.1,14.0,325.0,98.38,81.78
2016,4,14,16,45,379.5,134.0,7.1,14.0,281.5,93.04,77.29
2016,4,14,17,0,340.0,124.0,7.1,14.0,238.0,90.22,74.94
2016,4,14,17,15,401.5,98.0,7.0,13.5,210.0,71.44,58.37
2016,4,14,17,30,463.0,72.0,6.9,13.0,182.0,56.59,45.06
2016,4,14,17,45,374.5,60.0,6.8,12.5,134.5,45.64,34.99
2016,4,14,18,0,286.0,48.0,6.7,12.0,87.0,36.78,26.52
2016,4,14,18,15,165.5,31.0,6.55,11.5,51.5,23.91,13.21
2016,4,14,18,30,45.0,14.0,6.4,11.0,16.0,11.95,0.0
2016,4,14,18,45,22.5,7.0,6.3,11.0,8.0,5.97,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,13.5,4.4,9.5,22.0,57.0,0.0
2016,4,15,6,0,221.0,27.0,4.4,10.0,44.0,163.17,111.41
2016,4,15,6,15,338.5,39.0,4.45,10.0,88.5,252.88,206.37
2016,4,15,6,30,456.0,51.0,4.5,10.0,133.0,354.47,297.95
2016,4,15,6,45,527.5,60.0,4.55,10.5,184.5,435.22,369.25
2016,4,15,7,0,599.0,69.0,4.6,11.0,236.0,521.75,442.62
2016,4,15,7,15,648.0,75.0,4.7,11.5,290.0,593.24,500.81
2016,4,15,7,30,697.0,81.0,4.8,12.0,344.0,666.95,557.6
2016,4,15,7,45,727.5,87.5,4.9,12.5,397.0,727.9,602.68
2016,4,15,8,0,758.0,94.0,5.0,13.0,450.0,783.61,642.64
2016,4,15,8,15,783.5,98.0,4.95,13.5,501.5,836.12,678.49
2016,4,15,8,30,809.0,102.0,4.9,14.0,553.0,887.01,712.29
2016,4,15,8,45,826.0,106.0,4.85,14.5,600.0,927.9,738.09
2016,4,15,9,0,843.0,110.0,4.8,15.0,647.0,966.04,761.52
2016,4,15,9,15,857.5,112.5,4.65,15.0,689.0,996.97,780.14
2016,4,15,9,30,872.0,115.0,4.5,15.0,731.0,1024.54,796.18
2016,4,15,9,45,888.5,114.0,4.4,15.5,769.0,1033.98,798.43
2016,4,15,10,0,905.0,113.0,4.3,16.0,807.0,1052.22,807.1
2016,4,15,10,15,912.5,114.5,4.25,16.0,837.0,1060.24,810.89
2016,4,15,10,30,920.0,116.0,4.2,16.0,867.0,1064.22,812.14
2016,4,15,10,45,927.5,115.5,4.2,16.5,889.5,1062.01,808.18
2016,4,15,11,0,935.0,115.0,4.2,17.0,912.0,1055.7,801.64
2016,4,15,11,15,938.0,115.5,4.3,17.0,926.5,1041.88,792.36
2016,4,15,11,30,941.0,116.0,4.4,17.0,941.0,1024.07,780.64
2016,4,15,11,45,944.0,115.5,4.55,17.5,948.0,1001.35,764.78
2016,4,15,12,0,947.0,115.0,4.7,18.0,955.0,974.81,746.24
2016,4,15,12,15,946.0,114.5,4.85,18.0,952.5,941.06,724.02
2016,4,15,12,30,945.0,114.0,5.0,18.0,950.0,903.97,699.21
2016,4,15,12,45,946.0,111.5,5.15,18.0,940.5,863.48,671.67
2016,4,15,13,0,947.0,109.0,5.3,18.0,931.0,819.85,641.51
2016,4,15,13,15,942.5,108.0,5.4,18.0,912.5,770.69,605.8
2016,4,15,13,30,938.0,107.0,5.5,18.0,894.0,719.21,566.16
2016,4,15,13,45,932.5,105.0,5.65,18.0,868.5,664.15,522.88
2016,4,15,14,0,927.0,103.0,5.8,18.0,843.0,607.35,476.89
2016,4,15,14,15,918.0,101.5,5.8,18.0,810.0,547.7,426.91
2016,4,15,14,30,909.0,100.0,5.8,18.0,777.0,487.17,374.77
2016,4,15,14,45,896.0,98.5,5.85,18.0,737.5,424.5,319.63
2016,4,15,15,0,883.0,97.0,5.9,18.0,698.0,361.93,263.41
2016,4,15,15,15,867.5,95.0,5.85,18.0,653.5,298.73,206.4
2016,4,15,15,30,852.0,93.0,5.8,18.0,609.0,230.71,147.07
2016,4,15,15,45,830.5,90.0,5.75,18.0,560.0,167.53,97.0
2016,4,15,16,0,809.0,87.0,5.7,18.0,511.0,106.77,60.64
2016,4,15,16,15,782.0,83.5,5.6,17.5,459.5,66.36,52.52
2016,4,15,16,30,755.0,80.0,5.5,17.0,408.0,64.61,51.29
2016,4,15,16,45,718.5,75.0,5.45,17.0,354.5,61.54,48.75
2016,4,15,17,0,682.0,70.0,5.4,17.0,301.0,53.57,41.82
2016,4,15,17,15,628.0,63.5,5.3,16.0,248.0,49.31,38.24
2016,4,15,17,30,574.0,57.0,5.2,15.0,195.0,44.99,34.43
2016,4,15,17,45,492.0,48.5,5.15,14.5,145.5,38.79,28.7
2016,4,15,18,0,410.0,40.0,5.1,14.0,96.0,32.53,22.67
2016,4,15,18,15,272.5,27.0,5.05,13.5,57.5,22.04,11.91
2016,4,15,18,30,135.0,14.0,5.0,13.0,19.0,11.36,0.0
2016,4,15,18,45,67.5,7.0,4.95,13.0,9.5,5.97,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.5,61.78,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,47.0,175.36,123.44
2016,4,16,6,15,353.0,39.0,1.3,12.5,91.5,260.51,209.33
2016,4,16,6,30,462.0,51.0,1.3,13.0,136.0,357.96,293.59
2016,4,16,6,45,530.5,59.5,1.3,13.5,187.0,436.45,359.57
2016,4,16,7,0,599.0,68.0,1.3,14.0,238.0,520.39,426.82
2016,4,16,7,15,646.5,74.5,1.3,14.5,291.5,591.28,480.53
2016,4,16,7,30,694.0,81.0,1.3,15.0,345.0,664.31,532.49
2016,4,16,7,45,725.5,86.0,1.3,15.5,398.0,723.97,572.68
2016,4,16,8,0,757.0,91.0,1.3,16.0,451.0,778.96,608.31
2016,4,16,8,15,782.0,95.0,1.35,16.5,501.5,830.84,641.41
2016,4,16,8,30,807.0,99.0,1.4,17.0,552.0,881.1,672.71
2016,4,16,8,45,824.5,103.0,1.5,17.5,599.0,922.31,698.03
2016,4,16,9,0,842.0,107.0,1.6,18.0,646.0,960.82,721.38
2016,4,16,9,15,856.0,109.5,1.6,18.5,688.0,991.15,737.73
2016,4,16,9,30,870.0,112.0,1.6,19.0,730.0,1005.92,743.94
2016,4,16,9,45,880.5,114.0,1.65,19.5,766.0,1024.97,753.94
2016,4,16,10,0,891.0,116.0,1.7,20.0,802.0,1040.3,761.55
2016,4,16,10,15,898.5,117.5,1.75,20.0,831.5,1048.19,765.99
2016,4,16,10,30,906.0,119.0,1.8,20.0,861.0,1052.1,768.13
2016,4,16,10,45,915.5,117.5,1.85,20.5,884.0,1050.85,765.71
2016,4,16,11,0,925.0,116.0,1.9,21.0,907.0,1045.55,760.9
2016,4,16,11,15,928.0,116.5,1.95,21.0,921.5,1031.83,752.32
2016,4,16,11,30,931.0,117.0,2.0,21.0,936.0,1014.16,741.38
2016,4,16,11,45,937.0,114.5,2.05,21.5,943.5,992.47,726.5
2016,4,16,12,0,943.0,112.0,2.1,22.0,951.0,966.9,709.19
2016,4,16,12,15,942.5,111.5,2.15,22.0,949.0,933.75,688.27
2016,4,16,12,30,942.0,111.0,2.2,22.0,947.0,897.25,665.04
2016,4,16,12,45,940.5,110.0,2.25,22.0,937.0,856.3,638.63
2016,4,16,13,0,939.0,109.0,2.3,22.0,927.0,812.41,609.94
2016,4,16,13,15,934.5,108.5,2.35,22.0,909.0,764.07,576.9
2016,4,16,13,30,930.0,108.0,2.4,22.0,891.0,713.43,540.16
2016,4,16,13,45,924.5,106.5,2.5,22.0,865.5,659.23,500.03
2016,4,16,14,0,919.0,105.0,2.6,22.0,840.0,603.3,457.2
2016,4,16,14,15,910.0,103.5,2.65,22.0,807.5,544.13,410.26
2016,4,16,14,30,901.0,102.0,2.7,22.0,775.0,484.08,361.02
2016,4,16,14,45,891.0,99.5,2.8,22.0,737.0,422.27,308.92
2016,4,16,15,0,881.0,97.0,2.9,22.0,699.0,360.24,255.23
2016,4,16,15,15,866.0,94.5,2.95,21.5,655.0,297.0,200.51
2016,4,16,15,30,851.0,92.0,3.0,21.0,611.0,228.79,142.95
2016,4,16,15,45,831.5,89.0,3.05,21.0,562.5,166.03,94.28
2016,4,16,16,0,812.0,86.0,3.1,21.0,514.0,105.42,58.87
2016,4,16,16,15,785.5,82.5,3.05,20.5,462.5,65.61,51.2
2016,4,16,16,30,759.0,79.0,3.0,20.0,411.0,63.84,49.98
2016,4,16,16,45,713.0,76.5,3.0,19.5,356.5,62.6,49.16
2016,4,16,17,0,667.0,74.0,3.0,19.0,302.0,56.31,43.88
2016,4,16,17,15,613.5,67.5,2.8,18.5,249.5,52.2,40.39
2016,4,16,17,30,560.0,61.0,2.6,18.0,197.0,48.02,36.69
2016,4,16,17,45,456.5,53.5,2.4,17.5,146.5,42.68,31.77
2016,4,16,18,0,353.0,46.0,2.2,17.0,96.0,37.44,26.66
2016,4,16,18,15,231.0,31.0,2.1,16.5,58.0,24.07,13.6
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,12.48,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,6.83,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,106.5,15.0,0.95,13.5,24.0,56.72,0.0
2016,4,17,6,0,213.0,30.0,1.0,14.0,48.0,161.7,115.95
2016,4,17,6,15,315.0,43.5,1.1,14.5,91.5,242.15,193.48
2016,4,17,6,30,417.0,57.0,1.2,15.0,135.0,338.07,275.55
2016,4,17,6,45,485.0,66.5,1.3,15.5,185.0,415.4,340.3
2016,4,17,7,0,553.0,76.0,1.4,16.0,235.0,498.1,406.7
2016,4,17,7,15,600.5,83.0,1.35,16.0,287.5,567.67,460.29
2016,4,17,7,30,648.0,90.0,1.3,16.0,340.0,639.39,512.29
2016,4,17,7,45,684.0,95.0,1.3,16.5,392.5,700.95,554.09
2016,4,17,8,0,720.0,100.0,1.3,17.0,445.0,762.67,594.67
2016,4,17,8,15,745.5,104.5,1.3,17.5,495.0,814.19,626.91
2016,4,17,8,30,771.0,109.0,1.3,18.0,545.0,859.09,653.93
2016,4,17,8,45,791.0,112.0,1.3,18.5,591.5,900.53,678.13
2016,4,17,9,0,811.0,115.0,1.3,19.0,638.0,939.47,700.28
2016,4,17,9,15,826.0,117.5,1.35,19.5,679.0,970.14,717.55
2016,4,17,9,30,841.0,120.0,1.4,20.0,720.0,997.6,732.75
2016,4,17,9,45,857.0,119.5,1.5,20.5,757.5,1019.18,744.99
2016,4,17,10,0,873.0,119.0,1.6,21.0,795.0,1024.3,746.84
2016,4,17,10,15,881.0,120.5,1.65,21.5,824.0,1032.57,750.24
2016,4,17,10,30,889.0,122.0,1.7,22.0,853.0,1036.93,751.24
2016,4,17,10,45,896.0,122.0,1.75,22.5,875.5,1034.76,748.28
2016,4,17,11,0,903.0,122.0,1.8,23.0,898.0,1028.63,743.02
2016,4,17,11,15,906.5,123.0,1.8,23.0,912.5,1016.09,734.61
2016,4,17,11,30,910.0,124.0,1.8,23.0,927.0,999.66,723.91
2016,4,17,11,45,912.5,123.5,1.8,23.5,933.5,977.03,707.99
2016,4,17,12,0,915.0,123.0,1.8,24.0,940.0,950.73,689.88
2016,4,17,12,15,915.0,122.5,1.7,24.0,938.0,918.71,668.28
2016,4,17,12,30,915.0,122.0,1.6,24.0,936.0,883.42,644.61
2016,4,17,12,45,915.0,120.5,1.55,24.5,927.0,844.1,617.67
2016,4,17,13,0,915.0,119.0,1.5,25.0,918.0,801.83,588.77
2016,4,17,13,15,910.5,118.0,1.35,25.0,900.0,754.02,554.9
2016,4,17,13,30,906.0,117.0,1.2,25.0,882.0,703.99,518.24
2016,4,17,13,45,902.5,114.5,1.1,25.0,858.0,651.31,479.45
2016,4,17,14,0,899.0,112.0,1.0,25.0,834.0,596.77,438.29
2016,4,17,14,15,890.5,110.0,1.05,25.0,801.5,538.51,394.33
2016,4,17,14,30,882.0,108.0,1.1,25.0,769.0,479.38,347.99
2016,4,17,14,45,874.0,104.5,1.15,25.0,731.5,418.65,298.71
2016,4,17,15,0,866.0,101.0,1.2,25.0,694.0,357.54,247.57
2016,4,17,15,15,851.0,98.5,1.3,25.0,650.5,290.24,191.32
2016,4,17,15,30,836.0,96.0,1.4,25.0,607.0,228.08,139.83
2016,4,17,15,45,819.0,92.0,1.5,25.0,559.5,165.88,92.85
2016,4,17,16,0,802.0,88.0,1.6,25.0,512.0,105.54,58.4
2016,4,17,16,15,776.0,84.0,1.7,24.5,461.0,66.5,51.06
2016,4,17,16,30,750.0,80.0,1.8,24.0,410.0,64.41,49.62
2016,4,17,16,45,714.5,75.0,1.9,23.5,357.0,61.36,47.27
2016,4,17,17,0,679.0,70.0,2.0,23.0,304.0,53.41,40.65
2016,4,17,17,15,627.5,64.0,1.95,22.0,251.5,49.57,37.52
2016,4,17,17,30,576.0,58.0,1.9,21.0,199.0,45.67,34.19
2016,4,17,17,45,495.5,49.0,1.85,20.0,149.5,39.09,28.35
2016,4,17,18,0,415.0,40.0,1.8,19.0,100.0,32.4,22.17
2016,4,17,18,15,288.5,27.5,1.7,18.5,61.0,22.39,12.34
2016,4,17,18,30,162.0,15.0,1.6,18.0,22.0,12.18,0.0
2016,4,17,18,45,81.0,7.5,1.55,17.5,11.0,6.4,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,15.0,0.35,14.5,27.0,86.74,0.0
2016,4,18,6,0,263.0,30.0,0.4,15.0,54.0,187.03,136.32
2016,4,18,6,15,367.5,42.0,0.5,15.5,99.0,271.28,215.01
2016,4,18,6,30,472.0,54.0,0.6,16.0,144.0,367.01,295.54
2016,4,18,6,45,541.0,62.0,0.75,16.5,196.0,445.79,360.37
2016,4,18,7,0,610.0,70.0,0.9,17.0,248.0,529.93,426.76
2016,4,18,7,15,656.0,76.0,0.95,17.0,302.0,599.53,479.24
2016,4,18,7,30,702.0,82.0,1.0,17.0,356.0,671.06,530.27
2016,4,18,7,45,734.5,87.0,1.1,17.5,409.0,731.71,571.41
2016,4,18,8,0,767.0,92.0,1.2,18.0,462.0,787.8,608.35
2016,4,18,8,15,791.0,96.0,1.25,18.5,512.5,838.95,640.45
2016,4,18,8,30,815.0,100.0,1.3,19.0,563.0,888.39,670.74
2016,4,18,8,45,834.5,102.5,1.4,20.0,610.5,929.73,694.55
2016,4,18,9,0,854.0,105.0,1.5,21.0,658.0,968.44,716.33
2016,4,18,9,15,867.5,107.0,1.55,21.0,699.5,997.74,733.84
2016,4,18,9,30,881.0,109.0,1.6,21.0,741.0,1011.65,741.59
2016,4,18,9,45,896.0,108.5,1.7,21.5,778.5,1032.45,753.35
2016,4,18,10,0,911.0,108.0,1.8,22.0,816.0,1049.61,762.74
2016,4,18,10,15,918.0,109.5,1.85,22.5,845.0,1057.01,765.33
2016,4,18,10,30,925.0,111.0,1.9,23.0,874.0,1060.37,765.61
2016,4,18,10,45,930.0,111.5,2.0,23.5,895.5,1056.58,762.24
2016,4,18,11,0,935.0,112.0,2.1,24.0,917.0,1048.7,756.46
2016,4,18,11,15,937.5,112.5,2.1,24.0,931.0,1034.32,746.89
2016,4,18,11,30,940.0,113.0,2.1,24.0,945.0,1015.99,734.98
2016,4,18,11,45,940.5,113.5,2.15,24.5,950.5,991.91,718.68
2016,4,18,12,0,941.0,114.0,2.2,25.0,956.0,964.13,700.08
2016,4,18,12,15,940.0,114.0,2.15,25.0,954.0,931.03,678.38
2016,4,18,12,30,939.0,114.0,2.1,25.0,952.0,894.62,654.52
2016,4,18,12,45,932.0,116.0,2.1,25.0,940.0,852.1,627.01
2016,4,18,13,0,925.0,118.0,2.1,25.0,928.0,807.02,597.58
2016,4,18,13,15,920.0,117.5,2.1,25.0,910.0,758.88,564.45
2016,4,18,13,30,915.0,117.0,2.1,25.0,892.0,708.52,528.25
2016,4,18,13,45,902.0,119.0,2.1,25.0,864.5,653.41,487.62
2016,4,18,14,0,889.0,121.0,2.1,25.0,837.0,597.29,445.08
2016,4,18,14,15,880.0,119.5,2.1,24.5,805.0,539.66,400.89
2016,4,18,14,30,871.0,118.0,2.1,24.0,773.0,481.21,354.39
2016,4,18,14,45,849.5,120.0,2.15,24.0,732.0,417.77,302.23
2016,4,18,15,0,828.0,122.0,2.2,24.0,691.0,357.03,250.87
2016,4,18,15,15,811.5,119.0,2.25,23.5,647.5,295.22,198.57
2016,4,18,15,30,795.0,116.0,2.3,23.0,604.0,234.74,148.3
2016,4,18,15,45,610.0,152.5,2.35,23.0,509.5,177.47,111.71
2016,4,18,16,0,425.0,189.0,2.4,23.0,415.0,145.53,101.12
2016,4,18,16,15,425.0,168.0,2.45,22.5,375.0,111.41,89.53
2016,4,18,16,30,425.0,147.0,2.5,22.0,335.0,100.01,80.38
2016,4,18,16,45,382.5,137.5,2.55,21.5,291.0,95.03,76.55
2016,4,18,17,0,340.0,128.0,2.6,21.0,247.0,92.76,74.94
2016,4,18,17,15,309.0,109.5,2.6,20.0,203.5,80.54,64.72
2016,4,18,17,30,278.0,91.0,2.6,19.0,160.0,67.91,53.87
2016,4,18,17,45,227.5,72.5,2.65,18.0,120.0,54.79,42.27
2016,4,18,18,0,177.0,54.0,2.7,17.0,80.0,41.35,30.11
2016,4,18,18,15,88.5,36.0,2.65,16.5,49.0,27.86,17.1
2016,4,18,18,30,0.0,18.0,2.6,16.0,18.0,14.66,0.0
2016,4,18,18,45,0.0,9.0,2.6,15.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,16.5,0.65,13.5,27.5,80.24,0.0
2016,4,19,6,0,231.0,33.0,0.6,14.0,55.0,173.16,128.83
2016,4,19,6,15,332.0,46.0,0.6,14.5,99.0,256.52,204.9
2016,4,19,6,30,433.0,59.0,0.6,15.0,143.0,349.47,283.11
2016,4,19,6,45,512.0,66.0,0.6,15.5,195.5,431.81,350.07
2016,4,19,7,0,591.0,73.0,0.6,16.0,248.0,520.28,418.62
2016,4,19,7,15,637.0,79.0,0.65,16.0,301.0,589.01,470.37
2016,4,19,7,30,683.0,85.0,0.7,16.0,354.0,659.68,520.61
2016,4,19,7,45,720.0,89.0,0.75,16.5,407.5,721.94,562.21
2016,4,19,8,0,757.0,93.0,0.8,17.0,461.0,779.97,599.69
2016,4,19,8,15,781.0,97.0,0.9,17.5,511.0,830.7,632.09
2016,4,19,8,30,805.0,101.0,1.0,18.0,561.0,879.75,662.84
2016,4,19,8,45,819.0,105.5,1.15,18.5,606.5,917.93,686.79
2016,4,19,9,0,833.0,110.0,1.3,19.0,652.0,953.27,708.77
2016,4,19,9,15,847.0,112.5,1.3,19.5,694.0,983.18,724.69
2016,4,19,9,30,861.0,115.0,1.3,20.0,736.0,1009.78,738.4
2016,4,19,9,45,864.0,121.0,1.35,20.5,769.5,1025.82,746.27
2016,4,19,10,0,867.0,127.0,1.4,21.0,803.0,1037.9,751.85
2016,4,19,10,15,720.0,206.5,1.4,21.5,782.0,981.66,713.5
2016,4,19,10,30,573.0,286.0,1.4,22.0,761.0,903.15,658.82
2016,4,19,10,45,727.0,213.0,1.45,22.5,831.0,980.35,710.72
2016,4,19,11,0,881.0,140.0,1.5,23.0,901.0,1022.16,734.94
2016,4,19,11,15,743.5,223.0,1.5,23.0,872.5,977.36,705.59
2016,4,19,11,30,606.0,306.0,1.5,23.0,844.0,902.96,654.96
2016,4,19,11,45,583.5,320.5,1.5,23.0,841.0,875.24,636.66
2016,4,19,12,0,561.0,335.0,1.5,23.0,838.0,845.45,616.38
2016,4,19,12,15,438.5,380.0,1.6,23.0,773.0,754.48,554.12
2016,4,19,12,30,316.0,425.0,1.7,23.0,708.0,660.95,489.05
2016,4,19,12,45,383.0,390.5,1.8,23.0,730.0,662.91,493.19
2016,4,19,13,0,450.0,356.0,1.9,23.0,752.0,666.22,496.93
2016,4,19,13,15,423.0,361.0,1.95,23.0,727.5,622.41,465.52
2016,4,19,13,30,396.0,366.0,2.0,23.0,703.0,576.05,432.24
2016,4,19,13,45,344.0,371.5,2.15,23.0,658.5,521.52,392.66
2016,4,19,14,0,292.0,377.0,2.3,23.0,614.0,471.14,355.52
2016,4,19,14,15,197.5,366.5,2.4,22.5,524.0,392.34,297.58
2016,4,19,14,30,103.0,356.0,2.5,22.0,434.0,326.49,249.02
2016,4,19,14,45,84.5,330.0,2.6,22.0,392.0,289.18,220.92
2016,4,19,15,0,66.0,304.0,2.7,22.0,350.0,254.71,194.8
2016,4,19,15,15,51.5,275.5,2.75,21.5,310.0,222.47,170.62
2016,4,19,15,30,37.0,247.0,2.8,21.0,270.0,192.79,148.42
2016,4,19,15,45,119.5,239.0,2.9,20.5,304.5,184.64,139.3
2016,4,19,16,0,202.0,231.0,3.0,20.0,339.0,169.93,128.02
2016,4,19,16,15,134.0,206.0,3.0,19.5,275.0,142.0,116.61
2016,4,19,16,30,66.0,181.0,3.0,19.0,211.0,131.37,108.2
2016,4,19,16,45,59.0,160.0,3.0,18.5,184.0,117.31,96.67
2016,4,19,17,0,52.0,139.0,3.0,18.0,157.0,102.96,84.68
2016,4,19,17,15,262.5,107.5,2.9,17.5,176.0,78.85,63.91
2016,4,19,17,30,473.0,76.0,2.8,17.0,195.0,59.4,46.87
2016,4,19,17,45,410.5,62.5,2.7,16.5,148.0,49.76,38.17
2016,4,19,18,0,348.0,49.0,2.6,16.0,101.0,37.7,27.13
2016,4,19,18,15,229.5,33.5,2.5,15.5,62.5,25.92,15.77
2016,4,19,18,30,111.0,18.0,2.4,15.0,24.0,14.0,0.0
2016,4,19,18,45,55.5,9.0,2.35,15.0,12.0,7.68,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,144.5,16.0,2.0,12.5,30.0,95.33,0.0
2016,4,20,6,0,289.0,32.0,2.1,13.0,60.0,201.13,153.21
2016,4,20,6,15,390.5,43.0,2.15,13.5,106.0,284.41,230.58
2016,4,20,6,30,492.0,54.0,2.2,14.0,152.0,378.52,311.92
2016,4,20,6,45,559.5,61.5,2.3,15.0,204.5,456.6,377.13
2016,4,20,7,0,627.0,69.0,2.4,16.0,257.0,539.85,443.53
2016,4,20,7,15,671.0,74.5,2.3,16.0,310.5,607.95,495.74
2016,4,20,7,30,715.0,80.0,2.2,16.0,364.0,677.77,546.26
2016,4,20,7,45,747.0,84.0,2.15,16.5,416.5,733.15,583.57
2016,4,20,8,0,779.0,88.0,2.1,17.0,469.0,792.37,622.49
2016,4,20,8,15,802.0,91.5,2.1,17.5,519.5,842.2,654.0
2016,4,20,8,30,825.0,95.0,2.1,18.0,570.0,890.24,683.62
2016,4,20,8,45,844.0,96.5,2.1,18.5,616.5,929.96,707.0
2016,4,20,9,0,863.0,98.0,2.1,19.0,663.0,956.11,720.99
2016,4,20,9,15,875.5,100.0,2.1,19.0,704.0,984.12,737.65
2016,4,20,9,30,888.0,102.0,2.1,19.0,745.0,1008.77,752.04
2016,4,20,9,45,902.0,101.5,2.1,19.5,781.5,1028.57,761.84
2016,4,20,10,0,916.0,101.0,2.1,20.0,818.0,1044.7,769.34
2016,4,20,10,15,922.5,102.5,2.1,20.0,847.0,1051.6,772.47
2016,4,20,10,30,929.0,104.0,2.1,20.0,876.0,1054.45,773.24
2016,4,20,10,45,925.0,109.5,2.15,20.5,895.0,1046.92,766.71
2016,4,20,11,0,921.0,115.0,2.2,21.0,914.0,1035.3,757.79
2016,4,20,11,15,924.0,116.0,2.2,21.0,928.0,1022.0,748.8
2016,4,20,11,30,927.0,117.0,2.2,21.0,942.0,1004.77,737.39
2016,4,20,11,45,916.5,124.5,2.2,21.0,945.0,977.4,719.49
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,946.68,699.49
2016,4,20,12,15,905.0,132.0,2.2,21.0,945.5,914.36,678.41
2016,4,20,12,30,904.0,132.0,2.2,21.0,943.0,878.88,655.13
2016,4,20,12,45,901.5,131.0,2.25,21.0,932.5,838.35,628.74
2016,4,20,13,0,899.0,130.0,2.3,21.0,922.0,795.11,600.23
2016,4,20,13,15,894.0,129.0,2.3,21.0,904.0,747.6,566.24
2016,4,20,13,30,889.0,128.0,2.3,21.0,886.0,697.99,529.78
2016,4,20,13,45,880.5,128.0,2.35,21.0,860.0,645.18,490.24
2016,4,20,14,0,872.0,128.0,2.4,21.0,834.0,591.03,448.44
2016,4,20,14,15,862.5,126.0,2.4,20.5,801.5,533.73,403.55
2016,4,20,14,30,853.0,124.0,2.4,20.0,769.0,474.44,355.54
2016,4,20,14,45,840.0,121.5,2.45,20.0,730.5,413.2,303.93
2016,4,20,15,0,827.0,119.0,2.5,20.0,692.0,352.29,251.31
2016,4,20,15,15,810.0,116.0,2.45,19.5,648.0,290.62,198.08
2016,4,20,15,30,793.0,113.0,2.4,19.0,604.0,230.34,147.15
2016,4,20,15,45,775.0,108.0,2.4,19.0,556.5,170.1,100.72
2016,4,20,16,0,757.0,103.0,2.4,19.0,509.0,111.93,67.04
2016,4,20,16,15,705.5,98.5,2.35,18.5,448.0,69.33,54.79
2016,4,20,16,30,654.0,94.0,2.3,18.0,387.0,67.23,53.3
2016,4,20,16,45,598.5,95.0,2.3,17.5,337.5,69.08,55.2
2016,4,20,17,0,543.0,96.0,2.3,17.0,288.0,71.39,57.47
2016,4,20,17,15,498.0,85.0,2.25,16.5,238.5,64.58,51.64
2016,4,20,17,30,453.0,74.0,2.2,16.0,189.0,57.47,45.38
2016,4,20,17,45,387.5,61.5,2.15,15.5,143.5,46.66,35.64
2016,4,20,18,0,322.0,49.0,2.1,15.0,98.0,37.56,27.18
2016,4,20,18,15,161.0,36.5,2.05,14.5,61.0,27.95,17.7
2016,4,20,18,30,0.0,24.0,2.0,14.0,24.0,19.02,0.0
2016,4,20,18,45,0.0,12.0,1.95,14.0,12.0,10.24,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.5,1.2,14.5,8.5,6.98,0.0
2016,4,21,6,0,0.0,17.0,1.3,15.0,17.0,14.0,5.61
2016,4,21,6,15,0.0,30.5,1.45,15.0,30.5,25.18,15.52
2016,4,21,6,30,0.0,44.0,1.6,15.0,44.0,36.4,25.35
2016,4,21,6,45,0.0,59.5,1.75,15.5,59.5,50.04,37.08
2016,4,21,7,0,0.0,75.0,1.9,16.0,75.0,63.97,48.87
2016,4,21,7,15,0.0,91.0,1.95,16.0,91.0,78.36,60.93
2016,4,21,7,30,0.0,107.0,2.0,16.0,107.0,92.71,72.8
2016,4,21,7,45,8.5,142.0,2.15,16.0,146.5,133.08,106.4
2016,4,21,8,0,17.0,177.0,2.3,16.0,186.0,174.33,140.14
2016,4,21,8,15,104.0,217.5,2.4,16.0,277.5,326.82,264.98
2016,4,21,8,30,191.0,258.0,2.5,16.0,369.0,453.18,364.45
2016,4,21,8,45,194.5,280.0,2.6,16.5,401.0,483.02,384.98
2016,4,21,9,0,198.0,302.0,2.7,17.0,433.0,511.98,405.09
2016,4,21,9,15,231.0,318.0,2.75,17.0,479.5,562.04,442.34
2016,4,21,9,30,264.0,334.0,2.8,17.0,526.0,632.94,493.85
2016,4,21,9,45,303.5,342.0,2.85,17.5,573.0,680.01,526.8
2016,4,21,10,0,343.0,350.0,2.9,18.0,620.0,726.06,558.64
2016,4,21,10,15,208.5,369.5,2.9,18.0,535.5,587.08,453.76
2016,4,21,10,30,74.0,389.0,2.9,18.0,451.0,447.71,346.47
2016,4,21,10,45,124.5,412.0,2.95,18.0,519.0,537.01,414.49
2016,4,21,11,0,175.0,435.0,3.0,18.0,587.0,603.77,463.79
2016,4,21,11,15,112.5,417.0,3.0,18.0,515.5,517.15,397.99
2016,4,21,11,30,50.0,399.0,3.0,18.0,444.0,416.23,321.25
2016,4,21,11,45,52.5,400.0,3.05,18.0,447.5,414.49,320.37
2016,4,21,12,0,55.0,401.0,3.1,18.0,451.0,412.29,318.75
2016,4,21,12,15,73.0,419.5,3.15,18.0,486.0,439.17,339.37
2016,4,21,12,30,91.0,438.0,3.2,18.0,521.0,463.81,358.03
2016,4,21,12,45,52.0,354.0,3.3,18.5,401.5,349.88,271.06
2016,4,21,13,0,13.0,270.0,3.4,19.0,282.0,236.68,183.15
2016,4,21,13,15,115.0,345.5,3.5,19.0,444.5,381.23,296.74
2016,4,21,13,30,217.0,421.0,3.6,19.0,607.0,498.58,385.27
2016,4,21,13,45,551.0,265.0,3.7,19.0,717.5,561.59,435.22
2016,4,21,14,0,885.0,109.0,3.8,19.0,828.0,581.71,449.88
2016,4,21,14,15,877.0,107.5,3.85,18.5,796.5,525.16,403.89
2016,4,21,14,30,869.0,106.0,3.9,18.0,765.0,467.72,355.91
2016,4,21,14,45,861.0,102.0,3.95,18.0,728.5,407.71,303.73
2016,4,21,15,0,853.0,98.0,4.0,18.0,692.0,347.35,250.06
2016,4,21,15,15,753.5,126.0,4.0,18.0,626.0,283.39,196.38
2016,4,21,15,30,654.0,154.0,4.0,18.0,560.0,228.25,152.43
2016,4,21,15,45,450.5,191.5,4.0,18.0,461.0,182.15,124.82
2016,4,21,16,0,247.0,229.0,4.0,18.0,362.0,164.23,123.47
2016,4,21,16,15,300.0,196.5,4.0,17.5,343.0,132.49,109.46
2016,4,21,16,30,353.0,164.0,4.0,17.0,324.0,114.69,94.72
2016,4,21,16,45,335.5,146.5,4.0,17.0,283.0,104.14,85.87
2016,4,21,17,0,318.0,129.0,4.0,17.0,242.0,93.17,76.52
2016,4,21,17,15,295.5,109.5,3.9,16.5,201.0,80.46,65.6
2016,4,21,17,30,273.0,90.0,3.8,16.0,160.0,67.29,54.04
2016,4,21,17,45,235.0,71.5,3.75,15.5,122.0,54.26,42.33
2016,4,21,18,0,197.0,53.0,3.7,15.0,84.0,40.86,30.08
2016,4,21,18,15,124.0,36.0,3.6,14.5,53.0,28.07,17.92
2016,4,21,18,30,51.0,19.0,3.5,14.0,22.0,15.09,0.0
2016,4,21,18,45,25.5,9.5,3.45,14.0,11.0,8.11,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,73.5,19.0,5.95,14.0,27.0,59.84,17.87
2016,4,22,6,0,147.0,38.0,6.0,14.0,54.0,127.31,97.36
2016,4,22,6,15,214.5,55.0,6.05,14.0,92.5,201.99,164.65
2016,4,22,6,30,282.0,72.0,6.1,14.0,131.0,272.58,227.59
2016,4,22,6,45,328.0,87.5,6.2,14.5,174.5,334.2,281.4
2016,4,22,7,0,374.0,103.0,6.3,15.0,218.0,399.6,336.81
2016,4,22,7,15,415.0,114.0,6.4,15.0,263.5,459.29,386.74
2016,4,22,7,30,456.0,125.0,6.5,15.0,309.0,521.33,437.4
2016,4,22,7,45,228.0,84.5,6.6,15.0,176.5,302.53,254.88
2016,4,22,8,0,0.0,44.0,6.7,15.0,44.0,36.42,25.22
2016,4,22,8,15,0.0,104.5,6.8,15.0,104.5,87.93,68.47
2016,4,22,8,30,0.0,165.0,6.9,15.0,165.0,144.0,114.81
2016,4,22,8,45,0.0,161.0,7.05,15.5,161.0,139.26,110.32
2016,4,22,9,0,0.0,157.0,7.2,16.0,157.0,134.9,106.24
2016,4,22,9,15,0.0,134.5,7.3,16.0,134.5,114.09,88.91
2016,4,22,9,30,0.0,112.0,7.4,16.0,112.0,94.06,72.27
2016,4,22,9,45,6.0,178.5,7.5,16.0,183.0,159.36,125.78
2016,4,22,10,0,12.0,245.0,7.6,16.0,254.0,226.28,179.83
2016,4,22,10,15,12.0,250.0,7.75,16.0,259.5,230.09,182.57
2016,4,22,10,30,12.0,255.0,7.9,16.0,265.0,233.86,185.37
2016,4,22,10,45,17.5,291.0,8.05,16.0,306.5,271.58,215.51
2016,4,22,11,0,23.0,327.0,8.2,16.0,348.0,308.95,245.15
2016,4,22,11,15,45.0,373.0,8.25,15.5,413.5,389.89,310.03
2016,4,22,11,30,67.0,419.0,8.3,15.0,479.0,451.38,359.12
2016,4,22,11,45,110.0,438.0,8.4,15.0,537.5,518.67,412.56
2016,4,22,12,0,153.0,457.0,8.5,15.0,596.0,565.82,449.99
2016,4,22,12,15,99.5,427.5,8.4,15.0,518.0,468.88,373.11
2016,4,22,12,30,46.0,398.0,8.3,15.0,440.0,389.78,309.62
2016,4,22,12,45,119.0,421.0,8.25,15.0,527.5,470.54,374.87
2016,4,22,13,0,192.0,444.0,8.2,15.0,615.0,532.95,424.56
2016,4,22,13,15,309.0,399.0,8.05,14.5,667.0,566.27,453.05
2016,4,22,13,30,426.0,354.0,7.9,14.0,719.0,586.22,470.24
2016,4,22,13,45,302.5,376.5,7.8,14.0,632.0,497.76,398.49
2016,4,22,14,0,179.0,399.0,7.7,14.0,545.0,422.87,337.74
2016,4,22,14,15,500.0,268.0,7.65,14.0,654.0,464.1,369.84
2016,4,22,14,30,821.0,137.0,7.6,14.0,763.0,468.85,367.69
2016,4,22,14,45,438.0,218.5,7.6,14.0,551.0,332.4,259.06
2016,4,22,15,0,55.0,300.0,7.6,14.0,339.0,247.92,197.5
2016,4,22,15,15,46.5,275.0,7.55,14.0,306.5,220.45,175.48
2016,4,22,15,30,38.0,250.0,7.5,14.0,274.0,194.64,154.87
2016,4,22,15,45,205.0,228.0,7.45,14.0,340.5,187.62,142.41
2016,4,22,16,0,372.0,206.0,7.4,14.0,407.0,157.22,116.81
2016,4,22,16,15,326.0,192.0,7.2,14.0,355.5,130.23,109.23
2016,4,22,16,30,280.0,178.0,7.0,14.0,304.0,122.01,102.4
2016,4,22,16,45,259.5,160.0,6.85,14.0,266.0,111.42,93.39
2016,4,22,17,0,239.0,142.0,6.7,14.0,228.0,100.4,83.88
2016,4,22,17,15,389.0,105.5,6.45,13.5,218.5,76.05,62.5
2016,4,22,17,30,539.0,69.0,6.2,13.0,209.0,53.81,42.67
2016,4,22,17,45,446.0,61.0,5.95,13.0,159.0,48.37,37.55
2016,4,22,18,0,353.0,53.0,5.7,13.0,109.0,40.62,30.15
2016,4,22,18,15,230.0,38.5,5.5,12.5,69.5,29.64,19.53
2016,4,22,18,30,107.0,24.0,5.3,12.0,30.0,18.57,1.9
2016,4,22,18,45,53.5,12.0,5.15,11.5,15.0,10.24,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
