Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.5,19.0,3.85,11.5,34.0,94.93,41.74
2016,4,23,6,0,273.0,38.0,4.0,12.0,68.0,197.54,155.07
2016,4,23,6,15,370.0,49.0,4.05,12.0,113.5,279.61,230.23
2016,4,23,6,30,467.0,60.0,4.1,12.0,159.0,370.13,310.21
2016,4,23,6,45,528.0,68.0,4.2,12.5,209.5,443.48,373.46
2016,4,23,7,0,589.0,76.0,4.3,13.0,260.0,521.31,438.06
2016,4,23,7,15,633.0,82.5,4.2,13.0,312.5,588.83,492.33
2016,4,23,7,30,677.0,89.0,4.1,13.0,365.0,658.12,544.82
2016,4,23,7,45,708.0,93.5,4.1,13.5,416.5,715.6,586.02
2016,4,23,8,0,739.0,98.0,4.1,14.0,468.0,772.81,625.94
2016,4,23,8,15,762.0,102.0,4.1,14.0,517.0,817.15,656.59
2016,4,23,8,30,785.0,106.0,4.1,14.0,566.0,864.39,689.0
2016,4,23,8,45,800.0,110.0,4.2,14.5,610.5,902.08,713.25
2016,4,23,9,0,815.0,114.0,4.3,15.0,655.0,937.03,735.43
2016,4,23,9,15,828.0,116.0,4.3,15.0,695.0,964.75,753.09
2016,4,23,9,30,841.0,118.0,4.3,15.0,735.0,989.21,768.48
2016,4,23,9,45,860.5,115.0,4.35,15.5,772.0,998.65,772.42
2016,4,23,10,0,880.0,112.0,4.4,16.0,809.0,1017.06,782.84
2016,4,23,10,15,887.0,113.0,4.4,16.0,837.0,1023.54,786.04
2016,4,23,10,30,894.0,114.0,4.4,16.0,865.0,1026.15,786.8
2016,4,23,10,45,897.0,116.0,4.45,16.5,885.5,1021.86,781.97
2016,4,23,11,0,900.0,118.0,4.5,17.0,906.0,1013.63,774.63
2016,4,23,11,15,903.0,118.5,4.4,17.0,919.5,1000.02,763.84
2016,4,23,11,30,906.0,119.0,4.3,17.0,933.0,982.59,750.76
2016,4,23,11,45,905.0,120.5,4.25,17.0,938.0,958.69,733.8
2016,4,23,12,0,904.0,122.0,4.2,17.0,943.0,931.32,714.53
2016,4,23,12,15,903.5,122.0,4.25,17.0,941.0,899.68,692.82
2016,4,23,12,30,903.0,122.0,4.3,17.0,939.0,864.86,668.79
2016,4,23,12,45,897.5,123.0,4.35,17.0,927.5,823.98,640.46
2016,4,23,13,0,892.0,124.0,4.4,17.0,916.0,780.61,610.1
2016,4,23,13,15,887.5,123.5,4.55,17.0,898.5,734.4,575.92
2016,4,23,13,30,883.0,123.0,4.7,17.0,881.0,686.06,538.99
2016,4,23,13,45,871.5,124.5,4.9,17.0,854.5,633.21,497.66
2016,4,23,14,0,860.0,126.0,5.1,17.0,828.0,579.32,454.16
2016,4,23,14,15,850.5,124.0,5.2,17.0,796.5,522.92,407.11
2016,4,23,14,30,841.0,122.0,5.3,17.0,765.0,464.28,356.9
2016,4,23,14,45,823.5,122.5,5.45,17.0,726.0,404.73,304.74
2016,4,23,15,0,806.0,123.0,5.6,17.0,687.0,346.0,252.25
2016,4,23,15,15,789.5,120.0,5.6,16.5,644.0,285.97,198.91
2016,4,23,15,30,773.0,117.0,5.6,16.0,601.0,227.3,148.15
2016,4,23,15,45,747.5,115.0,5.65,16.0,553.0,163.78,98.5
2016,4,23,16,0,722.0,113.0,5.7,16.0,505.0,108.56,66.71
2016,4,23,16,15,693.5,108.5,5.65,15.5,455.5,75.59,60.95
2016,4,23,16,30,665.0,104.0,5.6,15.0,406.0,74.08,59.97
2016,4,23,16,45,617.5,100.0,5.6,15.0,353.5,72.66,58.91
2016,4,23,17,0,570.0,96.0,5.6,15.0,301.0,71.3,57.86
2016,4,23,17,15,516.0,87.5,5.5,14.5,250.5,66.38,53.67
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,59.05,47.18
2016,4,23,17,45,377.0,68.5,5.35,14.0,152.5,51.56,40.25
2016,4,23,18,0,292.0,58.0,5.3,14.0,105.0,43.98,33.0
2016,4,23,18,15,189.0,41.0,5.2,13.5,67.0,31.37,21.01
2016,4,23,18,30,86.0,24.0,5.1,13.0,29.0,18.86,3.53
2016,4,23,18,45,43.0,12.0,5.05,13.0,14.5,10.24,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,27.5,21.5,6.45,11.5,24.5,38.1,16.43
2016,4,24,6,0,55.0,43.0,6.7,12.0,49.0,80.82,61.07
2016,4,24,6,15,94.5,65.0,6.7,12.0,82.5,129.41,104.8
2016,4,24,6,30,134.0,87.0,6.7,12.0,116.0,181.15,151.07
2016,4,24,6,45,169.0,108.5,6.7,12.5,155.0,232.74,196.36
2016,4,24,7,0,204.0,130.0,6.7,13.0,194.0,300.62,254.19
2016,4,24,7,15,243.0,143.5,6.65,13.0,233.5,351.82,297.73
2016,4,24,7,30,282.0,157.0,6.6,13.0,273.0,405.99,342.87
2016,4,24,7,45,377.0,160.5,6.6,13.5,337.5,514.52,431.58
2016,4,24,8,0,472.0,164.0,6.6,14.0,402.0,612.52,509.64
2016,4,24,8,15,607.5,147.0,6.6,14.0,485.0,736.71,607.47
2016,4,24,8,30,743.0,130.0,6.6,14.0,568.0,858.64,698.86
2016,4,24,8,45,776.0,127.5,6.6,14.5,617.0,898.22,724.86
2016,4,24,9,0,809.0,125.0,6.6,15.0,666.0,942.74,754.54
2016,4,24,9,15,823.5,128.0,6.55,15.5,707.0,972.88,773.03
2016,4,24,9,30,838.0,131.0,6.5,16.0,748.0,999.77,789.07
2016,4,24,9,45,855.0,129.5,6.5,16.5,784.5,1020.72,801.04
2016,4,24,10,0,872.0,128.0,6.5,17.0,821.0,1024.81,801.0
2016,4,24,10,15,879.5,129.5,6.55,17.0,849.5,1032.01,805.27
2016,4,24,10,30,887.0,131.0,6.6,17.0,878.0,1035.33,806.91
2016,4,24,10,45,890.5,133.0,6.7,17.0,899.0,1031.22,803.7
2016,4,24,11,0,894.0,135.0,6.8,17.0,920.0,1023.19,797.86
2016,4,24,11,15,897.0,135.5,7.05,17.0,933.5,1009.34,788.75
2016,4,24,11,30,900.0,136.0,7.3,17.0,947.0,991.7,776.92
2016,4,24,11,45,895.0,140.5,7.55,17.5,950.5,966.66,758.2
2016,4,24,12,0,890.0,145.0,7.8,18.0,954.0,938.27,737.01
2016,4,24,12,15,889.0,145.0,8.0,17.5,952.0,906.25,715.7
2016,4,24,12,30,888.0,145.0,8.2,17.0,950.0,871.16,691.87
2016,4,24,12,45,710.5,242.0,8.45,17.0,882.0,794.12,631.73
2016,4,24,13,0,533.0,339.0,8.7,17.0,814.0,707.54,561.84
2016,4,24,13,15,456.5,359.0,8.85,17.0,760.5,638.26,507.12
2016,4,24,13,30,380.0,379.0,9.0,17.0,707.0,571.17,453.64
2016,4,24,13,45,460.0,335.0,9.15,17.0,720.5,559.38,444.61
2016,4,24,14,0,540.0,291.0,9.3,17.0,734.0,536.42,425.61
2016,4,24,14,15,558.5,269.5,9.35,16.5,712.0,491.78,388.77
2016,4,24,14,30,577.0,248.0,9.4,16.0,690.0,444.6,348.65
2016,4,24,14,45,638.5,218.5,9.5,16.0,685.0,405.45,312.2
2016,4,24,15,0,700.0,189.0,9.6,16.0,680.0,357.86,267.2
2016,4,24,15,15,605.5,197.5,9.6,15.5,603.5,292.13,212.36
2016,4,24,15,30,511.0,206.0,9.6,15.0,527.0,235.91,167.66
2016,4,24,15,45,416.0,212.5,9.65,15.0,460.5,190.08,135.04
2016,4,24,16,0,321.0,219.0,9.7,15.0,394.0,161.47,121.47
2016,4,24,16,15,445.5,181.0,9.75,14.5,399.0,119.12,99.38
2016,4,24,16,30,570.0,143.0,9.8,14.0,404.0,98.82,82.05
2016,4,24,16,45,544.0,129.5,9.85,14.0,354.0,91.2,75.57
2016,4,24,17,0,518.0,116.0,9.9,14.0,304.0,83.2,68.67
2016,4,24,17,15,462.0,105.0,9.9,13.5,253.0,76.26,62.71
2016,4,24,17,30,406.0,94.0,9.9,13.0,202.0,69.13,56.38
2016,4,24,17,45,336.0,79.0,9.9,12.5,154.5,58.82,46.97
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,48.24,37.06
2016,4,24,18,15,170.5,44.5,9.9,11.5,68.5,34.29,23.79
2016,4,24,18,30,75.0,25.0,9.9,11.0,30.0,19.59,5.26
2016,4,24,18,45,37.5,12.5,9.95,11.0,15.0,10.67,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,36.0,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,72.0,10.0,5.7,9.0,11.0,34.32,0.0
2016,4,25,5,45,230.0,22.5,5.8,9.5,46.0,143.94,85.45
2016,4,25,6,0,388.0,35.0,5.9,10.0,81.0,250.58,201.26
2016,4,25,6,15,480.0,43.5,6.0,10.0,129.5,331.6,277.2
2016,4,25,6,30,572.0,52.0,6.1,10.0,178.0,421.83,358.64
2016,4,25,6,45,631.5,58.0,6.2,10.5,231.5,496.58,424.3
2016,4,25,7,0,691.0,64.0,6.3,11.0,285.0,572.08,488.27
2016,4,25,7,15,730.5,68.5,6.3,11.5,339.0,638.43,540.83
2016,4,25,7,30,770.0,73.0,6.3,12.0,393.0,705.78,592.09
2016,4,25,7,45,798.0,77.0,6.3,12.5,446.5,763.72,634.49
2016,4,25,8,0,826.0,81.0,6.3,13.0,500.0,820.84,675.26
2016,4,25,8,15,847.0,84.0,6.2,13.0,550.5,869.35,709.47
2016,4,25,8,30,868.0,87.0,6.1,13.0,601.0,906.18,734.39
2016,4,25,8,45,884.0,89.5,6.05,13.5,648.0,944.55,759.04
2016,4,25,9,0,900.0,92.0,6.0,14.0,695.0,980.06,781.25
2016,4,25,9,15,911.5,94.0,6.0,14.0,736.5,1007.46,799.18
2016,4,25,9,30,923.0,96.0,6.0,14.0,778.0,1031.34,814.63
2016,4,25,9,45,930.5,98.0,6.05,14.5,813.5,1047.52,823.36
2016,4,25,10,0,938.0,100.0,6.1,15.0,849.0,1059.76,829.42
2016,4,25,10,15,944.5,101.0,6.15,15.0,877.5,1065.86,832.86
2016,4,25,10,30,951.0,102.0,6.2,15.0,906.0,1067.87,833.57
2016,4,25,10,45,955.0,103.0,6.3,15.5,927.0,1063.23,828.48
2016,4,25,11,0,959.0,104.0,6.4,16.0,948.0,1054.46,820.63
2016,4,25,11,15,961.0,104.5,6.45,16.0,961.5,1039.12,809.53
2016,4,25,11,30,963.0,105.0,6.5,16.0,975.0,1019.8,795.71
2016,4,25,11,45,961.5,106.5,6.6,16.0,979.5,994.32,777.82
2016,4,25,12,0,960.0,108.0,6.7,16.0,984.0,965.18,757.3
2016,4,25,12,15,959.0,108.0,6.75,16.0,981.5,931.58,733.24
2016,4,25,12,30,958.0,108.0,6.8,16.0,979.0,894.66,706.68
2016,4,25,12,45,949.0,111.5,6.85,16.0,966.5,851.42,675.32
2016,4,25,13,0,940.0,115.0,6.9,16.0,954.0,805.73,641.94
2016,4,25,13,15,935.5,114.5,6.95,16.0,935.5,757.56,604.68
2016,4,25,13,30,931.0,114.0,7.0,16.0,917.0,707.13,564.37
2016,4,25,13,45,924.0,113.0,7.05,16.5,891.0,652.76,519.04
2016,4,25,14,0,917.0,112.0,7.1,17.0,865.0,596.84,471.51
2016,4,25,14,15,908.5,110.5,7.15,16.5,832.5,538.48,422.57
2016,4,25,14,30,900.0,109.0,7.2,16.0,800.0,479.24,371.33
2016,4,25,14,45,887.5,107.5,7.25,16.0,761.0,417.88,316.34
2016,4,25,15,0,875.0,106.0,7.3,16.0,722.0,356.6,260.46
2016,4,25,15,15,860.0,103.5,7.35,16.0,677.5,289.05,199.6
2016,4,25,15,30,845.0,101.0,7.4,16.0,633.0,226.94,144.99
2016,4,25,15,45,824.5,98.0,7.45,16.0,584.5,165.13,96.58
2016,4,25,16,0,804.0,95.0,7.5,16.0,536.0,105.62,62.63
2016,4,25,16,15,778.0,91.0,7.5,15.5,484.5,71.05,56.97
2016,4,25,16,30,752.0,87.0,7.5,15.0,433.0,69.16,55.62
2016,4,25,16,45,714.0,83.0,7.5,15.0,379.5,61.41,48.95
2016,4,25,17,0,676.0,79.0,7.5,15.0,326.0,59.46,47.35
2016,4,25,17,15,625.0,72.5,7.35,14.5,273.0,55.48,43.98
2016,4,25,17,30,574.0,66.0,7.2,14.0,220.0,51.43,40.4
2016,4,25,17,45,492.5,58.0,7.1,13.5,169.5,45.88,35.31
2016,4,25,18,0,411.0,50.0,7.0,13.0,119.0,40.3,29.97
2016,4,25,18,15,292.5,37.0,6.75,12.5,77.5,30.12,20.23
2016,4,25,18,30,174.0,24.0,6.5,12.0,36.0,18.67,5.72
2016,4,25,18,45,87.0,12.0,6.3,11.5,18.0,10.24,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,3.5,9.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,3.5,10.0,10.0,8.54,0.0
2016,4,26,5,45,116.5,26.5,3.55,10.5,41.0,100.22,62.15
2016,4,26,6,0,233.0,43.0,3.6,11.0,72.0,183.69,146.35
2016,4,26,6,15,309.5,57.5,3.65,11.0,115.0,253.58,210.03
2016,4,26,6,30,386.0,72.0,3.7,11.0,158.0,331.52,279.09
2016,4,26,6,45,429.5,85.0,3.8,11.5,204.5,393.86,332.88
2016,4,26,7,0,473.0,98.0,3.9,12.0,251.0,459.48,387.47
2016,4,26,7,15,533.0,99.0,3.9,12.5,300.0,533.39,446.98
2016,4,26,7,30,593.0,100.0,3.9,13.0,349.0,604.6,502.41
2016,4,26,7,45,478.5,145.5,3.9,13.5,363.0,578.78,477.69
2016,4,26,8,0,364.0,191.0,3.9,14.0,377.0,531.26,436.2
2016,4,26,8,15,498.0,170.5,3.8,14.0,452.0,656.16,534.1
2016,4,26,8,30,632.0,150.0,3.7,14.0,527.0,778.45,624.64
2016,4,26,8,45,513.5,209.5,3.6,14.5,531.0,739.24,589.64
2016,4,26,9,0,395.0,269.0,3.5,15.0,535.0,679.94,539.93
2016,4,26,9,15,377.0,293.5,3.45,15.0,559.5,693.68,548.19
2016,4,26,9,30,359.0,318.0,3.4,15.0,584.0,704.71,553.99
2016,4,26,9,45,446.5,299.5,3.4,15.0,646.5,791.72,617.99
2016,4,26,10,0,534.0,281.0,3.4,15.0,709.0,859.53,666.87
2016,4,26,10,15,507.5,303.0,3.55,15.0,721.5,852.49,660.2
2016,4,26,10,30,481.0,325.0,3.7,15.0,734.0,842.33,651.95
2016,4,26,10,45,496.0,332.5,3.9,15.5,762.5,856.24,661.03
2016,4,26,11,0,511.0,340.0,4.1,16.0,791.0,867.1,667.77
2016,4,26,11,15,398.0,389.0,4.3,16.0,743.5,776.88,600.79
2016,4,26,11,30,285.0,438.0,4.5,16.0,696.0,704.14,545.74
2016,4,26,11,45,276.0,443.5,4.75,16.0,694.5,687.06,534.04
2016,4,26,12,0,267.0,449.0,5.0,16.0,693.0,668.8,521.02
2016,4,26,12,15,273.0,446.0,5.15,16.0,695.5,654.67,511.05
2016,4,26,12,30,279.0,443.0,5.3,16.0,698.0,638.98,499.8
2016,4,26,12,45,396.0,395.0,5.5,16.0,752.5,669.32,525.64
2016,4,26,13,0,513.0,347.0,5.7,16.0,807.0,696.92,548.43
2016,4,26,13,15,656.0,260.5,5.8,16.0,836.5,693.57,548.11
2016,4,26,13,30,799.0,174.0,5.9,16.0,866.0,674.52,534.91
2016,4,26,13,45,672.5,232.5,6.05,16.0,803.5,602.69,476.87
2016,4,26,14,0,546.0,291.0,6.2,16.0,741.0,537.56,423.89
2016,4,26,14,15,668.5,221.0,6.2,16.0,751.0,506.26,397.15
2016,4,26,14,30,791.0,151.0,6.2,16.0,761.0,462.88,358.28
2016,4,26,14,45,782.0,146.5,6.25,16.0,724.5,405.37,307.36
2016,4,26,15,0,773.0,142.0,6.3,16.0,688.0,347.89,255.58
2016,4,26,15,15,678.5,161.5,6.3,15.5,619.0,282.0,200.43
2016,4,26,15,30,584.0,181.0,6.3,15.0,550.0,231.4,160.17
2016,4,26,15,45,645.5,151.0,6.3,15.0,530.5,175.07,112.65
2016,4,26,16,0,707.0,121.0,6.3,15.0,511.0,111.54,70.34
2016,4,26,16,15,571.0,137.0,6.3,14.5,432.5,93.16,76.57
2016,4,26,16,30,435.0,153.0,6.3,14.0,354.0,103.2,85.82
2016,4,26,16,45,393.5,139.5,6.35,14.0,304.5,95.75,79.52
2016,4,26,17,0,352.0,126.0,6.4,14.0,255.0,87.98,72.85
2016,4,26,17,15,308.0,113.0,6.35,13.5,213.5,82.87,68.56
2016,4,26,17,30,264.0,100.0,6.3,13.0,172.0,73.84,60.59
2016,4,26,17,45,219.0,81.5,6.3,12.5,132.5,60.97,48.93
2016,4,26,18,0,174.0,63.0,6.3,12.0,93.0,47.75,36.72
2016,4,26,18,15,112.0,44.0,6.2,11.5,61.0,33.82,23.6
2016,4,26,18,30,50.0,25.0,6.1,11.0,29.0,20.04,7.48
2016,4,26,18,45,25.0,12.5,6.0,11.0,14.5,10.67,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,3.6,11.0,12.0,22.64,0.0
2016,4,27,5,45,161.0,26.5,3.9,11.5,45.0,119.35,78.35
2016,4,27,6,0,285.0,42.0,4.2,12.0,78.0,206.41,164.84
2016,4,27,6,15,374.5,53.0,4.35,12.0,123.5,285.68,236.54
2016,4,27,6,30,464.0,64.0,4.5,12.0,169.0,371.94,312.77
2016,4,27,6,45,232.0,76.0,4.7,12.5,128.5,256.61,216.74
2016,4,27,7,0,0.0,88.0,4.9,13.0,88.0,76.14,59.75
2016,4,27,7,15,0.0,105.0,5.15,13.0,105.0,91.45,72.78
2016,4,27,7,30,0.0,122.0,5.4,13.0,122.0,106.71,85.5
2016,4,27,7,45,0.0,88.0,5.7,13.5,88.0,73.44,56.95
2016,4,27,8,0,0.0,54.0,6.0,14.0,54.0,44.74,32.4
2016,4,27,8,15,13.0,140.0,6.3,14.0,147.5,132.02,106.08
2016,4,27,8,30,26.0,226.0,6.6,14.0,241.0,227.12,184.64
2016,4,27,8,45,53.0,264.0,6.9,14.0,299.0,308.84,251.55
2016,4,27,9,0,80.0,302.0,7.2,14.0,357.0,374.57,304.69
2016,4,27,9,15,41.5,241.5,7.35,14.0,270.5,270.32,218.89
2016,4,27,9,30,3.0,181.0,7.5,14.0,184.0,158.71,126.07
2016,4,27,9,45,7.0,213.0,7.7,14.0,219.5,191.63,152.98
2016,4,27,10,0,11.0,245.0,7.9,14.0,255.0,224.61,179.66
2016,4,27,10,15,235.0,290.0,7.95,14.0,490.0,545.0,442.71
2016,4,27,10,30,459.0,335.0,8.0,14.0,725.0,829.14,664.54
2016,4,27,10,45,659.0,245.5,8.05,14.0,820.5,934.8,748.33
2016,4,27,11,0,859.0,156.0,8.1,14.0,916.0,1019.54,810.95
2016,4,27,11,15,863.5,156.5,8.05,14.0,930.5,1006.91,800.55
2016,4,27,11,30,868.0,157.0,8.0,14.0,945.0,990.43,787.83
2016,4,27,11,45,867.5,159.0,8.0,14.0,951.0,967.03,770.32
2016,4,27,12,0,867.0,161.0,8.0,14.0,957.0,940.15,750.31
2016,4,27,12,15,867.0,161.0,8.0,14.0,955.5,908.49,726.76
2016,4,27,12,30,867.0,161.0,8.0,14.0,954.0,873.69,700.85
2016,4,27,12,45,858.5,164.5,8.0,14.0,942.5,832.38,669.96
2016,4,27,13,0,850.0,168.0,8.0,14.0,931.0,788.82,635.51
2016,4,27,13,15,845.5,166.5,8.0,14.0,913.0,741.81,597.97
2016,4,27,13,30,841.0,165.0,8.0,14.0,895.0,692.85,558.2
2016,4,27,13,45,838.5,161.0,8.05,14.0,871.0,641.29,515.67
2016,4,27,14,0,836.0,157.0,8.1,14.0,847.0,588.05,470.74
2016,4,27,14,15,570.0,254.0,8.1,14.0,716.5,482.61,383.78
2016,4,27,14,30,304.0,351.0,8.1,14.0,586.0,401.81,318.37
2016,4,27,14,45,547.0,248.0,8.15,14.0,645.5,390.16,302.91
2016,4,27,15,0,790.0,145.0,8.2,14.0,705.0,354.57,263.23
2016,4,27,15,15,772.0,141.5,8.15,14.0,661.0,289.48,204.66
2016,4,27,15,30,754.0,138.0,8.1,14.0,617.0,230.54,152.98
2016,4,27,15,45,729.0,134.0,8.1,14.0,568.5,172.28,107.4
2016,4,27,16,0,704.0,130.0,8.1,14.0,520.0,117.03,75.47
2016,4,27,16,15,679.0,114.0,8.05,14.0,461.0,78.67,63.99
2016,4,27,16,30,654.0,98.0,8.0,14.0,402.0,69.35,56.0
2016,4,27,16,45,515.5,110.5,8.0,14.0,332.5,78.71,64.48
2016,4,27,17,0,377.0,123.0,8.0,14.0,263.0,86.16,71.26
2016,4,27,17,15,417.0,104.5,7.95,13.5,237.0,75.33,61.86
2016,4,27,17,30,457.0,86.0,7.9,13.0,211.0,63.78,51.63
2016,4,27,17,45,390.5,73.0,7.85,13.0,163.5,54.76,43.33
2016,4,27,18,0,324.0,60.0,7.8,13.0,116.0,45.5,34.62
2016,4,27,18,15,220.0,44.0,7.75,12.5,76.0,33.64,23.41
2016,4,27,18,30,116.0,28.0,7.7,12.0,36.0,21.94,9.45
2016,4,27,18,45,58.0,14.0,7.65,12.0,18.0,11.95,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.0,6.5,5.2,9.5,7.5,0.0,0.0
2016,4,28,5,30,56.0,13.0,5.4,10.0,15.0,31.16,0.0
2016,4,28,5,45,183.0,27.5,5.65,10.5,49.0,130.67,89.81
2016,4,28,6,0,310.0,42.0,5.9,11.0,83.0,220.24,177.64
2016,4,28,6,15,398.5,52.5,5.9,11.5,129.5,297.77,248.18
2016,4,28,6,30,487.0,63.0,5.9,12.0,176.0,384.07,324.48
2016,4,28,6,45,549.5,70.0,5.95,12.5,227.0,457.91,388.39
2016,4,28,7,0,612.0,77.0,6.0,13.0,278.0,536.24,453.83
2016,4,28,7,15,653.0,82.5,5.85,13.5,330.5,600.99,505.53
2016,4,28,7,30,694.0,88.0,5.7,14.0,383.0,667.16,555.17
2016,4,28,7,45,728.0,91.0,5.6,14.5,435.5,725.46,597.27
2016,4,28,8,0,762.0,94.0,5.5,15.0,488.0,779.86,635.24
2016,4,28,8,15,784.5,97.5,5.3,15.0,537.0,828.03,668.37
2016,4,28,8,30,807.0,101.0,5.1,15.0,586.0,874.43,699.43
2016,4,28,8,45,825.0,103.0,4.95,15.5,632.0,912.74,722.88
2016,4,28,9,0,843.0,105.0,4.8,16.0,678.0,948.39,743.96
2016,4,28,9,15,856.0,107.0,4.65,16.0,718.5,964.89,752.55
2016,4,28,9,30,869.0,109.0,4.5,16.0,759.0,989.14,766.65
2016,4,28,9,45,888.5,106.0,4.4,16.5,796.5,1010.95,777.82
2016,4,28,10,0,908.0,103.0,4.3,17.0,834.0,1029.27,786.72
2016,4,28,10,15,915.0,104.0,4.2,17.0,862.5,1035.68,789.22
2016,4,28,10,30,922.0,105.0,4.1,17.0,891.0,1038.11,789.21
2016,4,28,10,45,924.0,107.5,4.05,17.5,911.5,1033.12,783.17
2016,4,28,11,0,926.0,110.0,4.0,18.0,932.0,1024.11,774.62
2016,4,28,11,15,929.0,110.5,4.05,18.0,946.0,1010.1,764.98
2016,4,28,11,30,932.0,111.0,4.1,18.0,960.0,992.21,752.82
2016,4,28,11,45,931.0,113.0,4.2,18.5,965.0,968.28,735.47
2016,4,28,12,0,930.0,115.0,4.3,19.0,970.0,940.78,715.75
2016,4,28,12,15,930.0,114.5,4.45,19.0,968.0,908.45,694.48
2016,4,28,12,30,930.0,114.0,4.6,19.0,966.0,872.88,670.95
2016,4,28,12,45,931.0,112.0,4.75,19.0,957.0,833.68,644.53
2016,4,28,13,0,932.0,110.0,4.9,19.0,948.0,791.47,615.59
2016,4,28,13,15,928.5,109.5,5.05,19.0,930.5,744.58,581.06
2016,4,28,13,30,925.0,109.0,5.2,19.0,913.0,695.38,543.37
2016,4,28,13,45,918.0,108.5,5.35,19.0,887.5,641.99,501.38
2016,4,28,14,0,911.0,108.0,5.5,19.0,862.0,587.06,456.89
2016,4,28,14,15,903.5,106.5,5.65,18.5,830.5,529.8,409.95
2016,4,28,14,30,896.0,105.0,5.8,18.0,799.0,471.57,360.51
2016,4,28,14,45,881.0,105.0,5.95,18.0,760.0,410.98,307.12
2016,4,28,15,0,866.0,105.0,6.1,18.0,721.0,350.75,253.01
2016,4,28,15,15,851.5,103.0,6.2,17.5,677.5,284.35,194.29
2016,4,28,15,30,837.0,101.0,6.3,17.0,634.0,223.51,141.64
2016,4,28,15,45,810.5,100.5,6.45,17.0,585.0,163.62,95.57
2016,4,28,16,0,784.0,100.0,6.6,17.0,536.0,106.76,64.26
2016,4,28,16,15,758.5,96.5,6.6,16.5,485.0,74.54,59.74
2016,4,28,16,30,733.0,93.0,6.6,16.0,434.0,66.93,53.41
2016,4,28,16,45,689.0,90.0,6.6,15.5,380.5,65.82,52.73
2016,4,28,17,0,645.0,87.0,6.6,15.0,327.0,64.79,52.06
2016,4,28,17,15,594.5,80.0,6.55,14.5,275.0,60.7,48.62
2016,4,28,17,30,544.0,73.0,6.5,14.0,223.0,56.52,44.96
2016,4,28,17,45,457.5,65.0,6.45,13.5,172.5,51.19,40.09
2016,4,28,18,0,371.0,57.0,6.4,13.0,122.0,43.53,32.92
2016,4,28,18,15,261.5,43.0,6.15,12.5,81.0,33.03,22.96
2016,4,28,18,30,152.0,29.0,5.9,12.0,40.0,22.41,10.44
2016,4,28,18,45,76.0,14.5,5.65,12.0,20.0,12.38,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,5.12,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,10.24,0.0
2016,4,29,5,45,84.5,33.5,3.35,11.0,45.0,88.24,60.76
2016,4,29,6,0,169.0,55.0,3.4,11.0,78.0,158.03,126.41
2016,4,29,6,15,251.5,72.0,3.45,11.0,122.5,228.76,189.69
2016,4,29,6,30,334.0,89.0,3.5,11.0,167.0,320.14,269.24
2016,4,29,6,45,336.5,100.5,3.6,11.5,196.0,351.8,296.93
2016,4,29,7,0,339.0,112.0,3.7,12.0,225.0,382.85,322.89
2016,4,29,7,15,368.0,129.0,3.75,12.0,270.5,438.8,368.8
2016,4,29,7,30,397.0,146.0,3.8,12.0,316.0,496.0,414.43
2016,4,29,7,45,516.5,143.0,3.9,12.0,393.5,604.76,501.56
2016,4,29,8,0,636.0,140.0,4.0,12.0,471.0,729.57,597.26
2016,4,29,8,15,661.5,145.5,4.1,12.0,518.5,778.95,632.28
2016,4,29,8,30,687.0,151.0,4.2,12.0,566.0,827.02,666.44
2016,4,29,8,45,708.0,154.5,4.3,12.5,610.5,867.01,693.16
2016,4,29,9,0,729.0,158.0,4.4,13.0,655.0,904.77,718.05
2016,4,29,9,15,744.0,161.5,4.4,13.0,694.5,934.2,737.34
2016,4,29,9,30,759.0,165.0,4.4,13.0,734.0,960.65,754.51
2016,4,29,9,45,791.0,156.0,4.4,13.5,773.0,979.45,764.81
2016,4,29,10,0,823.0,147.0,4.4,14.0,812.0,1003.35,778.75
2016,4,29,10,15,831.0,148.5,4.5,14.0,839.5,1010.72,783.58
2016,4,29,10,30,839.0,150.0,4.6,14.0,867.0,1014.29,786.02
2016,4,29,10,45,845.0,151.0,4.75,14.5,888.0,1011.5,783.09
2016,4,29,11,0,851.0,152.0,4.9,15.0,909.0,1004.84,777.57
2016,4,29,11,15,854.5,153.0,5.2,15.0,922.5,991.9,770.38
2016,4,29,11,30,858.0,154.0,5.5,15.0,936.0,975.19,760.38
2016,4,29,11,45,858.5,155.0,5.8,15.5,942.0,952.03,744.14
2016,4,29,12,0,859.0,156.0,6.1,16.0,948.0,925.42,725.24
2016,4,29,12,15,859.0,156.0,6.2,16.0,946.0,894.13,703.15
2016,4,29,12,30,859.0,156.0,6.3,16.0,944.0,859.75,678.69
2016,4,29,12,45,860.0,153.5,6.4,16.0,935.5,820.95,650.82
2016,4,29,13,0,861.0,151.0,6.5,16.0,927.0,772.09,614.16
2016,4,29,13,15,857.0,150.0,6.55,16.0,909.5,733.02,583.24
2016,4,29,13,30,853.0,149.0,6.6,16.0,892.0,684.62,544.69
2016,4,29,13,45,843.5,149.0,6.65,16.0,866.5,631.97,501.95
2016,4,29,14,0,834.0,149.0,6.7,16.0,841.0,578.25,457.31
2016,4,29,14,15,825.0,146.5,6.75,16.0,809.5,521.96,409.51
2016,4,29,14,30,816.0,144.0,6.8,16.0,778.0,465.12,359.99
2016,4,29,14,45,802.5,142.0,6.85,16.0,740.0,406.74,308.13
2016,4,29,15,0,789.0,140.0,6.9,16.0,702.0,348.84,255.84
2016,4,29,15,15,772.5,136.5,6.95,16.0,659.5,289.83,202.85
2016,4,29,15,30,756.0,133.0,7.0,16.0,617.0,226.1,147.84
2016,4,29,15,45,733.0,129.5,7.05,16.0,569.5,168.55,103.31
2016,4,29,16,0,710.0,126.0,7.1,16.0,522.0,113.7,72.19
2016,4,29,16,15,567.0,142.0,7.15,15.5,439.5,96.16,78.86
2016,4,29,16,30,424.0,158.0,7.2,15.0,357.0,105.94,87.86
2016,4,29,16,45,387.0,143.5,7.3,15.0,309.0,98.02,81.19
2016,4,29,17,0,350.0,129.0,7.4,15.0,261.0,89.72,74.1
2016,4,29,17,15,302.5,118.0,7.4,14.5,219.5,86.03,71.1
2016,4,29,17,30,255.0,107.0,7.4,14.0,178.0,78.33,64.37
2016,4,29,17,45,295.0,85.0,7.45,13.5,150.0,62.63,50.27
2016,4,29,18,0,335.0,63.0,7.5,13.0,122.0,47.7,36.63
2016,4,29,18,15,230.5,47.0,7.45,12.5,81.5,35.88,25.49
2016,4,29,18,30,126.0,31.0,7.4,12.0,41.0,24.17,12.29
2016,4,29,18,45,63.0,15.5,7.4,12.0,20.5,13.23,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.5,5.1,11.5,9.5,22.73,0.0
2016,4,30,5,30,108.0,15.0,5.1,12.0,19.0,65.86,0.0
2016,4,30,5,45,240.5,28.5,5.2,12.5,56.0,157.65,113.54
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,249.97,201.12
2016,4,30,6,15,458.0,51.0,5.3,13.0,141.0,327.3,271.38
2016,4,30,6,30,543.0,60.0,5.3,13.0,189.0,412.81,346.82
2016,4,30,6,45,601.0,66.5,5.35,13.5,242.0,485.68,409.14
2016,4,30,7,0,659.0,73.0,5.4,14.0,295.0,562.54,472.41
2016,4,30,7,15,698.0,78.0,5.45,14.5,348.0,627.1,523.13
2016,4,30,7,30,737.0,83.0,5.5,15.0,401.0,689.18,569.34
2016,4,30,7,45,766.0,86.5,5.55,15.5,453.5,745.75,610.08
2016,4,30,8,0,795.0,90.0,5.6,16.0,506.0,801.61,649.37
2016,4,30,8,15,816.0,93.5,5.5,16.0,555.5,849.34,682.35
2016,4,30,8,30,837.0,97.0,5.4,16.0,605.0,895.1,713.34
2016,4,30,8,45,852.5,99.5,5.3,16.5,650.5,932.25,736.17
2016,4,30,9,0,868.0,102.0,5.2,17.0,696.0,955.77,748.91
2016,4,30,9,15,879.5,103.5,5.1,17.0,736.5,981.6,764.72
2016,4,30,9,30,891.0,105.0,5.0,17.0,777.0,1004.06,778.05
2016,4,30,9,45,906.0,103.5,4.95,17.5,813.0,1023.16,787.89
2016,4,30,10,0,921.0,102.0,4.9,18.0,849.0,1038.63,795.24
2016,4,30,10,15,927.0,103.0,4.85,18.0,876.5,1043.97,797.26
2016,4,30,10,30,933.0,104.0,4.8,18.0,904.0,1045.31,796.74
2016,4,30,10,45,937.0,105.0,4.8,18.5,924.5,1040.62,791.15
2016,4,30,11,0,941.0,106.0,4.8,19.0,945.0,1031.89,783.01
2016,4,30,11,15,943.0,106.5,4.75,19.0,958.0,1016.72,771.73
2016,4,30,11,30,945.0,107.0,4.7,19.0,971.0,997.67,757.95
2016,4,30,11,45,945.5,107.0,4.7,19.5,976.0,972.97,739.37
2016,4,30,12,0,946.0,107.0,4.7,20.0,981.0,944.66,718.44
2016,4,30,12,15,945.0,107.0,4.7,20.0,978.5,911.61,695.65
2016,4,30,12,30,944.0,107.0,4.7,20.0,976.0,875.32,670.56
2016,4,30,12,45,939.0,108.0,4.7,20.0,964.5,833.73,641.6
2016,4,30,13,0,934.0,109.0,4.7,20.0,953.0,789.52,610.6
2016,4,30,13,15,929.5,108.5,4.7,20.0,934.5,741.97,575.08
2016,4,30,13,30,925.0,108.0,4.7,20.0,916.0,692.21,536.74
2016,4,30,13,45,919.5,106.5,4.75,20.5,890.5,639.03,494.11
2016,4,30,14,0,914.0,105.0,4.8,21.0,865.0,584.19,449.16
2016,4,30,14,15,905.5,103.5,4.85,21.0,833.0,526.48,401.62
2016,4,30,14,30,897.0,102.0,4.9,21.0,801.0,467.91,351.94
2016,4,30,14,45,887.0,100.0,4.95,21.0,763.0,407.8,299.69
2016,4,30,15,0,877.0,98.0,5.0,21.0,725.0,347.52,246.26
2016,4,30,15,15,863.0,95.5,5.0,21.0,681.5,285.97,191.83
2016,4,30,15,30,849.0,93.0,5.0,21.0,638.0,225.26,139.95
2016,4,30,15,45,831.5,90.0,5.05,21.0,590.5,157.49,88.18
2016,4,30,16,0,814.0,87.0,5.1,21.0,543.0,98.25,55.78
2016,4,30,16,15,615.0,124.0,5.1,20.5,450.0,84.16,67.0
2016,4,30,16,30,416.0,161.0,5.1,20.0,357.0,107.63,87.54
2016,4,30,16,45,401.5,142.5,5.15,19.5,314.0,97.46,79.22
2016,4,30,17,0,387.0,124.0,5.2,19.0,271.0,86.72,70.29
2016,4,30,17,15,497.0,92.5,5.15,18.5,251.5,69.33,55.37
2016,4,30,17,30,607.0,61.0,5.1,18.0,232.0,47.45,36.27
2016,4,30,17,45,537.5,54.0,5.1,17.5,182.0,42.57,31.9
2016,4,30,18,0,468.0,47.0,5.1,17.0,132.0,37.65,27.31
2016,4,30,18,15,358.0,36.5,5.0,16.5,89.0,29.53,19.69
2016,4,30,18,30,248.0,26.0,4.9,16.0,46.0,21.28,10.35
2016,4,30,18,45,124.0,13.0,4.85,16.0,23.0,11.1,0.0
2016,4,30,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,8.0,1.25,12.5,10.5,25.71,0.0
2016,5,1,5,30,125.0,16.0,1.2,13.0,21.0,73.76,0.0
2016,5,1,5,45,255.0,28.5,1.15,13.5,58.0,163.46,118.61
2016,5,1,6,0,385.0,41.0,1.1,14.0,95.0,254.46,201.91
2016,5,1,6,15,468.0,49.5,1.1,14.5,143.0,330.62,268.1
2016,5,1,6,30,551.0,58.0,1.1,15.0,191.0,414.76,338.24
2016,5,1,6,45,604.0,64.5,1.1,15.5,242.5,484.69,394.41
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,558.15,450.74
2016,5,1,7,15,695.0,75.5,1.1,16.5,346.5,621.13,496.22
2016,5,1,7,30,733.0,80.0,1.1,17.0,399.0,682.0,537.54
2016,5,1,7,45,759.5,84.5,1.15,17.5,450.5,737.41,574.18
2016,5,1,8,0,786.0,89.0,1.2,18.0,502.0,791.99,609.32
2016,5,1,8,15,806.5,92.0,1.15,18.5,551.0,838.31,636.66
2016,5,1,8,30,827.0,95.0,1.1,19.0,600.0,882.67,662.03
2016,5,1,8,45,842.0,97.5,1.05,19.5,645.0,919.03,681.52
2016,5,1,9,0,857.0,100.0,1.0,20.0,690.0,941.94,692.01
2016,5,1,9,15,869.0,102.0,0.9,20.5,730.0,968.61,703.97
2016,5,1,9,30,881.0,104.0,0.8,21.0,770.0,991.94,713.46
2016,5,1,9,45,889.5,106.0,0.7,21.5,804.0,1008.29,718.41
2016,5,1,10,0,898.0,108.0,0.6,22.0,838.0,1020.9,721.07
2016,5,1,10,15,904.5,109.5,0.6,22.0,866.0,1027.13,723.65
2016,5,1,10,30,911.0,111.0,0.6,22.0,894.0,1029.42,724.08
2016,5,1,10,45,915.0,112.0,0.65,22.5,914.5,1024.75,720.27
2016,5,1,11,0,919.0,113.0,0.7,23.0,935.0,1016.14,714.28
2016,5,1,11,15,921.5,113.5,0.85,23.0,948.0,1001.67,708.35
2016,5,1,11,30,924.0,114.0,1.0,23.0,961.0,983.38,699.89
2016,5,1,11,45,924.0,115.0,1.2,23.5,966.0,959.55,687.2
2016,5,1,12,0,924.0,116.0,1.4,24.0,971.0,932.2,671.81
2016,5,1,12,15,923.5,116.0,1.55,24.0,968.5,900.14,653.55
2016,5,1,12,30,923.0,116.0,1.7,24.0,966.0,864.89,632.79
2016,5,1,12,45,920.0,115.5,1.9,24.0,955.5,824.25,608.44
2016,5,1,13,0,917.0,115.0,2.1,24.0,945.0,780.94,581.62
2016,5,1,13,15,913.0,114.0,2.2,23.5,927.0,734.05,550.04
2016,5,1,13,30,909.0,113.0,2.3,23.0,909.0,684.97,515.67
2016,5,1,13,45,901.5,113.0,2.45,23.0,883.5,632.64,476.92
2016,5,1,14,0,894.0,113.0,2.6,23.0,858.0,578.86,435.67
2016,5,1,14,15,885.5,111.5,2.65,22.5,826.5,522.22,391.27
2016,5,1,14,30,877.0,110.0,2.7,22.0,795.0,464.76,344.54
2016,5,1,14,45,864.0,109.0,2.75,22.0,756.5,405.45,294.27
2016,5,1,15,0,851.0,108.0,2.8,22.0,718.0,346.31,243.05
2016,5,1,15,15,836.5,105.5,2.75,21.5,675.0,280.66,186.96
2016,5,1,15,30,822.0,103.0,2.7,21.0,632.0,220.63,136.68
2016,5,1,15,45,800.5,101.0,2.7,21.0,584.5,161.43,92.34
2016,5,1,16,0,779.0,99.0,2.7,21.0,537.0,104.65,61.81
2016,5,1,16,15,594.5,131.5,2.6,20.5,447.5,88.89,70.96
2016,5,1,16,30,410.0,164.0,2.5,20.0,358.0,109.35,88.85
2016,5,1,16,45,531.0,123.5,2.4,19.5,344.5,86.66,69.79
2016,5,1,17,0,652.0,83.0,2.3,19.0,331.0,61.68,48.47
2016,5,1,17,15,604.0,76.5,2.1,18.5,279.5,57.87,45.35
2016,5,1,17,30,556.0,70.0,1.9,18.0,228.0,53.97,42.02
2016,5,1,17,45,482.0,62.0,1.75,17.5,178.5,48.59,37.23
2016,5,1,18,0,408.0,54.0,1.6,17.0,129.0,43.15,32.17
2016,5,1,18,15,303.0,41.5,1.45,16.5,87.0,32.03,21.93
2016,5,1,18,30,198.0,29.0,1.3,16.0,45.0,22.48,11.67
2016,5,1,18,45,99.0,14.5,1.2,15.5,22.5,12.38,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.5,8.5,1.25,11.5,10.0,17.67,0.0
2016,5,2,5,30,69.0,17.0,1.3,12.0,20.0,49.15,0.0
2016,5,2,5,45,176.5,33.5,1.4,12.5,55.5,134.02,98.53
2016,5,2,6,0,284.0,50.0,1.5,13.0,91.0,213.87,171.05
2016,5,2,6,15,142.0,54.0,1.5,13.0,74.5,144.51,117.58
2016,5,2,6,30,0.0,58.0,1.5,13.0,58.0,48.79,36.27
2016,5,2,6,45,0.0,73.5,1.55,13.5,73.5,62.65,48.24
2016,5,2,7,0,0.0,89.0,1.6,14.0,89.0,76.47,59.84
2016,5,2,7,15,18.0,128.0,1.55,14.5,136.0,127.09,102.62
2016,5,2,7,30,36.0,167.0,1.5,15.0,183.0,192.81,156.66
2016,5,2,7,45,23.0,173.0,1.5,15.5,184.0,173.98,139.95
2016,5,2,8,0,10.0,179.0,1.5,16.0,185.0,167.64,133.66
2016,5,2,8,15,95.0,227.5,1.45,16.0,285.5,306.49,246.85
2016,5,2,8,30,180.0,276.0,1.4,16.0,386.0,455.79,361.99
2016,5,2,8,45,272.0,280.5,1.4,16.5,461.5,567.18,444.03
2016,5,2,9,0,364.0,285.0,1.4,17.0,537.0,662.79,512.13
2016,5,2,9,15,587.5,210.0,1.3,17.0,643.5,830.59,631.21
2016,5,2,9,30,811.0,135.0,1.2,17.0,750.0,968.27,718.64
2016,5,2,9,45,831.5,131.5,1.2,17.5,786.5,989.78,727.99
2016,5,2,10,0,852.0,128.0,1.2,18.0,823.0,994.85,728.42
2016,5,2,10,15,859.0,129.5,1.2,18.5,850.5,1001.19,730.02
2016,5,2,10,30,866.0,131.0,1.2,19.0,878.0,1003.78,729.33
2016,5,2,10,45,868.5,133.5,1.2,19.5,897.5,999.09,724.22
2016,5,2,11,0,871.0,136.0,1.2,20.0,917.0,990.61,716.95
2016,5,2,11,15,873.5,137.0,1.2,20.0,930.0,976.97,707.95
2016,5,2,11,30,876.0,138.0,1.2,20.0,943.0,959.68,696.79
2016,5,2,11,45,873.0,140.5,1.3,20.0,947.0,935.17,682.67
2016,5,2,12,0,870.0,143.0,1.4,20.0,951.0,907.45,666.35
2016,5,2,12,15,869.0,143.0,1.55,20.0,948.0,876.23,648.12
2016,5,2,12,30,868.0,143.0,1.7,20.0,945.0,842.09,627.53
2016,5,2,12,45,860.5,145.5,1.9,20.0,933.5,802.18,603.02
2016,5,2,13,0,853.0,148.0,2.1,20.0,922.0,760.09,575.27
2016,5,2,13,15,687.0,240.0,2.25,20.0,855.5,690.71,523.37
2016,5,2,13,30,521.0,332.0,2.4,20.0,789.0,619.22,469.73
2016,5,2,13,45,515.0,320.5,2.55,20.0,761.5,572.55,435.71
2016,5,2,14,0,509.0,309.0,2.7,20.0,734.0,525.64,400.33
2016,5,2,14,15,525.0,288.0,2.75,19.5,712.5,482.14,366.87
2016,5,2,14,30,541.0,267.0,2.8,19.0,691.0,436.47,330.41
2016,5,2,14,45,645.0,209.5,2.85,19.0,691.0,394.08,292.94
2016,5,2,15,0,749.0,152.0,2.9,19.0,691.0,338.92,242.95
2016,5,2,15,15,633.5,180.5,2.9,18.5,617.0,280.86,196.63
2016,5,2,15,30,518.0,209.0,2.9,18.0,543.0,234.9,162.57
2016,5,2,15,45,432.5,215.5,2.9,18.0,480.5,190.42,132.01
2016,5,2,16,0,347.0,222.0,2.9,18.0,418.0,162.61,119.95
2016,5,2,16,15,300.0,207.0,2.85,17.5,365.5,138.04,113.86
2016,5,2,16,30,253.0,192.0,2.8,17.0,313.0,129.52,107.2
2016,5,2,16,45,211.5,172.5,2.75,16.5,265.5,123.1,102.22
2016,5,2,17,0,170.0,153.0,2.7,16.0,218.0,110.19,91.5
2016,5,2,17,15,142.5,134.5,2.65,15.5,183.5,97.72,80.96
