Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,30,115.0,116.0,2.6,15.0,149.0,84.97,69.92
2016,5,2,17,45,186.5,93.5,2.6,14.5,134.0,68.75,55.52
2016,5,2,18,0,258.0,71.0,2.6,14.0,119.0,53.01,41.27
2016,5,2,18,15,176.5,52.0,2.55,13.5,80.0,39.81,29.01
2016,5,2,18,30,95.0,33.0,2.5,13.0,41.0,25.62,14.63
2016,5,2,18,45,47.5,16.5,2.45,13.0,20.5,13.08,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.27,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,8.23,0.0
2016,5,3,5,45,0.0,27.5,1.6,12.5,27.5,23.23,12.97
2016,5,3,6,0,0.0,45.0,1.6,13.0,45.0,39.83,27.92
2016,5,3,6,15,7.0,66.5,1.5,13.0,68.0,64.17,49.21
2016,5,3,6,30,14.0,88.0,1.4,13.0,91.0,88.78,70.67
2016,5,3,6,45,24.0,108.5,1.35,13.0,116.0,123.56,100.47
2016,5,3,7,0,34.0,129.0,1.3,13.0,141.0,151.58,124.11
2016,5,3,7,15,72.5,156.0,1.45,13.0,186.5,208.8,172.33
2016,5,3,7,30,111.0,183.0,1.6,13.0,232.0,283.8,233.85
2016,5,3,7,45,169.5,204.0,1.8,13.5,289.5,356.6,292.42
2016,5,3,8,0,228.0,225.0,2.0,14.0,347.0,433.07,352.44
2016,5,3,8,15,154.5,247.0,2.1,14.0,333.5,397.91,321.73
2016,5,3,8,30,81.0,269.0,2.2,14.0,320.0,339.05,272.82
2016,5,3,8,45,216.0,280.0,2.35,14.5,427.0,494.27,396.15
2016,5,3,9,0,351.0,291.0,2.5,15.0,534.0,656.16,517.83
2016,5,3,9,15,311.0,320.5,2.45,15.0,545.0,652.85,511.34
2016,5,3,9,30,271.0,350.0,2.4,15.0,556.0,646.33,503.84
2016,5,3,9,45,220.0,374.5,2.35,15.5,547.0,600.76,467.2
2016,5,3,10,0,169.0,399.0,2.3,16.0,538.0,573.18,443.71
2016,5,3,10,15,262.5,395.5,2.15,16.0,619.0,677.78,520.57
2016,5,3,10,30,356.0,392.0,2.0,16.0,700.0,761.02,579.1
2016,5,3,10,45,318.0,412.5,1.9,16.5,692.5,736.61,557.6
2016,5,3,11,0,280.0,433.0,1.8,17.0,685.0,710.67,536.2
2016,5,3,11,15,296.0,435.5,1.7,17.0,705.0,717.56,540.37
2016,5,3,11,30,312.0,438.0,1.6,17.0,725.0,722.18,542.63
2016,5,3,11,45,284.0,448.5,1.5,17.5,711.0,691.94,518.71
2016,5,3,12,0,256.0,459.0,1.4,18.0,697.0,661.3,494.94
2016,5,3,12,15,363.0,418.5,1.45,18.0,755.0,699.29,524.46
2016,5,3,12,30,470.0,378.0,1.5,18.0,813.0,737.7,552.86
2016,5,3,12,45,474.5,371.0,1.55,18.0,806.0,708.67,532.55
2016,5,3,13,0,479.0,364.0,1.6,18.0,799.0,677.85,511.29
2016,5,3,13,15,410.0,383.5,1.7,18.0,751.0,615.84,466.7
2016,5,3,13,30,341.0,403.0,1.8,18.0,703.0,557.22,424.0
2016,5,3,13,45,419.5,358.0,1.9,18.0,716.5,544.12,415.3
2016,5,3,14,0,498.0,313.0,2.0,18.0,730.0,521.91,398.42
2016,5,3,14,15,480.0,305.0,2.1,18.0,695.0,472.34,360.01
2016,5,3,14,30,462.0,297.0,2.2,18.0,660.0,424.12,321.84
2016,5,3,14,45,380.0,308.5,2.35,18.0,598.0,370.66,280.1
2016,5,3,15,0,298.0,320.0,2.5,18.0,536.0,323.78,243.94
2016,5,3,15,15,223.0,308.0,2.65,17.5,464.5,277.73,209.65
2016,5,3,15,30,148.0,296.0,2.8,17.0,393.0,235.88,179.71
2016,5,3,15,45,155.0,273.0,2.95,17.0,367.5,206.45,156.89
2016,5,3,16,0,162.0,250.0,3.1,17.0,342.0,176.58,136.08
2016,5,3,16,15,156.5,226.5,3.1,16.5,308.5,153.94,127.87
2016,5,3,16,30,151.0,203.0,3.1,16.0,275.0,140.34,116.92
2016,5,3,16,45,99.0,175.5,3.1,16.0,220.5,128.12,106.77
2016,5,3,17,0,47.0,148.0,3.1,16.0,166.0,109.64,91.03
2016,5,3,17,15,36.5,127.0,3.0,15.5,140.0,95.13,78.7
2016,5,3,17,30,26.0,106.0,2.9,15.0,114.0,80.35,65.86
2016,5,3,17,45,16.0,85.0,2.85,15.0,89.5,66.69,53.62
2016,5,3,18,0,6.0,64.0,2.8,15.0,65.0,50.74,39.14
2016,5,3,18,15,3.0,43.5,2.6,14.5,44.0,35.04,24.81
2016,5,3,18,30,0.0,23.0,2.4,14.0,23.0,19.0,9.57
2016,5,3,18,45,0.0,11.5,2.25,14.0,11.5,9.48,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.55,12.0,7.5,6.4,0.0
2016,5,4,5,30,0.0,15.0,2.5,12.0,15.0,12.37,0.0
2016,5,4,5,45,37.5,36.5,2.5,12.5,42.0,60.99,43.27
2016,5,4,6,0,75.0,58.0,2.5,13.0,69.0,104.93,82.52
2016,5,4,6,15,111.0,80.0,2.45,13.0,104.0,151.77,123.87
2016,5,4,6,30,147.0,102.0,2.4,13.0,139.0,201.73,167.45
2016,5,4,6,45,198.0,116.0,2.4,13.0,178.0,266.48,222.71
2016,5,4,7,0,249.0,130.0,2.4,13.0,217.0,324.99,271.76
2016,5,4,7,15,237.0,154.5,2.3,13.0,248.0,354.44,294.74
2016,5,4,7,30,225.0,179.0,2.2,13.0,279.0,381.79,315.39
2016,5,4,7,45,245.5,200.0,2.15,13.5,321.5,429.31,351.63
2016,5,4,8,0,266.0,221.0,2.1,14.0,364.0,477.3,387.17
2016,5,4,8,15,276.5,242.5,2.0,14.0,403.0,517.26,416.05
2016,5,4,8,30,287.0,264.0,1.9,14.0,442.0,556.5,443.81
2016,5,4,8,45,322.5,277.0,1.85,14.0,490.5,608.6,481.56
2016,5,4,9,0,358.0,290.0,1.8,14.0,539.0,660.83,518.51
2016,5,4,9,15,335.5,315.5,1.7,14.0,559.5,670.2,522.02
2016,5,4,9,30,313.0,341.0,1.6,14.0,580.0,676.89,523.97
2016,5,4,9,45,315.5,357.5,1.55,14.5,607.5,696.22,535.13
2016,5,4,10,0,318.0,374.0,1.5,15.0,635.0,713.7,544.74
2016,5,4,10,15,316.0,389.0,1.5,15.0,655.5,723.21,550.13
2016,5,4,10,30,314.0,404.0,1.5,15.0,676.0,730.75,554.27
2016,5,4,10,45,260.5,426.5,1.5,15.5,656.0,693.32,524.82
2016,5,4,11,0,207.0,449.0,1.5,16.0,636.0,638.09,483.5
2016,5,4,11,15,218.0,454.5,1.65,16.0,654.0,645.2,489.88
2016,5,4,11,30,229.0,460.0,1.8,16.0,672.0,650.59,494.45
2016,5,4,11,45,245.0,459.5,2.0,16.0,687.5,665.88,506.34
2016,5,4,12,0,261.0,459.0,2.2,16.0,703.0,664.75,506.64
2016,5,4,12,15,328.0,431.5,2.3,16.0,737.0,680.36,519.85
2016,5,4,12,30,395.0,404.0,2.4,16.0,771.0,691.03,529.16
2016,5,4,12,45,365.0,417.0,2.5,16.5,753.0,656.22,502.56
2016,5,4,13,0,335.0,430.0,2.6,17.0,735.0,621.92,476.47
2016,5,4,13,15,383.5,395.5,2.65,17.0,738.5,603.58,464.08
2016,5,4,13,30,432.0,361.0,2.7,17.0,742.0,583.12,449.37
2016,5,4,13,45,394.0,370.0,2.8,17.0,710.0,536.7,414.03
2016,5,4,14,0,356.0,379.0,2.9,17.0,678.0,494.98,381.85
2016,5,4,14,15,352.5,362.0,2.95,17.0,649.0,453.46,349.44
2016,5,4,14,30,349.0,345.0,3.0,17.0,620.0,412.18,316.49
2016,5,4,14,45,364.5,322.0,3.05,17.0,597.0,373.94,284.85
2016,5,4,15,0,380.0,299.0,3.1,17.0,574.0,334.02,251.07
2016,5,4,15,15,369.0,282.0,3.1,17.0,536.0,290.01,214.55
2016,5,4,15,30,358.0,265.0,3.1,17.0,498.0,247.44,179.96
2016,5,4,15,45,369.0,240.5,3.1,17.0,465.0,204.36,146.37
2016,5,4,16,0,380.0,216.0,3.1,17.0,432.0,160.47,117.95
2016,5,4,16,15,250.0,210.0,3.0,16.5,346.5,138.88,115.01
2016,5,4,16,30,120.0,204.0,2.9,16.0,261.0,140.5,117.03
2016,5,4,16,45,247.0,167.0,2.85,16.0,268.0,115.25,95.59
2016,5,4,17,0,374.0,130.0,2.8,16.0,275.0,90.26,74.11
2016,5,4,17,15,324.0,120.0,2.7,15.5,232.5,87.54,72.04
2016,5,4,17,30,274.0,110.0,2.6,15.0,190.0,80.5,65.99
2016,5,4,17,45,229.5,91.5,2.55,14.5,149.5,67.81,54.73
2016,5,4,18,0,185.0,73.0,2.5,14.0,109.0,54.79,42.9
2016,5,4,18,15,127.0,53.0,2.35,13.5,74.5,40.37,29.6
2016,5,4,18,30,69.0,33.0,2.2,13.0,40.0,26.15,15.62
2016,5,4,18,45,34.5,16.5,2.1,13.0,20.0,13.44,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.9,13.0,8.5,7.26,0.0
2016,5,5,5,30,0.0,17.0,2.0,13.0,17.0,14.04,0.0
2016,5,5,5,45,33.5,37.0,2.1,13.0,42.0,52.4,36.6
2016,5,5,6,0,67.0,57.0,2.2,13.0,67.0,99.01,77.7
2016,5,5,6,15,94.5,78.5,2.25,13.0,99.0,140.32,114.21
2016,5,5,6,30,122.0,100.0,2.3,13.0,131.0,183.89,152.29
2016,5,5,6,45,152.0,118.5,2.35,13.5,166.5,227.55,189.51
2016,5,5,7,0,182.0,137.0,2.4,14.0,202.0,273.78,227.95
2016,5,5,7,15,183.5,160.5,2.4,14.0,234.5,307.58,255.11
2016,5,5,7,30,185.0,184.0,2.4,14.0,267.0,340.72,281.12
2016,5,5,7,45,240.5,201.0,2.45,14.5,322.0,425.76,348.22
2016,5,5,8,0,296.0,218.0,2.5,15.0,377.0,498.44,403.83
2016,5,5,8,15,192.0,246.0,2.45,15.0,353.0,428.34,345.52
2016,5,5,8,30,88.0,274.0,2.4,15.0,329.0,349.93,280.58
2016,5,5,8,45,219.5,283.5,2.4,15.5,433.5,500.03,399.02
2016,5,5,9,0,351.0,293.0,2.4,16.0,538.0,656.6,515.5
2016,5,5,9,15,206.5,316.0,2.35,16.0,462.5,525.33,412.68
2016,5,5,9,30,62.0,339.0,2.3,16.0,387.0,388.32,304.46
2016,5,5,9,45,177.5,360.5,2.3,16.0,505.0,542.37,423.87
2016,5,5,10,0,293.0,382.0,2.3,16.0,623.0,696.35,536.51
2016,5,5,10,15,150.0,290.0,2.3,16.0,413.5,436.97,342.5
2016,5,5,10,30,7.0,198.0,2.3,16.0,204.0,176.32,137.14
2016,5,5,10,45,11.0,242.0,2.3,16.5,252.0,219.07,171.18
2016,5,5,11,0,15.0,286.0,2.3,17.0,300.0,261.69,203.85
2016,5,5,11,15,20.5,321.0,2.3,17.0,340.0,297.25,231.12
2016,5,5,11,30,26.0,356.0,2.3,17.0,380.0,346.96,268.85
2016,5,5,11,45,13.0,245.0,2.35,17.0,257.0,220.51,171.15
2016,5,5,12,0,0.0,134.0,2.4,17.0,134.0,112.84,85.9
2016,5,5,12,15,6.0,190.5,2.4,17.0,196.0,165.83,128.5
2016,5,5,12,30,12.0,247.0,2.4,17.0,258.0,218.13,169.71
2016,5,5,12,45,7.0,199.0,2.4,17.5,205.5,172.51,133.37
2016,5,5,13,0,2.0,151.0,2.4,18.0,153.0,127.88,97.78
2016,5,5,13,15,7.5,208.5,2.4,18.0,215.5,179.14,138.65
2016,5,5,13,30,13.0,266.0,2.4,18.0,278.0,228.94,177.68
2016,5,5,13,45,24.0,305.5,2.4,18.0,326.0,265.9,206.41
2016,5,5,14,0,35.0,345.0,2.4,18.0,374.0,298.03,231.15
2016,5,5,14,15,21.5,280.0,2.4,17.5,298.0,238.16,185.27
2016,5,5,14,30,8.0,215.0,2.4,17.0,222.0,179.0,139.44
2016,5,5,14,45,4.5,188.0,2.4,17.0,192.0,155.21,120.85
2016,5,5,15,0,1.0,161.0,2.4,17.0,162.0,132.08,102.61
2016,5,5,15,15,212.0,204.5,2.35,17.0,343.0,200.2,149.65
2016,5,5,15,30,423.0,248.0,2.3,17.0,524.0,242.42,173.0
2016,5,5,15,45,559.5,187.5,2.25,17.0,524.0,186.08,123.55
2016,5,5,16,0,696.0,127.0,2.2,17.0,524.0,111.75,70.75
2016,5,5,16,15,525.0,153.0,2.2,16.5,437.0,101.84,83.21
2016,5,5,16,30,354.0,179.0,2.2,16.0,350.0,123.27,102.17
2016,5,5,16,45,220.5,167.5,2.2,16.0,270.0,115.18,95.48
2016,5,5,17,0,87.0,156.0,2.2,16.0,190.0,114.95,95.57
2016,5,5,17,15,280.0,121.5,2.25,15.5,208.0,88.05,72.44
2016,5,5,17,30,473.0,87.0,2.3,15.0,226.0,64.32,51.7
2016,5,5,17,45,405.5,76.0,2.35,15.0,178.5,56.74,44.87
2016,5,5,18,0,338.0,65.0,2.4,15.0,131.0,49.0,37.68
2016,5,5,18,15,247.5,50.0,2.25,14.5,90.5,38.04,27.51
2016,5,5,18,30,157.0,35.0,2.1,14.0,50.0,26.86,16.34
2016,5,5,18,45,78.5,17.5,2.0,13.5,25.0,13.57,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,2.7,12.0,0.5,0.41,0.0
2016,5,6,6,0,0.0,1.0,2.7,12.0,1.0,0.82,0.0
2016,5,6,6,15,0.0,2.0,2.65,12.0,2.0,1.64,0.0
2016,5,6,6,30,0.0,3.0,2.6,12.0,3.0,2.46,0.0
2016,5,6,6,45,0.0,4.0,2.55,12.5,4.0,3.29,0.0
2016,5,6,7,0,0.0,5.0,2.5,13.0,5.0,4.11,0.0
2016,5,6,7,15,30.0,92.5,2.45,13.0,106.0,106.5,86.44
2016,5,6,7,30,60.0,180.0,2.4,13.0,207.0,224.6,185.08
2016,5,6,7,45,128.5,206.5,2.4,13.0,273.0,324.59,267.19
2016,5,6,8,0,197.0,233.0,2.4,13.0,339.0,414.15,338.82
2016,5,6,8,15,99.0,201.0,2.35,13.0,254.5,295.99,241.43
2016,5,6,8,30,1.0,169.0,2.3,13.0,170.0,147.25,117.21
2016,5,6,8,45,36.0,239.5,2.3,13.5,265.0,262.74,211.69
2016,5,6,9,0,71.0,310.0,2.3,14.0,360.0,369.88,295.5
2016,5,6,9,15,42.5,282.5,2.3,14.0,313.0,311.2,247.78
2016,5,6,9,30,14.0,255.0,2.3,14.0,266.0,237.47,188.36
2016,5,6,9,45,7.0,191.0,2.3,14.0,196.5,170.9,134.87
2016,5,6,10,0,0.0,127.0,2.3,14.0,127.0,107.14,82.86
2016,5,6,10,15,0.0,77.0,2.3,14.0,77.0,64.33,47.75
2016,5,6,10,30,0.0,27.0,2.3,14.0,27.0,22.51,13.12
2016,5,6,10,45,5.0,128.5,2.3,14.5,133.5,113.34,87.89
2016,5,6,11,0,10.0,230.0,2.3,15.0,240.0,206.72,162.37
2016,5,6,11,15,10.0,224.0,2.3,15.0,234.0,200.83,157.35
2016,5,6,11,30,10.0,218.0,2.3,15.0,228.0,194.95,152.63
2016,5,6,11,45,12.0,246.5,2.35,15.0,258.0,220.85,173.09
2016,5,6,12,0,14.0,275.0,2.4,15.0,288.0,246.33,193.02
2016,5,6,12,15,16.0,296.5,2.4,15.0,312.0,265.23,207.7
2016,5,6,12,30,18.0,318.0,2.4,15.0,336.0,283.58,221.91
2016,5,6,12,45,18.0,313.5,2.4,15.0,331.0,277.72,217.32
2016,5,6,13,0,18.0,309.0,2.4,15.0,326.0,271.81,212.81
2016,5,6,13,15,18.5,303.0,2.35,15.0,319.5,264.97,207.56
2016,5,6,13,30,19.0,297.0,2.3,15.0,313.0,258.07,202.27
2016,5,6,13,45,23.5,313.5,2.3,15.0,333.5,271.82,213.17
2016,5,6,14,0,28.0,330.0,2.3,15.0,354.0,282.5,221.55
2016,5,6,14,15,24.0,307.0,2.25,15.0,327.5,260.34,204.32
2016,5,6,14,30,20.0,284.0,2.2,15.0,301.0,237.56,186.66
2016,5,6,14,45,10.0,184.0,2.15,15.0,192.5,154.06,120.55
2016,5,6,15,0,0.0,84.0,2.1,15.0,84.0,69.99,52.57
2016,5,6,15,15,0.0,90.5,1.95,15.0,90.5,75.39,57.25
2016,5,6,15,30,0.0,97.0,1.8,15.0,97.0,80.67,61.77
2016,5,6,15,45,0.0,115.0,1.7,15.0,115.0,94.61,73.48
2016,5,6,16,0,0.0,133.0,1.6,15.0,133.0,107.64,84.46
2016,5,6,16,15,0.0,87.0,1.4,15.0,87.0,72.3,57.98
2016,5,6,16,30,0.0,41.0,1.2,15.0,41.0,33.92,24.48
2016,5,6,16,45,0.0,43.0,1.0,15.0,43.0,35.56,26.07
2016,5,6,17,0,0.0,45.0,0.8,15.0,45.0,37.21,27.63
2016,5,6,17,15,0.0,38.0,0.7,14.5,38.0,31.38,22.55
2016,5,6,17,30,0.0,31.0,0.6,14.0,31.0,25.57,17.41
2016,5,6,17,45,0.0,24.5,0.5,14.0,24.5,20.18,12.53
2016,5,6,18,0,0.0,18.0,0.4,14.0,18.0,14.81,7.6
2016,5,6,18,15,0.0,12.5,0.45,13.5,12.5,10.27,3.41
2016,5,6,18,30,0.0,7.0,0.5,13.0,7.0,5.74,0.0
2016,5,6,18,45,0.0,3.5,0.55,13.0,3.5,2.87,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.65,12.0,3.0,2.56,0.0
2016,5,7,5,30,0.0,6.0,1.8,12.0,6.0,4.92,0.0
2016,5,7,5,45,0.0,14.0,2.0,12.5,14.0,11.51,3.81
2016,5,7,6,0,0.0,22.0,2.2,13.0,22.0,18.12,9.73
2016,5,7,6,15,0.0,32.0,2.25,13.0,32.0,26.4,17.04
2016,5,7,6,30,0.0,42.0,2.3,13.0,42.0,34.7,24.31
2016,5,7,6,45,0.0,53.5,2.35,13.5,53.5,44.27,32.52
2016,5,7,7,0,0.0,65.0,2.4,14.0,65.0,53.86,40.6
2016,5,7,7,15,60.0,127.0,2.45,14.0,154.0,164.82,135.69
2016,5,7,7,30,120.0,189.0,2.5,14.0,243.0,295.53,243.56
2016,5,7,7,45,161.5,211.0,2.6,14.0,293.0,355.86,291.92
2016,5,7,8,0,203.0,233.0,2.7,14.0,343.0,418.55,341.5
2016,5,7,8,15,176.5,258.0,2.75,14.0,360.0,427.14,346.11
2016,5,7,8,30,150.0,283.0,2.8,14.0,377.0,433.18,348.92
2016,5,7,8,45,75.0,218.0,2.9,14.5,265.0,275.97,222.59
2016,5,7,9,0,0.0,153.0,3.0,15.0,153.0,130.53,102.23
2016,5,7,9,15,2.5,172.5,2.95,15.0,174.5,150.29,118.38
2016,5,7,9,30,5.0,192.0,2.9,15.0,196.0,170.12,134.2
2016,5,7,9,45,2.5,166.5,2.9,15.5,168.5,144.44,112.89
2016,5,7,10,0,0.0,141.0,2.9,16.0,141.0,119.35,92.19
2016,5,7,10,15,0.0,103.5,2.85,16.0,103.5,86.87,65.75
2016,5,7,10,30,0.0,66.0,2.8,16.0,66.0,55.15,39.81
2016,5,7,10,45,0.0,77.5,2.75,16.0,77.5,64.84,47.71
2016,5,7,11,0,0.0,89.0,2.7,16.0,89.0,74.66,55.66
2016,5,7,11,15,0.0,77.5,2.65,16.0,77.5,64.94,47.7
2016,5,7,11,30,0.0,66.0,2.6,16.0,66.0,55.27,39.79
2016,5,7,11,45,0.0,61.0,2.6,16.5,61.0,51.09,36.29
2016,5,7,12,0,0.0,56.0,2.6,17.0,56.0,46.89,32.79
2016,5,7,12,15,3.0,116.0,2.55,17.0,119.0,99.99,75.93
2016,5,7,12,30,6.0,176.0,2.5,17.0,182.0,152.89,118.27
2016,5,7,12,45,3.0,152.5,2.5,17.0,155.5,130.23,100.05
2016,5,7,13,0,0.0,129.0,2.5,17.0,129.0,108.0,82.23
2016,5,7,13,15,4.5,171.0,2.45,17.0,175.0,145.87,112.74
2016,5,7,13,30,9.0,213.0,2.4,17.0,221.0,182.78,142.1
2016,5,7,13,45,12.0,244.0,2.4,17.0,254.5,208.63,162.51
2016,5,7,14,0,15.0,275.0,2.4,17.0,288.0,233.35,181.94
2016,5,7,14,15,7.5,202.0,2.4,17.0,208.5,169.7,131.88
2016,5,7,14,30,0.0,129.0,2.4,17.0,129.0,106.96,81.93
2016,5,7,14,45,0.0,107.0,2.4,17.0,107.0,88.98,67.57
2016,5,7,15,0,0.0,85.0,2.4,17.0,85.0,70.83,52.9
2016,5,7,15,15,0.0,83.5,2.35,16.5,83.5,69.53,52.08
2016,5,7,15,30,0.0,82.0,2.3,16.0,82.0,68.23,51.26
2016,5,7,15,45,0.0,98.0,2.3,16.0,98.0,81.34,62.28
2016,5,7,16,0,0.0,114.0,2.3,16.0,114.0,93.43,72.46
2016,5,7,16,15,2.0,136.0,2.25,16.0,137.0,109.06,89.6
2016,5,7,16,30,4.0,158.0,2.2,16.0,160.0,123.5,102.33
2016,5,7,16,45,2.0,130.0,2.2,16.0,131.0,103.13,85.01
2016,5,7,17,0,0.0,102.0,2.2,16.0,102.0,82.31,67.12
2016,5,7,17,15,0.0,86.5,2.1,15.5,86.5,70.24,56.81
2016,5,7,17,30,0.0,71.0,2.0,15.0,71.0,58.08,46.2
2016,5,7,17,45,0.0,56.0,1.95,15.0,56.0,46.18,35.55
2016,5,7,18,0,0.0,41.0,1.9,15.0,41.0,33.9,24.42
2016,5,7,18,15,0.0,28.5,1.85,14.5,28.5,23.52,14.95
2016,5,7,18,30,0.0,16.0,1.8,14.0,16.0,13.17,5.32
2016,5,7,18,45,0.0,8.0,1.75,14.0,8.0,6.57,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.5,4.5,3.84,0.0
2016,5,8,5,30,0.0,9.0,1.2,13.0,9.0,7.39,0.0
2016,5,8,5,45,0.0,20.0,1.25,13.5,20.0,16.48,7.9
2016,5,8,6,0,0.0,31.0,1.3,14.0,31.0,25.59,16.02
2016,5,8,6,15,0.0,45.0,1.3,14.0,45.0,37.22,26.22
2016,5,8,6,30,0.0,59.0,1.3,14.0,59.0,49.26,36.68
2016,5,8,6,45,0.0,74.0,1.35,14.5,74.0,62.59,48.0
2016,5,8,7,0,0.0,89.0,1.4,15.0,89.0,75.89,59.07
2016,5,8,7,15,0.0,102.0,1.4,15.0,102.0,87.26,68.46
2016,5,8,7,30,0.0,115.0,1.4,15.0,115.0,98.65,77.73
2016,5,8,7,45,26.0,168.0,1.45,15.0,182.5,182.04,147.01
2016,5,8,8,0,52.0,221.0,1.5,15.0,250.0,260.63,210.27
2016,5,8,8,15,124.5,251.5,1.5,15.0,328.0,373.75,300.16
2016,5,8,8,30,197.0,282.0,1.5,15.0,406.0,473.76,376.8
2016,5,8,8,45,255.5,294.0,1.5,15.5,466.5,562.07,441.21
2016,5,8,9,0,314.0,306.0,1.5,16.0,527.0,633.19,491.52
2016,5,8,9,15,172.5,305.5,1.5,16.0,428.0,479.3,374.28
2016,5,8,9,30,31.0,305.0,1.5,16.0,329.0,320.96,250.54
2016,5,8,9,45,33.0,321.5,1.55,16.5,348.0,337.84,263.41
2016,5,8,10,0,35.0,338.0,1.6,17.0,367.0,354.38,275.05
2016,5,8,10,15,38.5,355.5,1.65,17.0,388.0,373.01,288.77
2016,5,8,10,30,42.0,373.0,1.7,17.0,409.0,391.12,302.05
2016,5,8,10,45,41.0,380.5,1.8,17.0,417.0,394.32,304.18
2016,5,8,11,0,40.0,388.0,1.9,17.0,425.0,397.15,306.16
2016,5,8,11,15,90.0,427.5,2.0,17.0,511.0,478.79,368.19
2016,5,8,11,30,140.0,467.0,2.1,17.0,597.0,571.68,436.42
2016,5,8,11,45,149.5,461.5,2.25,17.5,601.0,565.62,431.28
2016,5,8,12,0,159.0,456.0,2.4,18.0,605.0,558.41,425.97
2016,5,8,12,15,212.0,457.5,2.45,18.0,656.0,592.89,452.15
2016,5,8,12,30,265.0,459.0,2.5,18.0,707.0,630.34,479.71
2016,5,8,12,45,285.0,437.5,2.65,18.0,701.5,608.62,464.81
2016,5,8,13,0,305.0,416.0,2.8,18.0,696.0,585.07,448.63
2016,5,8,13,15,366.0,391.0,2.85,18.0,720.5,584.7,449.18
2016,5,8,13,30,427.0,366.0,2.9,18.0,745.0,580.32,446.04
2016,5,8,13,45,633.5,249.0,3.0,18.0,793.5,580.29,447.29
2016,5,8,14,0,840.0,132.0,3.1,18.0,842.0,558.74,430.17
2016,5,8,14,15,831.5,130.0,3.15,17.5,811.5,504.22,386.06
2016,5,8,14,30,823.0,128.0,3.2,17.0,781.0,448.58,339.69
2016,5,8,14,45,817.0,123.0,3.25,17.0,745.5,391.14,289.84
2016,5,8,15,0,811.0,118.0,3.3,17.0,710.0,333.35,238.64
2016,5,8,15,15,796.5,115.5,3.35,17.0,668.5,275.23,187.29
2016,5,8,15,30,782.0,113.0,3.4,17.0,627.0,218.19,138.56
2016,5,8,15,45,765.5,108.5,3.45,17.0,582.0,160.8,94.9
2016,5,8,16,0,749.0,104.0,3.5,17.0,537.0,105.25,64.34
2016,5,8,16,15,725.0,100.5,3.55,16.5,488.0,76.09,60.95
2016,5,8,16,30,701.0,97.0,3.6,16.0,439.0,68.41,54.6
2016,5,8,16,45,672.0,91.0,3.7,16.0,389.5,65.53,52.28
2016,5,8,17,0,643.0,85.0,3.8,16.0,340.0,62.5,49.77
2016,5,8,17,15,598.5,79.0,3.85,15.5,289.5,59.16,47.04
2016,5,8,17,30,554.0,73.0,3.9,15.0,239.0,55.74,44.13
2016,5,8,17,45,495.0,64.0,3.95,15.0,191.0,49.73,38.69
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,43.54,32.93
2016,5,8,18,15,341.5,44.5,3.9,14.5,101.0,35.73,25.61
2016,5,8,18,30,247.0,34.0,3.8,14.0,59.0,26.34,16.38
2016,5,8,18,45,123.5,17.0,3.7,13.5,29.5,13.24,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,17.0,26.38,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,34.0,75.28,39.81
2016,5,9,5,45,203.0,42.5,2.75,11.5,71.5,153.14,118.63
2016,5,9,6,0,307.0,58.0,2.8,12.0,109.0,231.26,187.92
2016,5,9,6,15,161.0,76.0,2.8,12.0,103.5,180.0,148.5
2016,5,9,6,30,15.0,94.0,2.8,12.0,98.0,94.19,75.56
2016,5,9,6,45,23.5,114.5,2.8,12.0,122.0,127.99,104.74
2016,5,9,7,0,32.0,135.0,2.8,12.0,146.0,154.84,127.51
2016,5,9,7,15,19.5,144.0,2.75,12.0,151.0,143.2,117.08
2016,5,9,7,30,7.0,153.0,2.7,12.0,156.0,141.23,114.69
2016,5,9,7,45,37.5,191.0,2.7,12.5,211.5,216.41,177.35
2016,5,9,8,0,68.0,229.0,2.7,13.0,267.0,282.68,230.99
2016,5,9,8,15,49.0,236.0,2.65,13.0,264.5,272.64,221.33
2016,5,9,8,30,30.0,243.0,2.6,13.0,262.0,261.67,211.17
2016,5,9,8,45,77.0,285.5,2.6,13.5,339.0,349.11,281.15
2016,5,9,9,0,124.0,328.0,2.6,14.0,416.0,457.41,364.5
2016,5,9,9,15,128.0,348.0,2.55,14.0,443.5,481.72,381.47
2016,5,9,9,30,132.0,368.0,2.5,14.0,471.0,505.27,398.15
2016,5,9,9,45,178.0,384.0,2.5,14.5,528.5,564.95,442.34
2016,5,9,10,0,224.0,400.0,2.5,15.0,586.0,624.09,484.96
2016,5,9,10,15,240.0,411.5,2.5,15.0,616.5,647.82,501.37
2016,5,9,10,30,256.0,423.0,2.5,15.0,647.0,688.24,529.64
2016,5,9,10,45,400.5,383.0,2.5,15.5,743.0,781.73,598.23
2016,5,9,11,0,545.0,343.0,2.5,16.0,839.0,887.37,672.13
2016,5,9,11,15,723.0,234.0,2.55,16.0,901.5,940.78,712.48
2016,5,9,11,30,901.0,125.0,2.6,16.0,964.0,961.64,726.21
2016,5,9,11,45,901.5,125.5,2.65,16.5,969.0,938.27,709.07
2016,5,9,12,0,902.0,126.0,2.7,17.0,974.0,911.51,690.09
2016,5,9,12,15,901.5,126.0,2.75,17.0,971.5,880.22,669.29
2016,5,9,12,30,901.0,126.0,2.8,17.0,969.0,845.9,646.29
2016,5,9,12,45,898.5,125.5,2.9,17.5,959.0,806.74,618.87
2016,5,9,13,0,896.0,125.0,3.0,18.0,949.0,765.0,588.8
2016,5,9,13,15,892.5,124.5,3.05,18.0,931.5,720.17,555.56
2016,5,9,13,30,889.0,124.0,3.1,18.0,914.0,673.18,519.87
2016,5,9,13,45,883.0,123.0,3.2,18.0,889.5,622.37,480.52
2016,5,9,14,0,877.0,122.0,3.3,18.0,865.0,570.05,438.77
2016,5,9,14,15,869.0,120.0,3.35,17.5,834.0,514.74,394.03
2016,5,9,14,30,861.0,118.0,3.4,17.0,803.0,458.6,347.04
2016,5,9,14,45,851.0,116.0,3.45,17.0,766.0,401.16,296.96
2016,5,9,15,0,841.0,114.0,3.5,17.0,729.0,338.91,242.16
2016,5,9,15,15,827.0,111.5,3.5,17.0,687.0,279.21,189.3
2016,5,9,15,30,813.0,109.0,3.5,17.0,645.0,220.49,139.06
2016,5,9,15,45,796.0,105.5,3.55,17.0,599.0,161.94,94.56
2016,5,9,16,0,779.0,102.0,3.6,17.0,553.0,105.26,63.64
2016,5,9,16,15,577.5,140.0,3.65,16.5,458.0,93.37,75.91
2016,5,9,16,30,376.0,178.0,3.7,16.0,363.0,116.84,96.69
2016,5,9,16,45,519.5,132.0,3.75,16.0,357.0,91.48,74.93
2016,5,9,17,0,663.0,86.0,3.8,16.0,351.0,63.38,50.52
2016,5,9,17,15,618.5,80.0,3.85,15.5,299.5,60.04,47.81
2016,5,9,17,30,574.0,74.0,3.9,15.0,248.0,56.62,44.91
2016,5,9,17,45,502.0,67.0,4.0,14.5,198.0,52.13,40.91
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,47.63,36.71
2016,5,9,18,15,333.0,48.5,4.05,13.5,105.0,37.23,27.07
2016,5,9,18,30,236.0,37.0,4.0,13.0,62.0,28.55,18.45
2016,5,9,18,45,118.0,18.5,3.95,13.0,31.0,14.38,0.0
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,13.5,2.15,11.0,17.5,29.96,0.0
2016,5,10,5,30,123.0,27.0,2.2,11.0,35.0,91.72,52.81
2016,5,10,5,45,234.5,41.0,2.25,11.5,74.0,163.77,127.27
2016,5,10,6,0,346.0,55.0,2.3,12.0,113.0,245.5,199.44
2016,5,10,6,15,173.0,59.0,2.25,12.0,88.0,164.13,135.33
2016,5,10,6,30,0.0,63.0,2.2,12.0,63.0,53.0,40.1
2016,5,10,6,45,0.0,78.0,2.2,12.5,78.0,66.31,51.57
2016,5,10,7,0,0.0,93.0,2.2,13.0,93.0,79.6,62.7
2016,5,10,7,15,0.0,116.5,2.15,13.5,116.5,101.15,80.58
2016,5,10,7,30,0.0,140.0,2.1,14.0,140.0,122.72,98.15
2016,5,10,7,45,1.0,152.5,2.05,14.5,153.0,134.25,107.16
2016,5,10,8,0,2.0,165.0,2.0,15.0,166.0,145.9,116.17
2016,5,10,8,15,7.5,189.0,1.9,15.5,193.5,172.67,137.5
2016,5,10,8,30,13.0,213.0,1.8,16.0,221.0,199.7,158.64
2016,5,10,8,45,21.0,243.0,1.75,16.5,257.5,235.08,186.15
2016,5,10,9,0,29.0,273.0,1.7,17.0,294.0,288.77,227.31
2016,5,10,9,15,39.5,303.0,1.7,17.0,333.0,328.49,257.47
2016,5,10,9,30,50.0,333.0,1.7,17.0,372.0,368.05,287.13
2016,5,10,9,45,90.0,368.0,1.7,17.5,442.0,441.43,342.07
2016,5,10,10,0,130.0,403.0,1.7,18.0,512.0,533.86,408.92
2016,5,10,10,15,480.0,279.5,1.65,18.0,698.0,786.15,595.72
2016,5,10,10,30,830.0,156.0,1.6,18.0,884.0,996.92,736.38
2016,5,10,10,45,837.0,156.5,1.6,18.5,905.0,994.41,730.01
2016,5,10,11,0,844.0,157.0,1.6,19.0,926.0,988.1,724.01
2016,5,10,11,15,847.5,157.5,1.6,19.0,939.0,974.66,714.96
2016,5,10,11,30,851.0,158.0,1.6,19.0,952.0,957.56,703.71
2016,5,10,11,45,855.0,156.5,1.65,19.5,958.0,922.48,680.15
2016,5,10,12,0,859.0,155.0,1.7,20.0,964.0,897.86,663.59
2016,5,10,12,15,858.5,155.0,1.8,20.0,961.5,867.47,644.82
2016,5,10,12,30,858.0,155.0,1.9,20.0,959.0,834.23,623.92
2016,5,10,12,45,864.5,148.5,2.05,20.5,951.5,798.46,600.28
2016,5,10,13,0,871.0,142.0,2.2,21.0,944.0,759.63,573.03
2016,5,10,13,15,867.0,141.5,2.3,21.0,927.0,715.4,541.47
2016,5,10,13,30,863.0,141.0,2.4,21.0,910.0,669.14,507.54
2016,5,10,13,45,858.0,139.0,2.55,21.0,885.5,619.3,470.15
2016,5,10,14,0,853.0,137.0,2.7,21.0,861.0,567.94,430.29
2016,5,10,14,15,844.5,135.0,2.75,21.0,830.0,513.05,386.12
2016,5,10,14,30,836.0,133.0,2.8,21.0,799.0,456.76,339.5
2016,5,10,14,45,827.5,129.5,2.9,21.0,763.0,398.92,290.42
2016,5,10,15,0,819.0,126.0,3.0,21.0,727.0,340.96,240.15
2016,5,10,15,15,804.5,123.0,3.05,20.5,685.0,282.06,189.5
2016,5,10,15,30,790.0,120.0,3.1,20.0,643.0,224.24,141.24
2016,5,10,15,45,775.0,115.0,3.15,20.0,597.0,166.26,97.71
2016,5,10,16,0,760.0,110.0,3.2,20.0,551.0,109.94,67.08
2016,5,10,16,15,735.5,106.0,3.25,19.5,502.0,72.99,57.53
2016,5,10,16,30,711.0,102.0,3.3,19.0,453.0,71.76,56.82
2016,5,10,16,45,682.5,96.0,3.4,18.5,402.5,69.0,54.74
2016,5,10,17,0,654.0,90.0,3.5,18.0,352.0,66.09,52.49
2016,5,10,17,15,609.5,83.5,3.45,17.5,300.5,62.5,49.57
2016,5,10,17,30,565.0,77.0,3.4,17.0,249.0,58.81,46.47
2016,5,10,17,45,506.0,68.0,3.4,16.5,200.0,52.89,41.25
2016,5,10,18,0,447.0,59.0,3.4,16.0,151.0,46.79,35.69
2016,5,10,18,15,352.0,47.5,3.25,15.5,107.5,38.2,27.72
2016,5,10,18,30,257.0,36.0,3.1,15.0,64.0,27.85,17.81
2016,5,10,18,45,128.5,18.0,3.0,14.5,32.0,14.01,0.54
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.5,12.5,2.55,11.5,20.0,39.86,0.0
2016,5,11,5,30,195.0,25.0,2.6,12.0,40.0,114.92,69.83
2016,5,11,5,45,304.5,37.0,2.65,12.5,80.0,190.34,148.05
2016,5,11,6,0,414.0,49.0,2.7,13.0,120.0,273.83,221.94
2016,5,11,6,15,207.0,54.0,2.65,13.0,89.5,187.72,154.8
2016,5,11,6,30,0.0,59.0,2.6,13.0,59.0,49.09,36.58
2016,5,11,6,45,0.0,73.0,2.55,13.5,73.0,61.43,47.19
2016,5,11,7,0,0.0,87.0,2.5,14.0,87.0,73.77,57.5
2016,5,11,7,15,0.0,115.0,2.45,14.0,115.0,99.58,79.12
2016,5,11,7,30,0.0,143.0,2.4,14.0,143.0,125.56,100.54
2016,5,11,7,45,0.0,150.0,2.35,14.5,150.0,130.9,104.38
2016,5,11,8,0,0.0,157.0,2.3,15.0,157.0,136.43,108.36
2016,5,11,8,15,0.0,161.5,2.25,15.5,162.0,139.73,110.49
2016,5,11,8,30,0.0,166.0,2.2,16.0,167.0,143.19,112.73
2016,5,11,8,45,14.5,220.0,2.15,16.5,231.0,206.68,163.77
2016,5,11,9,0,29.0,274.0,2.1,17.0,295.0,289.51,228.41
2016,5,11,9,15,49.0,311.5,2.05,17.0,349.0,346.22,271.92
2016,5,11,9,30,69.0,349.0,2.0,17.0,403.0,403.0,314.69
2016,5,11,9,45,98.0,376.5,1.95,17.5,456.5,457.73,354.85
2016,5,11,10,0,127.0,404.0,1.9,18.0,510.0,531.32,407.62
2016,5,11,10,15,203.0,411.5,1.9,18.0,587.0,609.89,465.37
2016,5,11,10,30,279.0,419.0,1.9,18.0,664.0,705.03,532.94
2016,5,11,10,45,293.0,425.5,1.9,18.0,688.5,717.66,540.57
2016,5,11,11,0,307.0,432.0,1.9,18.0,713.0,728.25,547.52
2016,5,11,11,15,598.0,285.0,1.9,18.0,840.5,867.63,650.54
2016,5,11,11,30,889.0,138.0,1.9,18.0,968.0,959.93,712.99
2016,5,11,11,45,893.0,136.5,1.95,18.5,974.0,938.02,696.53
2016,5,11,12,0,897.0,135.0,2.0,19.0,980.0,912.67,679.1
2016,5,11,12,15,896.5,134.5,2.05,19.0,977.5,881.04,658.73
2016,5,11,12,30,896.0,134.0,2.1,19.0,975.0,846.43,636.24
2016,5,11,12,45,900.0,129.0,2.2,19.5,966.5,808.71,610.67
2016,5,11,13,0,904.0,124.0,2.3,20.0,958.0,768.01,582.14
2016,5,11,13,15,900.0,123.5,2.35,20.0,940.5,722.64,549.28
2016,5,11,13,30,896.0,123.0,2.4,20.0,923.0,675.13,514.02
2016,5,11,13,45,891.0,121.0,2.5,20.0,898.0,623.95,475.25
2016,5,11,14,0,886.0,119.0,2.6,20.0,873.0,571.16,433.98
2016,5,11,14,15,877.5,117.5,2.6,19.5,841.5,515.7,389.72
2016,5,11,14,30,869.0,116.0,2.6,19.0,810.0,459.45,343.28
2016,5,11,14,45,858.5,114.0,2.6,19.0,772.5,401.56,293.54
2016,5,11,15,0,848.0,112.0,2.6,19.0,735.0,343.59,242.74
2016,5,11,15,15,834.0,109.5,2.55,19.0,692.5,278.83,186.64
2016,5,11,15,30,820.0,107.0,2.5,19.0,650.0,219.88,136.82
2016,5,11,15,45,802.0,103.5,2.45,19.0,603.5,160.97,92.6
2016,5,11,16,0,784.0,100.0,2.4,19.0,557.0,104.04,61.89
2016,5,11,16,15,760.5,96.5,2.35,18.5,507.5,73.55,58.23
2016,5,11,16,30,737.0,93.0,2.3,18.0,458.0,72.25,57.45
2016,5,11,16,45,706.5,88.0,2.3,17.5,406.5,63.71,50.33
2016,5,11,17,0,676.0,83.0,2.3,17.0,355.0,61.25,48.45
2016,5,11,17,15,632.5,77.5,2.25,16.5,303.5,58.19,45.98
2016,5,11,17,30,589.0,72.0,2.2,16.0,252.0,55.06,43.36
2016,5,11,17,45,528.0,64.0,2.2,16.0,203.0,49.76,38.59
2016,5,11,18,0,467.0,56.0,2.2,16.0,154.0,44.33,33.56
2016,5,11,18,15,374.0,45.5,2.2,15.5,110.0,36.5,26.28
2016,5,11,18,30,281.0,35.0,2.2,15.0,66.0,28.51,18.47
2016,5,11,18,45,140.5,17.5,2.25,14.5,33.0,13.64,1.32
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,3.1,11.0,19.0,31.24,0.0
2016,5,12,5,30,129.0,28.0,3.2,11.0,38.0,95.84,60.25
2016,5,12,5,45,223.0,43.5,3.3,11.5,76.0,161.2,126.02
2016,5,12,6,0,317.0,59.0,3.4,12.0,114.0,235.71,192.21
2016,5,12,6,15,158.5,60.0,3.35,12.0,87.5,156.99,129.58
2016,5,12,6,30,0.0,61.0,3.3,12.0,61.0,50.95,38.36
2016,5,12,6,45,0.0,75.5,3.25,12.5,75.5,63.76,49.38
2016,5,12,7,0,0.0,90.0,3.2,13.0,90.0,76.57,60.12
2016,5,12,7,15,1.0,119.0,3.1,13.0,119.5,104.12,83.3
2016,5,12,7,30,2.0,148.0,3.0,13.0,149.0,131.92,106.35
2016,5,12,7,45,5.0,164.0,2.95,13.5,167.0,148.5,119.62
2016,5,12,8,0,8.0,180.0,2.9,14.0,185.0,165.29,132.9
2016,5,12,8,15,17.0,209.5,2.85,14.0,220.5,200.69,161.67
2016,5,12,8,30,26.0,239.0,2.8,14.0,256.0,236.54,190.36
2016,5,12,8,45,36.0,268.0,2.75,14.5,293.5,291.18,233.16
2016,5,12,9,0,46.0,297.0,2.7,15.0,331.0,329.61,262.36
2016,5,12,9,15,76.5,331.5,2.65,15.0,390.5,393.45,311.98
2016,5,12,9,30,107.0,366.0,2.6,15.0,450.0,457.49,360.65
2016,5,12,9,45,236.5,367.0,2.6,15.5,562.0,621.7,484.65
2016,5,12,10,0,366.0,368.0,2.6,16.0,674.0,747.36,575.46
2016,5,12,10,15,606.0,255.5,2.55,16.0,780.5,889.07,679.17
2016,5,12,10,30,846.0,143.0,2.5,16.0,887.0,982.91,742.02
2016,5,12,10,45,850.0,144.5,2.45,16.5,907.0,978.57,735.54
2016,5,12,11,0,854.0,146.0,2.4,17.0,927.0,970.56,727.76
2016,5,12,11,15,857.0,146.5,2.35,17.0,939.5,957.04,717.85
2016,5,12,11,30,860.0,147.0,2.3,17.0,952.0,940.01,705.74
2016,5,12,11,45,860.0,148.0,2.3,17.5,956.5,917.27,689.1
2016,5,12,12,0,860.0,149.0,2.3,18.0,961.0,891.33,670.44
2016,5,12,12,15,859.5,149.0,2.35,18.0,959.0,861.1,650.57
2016,5,12,12,30,859.0,149.0,2.4,18.0,957.0,828.02,628.64
2016,5,12,12,45,836.0,161.0,2.5,18.5,940.5,793.52,604.26
2016,5,12,13,0,813.0,173.0,2.6,19.0,924.0,748.44,570.79
2016,5,12,13,15,808.5,172.0,2.7,19.0,907.0,704.34,538.85
2016,5,12,13,30,804.0,171.0,2.8,19.0,890.0,658.44,504.69
2016,5,12,13,45,800.5,167.5,2.9,19.0,867.0,609.55,467.34
2016,5,12,14,0,797.0,164.0,3.0,19.0,844.0,559.22,427.73
2016,5,12,14,15,787.5,162.0,3.1,18.5,813.0,505.97,385.36
2016,5,12,14,30,778.0,160.0,3.2,18.0,782.0,452.32,341.18
2016,5,12,14,45,772.5,153.5,3.3,18.0,747.5,396.55,293.33
2016,5,12,15,0,767.0,147.0,3.4,18.0,713.0,340.46,244.2
2016,5,12,15,15,751.0,144.0,3.45,17.5,671.5,278.67,191.13
2016,5,12,15,30,735.0,141.0,3.5,17.0,630.0,223.01,144.33
2016,5,12,15,45,722.5,133.5,3.55,17.0,585.5,166.27,101.05
2016,5,12,16,0,710.0,126.0,3.6,17.0,541.0,111.0,69.83
2016,5,12,16,15,529.0,156.0,3.65,16.5,450.0,103.15,84.32
2016,5,12,16,30,348.0,186.0,3.7,16.0,359.0,127.08,105.48
2016,5,12,16,45,336.5,166.0,3.75,16.0,318.0,115.65,95.9
2016,5,12,17,0,325.0,146.0,3.8,16.0,277.0,103.7,85.81
2016,5,12,17,15,291.5,131.5,3.85,15.5,236.5,94.46,78.09
2016,5,12,17,30,258.0,117.0,3.9,15.0,196.0,84.91,69.92
2016,5,12,17,45,226.0,97.5,4.0,14.5,157.5,71.85,58.42
2016,5,12,18,0,194.0,78.0,4.1,14.0,119.0,58.39,46.29
2016,5,12,18,15,145.5,59.0,4.1,13.5,85.0,44.81,33.81
2016,5,12,18,30,97.0,40.0,4.1,13.0,51.0,30.9,20.75
2016,5,12,18,45,48.5,20.0,4.1,13.0,25.5,15.9,3.41
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
