Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,3.35,11.0,5.0,4.27,0.0
2016,5,13,5,30,0.0,10.0,3.4,11.0,10.0,8.22,0.32
2016,5,13,5,45,0.0,20.0,3.45,11.5,20.0,16.47,8.15
2016,5,13,6,0,0.0,30.0,3.5,12.0,30.0,24.75,15.51
2016,5,13,6,15,0.0,41.5,3.45,12.0,41.5,34.3,23.96
2016,5,13,6,30,0.0,53.0,3.4,12.0,53.0,43.87,32.33
2016,5,13,6,45,0.0,66.0,3.4,12.0,66.0,54.77,41.74
2016,5,13,7,0,0.0,79.0,3.4,12.0,79.0,66.16,51.44
2016,5,13,7,15,0.0,100.0,3.35,12.5,100.0,85.05,67.27
2016,5,13,7,30,0.0,121.0,3.3,13.0,121.0,104.01,82.9
2016,5,13,7,45,0.5,143.0,3.3,13.5,143.5,124.36,99.45
2016,5,13,8,0,1.0,165.0,3.3,14.0,166.0,144.76,115.8
2016,5,13,8,15,5.5,186.0,3.3,14.0,189.5,167.67,134.39
2016,5,13,8,30,10.0,207.0,3.3,14.0,213.0,190.8,152.99
2016,5,13,8,45,8.5,205.5,3.3,14.5,211.0,187.12,149.21
2016,5,13,9,0,7.0,204.0,3.3,15.0,209.0,183.63,145.69
2016,5,13,9,15,7.5,210.0,3.4,15.0,216.0,189.1,149.82
2016,5,13,9,30,8.0,216.0,3.5,15.0,223.0,194.6,153.96
2016,5,13,9,45,12.0,248.5,3.65,15.5,258.5,227.85,180.05
2016,5,13,10,0,16.0,281.0,3.8,16.0,294.0,261.05,205.74
2016,5,13,10,15,38.0,340.5,3.9,16.0,373.5,355.79,279.94
2016,5,13,10,30,60.0,400.0,4.0,16.0,453.0,433.97,339.79
2016,5,13,10,45,77.5,422.5,4.15,16.0,492.5,469.52,366.75
2016,5,13,11,0,95.0,445.0,4.3,16.0,532.0,503.79,392.85
2016,5,13,11,15,163.0,455.5,4.4,16.0,607.5,587.78,457.28
2016,5,13,11,30,231.0,466.0,4.5,16.0,683.0,651.46,505.65
2016,5,13,11,45,572.5,294.0,4.6,16.5,835.0,811.86,630.74
2016,5,13,12,0,914.0,122.0,4.7,17.0,987.0,913.75,705.48
2016,5,13,12,15,913.5,122.0,4.75,17.0,984.5,882.33,682.91
2016,5,13,12,30,913.0,122.0,4.8,17.0,982.0,847.85,658.93
2016,5,13,12,45,910.0,122.0,4.9,17.0,971.5,808.56,631.6
2016,5,13,13,0,907.0,122.0,5.0,17.0,961.0,766.7,601.45
2016,5,13,13,15,903.5,121.0,5.0,16.5,944.0,721.3,567.47
2016,5,13,13,30,900.0,120.0,5.0,16.0,927.0,673.73,530.94
2016,5,13,13,45,898.0,117.0,5.05,16.0,903.5,623.5,490.53
2016,5,13,14,0,896.0,114.0,5.1,16.0,880.0,571.37,447.46
2016,5,13,14,15,888.5,112.5,5.1,16.0,849.0,516.08,400.54
2016,5,13,14,30,881.0,111.0,5.1,16.0,818.0,459.86,351.55
2016,5,13,14,45,875.0,107.5,5.1,16.0,782.0,402.04,300.02
2016,5,13,15,0,869.0,104.0,5.1,16.0,746.0,343.63,247.09
2016,5,13,15,15,856.5,102.0,5.05,15.5,704.0,284.38,194.05
2016,5,13,15,30,844.0,100.0,5.0,15.0,662.0,225.75,143.39
2016,5,13,15,45,833.0,95.0,4.95,15.0,617.0,158.4,90.96
2016,5,13,16,0,822.0,90.0,4.9,15.0,572.0,99.1,57.88
2016,5,13,16,15,800.5,87.0,4.85,14.5,522.5,67.39,53.79
2016,5,13,16,30,779.0,84.0,4.8,14.0,473.0,66.17,53.03
2016,5,13,16,45,756.0,78.5,4.75,14.0,422.5,63.0,50.42
2016,5,13,17,0,733.0,73.0,4.7,14.0,372.0,59.67,47.63
2016,5,13,17,15,693.5,68.5,4.65,13.5,320.0,56.8,45.29
2016,5,13,17,30,654.0,64.0,4.6,13.0,268.0,49.46,38.87
2016,5,13,17,45,600.0,57.5,4.55,13.0,217.5,45.07,34.88
2016,5,13,18,0,546.0,51.0,4.5,13.0,167.0,40.6,30.68
2016,5,13,18,15,455.5,42.5,4.45,12.5,121.5,34.22,24.66
2016,5,13,18,30,365.0,34.0,4.4,12.0,76.0,27.77,18.25
2016,5,13,18,45,220.5,22.0,4.35,12.0,43.5,17.99,5.48
2016,5,13,19,0,76.0,10.0,4.3,12.0,11.0,8.54,0.0
2016,5,13,19,15,38.0,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.0,2.95,12.5,9.0,7.68,0.0
2016,5,14,5,30,0.0,18.0,3.1,13.0,18.0,14.84,5.29
2016,5,14,5,45,0.0,35.0,3.3,13.5,35.0,29.63,19.01
2016,5,14,6,0,0.0,52.0,3.5,14.0,52.0,45.25,32.72
2016,5,14,6,15,0.0,71.5,3.5,14.0,71.5,63.27,48.43
2016,5,14,6,30,0.0,91.0,3.5,14.0,91.0,81.07,63.78
2016,5,14,6,45,4.0,109.5,3.5,14.5,111.0,100.2,79.93
2016,5,14,7,0,8.0,128.0,3.5,15.0,131.0,119.63,96.06
2016,5,14,7,15,17.5,151.0,3.35,15.0,159.0,147.96,119.68
2016,5,14,7,30,27.0,174.0,3.2,15.0,187.0,189.48,153.82
2016,5,14,7,45,20.0,182.0,3.05,15.5,192.5,178.14,143.44
2016,5,14,8,0,13.0,190.0,2.9,16.0,198.0,179.02,143.16
2016,5,14,8,15,8.5,187.0,2.7,16.0,192.5,171.13,136.1
2016,5,14,8,30,4.0,184.0,2.5,16.0,187.0,163.43,129.27
2016,5,14,8,45,10.5,216.5,2.4,16.5,224.0,199.29,157.69
2016,5,14,9,0,17.0,249.0,2.3,17.0,261.0,235.44,185.73
2016,5,14,9,15,22.0,274.5,2.25,17.0,291.5,263.58,207.39
2016,5,14,9,30,27.0,300.0,2.2,17.0,322.0,310.08,243.02
2016,5,14,9,45,58.5,347.5,2.15,17.5,396.5,387.55,301.93
2016,5,14,10,0,90.0,395.0,2.1,18.0,471.0,464.76,358.79
2016,5,14,10,15,105.5,414.0,2.1,18.0,506.0,496.04,381.24
2016,5,14,10,30,121.0,433.0,2.1,18.0,541.0,544.57,416.08
2016,5,14,10,45,169.5,444.0,2.15,18.5,598.0,596.99,453.79
2016,5,14,11,0,218.0,455.0,2.2,19.0,655.0,647.19,489.2
2016,5,14,11,15,245.5,456.0,2.25,19.0,684.5,679.78,512.09
2016,5,14,11,30,273.0,457.0,2.3,19.0,714.0,694.17,522.48
2016,5,14,11,45,262.5,462.5,2.35,19.0,710.5,675.92,509.2
2016,5,14,12,0,252.0,468.0,2.4,19.0,707.0,656.61,495.39
2016,5,14,12,15,361.0,428.0,2.45,19.0,769.0,696.29,526.25
2016,5,14,12,30,470.0,388.0,2.5,19.0,831.0,735.01,555.24
2016,5,14,12,45,674.5,261.5,2.6,19.0,890.0,758.55,576.23
2016,5,14,13,0,879.0,135.0,2.7,19.0,949.0,756.16,578.36
2016,5,14,13,15,875.0,134.0,2.8,19.0,931.5,711.56,545.51
2016,5,14,13,30,871.0,133.0,2.9,19.0,914.0,664.93,510.57
2016,5,14,13,45,864.5,132.0,3.0,19.0,889.5,615.0,472.13
2016,5,14,14,0,858.0,131.0,3.1,19.0,865.0,563.67,431.4
2016,5,14,14,15,849.5,129.5,3.2,19.0,834.0,509.83,387.45
2016,5,14,14,30,841.0,128.0,3.3,19.0,803.0,453.04,339.88
2016,5,14,14,45,828.0,126.5,3.4,19.0,766.0,395.23,290.23
2016,5,14,15,0,815.0,125.0,3.5,19.0,729.0,337.77,239.88
2016,5,14,15,15,616.0,191.0,3.55,18.5,632.0,279.37,195.87
2016,5,14,15,30,417.0,257.0,3.6,18.0,535.0,244.85,174.65
2016,5,14,15,45,580.0,186.0,3.7,18.0,543.5,186.09,122.45
2016,5,14,16,0,743.0,115.0,3.8,18.0,552.0,105.59,64.2
2016,5,14,16,15,718.5,111.0,3.8,17.5,503.5,75.62,60.25
2016,5,14,16,30,694.0,107.0,3.8,17.0,455.0,74.54,59.67
2016,5,14,16,45,464.0,133.5,3.85,17.0,355.5,91.38,74.53
2016,5,14,17,0,234.0,160.0,3.9,17.0,256.0,111.09,91.9
2016,5,14,17,15,211.0,141.5,3.85,16.5,219.5,99.79,82.42
2016,5,14,17,30,188.0,123.0,3.8,16.0,183.0,88.06,72.41
2016,5,14,17,45,167.5,102.0,3.8,15.5,148.0,76.31,62.13
2016,5,14,18,0,147.0,81.0,3.8,15.0,113.0,60.13,47.67
2016,5,14,18,15,111.0,61.5,3.7,14.5,81.5,47.38,35.99
2016,5,14,18,30,75.0,42.0,3.6,14.0,50.0,32.96,22.58
2016,5,14,18,45,37.5,24.5,3.5,14.0,28.5,19.66,7.17
2016,5,14,19,0,0.0,7.0,3.4,14.0,7.0,5.97,0.0
2016,5,14,19,15,0.0,3.5,3.4,14.0,3.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,75.0,15.5,4.1,12.5,22.0,35.56,0.0
2016,5,15,5,30,150.0,31.0,4.2,13.0,44.0,107.47,72.43
2016,5,15,5,45,255.5,44.0,4.3,13.5,83.5,173.84,135.9
2016,5,15,6,0,361.0,57.0,4.4,14.0,123.0,252.49,205.18
2016,5,15,6,15,432.0,66.5,4.3,14.0,170.0,324.7,268.85
2016,5,15,6,30,503.0,76.0,4.2,14.0,217.0,400.38,333.93
2016,5,15,6,45,408.5,105.0,4.1,14.5,234.5,393.8,328.42
2016,5,15,7,0,314.0,134.0,4.0,15.0,252.0,367.43,305.73
2016,5,15,7,15,342.5,151.0,3.9,15.5,297.0,419.85,347.53
2016,5,15,7,30,371.0,168.0,3.8,16.0,342.0,490.0,401.46
2016,5,15,7,45,348.5,195.0,3.75,16.5,373.0,498.88,405.93
2016,5,15,8,0,326.0,222.0,3.7,17.0,404.0,520.95,420.26
2016,5,15,8,15,556.5,167.0,3.6,17.0,510.5,696.08,556.22
2016,5,15,8,30,787.0,112.0,3.5,17.0,617.0,851.69,667.53
2016,5,15,8,45,805.0,114.0,3.45,17.5,661.0,888.52,689.16
2016,5,15,9,0,823.0,116.0,3.4,18.0,705.0,922.8,709.57
2016,5,15,9,15,835.0,118.0,3.35,18.0,744.0,948.52,725.22
2016,5,15,9,30,847.0,120.0,3.3,18.0,783.0,959.22,730.6
2016,5,15,9,45,870.5,113.5,3.3,18.5,820.0,980.39,742.3
2016,5,15,10,0,894.0,107.0,3.3,19.0,857.0,998.28,751.67
2016,5,15,10,15,900.5,108.5,3.4,19.0,884.5,1004.26,755.32
2016,5,15,10,30,907.0,110.0,3.5,19.0,912.0,1006.39,756.6
2016,5,15,10,45,910.5,111.5,3.65,19.5,932.0,1001.7,752.35
2016,5,15,11,0,914.0,113.0,3.8,20.0,952.0,993.15,745.62
2016,5,15,11,15,916.5,113.5,4.05,20.0,965.0,978.85,737.12
2016,5,15,11,30,919.0,114.0,4.3,20.0,978.0,960.85,726.04
2016,5,15,11,45,919.5,115.0,4.6,20.0,983.0,937.87,712.29
2016,5,15,12,0,920.0,116.0,4.9,20.0,988.0,911.46,696.17
2016,5,15,12,15,919.5,116.0,5.1,20.0,986.0,880.05,675.53
2016,5,15,12,30,919.0,116.0,5.3,20.0,984.0,845.57,652.45
2016,5,15,12,45,923.0,112.0,5.5,20.0,975.5,808.23,627.0
2016,5,15,13,0,927.0,108.0,5.7,20.0,967.0,767.82,598.67
2016,5,15,13,15,923.5,107.5,5.8,20.0,950.0,722.27,563.84
2016,5,15,13,30,920.0,107.0,5.9,20.0,933.0,674.5,526.48
2016,5,15,13,45,913.5,106.5,6.0,20.0,908.5,622.95,485.25
2016,5,15,14,0,907.0,106.0,6.1,20.0,884.0,569.88,441.68
2016,5,15,14,15,899.5,105.0,6.1,19.5,853.0,514.64,395.76
2016,5,15,14,30,892.0,104.0,6.1,19.0,822.0,458.46,347.63
2016,5,15,14,45,883.0,102.0,6.2,19.0,785.0,400.29,296.11
2016,5,15,15,0,874.0,100.0,6.3,19.0,748.0,341.85,243.48
2016,5,15,15,15,861.0,98.0,6.4,18.5,706.0,282.41,190.64
2016,5,15,15,30,848.0,96.0,6.5,18.0,664.0,223.67,140.23
2016,5,15,15,45,829.5,94.0,6.6,18.0,617.0,157.36,89.3
2016,5,15,16,0,811.0,92.0,6.7,18.0,570.0,100.14,58.17
2016,5,15,16,15,789.0,89.0,6.7,17.5,521.0,68.48,54.09
2016,5,15,16,30,767.0,86.0,6.7,17.0,472.0,67.32,53.39
2016,5,15,16,45,733.5,83.0,6.7,17.0,420.0,65.96,52.39
2016,5,15,17,0,700.0,80.0,6.7,17.0,368.0,59.18,46.61
2016,5,15,17,15,659.0,74.5,6.65,16.5,316.5,56.03,44.04
2016,5,15,17,30,618.0,69.0,6.6,16.0,265.0,52.79,41.32
2016,5,15,17,45,553.5,63.0,6.55,15.5,214.5,48.9,37.91
2016,5,15,18,0,489.0,57.0,6.5,15.0,164.0,45.0,34.32
2016,5,15,18,15,399.5,47.5,6.4,14.5,120.0,38.03,27.81
2016,5,15,18,30,310.0,38.0,6.3,14.0,76.0,30.94,20.9
2016,5,15,18,45,179.0,24.5,6.2,14.0,44.0,19.05,7.36
2016,5,15,19,0,48.0,11.0,6.1,14.0,12.0,9.39,0.0
2016,5,15,19,15,24.0,5.5,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,78.5,15.5,3.9,12.0,22.0,48.46,0.0
2016,5,16,5,30,157.0,31.0,3.9,12.0,44.0,109.41,75.15
2016,5,16,5,45,252.0,44.5,3.9,12.5,83.0,172.54,135.49
2016,5,16,6,0,347.0,58.0,3.9,13.0,122.0,246.61,201.0
2016,5,16,6,15,417.0,68.0,3.8,13.5,168.5,313.38,259.73
2016,5,16,6,30,487.0,78.0,3.7,14.0,215.0,392.72,327.03
2016,5,16,6,45,538.5,85.0,3.6,14.5,265.0,458.49,381.28
2016,5,16,7,0,590.0,92.0,3.5,15.0,315.0,527.54,436.18
2016,5,16,7,15,626.5,97.5,3.4,15.5,365.5,586.9,481.51
2016,5,16,7,30,663.0,103.0,3.3,16.0,416.0,647.25,525.84
2016,5,16,7,45,695.0,106.0,3.25,16.5,466.5,701.63,563.52
2016,5,16,8,0,727.0,109.0,3.2,17.0,517.0,755.75,600.05
2016,5,16,8,15,748.0,112.5,3.15,17.0,563.5,796.16,626.96
2016,5,16,8,30,769.0,116.0,3.1,17.0,610.0,839.01,655.32
2016,5,16,8,45,788.5,117.0,3.1,17.5,654.0,875.65,677.92
2016,5,16,9,0,808.0,118.0,3.1,18.0,698.0,909.84,698.58
2016,5,16,9,15,820.0,120.5,3.1,18.5,736.5,935.84,713.39
2016,5,16,9,30,832.0,123.0,3.1,19.0,775.0,958.66,726.01
2016,5,16,9,45,853.0,118.0,3.1,19.5,811.5,966.87,728.74
2016,5,16,10,0,874.0,113.0,3.1,20.0,848.0,983.77,737.55
2016,5,16,10,15,880.5,114.5,3.15,20.0,875.0,989.64,740.77
2016,5,16,10,30,887.0,116.0,3.2,20.0,902.0,991.74,741.69
2016,5,16,10,45,892.0,116.5,3.25,20.5,922.0,987.58,737.16
2016,5,16,11,0,897.0,117.0,3.3,21.0,942.0,979.64,730.28
2016,5,16,11,15,900.5,117.5,3.4,21.0,955.5,966.5,721.81
2016,5,16,11,30,904.0,118.0,3.5,21.0,969.0,949.68,710.95
2016,5,16,11,45,905.5,118.5,3.6,21.5,974.5,927.47,695.11
2016,5,16,12,0,907.0,119.0,3.7,22.0,980.0,901.84,677.0
2016,5,16,12,15,907.0,118.5,3.85,22.0,978.0,870.81,656.72
2016,5,16,12,30,907.0,118.0,4.0,22.0,976.0,836.76,634.17
2016,5,16,12,45,907.0,117.0,4.15,22.0,967.0,799.4,609.07
2016,5,16,13,0,907.0,116.0,4.3,22.0,958.0,759.28,581.13
2016,5,16,13,15,903.5,115.0,4.4,22.0,941.0,714.17,547.61
2016,5,16,13,30,900.0,114.0,4.5,22.0,924.0,666.92,511.8
2016,5,16,13,45,897.0,112.0,4.6,22.0,901.0,617.19,473.11
2016,5,16,14,0,894.0,110.0,4.7,22.0,878.0,565.66,431.82
2016,5,16,14,15,887.0,108.5,4.75,21.5,847.0,511.02,387.5
2016,5,16,14,30,880.0,107.0,4.8,21.0,816.0,455.41,340.88
2016,5,16,14,45,868.0,106.5,4.9,21.0,779.0,398.0,291.0
2016,5,16,15,0,856.0,106.0,5.0,21.0,742.0,340.64,240.25
2016,5,16,15,15,843.0,103.5,5.0,20.5,700.5,281.94,188.84
2016,5,16,15,30,830.0,101.0,5.0,20.0,659.0,216.94,134.18
2016,5,16,15,45,806.5,101.0,5.05,20.0,611.5,159.73,91.29
2016,5,16,16,0,783.0,101.0,5.1,20.0,564.0,105.09,62.25
2016,5,16,16,15,760.0,97.5,5.1,19.5,515.0,73.9,58.29
2016,5,16,16,30,737.0,94.0,5.1,19.0,466.0,72.63,57.53
2016,5,16,16,45,700.5,91.0,5.15,19.0,414.5,65.36,51.43
2016,5,16,17,0,664.0,88.0,5.2,19.0,363.0,64.33,50.71
2016,5,16,17,15,621.5,82.5,5.25,18.5,312.0,61.43,48.41
2016,5,16,17,30,579.0,77.0,5.3,18.0,261.0,58.46,45.97
2016,5,16,17,45,515.5,69.5,5.35,17.5,211.5,53.68,41.81
2016,5,16,18,0,452.0,62.0,5.4,17.0,162.0,48.82,37.41
2016,5,16,18,15,363.0,51.5,5.3,16.5,118.5,41.18,30.36
2016,5,16,18,30,274.0,41.0,5.2,16.0,75.0,31.59,21.34
2016,5,16,18,45,153.5,26.0,5.15,15.5,43.5,20.13,8.55
2016,5,16,19,0,33.0,11.0,5.1,15.0,12.0,9.39,0.0
2016,5,16,19,15,16.5,5.5,4.9,14.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,123.5,14.5,2.65,13.5,25.5,62.83,0.0
2016,5,17,5,30,247.0,29.0,2.7,14.0,51.0,140.53,97.51
2016,5,17,5,45,352.0,39.0,2.75,15.0,93.0,210.22,163.66
2016,5,17,6,0,457.0,49.0,2.8,16.0,135.0,291.66,234.4
2016,5,17,6,15,524.5,56.5,2.7,16.5,183.5,361.42,294.69
2016,5,17,6,30,592.0,64.0,2.6,17.0,232.0,437.12,357.61
2016,5,17,6,45,641.0,69.0,2.55,17.5,284.5,503.6,410.99
2016,5,17,7,0,690.0,74.0,2.5,18.0,337.0,572.98,464.45
2016,5,17,7,15,723.5,78.5,2.55,18.5,389.0,630.41,506.97
2016,5,17,7,30,757.0,83.0,2.6,19.0,441.0,691.1,549.34
2016,5,17,7,45,783.0,86.0,2.65,19.5,492.5,744.1,584.97
2016,5,17,8,0,809.0,89.0,2.7,20.0,544.0,796.16,619.16
2016,5,17,8,15,828.0,91.5,2.75,20.5,592.0,840.28,647.09
2016,5,17,8,30,847.0,94.0,2.8,21.0,640.0,873.14,666.84
2016,5,17,8,45,861.5,96.5,2.9,21.5,684.5,908.29,688.4
2016,5,17,9,0,876.0,99.0,3.0,22.0,729.0,940.63,707.86
2016,5,17,9,15,886.5,100.5,3.0,22.5,768.0,965.01,721.09
2016,5,17,9,30,897.0,102.0,3.0,23.0,807.0,986.03,732.08
2016,5,17,9,45,906.0,103.5,3.05,23.5,841.0,1002.05,740.22
2016,5,17,10,0,915.0,105.0,3.1,24.0,875.0,1014.35,746.02
2016,5,17,10,15,920.5,106.0,3.1,24.0,902.0,1018.88,747.89
2016,5,17,10,30,926.0,107.0,3.1,24.0,929.0,1019.5,747.42
2016,5,17,10,45,929.5,108.5,3.1,24.5,949.0,1014.75,742.15
2016,5,17,11,0,933.0,110.0,3.1,25.0,969.0,1006.06,734.51
2016,5,17,11,15,935.5,110.5,3.1,25.0,981.5,991.57,724.68
2016,5,17,11,30,938.0,111.0,3.1,25.0,994.0,973.29,712.52
2016,5,17,11,45,937.5,111.5,3.15,25.0,998.5,948.65,696.61
2016,5,17,12,0,937.0,112.0,3.2,25.0,1003.0,920.58,678.45
2016,5,17,12,15,936.5,112.0,3.25,25.0,1000.5,888.8,657.75
2016,5,17,12,30,936.0,112.0,3.3,25.0,998.0,853.92,634.86
2016,5,17,12,45,935.0,110.5,3.4,25.0,988.0,814.41,608.9
2016,5,17,13,0,934.0,109.0,3.5,25.0,978.0,772.15,580.41
2016,5,17,13,15,930.0,108.5,3.6,25.0,960.0,726.09,547.04
2016,5,17,13,30,926.0,108.0,3.7,25.0,942.0,677.84,511.2
2016,5,17,13,45,919.0,107.5,3.8,25.0,917.0,625.85,471.58
2016,5,17,14,0,912.0,107.0,3.9,25.0,892.0,572.37,429.64
2016,5,17,14,15,904.5,105.5,3.95,25.0,860.5,516.64,384.6
2016,5,17,14,30,897.0,104.0,4.0,25.0,829.0,459.96,337.45
2016,5,17,14,45,887.0,102.5,4.1,25.0,792.0,401.68,287.86
2016,5,17,15,0,877.0,101.0,4.2,25.0,755.0,343.22,237.17
2016,5,17,15,15,864.0,99.0,4.25,24.5,712.5,283.76,186.1
2016,5,17,15,30,851.0,97.0,4.3,24.0,670.0,224.97,137.27
2016,5,17,15,45,835.0,94.0,4.4,24.0,623.5,158.18,87.33
2016,5,17,16,0,819.0,91.0,4.5,24.0,577.0,100.21,56.34
2016,5,17,16,15,639.0,128.5,4.5,23.5,488.0,85.54,67.16
2016,5,17,16,30,459.0,166.0,4.5,23.0,399.0,109.76,88.04
2016,5,17,16,45,439.0,150.0,4.55,22.5,353.5,101.36,81.36
2016,5,17,17,0,419.0,134.0,4.6,22.0,308.0,92.48,74.2
2016,5,17,17,15,390.5,120.5,4.5,21.5,265.5,84.7,67.87
2016,5,17,17,30,362.0,107.0,4.4,21.0,223.0,76.56,61.07
2016,5,17,17,45,437.0,81.5,4.35,20.5,196.5,60.48,47.2
2016,5,17,18,0,512.0,56.0,4.3,20.0,170.0,44.2,32.94
2016,5,17,18,15,426.0,47.0,4.1,19.0,125.0,37.6,26.97
2016,5,17,18,30,340.0,38.0,3.9,18.0,80.0,30.9,20.62
2016,5,17,18,45,207.5,25.0,3.75,17.5,47.0,20.38,9.07
2016,5,17,19,0,75.0,12.0,3.6,17.0,14.0,10.24,0.0
2016,5,17,19,15,37.5,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,5,15,104.0,15.5,2.1,14.0,25.0,56.21,0.0
2016,5,18,5,30,208.0,31.0,2.1,14.0,50.0,126.51,88.42
2016,5,18,5,45,307.0,43.0,2.15,14.5,90.5,192.39,150.0
2016,5,18,6,0,406.0,55.0,2.2,15.0,131.0,273.58,220.45
2016,5,18,6,15,473.0,63.5,2.0,15.5,178.5,341.69,278.94
2016,5,18,6,30,540.0,72.0,1.8,16.0,226.0,415.69,339.93
2016,5,18,6,45,588.0,78.0,1.65,16.5,276.5,480.35,391.11
2016,5,18,7,0,636.0,84.0,1.5,17.0,327.0,547.87,442.1
2016,5,18,7,15,670.0,89.0,1.4,17.5,378.0,606.58,484.39
2016,5,18,7,30,704.0,94.0,1.3,18.0,429.0,665.99,524.64
2016,5,18,7,45,730.5,97.5,1.2,18.5,478.5,714.46,555.04
2016,5,18,8,0,757.0,101.0,1.1,19.0,528.0,765.74,586.37
2016,5,18,8,15,776.5,104.5,1.15,19.5,575.0,809.84,613.71
2016,5,18,8,30,796.0,108.0,1.2,20.0,622.0,852.03,639.38
2016,5,18,8,45,810.0,110.5,1.25,20.5,665.0,885.85,659.16
2016,5,18,9,0,824.0,113.0,1.3,21.0,708.0,916.95,677.07
2016,5,18,9,15,835.5,115.5,1.4,21.0,746.0,931.53,686.19
2016,5,18,9,30,847.0,118.0,1.5,21.0,784.0,953.71,700.54
2016,5,18,9,45,859.0,117.5,1.6,21.5,817.5,969.91,709.61
2016,5,18,10,0,871.0,117.0,1.7,22.0,851.0,982.66,716.57
2016,5,18,10,15,877.0,118.0,1.8,22.0,877.5,987.48,719.91
2016,5,18,10,30,883.0,119.0,1.9,22.0,904.0,988.56,721.02
2016,5,18,10,45,885.0,121.5,2.05,22.5,923.0,983.47,717.47
2016,5,18,11,0,887.0,124.0,2.2,23.0,942.0,974.59,711.52
2016,5,18,11,15,889.5,124.5,2.3,23.0,954.5,960.6,703.12
2016,5,18,11,30,892.0,125.0,2.4,23.0,967.0,943.01,692.41
2016,5,18,11,45,891.5,126.5,2.5,23.0,971.5,920.12,678.19
2016,5,18,12,0,891.0,128.0,2.6,23.0,976.0,893.96,661.74
2016,5,18,12,15,891.0,127.5,2.6,23.0,974.0,863.38,641.48
2016,5,18,12,30,891.0,127.0,2.6,23.0,972.0,829.86,619.18
2016,5,18,12,45,889.5,126.0,2.65,23.0,962.5,791.96,594.11
2016,5,18,13,0,888.0,125.0,2.7,23.0,953.0,751.5,566.1
2016,5,18,13,15,884.5,124.5,2.8,23.0,936.0,707.66,534.5
2016,5,18,13,30,881.0,124.0,2.9,23.0,919.0,661.72,500.48
2016,5,18,13,45,877.0,121.5,3.0,23.0,895.5,612.02,462.73
2016,5,18,14,0,873.0,119.0,3.1,23.0,872.0,560.67,422.53
2016,5,18,14,15,865.5,118.0,3.25,22.5,841.5,507.35,380.35
2016,5,18,14,30,858.0,117.0,3.4,22.0,811.0,453.14,335.86
2016,5,18,14,45,846.0,115.5,3.6,22.0,774.0,396.29,287.42
2016,5,18,15,0,834.0,114.0,3.8,22.0,737.0,339.54,238.05
2016,5,18,15,15,820.5,112.0,3.95,21.5,695.5,276.55,184.15
2016,5,18,15,30,807.0,110.0,4.1,21.0,654.0,219.42,136.31
2016,5,18,15,45,786.0,108.5,4.25,20.5,608.0,162.91,94.32
2016,5,18,16,0,765.0,107.0,4.4,20.0,562.0,108.71,65.35
2016,5,18,16,15,742.0,103.0,4.45,19.5,513.5,77.36,61.23
2016,5,18,16,30,719.0,99.0,4.5,19.0,465.0,69.28,54.61
2016,5,18,16,45,691.5,93.5,4.6,19.0,415.0,66.81,52.67
2016,5,18,17,0,664.0,88.0,4.7,19.0,365.0,64.2,50.58
2016,5,18,17,15,623.0,82.0,4.75,18.5,314.5,60.94,47.97
2016,5,18,17,30,582.0,76.0,4.8,18.0,264.0,57.58,45.2
2016,5,18,17,45,528.0,68.0,4.85,17.5,215.5,52.44,40.73
2016,5,18,18,0,474.0,60.0,4.9,17.0,167.0,47.15,35.98
2016,5,18,18,15,388.5,50.0,4.9,16.5,123.0,39.87,29.27
2016,5,18,18,30,303.0,40.0,4.9,16.0,79.0,32.44,22.18
2016,5,18,18,45,179.5,26.5,4.9,15.5,47.0,20.55,9.67
2016,5,18,19,0,56.0,13.0,4.9,15.0,15.0,11.1,0.0
2016,5,18,19,15,28.0,6.5,4.9,14.5,7.5,5.55,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,82.5,18.0,6.45,11.0,26.0,53.3,0.0
2016,5,19,5,30,165.0,36.0,6.7,11.0,52.0,117.39,83.99
2016,5,19,5,45,267.5,49.5,6.95,11.5,92.5,183.76,145.99
2016,5,19,6,0,370.0,63.0,7.2,12.0,133.0,261.9,215.77
2016,5,19,6,15,439.5,72.5,7.25,12.0,180.5,328.87,276.33
2016,5,19,6,30,509.0,82.0,7.3,12.0,228.0,407.87,345.75
2016,5,19,6,45,440.5,105.0,7.4,12.5,249.5,411.39,349.18
2016,5,19,7,0,372.0,128.0,7.5,13.0,271.0,412.07,348.78
2016,5,19,7,15,364.0,151.0,7.3,13.5,307.5,448.33,377.33
2016,5,19,7,30,356.0,174.0,7.1,14.0,344.0,466.44,390.48
2016,5,19,7,45,486.5,157.0,6.95,14.5,416.0,581.34,483.54
2016,5,19,8,0,617.0,140.0,6.8,15.0,488.0,696.64,573.93
2016,5,19,8,15,525.5,190.0,6.85,15.0,505.0,682.63,559.12
2016,5,19,8,30,434.0,240.0,6.9,15.0,522.0,668.41,544.15
2016,5,19,8,45,638.0,180.0,6.95,15.5,625.0,809.21,654.61
2016,5,19,9,0,842.0,120.0,7.0,16.0,728.0,940.49,749.7
2016,5,19,9,15,854.5,122.0,6.9,16.0,768.0,966.9,766.48
2016,5,19,9,30,867.0,124.0,6.8,16.0,808.0,978.08,772.58
2016,5,19,9,45,873.0,128.5,6.75,16.5,841.5,993.66,780.76
2016,5,19,10,0,879.0,133.0,6.7,17.0,875.0,1005.49,786.27
2016,5,19,10,15,885.5,134.5,6.65,17.0,902.0,1011.04,788.89
2016,5,19,10,30,892.0,136.0,6.6,17.0,929.0,1012.79,788.96
2016,5,19,10,45,899.0,135.5,6.6,17.5,950.5,1009.27,784.17
2016,5,19,11,0,906.0,135.0,6.6,18.0,972.0,1001.93,776.83
2016,5,19,11,15,908.5,135.5,6.65,18.0,984.5,987.45,766.33
2016,5,19,11,30,911.0,136.0,6.7,18.0,997.0,969.3,753.32
2016,5,19,11,45,911.5,136.5,6.75,18.0,1001.5,945.79,736.53
2016,5,19,12,0,912.0,137.0,6.8,18.0,1006.0,918.93,717.34
2016,5,19,12,15,912.0,136.5,6.85,18.0,1004.0,887.6,694.9
2016,5,19,12,30,912.0,136.0,6.9,18.0,1002.0,853.27,670.21
2016,5,19,12,45,918.0,130.5,7.0,18.0,994.0,816.56,643.83
2016,5,19,13,0,924.0,125.0,7.1,18.0,986.0,776.7,614.03
2016,5,19,13,15,669.0,251.5,7.3,18.0,869.0,672.15,530.0
2016,5,19,13,30,414.0,378.0,7.5,18.0,752.0,573.91,450.69
2016,5,19,13,45,474.5,346.5,7.75,18.0,764.5,556.57,437.23
2016,5,19,14,0,535.0,315.0,8.0,18.0,777.0,532.79,417.55
2016,5,19,14,15,711.5,217.0,8.1,17.5,808.0,506.66,395.16
2016,5,19,14,30,888.0,119.0,8.2,17.0,839.0,466.88,358.63
2016,5,19,14,45,874.0,118.5,8.3,17.0,800.5,408.34,306.08
2016,5,19,15,0,860.0,118.0,8.4,17.0,762.0,350.07,253.06
2016,5,19,15,15,708.0,162.5,8.45,16.5,672.5,280.47,196.71
2016,5,19,15,30,556.0,207.0,8.5,16.0,583.0,236.77,164.81
2016,5,19,15,45,668.5,160.0,8.55,16.0,581.5,178.11,113.73
2016,5,19,16,0,781.0,113.0,8.6,16.0,580.0,114.01,70.4
2016,5,19,16,15,711.0,113.5,8.7,15.5,510.5,76.7,61.68
2016,5,19,16,30,641.0,114.0,8.8,15.0,441.0,78.05,63.21
2016,5,19,16,45,456.5,137.0,8.9,14.5,357.5,93.17,76.88
2016,5,19,17,0,272.0,160.0,9.0,14.0,274.0,111.49,93.44
2016,5,19,17,15,244.5,144.0,8.95,13.5,236.5,101.66,85.16
2016,5,19,17,30,217.0,128.0,8.9,13.0,199.0,91.48,76.39
2016,5,19,17,45,191.0,107.5,8.85,13.0,162.0,78.11,64.43
2016,5,19,18,0,165.0,87.0,8.8,13.0,125.0,64.29,51.85
2016,5,19,18,15,129.0,67.5,8.8,12.5,92.5,50.66,39.33
2016,5,19,18,30,93.0,48.0,8.8,12.0,60.0,37.36,26.88
2016,5,19,18,45,46.5,30.0,8.8,12.0,36.0,23.78,12.66
2016,5,19,19,0,0.0,12.0,8.8,12.0,12.0,10.24,0.0
2016,5,19,19,15,0.0,6.0,8.85,12.0,6.0,5.12,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,95.0,18.0,7.7,11.0,27.0,57.09,0.0
2016,5,20,5,30,190.0,36.0,7.7,11.0,54.0,125.78,90.82
2016,5,20,5,45,297.0,48.0,7.7,11.5,96.0,193.61,154.12
2016,5,20,6,0,404.0,60.0,7.7,12.0,138.0,276.68,228.22
2016,5,20,6,15,473.0,68.5,7.65,12.0,186.5,345.89,290.82
2016,5,20,6,30,542.0,77.0,7.6,12.0,235.0,421.05,357.17
2016,5,20,6,45,594.0,83.0,7.6,12.5,286.5,488.35,414.66
2016,5,20,7,0,646.0,89.0,7.6,13.0,338.0,558.8,473.01
2016,5,20,7,15,476.0,136.5,7.55,13.0,334.0,511.86,431.88
2016,5,20,7,30,306.0,184.0,7.5,13.0,330.0,439.36,368.85
2016,5,20,7,45,326.5,202.5,7.5,13.5,374.0,486.5,406.11
2016,5,20,8,0,347.0,221.0,7.5,14.0,418.0,533.85,442.59
2016,5,20,8,15,375.0,235.5,7.45,14.0,465.0,583.16,481.03
2016,5,20,8,30,403.0,250.0,7.4,14.0,512.0,650.38,532.59
2016,5,20,8,45,618.5,185.5,7.4,14.0,618.0,796.13,649.63
2016,5,20,9,0,834.0,121.0,7.4,14.0,724.0,933.01,751.57
2016,5,20,9,15,846.0,123.0,7.35,14.0,763.0,958.79,768.45
2016,5,20,9,30,858.0,125.0,7.3,14.0,802.0,969.34,774.48
2016,5,20,9,45,605.5,250.5,7.3,14.5,738.0,878.26,702.27
2016,5,20,10,0,353.0,376.0,7.3,15.0,674.0,736.18,585.96
2016,5,20,10,15,409.5,364.0,7.25,15.0,720.5,790.93,628.01
2016,5,20,10,30,466.0,352.0,7.2,15.0,767.0,828.64,656.58
2016,5,20,10,45,683.5,242.0,7.2,15.0,865.5,927.55,735.56
2016,5,20,11,0,901.0,132.0,7.2,15.0,964.0,993.32,783.1
2016,5,20,11,15,674.5,262.5,7.15,15.0,890.5,909.58,719.41
2016,5,20,11,30,448.0,393.0,7.1,15.0,817.0,801.14,631.8
2016,5,20,11,45,387.5,423.5,7.1,15.0,792.0,747.36,589.96
2016,5,20,12,0,327.0,454.0,7.1,15.0,767.0,704.8,555.95
2016,5,20,12,15,398.5,424.5,7.1,15.0,804.5,720.23,569.24
2016,5,20,12,30,470.0,395.0,7.1,15.0,842.0,736.11,582.24
2016,5,20,12,45,364.5,426.5,7.1,15.0,771.0,651.78,515.77
2016,5,20,13,0,259.0,458.0,7.1,15.0,700.0,578.76,457.64
2016,5,20,13,15,258.5,448.5,7.1,15.0,686.5,550.78,435.96
2016,5,20,13,30,258.0,439.0,7.1,15.0,673.0,522.43,413.64
2016,5,20,13,45,261.5,425.5,7.1,15.0,657.0,493.06,390.33
2016,5,20,14,0,265.0,412.0,7.1,15.0,641.0,463.15,366.22
2016,5,20,14,15,301.5,386.0,7.05,15.0,638.0,439.38,346.38
2016,5,20,14,30,338.0,360.0,7.0,15.0,635.0,411.87,322.67
2016,5,20,14,45,369.5,332.5,7.0,15.0,620.0,377.65,292.81
2016,5,20,15,0,401.0,305.0,7.0,15.0,605.0,340.08,259.36
2016,5,20,15,15,352.5,298.5,6.95,14.5,551.5,293.48,221.51
2016,5,20,15,30,304.0,292.0,6.9,14.0,498.0,252.34,189.34
2016,5,20,15,45,256.0,277.5,6.85,14.0,443.0,212.17,159.7
2016,5,20,16,0,208.0,263.0,6.8,14.0,388.0,186.71,145.03
2016,5,20,16,15,127.0,233.0,6.7,13.5,307.5,157.47,132.56
2016,5,20,16,30,46.0,203.0,6.6,13.0,227.0,146.13,123.38
2016,5,20,16,45,41.5,183.0,6.55,13.0,202.5,133.07,112.36
2016,5,20,17,0,37.0,163.0,6.5,13.0,178.0,119.73,100.97
2016,5,20,17,15,32.0,141.5,6.4,12.5,153.5,105.22,88.57
2016,5,20,17,30,27.0,120.0,6.3,12.0,129.0,90.41,75.68
2016,5,20,17,45,235.5,94.5,6.2,12.0,150.0,70.08,57.48
2016,5,20,18,0,444.0,69.0,6.1,12.0,171.0,54.28,43.13
2016,5,20,18,15,356.5,58.0,5.95,12.0,127.0,44.13,33.66
2016,5,20,18,30,269.0,47.0,5.8,12.0,83.0,35.99,25.76
2016,5,20,18,45,154.0,31.5,5.7,12.0,50.0,24.26,13.37
2016,5,20,19,0,39.0,16.0,5.6,12.0,17.0,12.7,0.0
2016,5,20,19,15,19.5,8.0,5.5,12.0,8.5,6.83,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,16.5,16.5,3.3,12.0,18.0,19.73,0.0
2016,5,21,5,30,33.0,33.0,3.4,12.0,36.0,50.44,33.98
2016,5,21,5,45,61.5,53.0,3.55,12.0,63.0,85.78,66.02
2016,5,21,6,0,90.0,73.0,3.7,12.0,90.0,123.45,99.54
2016,5,21,6,15,111.0,94.0,3.75,12.0,122.0,161.06,132.88
2016,5,21,6,30,132.0,115.0,3.8,12.0,154.0,200.4,167.22
2016,5,21,6,45,151.5,134.5,3.85,12.5,187.0,238.69,199.67
2016,5,21,7,0,171.0,154.0,3.9,13.0,220.0,278.42,232.57
2016,5,21,7,15,108.5,171.0,3.95,13.0,215.5,257.98,213.98
2016,5,21,7,30,46.0,188.0,4.0,13.0,211.0,217.53,178.54
2016,5,21,7,45,55.5,212.5,4.1,13.5,243.0,250.83,205.32
2016,5,21,8,0,65.0,237.0,4.2,14.0,275.0,284.48,231.84
2016,5,21,8,15,51.0,247.5,4.3,14.0,279.0,282.89,229.4
2016,5,21,8,30,37.0,258.0,4.4,14.0,283.0,280.47,226.37
2016,5,21,8,45,156.5,291.0,4.5,14.0,403.5,440.95,356.9
2016,5,21,9,0,276.0,324.0,4.6,14.0,524.0,606.98,486.41
2016,5,21,9,15,239.0,350.0,4.6,14.0,530.5,582.42,464.96
2016,5,21,9,30,202.0,376.0,4.6,14.0,537.0,574.12,456.48
2016,5,21,9,45,236.0,387.5,4.6,14.0,582.5,617.36,489.26
2016,5,21,10,0,270.0,399.0,4.6,14.0,628.0,678.2,534.24
2016,5,21,10,15,286.5,408.5,4.55,14.0,658.5,699.76,549.26
2016,5,21,10,30,303.0,418.0,4.5,14.0,689.0,719.55,563.09
2016,5,21,10,45,258.5,439.0,4.45,14.0,673.5,689.95,538.93
2016,5,21,11,0,214.0,460.0,4.4,14.0,658.0,644.01,503.21
2016,5,21,11,15,184.0,468.0,4.35,14.0,640.0,614.97,480.38
2016,5,21,11,30,154.0,476.0,4.3,14.0,622.0,585.71,457.3
2016,5,21,11,45,183.0,477.5,4.3,14.0,652.0,603.1,470.91
2016,5,21,12,0,212.0,479.0,4.3,14.0,682.0,617.93,482.3
2016,5,21,12,15,243.0,471.5,4.3,14.0,703.5,631.52,492.73
2016,5,21,12,30,274.0,464.0,4.3,14.0,725.0,632.85,494.11
2016,5,21,12,45,311.5,446.5,4.3,14.0,740.5,627.76,490.87
2016,5,21,13,0,349.0,429.0,4.3,14.0,756.0,619.28,484.9
2016,5,21,13,15,392.0,399.0,4.3,14.0,759.5,600.89,471.42
2016,5,21,13,30,435.0,369.0,4.3,14.0,763.0,579.33,455.05
2016,5,21,13,45,470.5,346.5,4.35,14.0,762.5,553.4,434.69
2016,5,21,14,0,506.0,324.0,4.4,14.0,762.0,523.44,410.39
2016,5,21,14,15,437.5,337.5,4.35,14.0,706.5,466.05,364.12
2016,5,21,14,30,369.0,351.0,4.3,14.0,651.0,418.28,325.37
2016,5,21,14,45,428.0,308.5,4.3,14.0,641.5,377.98,290.54
2016,5,21,15,0,487.0,266.0,4.3,14.0,632.0,334.7,251.72
2016,5,21,15,15,615.0,203.5,4.25,14.0,639.0,287.15,205.7
2016,5,21,15,30,743.0,141.0,4.2,14.0,646.0,224.23,146.68
2016,5,21,15,45,442.5,204.0,4.2,14.0,499.0,181.85,126.55
2016,5,21,16,0,142.0,267.0,4.2,14.0,352.0,185.43,145.09
2016,5,21,16,15,176.0,241.5,4.15,14.0,338.0,162.74,136.46
2016,5,21,16,30,210.0,216.0,4.1,14.0,324.0,149.01,125.09
2016,5,21,16,45,252.0,187.0,4.1,14.0,303.5,126.7,106.15
2016,5,21,17,0,294.0,158.0,4.1,14.0,283.0,110.53,92.37
2016,5,21,17,15,423.5,121.5,4.1,13.5,275.0,85.5,70.72
2016,5,21,17,30,553.0,85.0,4.1,13.0,267.0,64.02,51.86
2016,5,21,17,45,499.0,76.0,4.1,13.0,218.5,58.36,46.81
2016,5,21,18,0,445.0,67.0,4.1,13.0,170.0,52.52,41.41
2016,5,21,18,15,363.5,56.0,3.9,12.5,126.5,42.7,32.36
2016,5,21,18,30,282.0,45.0,3.7,12.0,83.0,34.54,24.57
2016,5,21,18,45,171.5,30.0,3.55,12.0,50.5,23.16,12.79
2016,5,21,19,0,61.0,15.0,3.4,12.0,18.0,12.01,0.0
2016,5,21,19,15,30.5,7.5,3.35,11.5,9.0,6.4,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,18.0,2.5,11.5,28.0,58.81,1.49
2016,5,22,5,30,201.0,36.0,2.6,12.0,56.0,128.72,93.38
2016,5,22,5,45,295.0,49.0,2.75,12.5,97.0,193.06,152.39
2016,5,22,6,0,389.0,62.0,2.9,13.0,138.0,268.01,218.27
2016,5,22,6,15,257.5,89.0,2.85,13.0,145.5,240.53,198.93
2016,5,22,6,30,126.0,116.0,2.8,13.0,153.0,197.78,163.85
2016,5,22,6,45,143.5,135.5,2.8,13.0,185.5,234.48,195.23
2016,5,22,7,0,161.0,155.0,2.8,13.0,218.0,272.46,226.81
2016,5,22,7,15,213.5,173.0,2.75,13.0,268.5,348.84,289.41
2016,5,22,7,30,266.0,191.0,2.7,13.0,319.0,415.92,343.11
2016,5,22,7,45,492.0,156.0,2.7,13.5,424.5,582.32,475.68
2016,5,22,8,0,718.0,121.0,2.7,14.0,530.0,756.39,605.25
2016,5,22,8,15,359.0,139.0,2.7,14.0,343.5,480.19,390.93
2016,5,22,8,30,0.0,157.0,2.7,14.0,157.0,134.4,105.79
2016,5,22,8,45,56.5,246.0,2.7,14.5,287.0,284.07,228.53
2016,5,22,9,0,113.0,335.0,2.7,15.0,417.0,447.7,355.34
2016,5,22,9,15,463.0,238.0,2.75,15.0,601.0,714.32,562.89
2016,5,22,9,30,813.0,141.0,2.8,15.0,785.0,953.13,732.61
2016,5,22,9,45,412.0,192.0,2.85,15.5,519.0,621.37,489.39
2016,5,22,10,0,11.0,243.0,2.9,16.0,253.0,220.58,172.23
2016,5,22,10,15,36.5,324.5,2.95,16.0,357.5,336.26,264.07
2016,5,22,10,30,62.0,406.0,3.0,16.0,462.0,438.82,342.02
2016,5,22,10,45,117.5,434.5,3.1,16.5,543.0,533.31,412.72
2016,5,22,11,0,173.0,463.0,3.2,17.0,624.0,607.5,467.01
2016,5,22,11,15,191.0,468.5,3.25,17.0,648.5,621.48,476.96
2016,5,22,11,30,209.0,474.0,3.3,17.0,673.0,633.59,485.87
2016,5,22,11,45,163.0,475.0,3.35,17.0,630.5,582.58,447.36
2016,5,22,12,0,117.0,476.0,3.4,17.0,588.0,532.96,409.87
2016,5,22,12,15,212.0,465.0,3.5,17.0,667.5,591.84,455.95
2016,5,22,12,30,307.0,454.0,3.6,17.0,747.0,650.08,500.02
2016,5,22,12,45,323.5,444.5,3.75,17.0,750.5,634.69,488.95
2016,5,22,13,0,340.0,435.0,3.9,17.0,754.0,617.24,476.55
2016,5,22,13,15,601.5,286.5,4.0,16.5,837.5,652.49,507.85
2016,5,22,13,30,863.0,138.0,4.1,16.0,921.0,659.32,516.07
2016,5,22,13,45,646.0,243.5,4.2,16.0,821.0,574.49,448.2
2016,5,22,14,0,429.0,349.0,4.3,16.0,721.0,500.89,389.69
2016,5,22,14,15,469.5,320.5,4.35,16.0,714.0,468.76,363.44
2016,5,22,14,30,510.0,292.0,4.4,16.0,707.0,432.07,332.25
2016,5,22,14,45,399.5,315.0,4.45,16.0,631.0,372.04,284.43
2016,5,22,15,0,289.0,338.0,4.5,16.0,555.0,328.07,250.37
2016,5,22,15,15,260.5,322.5,4.55,15.5,510.0,286.59,217.42
2016,5,22,15,30,232.0,307.0,4.6,15.0,465.0,256.32,194.1
2016,5,22,15,45,358.5,253.0,4.65,15.0,478.0,209.77,152.29
2016,5,22,16,0,485.0,199.0,4.7,15.0,491.0,148.02,105.41
2016,5,22,16,15,592.5,153.5,4.7,14.5,480.0,101.11,83.11
2016,5,22,16,30,700.0,108.0,4.7,14.0,469.0,74.66,60.41
