Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,45,672.0,102.0,4.75,14.0,419.5,72.1,58.38
2016,5,22,17,0,644.0,96.0,4.8,14.0,370.0,69.37,56.16
2016,5,22,17,15,603.5,89.5,4.8,13.5,320.0,65.99,53.43
2016,5,22,17,30,563.0,83.0,4.8,13.0,270.0,62.49,50.5
2016,5,22,17,45,514.0,74.0,4.8,13.0,222.0,56.8,45.41
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,50.91,39.99
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,43.38,32.98
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,33.88,24.02
2016,5,22,18,45,152.5,32.0,4.35,12.0,53.0,24.61,14.17
2016,5,22,19,0,0.0,20.0,4.2,12.0,20.0,15.98,0.0
2016,5,22,19,15,0.0,10.0,4.1,11.5,10.0,8.54,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,26.0,17.0,3.2,12.0,20.0,26.16,0.0
2016,5,23,5,30,52.0,34.0,3.3,12.0,40.0,57.89,40.01
2016,5,23,5,45,87.0,53.5,3.45,12.5,68.5,96.19,74.48
2016,5,23,6,0,122.0,73.0,3.6,13.0,97.0,137.61,111.1
2016,5,23,6,15,146.0,93.5,3.6,13.0,130.5,177.85,146.7
2016,5,23,6,30,170.0,114.0,3.6,13.0,164.0,220.11,183.42
2016,5,23,6,45,192.5,133.0,3.6,13.5,200.0,273.52,228.12
2016,5,23,7,0,215.0,152.0,3.6,14.0,236.0,317.66,264.19
2016,5,23,7,15,292.5,162.5,3.6,14.0,294.0,392.59,325.92
2016,5,23,7,30,370.0,173.0,3.6,14.0,352.0,473.36,390.81
2016,5,23,7,45,378.0,193.0,3.65,14.5,393.0,514.74,421.37
2016,5,23,8,0,386.0,213.0,3.7,15.0,434.0,555.22,450.72
2016,5,23,8,15,266.5,254.5,3.7,15.0,413.5,508.92,410.57
2016,5,23,8,30,147.0,296.0,3.7,15.0,393.0,435.96,349.88
2016,5,23,8,45,215.0,310.0,3.7,15.5,461.5,513.7,410.33
2016,5,23,9,0,283.0,324.0,3.7,16.0,530.0,612.18,483.81
2016,5,23,9,15,542.5,231.5,3.7,16.0,652.5,781.88,614.26
2016,5,23,9,30,802.0,139.0,3.7,16.0,775.0,939.42,726.04
2016,5,23,9,45,820.5,135.5,3.75,16.5,809.5,958.34,735.65
2016,5,23,10,0,839.0,132.0,3.8,17.0,844.0,961.3,735.39
2016,5,23,10,15,846.0,133.5,3.75,17.0,870.5,967.39,738.29
2016,5,23,10,30,853.0,135.0,3.7,17.0,897.0,969.86,738.79
2016,5,23,10,45,859.5,134.5,3.7,17.0,917.0,966.27,735.62
2016,5,23,11,0,866.0,134.0,3.7,17.0,937.0,959.04,730.11
2016,5,23,11,15,868.5,134.5,3.65,17.0,949.5,945.35,719.99
2016,5,23,11,30,871.0,135.0,3.6,17.0,962.0,928.16,707.6
2016,5,23,11,45,875.0,133.5,3.55,17.0,967.5,907.15,692.68
2016,5,23,12,0,879.0,132.0,3.5,17.0,973.0,882.83,675.55
2016,5,23,12,15,878.5,132.0,3.45,17.0,971.0,852.83,654.48
2016,5,23,12,30,878.0,132.0,3.4,17.0,969.0,819.98,631.42
2016,5,23,12,45,846.0,151.5,3.4,17.0,951.5,776.04,600.42
2016,5,23,13,0,814.0,171.0,3.4,17.0,934.0,739.36,572.2
2016,5,23,13,15,809.5,169.5,3.4,17.0,917.0,695.59,539.16
2016,5,23,13,30,805.0,168.0,3.4,17.0,900.0,650.08,504.13
2016,5,23,13,45,633.5,253.0,3.45,17.0,819.5,574.2,444.39
2016,5,23,14,0,462.0,338.0,3.5,17.0,739.0,509.95,393.57
2016,5,23,14,15,422.5,342.5,3.55,17.0,699.0,462.02,355.72
2016,5,23,14,30,383.0,347.0,3.6,17.0,659.0,420.99,322.69
2016,5,23,14,45,382.5,331.0,3.7,17.0,631.5,380.94,289.69
2016,5,23,15,0,382.0,315.0,3.8,17.0,604.0,340.83,256.08
2016,5,23,15,15,569.0,223.0,3.9,16.5,625.5,290.14,207.58
2016,5,23,15,30,756.0,131.0,4.0,16.0,647.0,226.17,146.49
2016,5,23,15,45,742.5,125.5,4.1,16.0,603.5,170.99,104.14
2016,5,23,16,0,729.0,120.0,4.2,16.0,560.0,109.9,67.43
2016,5,23,16,15,528.0,160.0,4.3,16.0,464.5,104.69,85.72
2016,5,23,16,30,327.0,200.0,4.4,16.0,369.0,134.52,111.78
2016,5,23,16,45,312.0,182.5,4.5,16.0,330.5,124.86,103.77
2016,5,23,17,0,297.0,165.0,4.6,16.0,292.0,114.75,95.34
2016,5,23,17,15,282.0,144.5,4.6,15.5,252.5,102.37,84.97
2016,5,23,17,30,267.0,124.0,4.6,15.0,213.0,89.49,73.95
2016,5,23,17,45,242.0,105.0,4.7,14.5,175.0,76.99,63.04
2016,5,23,18,0,217.0,86.0,4.8,14.0,137.0,64.08,51.51
2016,5,23,18,15,176.0,67.5,4.75,13.5,102.5,51.01,39.6
2016,5,23,18,30,135.0,49.0,4.7,13.0,68.0,37.62,27.21
2016,5,23,18,45,67.5,32.5,4.7,13.0,42.0,25.79,15.25
2016,5,23,19,0,0.0,16.0,4.7,13.0,16.0,13.16,0.0
2016,5,23,19,15,0.0,8.0,4.65,13.0,8.0,6.83,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,3.7,12.0,10.0,8.22,0.0
2016,5,24,5,30,0.0,20.0,3.8,12.0,20.0,16.49,7.66
2016,5,24,5,45,0.0,34.5,3.9,12.5,34.5,28.52,18.43
2016,5,24,6,0,0.0,49.0,4.0,13.0,49.0,41.19,29.57
2016,5,24,6,15,0.0,65.5,4.0,13.0,65.5,55.98,42.49
2016,5,24,6,30,0.0,82.0,4.0,13.0,82.0,70.69,55.2
2016,5,24,6,45,0.0,99.5,4.0,13.5,99.5,86.34,68.38
2016,5,24,7,0,0.0,117.0,4.0,14.0,117.0,101.96,81.28
2016,5,24,7,15,0.5,133.5,4.0,14.0,133.5,116.92,93.61
2016,5,24,7,30,1.0,150.0,4.0,14.0,150.0,131.91,105.82
2016,5,24,7,45,7.0,172.5,4.0,14.0,176.5,157.12,126.55
2016,5,24,8,0,13.0,195.0,4.0,14.0,203.0,182.7,147.35
2016,5,24,8,15,37.0,236.5,4.0,14.0,260.5,258.27,209.09
2016,5,24,8,30,61.0,278.0,4.0,14.0,318.0,322.38,260.34
2016,5,24,8,45,51.0,288.5,4.0,14.5,323.5,323.17,259.26
2016,5,24,9,0,41.0,299.0,4.0,15.0,329.0,323.39,257.94
2016,5,24,9,15,32.5,298.0,4.0,15.0,322.5,312.66,248.64
2016,5,24,9,30,24.0,297.0,4.0,15.0,316.0,284.48,225.71
2016,5,24,9,45,73.5,354.0,4.0,15.5,416.0,405.55,320.83
2016,5,24,10,0,123.0,411.0,4.0,16.0,516.0,527.72,413.09
2016,5,24,10,15,102.0,417.0,4.0,16.0,506.0,491.59,384.26
2016,5,24,10,30,81.0,423.0,4.0,16.0,496.0,473.52,369.56
2016,5,24,10,45,121.5,444.0,4.0,16.5,555.5,545.63,423.54
2016,5,24,11,0,162.0,465.0,4.0,17.0,615.0,598.09,461.74
2016,5,24,11,15,302.5,429.5,4.0,17.0,715.0,701.15,540.21
2016,5,24,11,30,443.0,394.0,4.0,17.0,815.0,794.56,609.49
2016,5,24,11,45,445.0,397.0,4.05,17.0,822.0,781.16,599.09
2016,5,24,12,0,447.0,400.0,4.1,17.0,829.0,765.43,587.7
2016,5,24,12,15,364.5,431.5,4.1,17.0,781.0,695.86,535.47
2016,5,24,12,30,282.0,463.0,4.1,17.0,733.0,636.88,490.59
2016,5,24,12,45,577.5,301.5,4.15,17.0,846.0,709.88,550.78
2016,5,24,13,0,873.0,140.0,4.2,17.0,959.0,749.17,583.97
2016,5,24,13,15,655.0,255.0,4.25,17.0,863.5,662.84,515.34
2016,5,24,13,30,437.0,370.0,4.3,17.0,768.0,580.14,450.1
2016,5,24,13,45,647.0,251.5,4.35,17.0,823.0,580.51,451.65
2016,5,24,14,0,857.0,133.0,4.4,17.0,878.0,561.07,435.45
2016,5,24,14,15,579.5,253.0,4.45,17.0,749.0,469.85,362.74
2016,5,24,14,30,302.0,373.0,4.5,17.0,620.0,405.24,312.62
2016,5,24,14,45,392.0,321.5,4.55,17.0,627.0,377.82,288.1
2016,5,24,15,0,482.0,270.0,4.6,17.0,634.0,335.76,250.09
2016,5,24,15,15,311.5,292.0,4.65,16.5,522.5,279.51,209.17
2016,5,24,15,30,141.0,314.0,4.7,16.0,411.0,244.3,187.73
2016,5,24,15,45,83.0,270.0,4.8,16.0,326.0,204.4,158.94
2016,5,24,16,0,25.0,226.0,4.9,16.0,241.0,174.38,138.03
2016,5,24,16,15,12.5,182.0,4.9,15.5,189.5,141.83,117.87
2016,5,24,16,30,0.0,138.0,4.9,15.0,138.0,110.27,91.18
2016,5,24,16,45,0.0,136.5,4.95,15.0,136.5,108.37,89.87
2016,5,24,17,0,0.0,135.0,5.0,15.0,135.0,106.26,88.31
2016,5,24,17,15,0.0,117.0,5.0,14.5,117.0,92.67,76.77
2016,5,24,17,30,0.0,99.0,5.0,14.0,99.0,78.97,64.93
2016,5,24,17,45,0.0,81.5,5.0,14.0,81.5,65.5,52.98
2016,5,24,18,0,0.0,64.0,5.0,14.0,64.0,51.93,40.74
2016,5,24,18,15,0.0,48.0,4.9,13.5,48.0,39.33,29.3
2016,5,24,18,30,0.0,32.0,4.8,13.0,32.0,26.44,17.5
2016,5,24,18,45,0.0,20.0,4.75,13.0,20.0,16.49,7.84
2016,5,24,19,0,0.0,8.0,4.7,13.0,8.0,6.57,0.0
2016,5,24,19,15,0.0,4.0,4.6,12.5,4.0,3.41,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,17.5,3.1,12.0,29.5,61.81,13.71
2016,5,25,5,30,226.0,35.0,3.2,12.0,59.0,134.88,98.97
2016,5,25,5,45,318.0,46.5,3.3,12.5,100.0,197.96,156.58
2016,5,25,6,0,410.0,58.0,3.4,13.0,141.0,275.46,224.67
2016,5,25,6,15,205.0,52.5,3.4,13.0,94.0,179.33,148.24
2016,5,25,6,30,0.0,47.0,3.4,13.0,47.0,38.86,27.85
2016,5,25,6,45,0.0,57.0,3.4,13.5,57.0,47.19,34.98
2016,5,25,7,0,0.0,67.0,3.4,14.0,67.0,55.53,41.94
2016,5,25,7,15,0.0,80.5,3.45,14.0,80.5,66.87,51.42
2016,5,25,7,30,0.0,94.0,3.5,14.0,94.0,78.68,61.2
2016,5,25,7,45,0.0,126.5,3.55,14.5,126.5,107.86,85.24
2016,5,25,8,0,0.0,159.0,3.6,15.0,159.0,137.42,109.19
2016,5,25,8,15,0.0,160.5,3.7,15.0,160.5,138.07,109.34
2016,5,25,8,30,0.0,162.0,3.8,15.0,162.0,138.89,109.7
2016,5,25,8,45,10.5,212.5,3.9,15.0,220.5,194.56,155.08
2016,5,25,9,0,21.0,263.0,4.0,15.0,279.0,251.21,200.42
2016,5,25,9,15,30.5,296.0,4.05,15.0,320.0,308.51,245.51
2016,5,25,9,30,40.0,329.0,4.1,15.0,361.0,349.58,277.33
2016,5,25,9,45,39.0,340.5,4.2,15.5,373.0,358.25,282.98
2016,5,25,10,0,38.0,352.0,4.3,16.0,385.0,366.63,288.49
2016,5,25,10,15,28.5,331.0,4.3,16.0,356.0,334.32,262.81
2016,5,25,10,30,19.0,310.0,4.3,16.0,327.0,287.49,225.83
2016,5,25,10,45,35.5,362.0,4.35,16.0,394.5,366.33,287.39
2016,5,25,11,0,52.0,414.0,4.4,16.0,462.0,428.72,335.08
2016,5,25,11,15,250.0,403.5,4.4,16.0,640.5,627.1,489.43
2016,5,25,11,30,448.0,393.0,4.4,16.0,819.0,797.58,616.34
2016,5,25,11,45,293.5,437.5,4.4,16.5,717.0,673.72,520.55
2016,5,25,12,0,139.0,482.0,4.4,17.0,615.0,556.17,429.33
2016,5,25,12,15,286.5,440.5,4.45,17.0,714.0,638.6,494.47
2016,5,25,12,30,434.0,399.0,4.5,17.0,813.0,707.76,547.56
2016,5,25,12,45,662.5,261.0,4.6,17.0,886.0,740.99,576.66
2016,5,25,13,0,891.0,123.0,4.7,17.0,959.0,748.14,585.96
2016,5,25,13,15,887.5,122.0,4.85,17.0,942.5,704.31,552.49
2016,5,25,13,30,884.0,121.0,5.0,17.0,926.0,658.4,516.78
2016,5,25,13,45,882.0,118.0,5.15,17.0,903.0,609.9,478.06
2016,5,25,14,0,880.0,115.0,5.3,17.0,880.0,559.55,436.68
2016,5,25,14,15,873.0,113.5,5.4,17.0,850.5,506.32,391.65
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,452.14,344.54
2016,5,25,14,45,607.5,217.5,5.65,17.0,704.5,377.48,284.94
2016,5,25,15,0,349.0,323.0,5.8,17.0,588.0,336.17,255.03
2016,5,25,15,15,280.5,317.5,5.9,16.5,522.5,288.25,217.87
2016,5,25,15,30,212.0,312.0,6.0,16.0,457.0,255.94,194.45
2016,5,25,15,45,212.0,289.5,6.1,16.0,426.5,222.71,168.58
2016,5,25,16,0,212.0,267.0,6.2,16.0,396.0,189.88,145.99
2016,5,25,16,15,484.0,178.5,6.25,15.5,440.0,114.93,94.76
2016,5,25,16,30,756.0,90.0,6.3,15.0,484.0,69.48,55.62
2016,5,25,16,45,726.0,86.5,6.35,15.0,433.5,67.91,54.45
2016,5,25,17,0,696.0,83.0,6.4,15.0,383.0,60.7,48.26
2016,5,25,17,15,658.0,78.5,6.35,14.5,332.5,58.37,46.45
2016,5,25,17,30,620.0,74.0,6.3,14.0,282.0,56.01,44.52
2016,5,25,17,45,559.0,68.5,6.3,14.0,232.5,52.64,41.53
2016,5,25,18,0,498.0,63.0,6.3,14.0,183.0,49.29,38.4
2016,5,25,18,15,417.5,54.0,6.2,13.5,138.5,42.91,32.48
2016,5,25,18,30,337.0,45.0,6.1,13.0,94.0,36.43,26.24
2016,5,25,18,45,210.5,32.0,6.1,13.0,58.5,24.75,14.72
2016,5,25,19,0,84.0,19.0,6.1,13.0,23.0,14.73,0.0
2016,5,25,19,15,42.0,9.5,6.05,12.5,11.5,8.11,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,86.5,20.0,4.1,12.0,29.0,51.78,12.98
2016,5,26,5,30,173.0,40.0,4.1,12.0,58.0,122.17,90.03
2016,5,26,5,45,263.0,53.5,4.1,12.5,98.0,183.57,145.46
2016,5,26,6,0,353.0,67.0,4.1,13.0,138.0,255.09,208.4
2016,5,26,6,15,419.0,77.0,4.05,13.0,184.5,319.5,265.29
2016,5,26,6,30,485.0,87.0,4.0,13.0,231.0,390.07,325.98
2016,5,26,6,45,530.0,95.0,4.0,13.5,280.0,457.37,381.55
2016,5,26,7,0,575.0,103.0,4.0,14.0,329.0,522.22,433.46
2016,5,26,7,15,394.0,151.5,3.95,14.5,316.5,465.92,384.85
2016,5,26,7,30,213.0,200.0,3.9,15.0,304.0,369.23,303.36
2016,5,26,7,45,456.0,162.5,3.85,15.5,415.0,558.16,455.94
2016,5,26,8,0,699.0,125.0,3.8,16.0,526.0,741.49,594.77
2016,5,26,8,15,720.0,129.0,3.75,16.0,572.5,785.46,624.02
2016,5,26,8,30,741.0,133.0,3.7,16.0,619.0,827.81,652.57
2016,5,26,8,45,759.5,135.5,3.65,16.5,662.0,858.95,671.48
2016,5,26,9,0,778.0,138.0,3.6,17.0,705.0,893.07,692.32
2016,5,26,9,15,790.5,140.5,3.5,17.0,743.0,918.87,708.08
2016,5,26,9,30,803.0,143.0,3.4,17.0,781.0,941.6,721.67
2016,5,26,9,45,808.0,147.5,3.35,17.5,812.5,955.94,728.42
2016,5,26,10,0,813.0,152.0,3.3,18.0,844.0,966.73,732.86
2016,5,26,10,15,820.0,154.0,3.2,18.0,870.5,973.3,735.53
2016,5,26,10,30,827.0,156.0,3.1,18.0,897.0,976.22,735.85
2016,5,26,10,45,833.0,156.5,3.05,18.5,917.0,972.98,731.16
2016,5,26,11,0,839.0,157.0,3.0,19.0,937.0,966.05,724.18
2016,5,26,11,15,842.5,157.5,3.0,19.0,949.5,953.09,715.09
2016,5,26,11,30,846.0,158.0,3.0,19.0,962.0,936.55,703.71
2016,5,26,11,45,849.0,157.5,3.0,19.5,968.0,902.33,679.11
2016,5,26,12,0,852.0,157.0,3.0,20.0,974.0,878.46,661.74
2016,5,26,12,15,851.5,156.5,3.1,20.0,972.0,848.64,642.1
2016,5,26,12,30,851.0,156.0,3.2,20.0,970.0,816.11,620.46
2016,5,26,12,45,860.5,148.5,3.3,20.0,964.0,783.12,598.19
2016,5,26,13,0,870.0,141.0,3.4,20.0,958.0,746.95,572.12
2016,5,26,13,15,866.5,140.0,3.6,20.0,941.5,703.89,540.58
2016,5,26,13,30,863.0,139.0,3.8,20.0,925.0,658.81,506.63
2016,5,26,13,45,856.5,138.5,4.05,20.0,901.5,610.5,469.31
2016,5,26,14,0,850.0,138.0,4.3,20.0,878.0,560.79,429.71
2016,5,26,14,15,842.0,136.0,4.55,19.5,848.0,508.12,387.51
2016,5,26,14,30,834.0,134.0,4.8,19.0,818.0,452.56,341.43
2016,5,26,14,45,822.5,132.5,5.05,19.0,782.0,396.53,292.88
2016,5,26,15,0,811.0,131.0,5.3,19.0,746.0,340.67,243.49
2016,5,26,15,15,797.5,128.5,5.45,18.5,705.5,284.03,193.8
2016,5,26,15,30,784.0,126.0,5.6,18.0,665.0,228.31,146.39
2016,5,26,15,45,766.0,123.0,5.75,18.0,620.0,172.88,103.96
2016,5,26,16,0,748.0,120.0,5.9,18.0,575.0,112.06,67.7
2016,5,26,16,15,725.0,116.0,5.95,17.5,527.0,77.98,62.22
2016,5,26,16,30,702.0,112.0,6.0,17.0,479.0,77.05,61.76
2016,5,26,16,45,670.5,107.5,6.05,17.0,429.0,75.58,60.69
2016,5,26,17,0,639.0,103.0,6.1,17.0,379.0,74.04,59.55
2016,5,26,17,15,598.5,96.5,6.05,16.5,329.0,70.85,57.05
2016,5,26,17,30,558.0,90.0,6.0,16.0,279.0,67.55,54.36
2016,5,26,17,45,496.5,82.5,6.0,15.5,230.0,63.17,50.6
2016,5,26,18,0,435.0,75.0,6.0,15.0,181.0,56.26,44.43
2016,5,26,18,15,354.5,63.5,5.85,14.5,136.5,48.01,36.86
2016,5,26,18,30,274.0,52.0,5.7,14.0,92.0,39.62,28.94
2016,5,26,18,45,166.5,36.0,5.6,13.5,57.5,27.62,17.2
2016,5,26,19,0,59.0,20.0,5.5,13.0,23.0,15.8,0.0
2016,5,26,19,15,29.5,10.0,5.35,12.5,11.5,8.54,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,81.5,20.5,2.6,12.0,29.5,50.92,14.66
2016,5,27,5,30,163.0,41.0,2.5,12.0,59.0,111.98,82.2
2016,5,27,5,45,257.0,55.0,2.4,12.5,99.5,182.46,144.32
2016,5,27,6,0,351.0,69.0,2.3,13.0,140.0,255.97,208.24
2016,5,27,6,15,416.5,79.5,2.15,13.5,187.0,320.53,263.91
2016,5,27,6,30,482.0,90.0,2.0,14.0,234.0,391.2,322.74
2016,5,27,6,45,447.0,107.5,1.85,14.5,261.0,413.26,340.16
2016,5,27,7,0,412.0,125.0,1.7,15.0,288.0,430.63,352.73
2016,5,27,7,15,415.5,145.0,1.55,15.0,328.5,473.49,385.11
2016,5,27,7,30,419.0,165.0,1.4,15.0,369.0,515.12,415.18
2016,5,27,7,45,572.5,142.0,1.3,15.5,452.5,634.91,504.41
2016,5,27,8,0,726.0,119.0,1.2,16.0,536.0,755.95,587.85
2016,5,27,8,15,746.0,123.0,1.1,16.5,582.5,799.85,612.82
2016,5,27,8,30,766.0,127.0,1.0,17.0,629.0,837.23,633.45
2016,5,27,8,45,786.5,127.5,0.9,17.5,673.0,873.95,653.07
2016,5,27,9,0,807.0,128.0,0.8,18.0,717.0,908.28,670.52
2016,5,27,9,15,819.0,130.0,0.75,18.5,755.0,933.56,682.68
2016,5,27,9,30,831.0,132.0,0.7,19.0,793.0,955.69,692.78
2016,5,27,9,45,850.5,127.5,0.7,19.5,828.5,962.62,694.34
2016,5,27,10,0,870.0,123.0,0.7,20.0,864.0,978.54,701.86
2016,5,27,10,15,876.5,124.0,0.75,20.5,890.5,983.89,703.77
2016,5,27,10,30,883.0,125.0,0.8,21.0,917.0,985.53,703.65
2016,5,27,10,45,889.0,125.0,0.9,21.5,937.5,981.98,701.45
2016,5,27,11,0,895.0,125.0,1.0,22.0,958.0,974.69,696.99
2016,5,27,11,15,897.5,125.5,1.25,22.0,970.5,960.86,692.3
2016,5,27,11,30,900.0,126.0,1.5,22.0,983.0,943.43,684.8
2016,5,27,11,45,902.0,125.5,1.75,22.5,988.5,921.18,672.33
2016,5,27,12,0,904.0,125.0,2.0,23.0,994.0,895.6,657.2
2016,5,27,12,15,903.5,125.0,2.25,23.0,992.0,865.18,639.62
2016,5,27,12,30,903.0,125.0,2.5,23.0,990.0,831.83,619.54
2016,5,27,12,45,899.0,126.0,2.8,23.0,979.5,793.86,596.05
2016,5,27,13,0,895.0,127.0,3.1,23.0,969.0,753.45,569.06
2016,5,27,13,15,891.5,126.5,3.3,23.0,952.5,709.94,537.82
2016,5,27,13,30,888.0,126.0,3.5,23.0,936.0,664.32,504.05
2016,5,27,13,45,881.0,125.5,3.7,23.0,911.5,614.74,466.28
2016,5,27,14,0,874.0,125.0,3.9,23.0,887.0,563.77,426.21
2016,5,27,14,15,866.5,123.5,4.0,23.0,857.0,510.64,383.02
2016,5,27,14,30,859.0,122.0,4.1,23.0,827.0,456.63,337.83
2016,5,27,14,45,848.0,120.5,4.2,23.0,791.0,400.7,290.0
2016,5,27,15,0,837.0,119.0,4.3,23.0,755.0,339.82,237.55
2016,5,27,15,15,824.0,116.5,4.3,22.5,714.0,281.94,187.66
2016,5,27,15,30,811.0,114.0,4.3,22.0,673.0,224.89,139.91
2016,5,27,15,45,793.0,111.5,4.35,22.0,628.0,168.3,97.32
2016,5,27,16,0,775.0,109.0,4.4,22.0,583.0,113.63,66.93
2016,5,27,16,15,753.5,105.5,4.4,21.5,534.5,78.68,61.78
2016,5,27,16,30,732.0,102.0,4.4,21.0,486.0,70.86,55.45
2016,5,27,16,45,568.0,123.0,4.4,21.0,403.0,84.94,67.73
2016,5,27,17,0,404.0,144.0,4.4,21.0,320.0,98.13,79.26
2016,5,27,17,15,497.5,113.5,4.35,20.0,302.0,80.72,64.76
2016,5,27,17,30,591.0,83.0,4.3,19.0,284.0,62.4,49.2
2016,5,27,17,45,534.0,76.0,4.25,18.5,235.0,58.2,45.64
2016,5,27,18,0,477.0,69.0,4.2,18.0,186.0,53.92,41.85
2016,5,27,18,15,398.0,59.0,4.05,17.5,141.0,46.9,35.46
2016,5,27,18,30,319.0,49.0,3.9,17.0,96.0,37.58,26.86
2016,5,27,18,45,207.5,34.5,3.8,16.5,60.5,26.6,16.26
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,15.5,0.0
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,8.54,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,28,5,15,111.0,18.5,2.35,14.5,30.5,62.53,20.84
2016,5,28,5,30,222.0,37.0,2.4,15.0,61.0,134.77,98.44
2016,5,28,5,45,313.5,49.0,2.5,15.5,102.5,197.82,154.66
2016,5,28,6,0,405.0,61.0,2.6,16.0,144.0,274.72,221.1
2016,5,28,6,15,468.0,69.5,2.55,16.0,191.0,340.09,277.71
2016,5,28,6,30,531.0,78.0,2.5,16.0,238.0,410.83,337.1
2016,5,28,6,45,578.0,84.5,2.45,16.5,288.0,474.43,388.24
2016,5,28,7,0,625.0,91.0,2.4,17.0,338.0,540.8,439.63
2016,5,28,7,15,658.5,96.0,2.4,17.5,388.5,598.22,482.5
2016,5,28,7,30,692.0,101.0,2.4,18.0,439.0,656.31,524.36
2016,5,28,7,45,719.0,105.0,2.4,18.5,488.5,708.38,559.5
2016,5,28,8,0,746.0,109.0,2.4,19.0,538.0,756.06,590.68
2016,5,28,8,15,765.5,112.5,2.35,19.5,585.0,799.53,617.88
2016,5,28,8,30,785.0,116.0,2.3,20.0,632.0,841.13,643.23
2016,5,28,8,45,800.0,119.0,2.3,20.5,675.0,875.97,663.9
2016,5,28,9,0,815.0,122.0,2.3,21.0,718.0,908.18,682.58
2016,5,28,9,15,681.0,195.5,2.25,21.5,711.5,878.77,659.26
2016,5,28,9,30,547.0,269.0,2.2,22.0,705.0,825.94,617.98
2016,5,28,9,45,544.0,287.0,2.2,22.5,735.5,843.64,627.78
2016,5,28,10,0,541.0,305.0,2.2,23.0,766.0,858.34,634.88
2016,5,28,10,15,705.0,219.5,2.2,23.0,840.0,934.59,688.35
2016,5,28,10,30,869.0,134.0,2.2,23.0,914.0,979.88,716.38
2016,5,28,10,45,873.0,135.5,2.25,23.5,934.0,975.82,711.75
2016,5,28,11,0,877.0,137.0,2.3,24.0,954.0,968.06,705.36
2016,5,28,11,15,880.5,137.5,2.4,24.0,966.5,955.26,697.67
2016,5,28,11,30,884.0,138.0,2.5,24.0,979.0,938.89,687.7
2016,5,28,11,45,884.5,138.5,2.6,24.5,984.5,916.38,672.37
2016,5,28,12,0,885.0,139.0,2.7,25.0,990.0,890.66,654.94
2016,5,28,12,15,884.5,139.0,2.8,24.5,988.5,860.64,637.08
2016,5,28,12,30,884.0,139.0,2.9,24.0,987.0,827.78,617.07
2016,5,28,12,45,873.0,145.0,3.05,24.0,974.5,789.0,591.82
2016,5,28,13,0,862.0,151.0,3.2,24.0,962.0,748.24,563.01
2016,5,28,13,15,858.0,150.0,3.3,24.0,945.5,705.21,531.81
2016,5,28,13,30,854.0,149.0,3.4,24.0,929.0,660.22,498.36
2016,5,28,13,45,848.0,147.5,3.5,24.0,905.0,611.93,461.55
2016,5,28,14,0,842.0,146.0,3.6,24.0,881.0,563.2,423.29
2016,5,28,14,15,834.0,144.0,3.65,24.0,851.0,509.67,380.24
2016,5,28,14,30,826.0,142.0,3.7,24.0,821.0,455.46,335.41
2016,5,28,14,45,670.0,201.5,3.8,24.0,736.5,388.47,282.53
2016,5,28,15,0,514.0,261.0,3.9,24.0,652.0,339.52,244.81
2016,5,28,15,15,645.5,196.0,3.9,23.5,659.5,289.8,199.12
2016,5,28,15,30,777.0,131.0,3.9,23.0,667.0,231.3,145.67
2016,5,28,15,45,760.5,127.0,3.9,23.0,622.5,175.83,104.1
2016,5,28,16,0,744.0,123.0,3.9,23.0,578.0,114.62,67.98
2016,5,28,16,15,720.5,118.5,3.85,22.5,530.0,79.35,62.08
2016,5,28,16,30,697.0,114.0,3.8,22.0,482.0,78.15,61.42
2016,5,28,16,45,536.5,132.0,3.8,21.5,398.0,90.6,72.4
2016,5,28,17,0,376.0,150.0,3.8,21.0,314.0,101.59,82.18
2016,5,28,17,15,342.0,138.0,3.7,20.5,272.5,99.02,80.36
2016,5,28,17,30,308.0,126.0,3.6,20.0,231.0,91.17,73.91
2016,5,28,17,45,278.5,108.0,3.5,19.5,191.0,79.28,63.78
2016,5,28,18,0,249.0,90.0,3.4,19.0,151.0,67.02,53.09
2016,5,28,18,15,204.0,72.0,3.2,18.0,114.5,54.31,41.85
2016,5,28,18,30,159.0,54.0,3.0,17.0,78.0,41.3,30.1
2016,5,28,18,45,91.5,36.5,2.9,16.5,49.5,28.28,17.76
2016,5,28,19,0,24.0,19.0,2.8,16.0,21.0,15.43,0.0
2016,5,28,19,15,12.0,9.5,2.75,15.5,10.5,8.11,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.5,19.0,2.1,12.5,31.5,64.2,23.52
2016,5,29,5,30,229.0,38.0,2.1,13.0,63.0,138.07,101.84
2016,5,29,5,45,323.0,49.5,2.1,13.5,105.0,201.83,158.88
2016,5,29,6,0,417.0,61.0,2.1,14.0,147.0,279.79,226.42
2016,5,29,6,15,481.5,69.5,2.0,14.0,195.0,346.49,284.15
2016,5,29,6,30,546.0,78.0,1.9,14.0,243.0,418.7,344.55
2016,5,29,6,45,592.0,84.5,1.8,14.5,293.5,482.35,395.35
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,548.65,446.06
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,606.59,488.63
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,665.17,529.93
2016,5,29,7,45,731.0,105.0,1.55,16.5,495.5,716.91,563.83
2016,5,29,8,0,757.0,109.0,1.5,17.0,545.0,764.19,593.63
2016,5,29,8,15,776.0,112.5,1.55,17.5,592.0,807.55,621.05
2016,5,29,8,30,795.0,116.0,1.6,18.0,639.0,849.0,646.74
2016,5,29,8,45,809.5,119.0,1.7,18.5,682.0,883.62,668.06
2016,5,29,9,0,824.0,122.0,1.8,19.0,725.0,915.56,687.47
2016,5,29,9,15,835.5,124.0,1.85,19.0,763.5,940.67,703.0
2016,5,29,9,30,847.0,126.0,1.9,19.0,802.0,950.8,708.7
2016,5,29,9,45,854.0,129.0,2.0,19.5,834.0,965.7,717.07
2016,5,29,10,0,861.0,132.0,2.1,20.0,866.0,977.05,723.09
2016,5,29,10,15,867.5,133.0,2.15,20.0,893.0,982.31,726.05
2016,5,29,10,30,874.0,134.0,2.2,20.0,920.0,983.89,726.79
2016,5,29,10,45,876.5,136.5,2.3,20.5,939.0,979.33,722.8
2016,5,29,11,0,879.0,139.0,2.4,21.0,958.0,971.05,716.51
2016,5,29,11,15,881.5,139.5,2.45,21.0,970.5,957.3,707.58
2016,5,29,11,30,884.0,140.0,2.5,21.0,983.0,940.0,696.42
2016,5,29,11,45,882.5,142.0,2.55,21.0,987.5,917.02,681.51
2016,5,29,12,0,881.0,144.0,2.6,21.0,992.0,890.88,664.51
2016,5,29,12,15,881.0,144.0,2.65,21.0,990.5,861.37,645.17
2016,5,29,12,30,881.0,144.0,2.7,21.0,989.0,829.01,623.78
2016,5,29,12,45,871.5,148.5,2.75,21.0,977.0,790.25,597.74
2016,5,29,13,0,862.0,153.0,2.8,21.0,965.0,749.48,568.35
2016,5,29,13,15,858.5,152.0,2.9,21.0,948.5,706.83,537.34
2016,5,29,13,30,855.0,151.0,3.0,21.0,932.0,662.18,504.02
2016,5,29,13,45,850.5,148.5,3.1,21.0,909.0,616.44,468.87
2016,5,29,14,0,846.0,146.0,3.2,21.0,886.0,565.3,428.7
2016,5,29,14,15,838.0,144.5,3.3,21.0,856.0,512.01,385.65
2016,5,29,14,30,830.0,143.0,3.4,21.0,826.0,458.02,340.71
2016,5,29,14,45,822.0,139.0,3.5,21.0,791.0,401.7,292.74
2016,5,29,15,0,814.0,135.0,3.6,21.0,756.0,345.2,243.66
2016,5,29,15,15,800.5,132.5,3.6,20.5,714.5,288.52,194.77
2016,5,29,15,30,787.0,130.0,3.6,20.0,673.0,232.76,148.03
2016,5,29,15,45,771.5,125.5,3.65,20.0,628.5,176.5,105.32
2016,5,29,16,0,756.0,121.0,3.7,20.0,584.0,121.91,74.19
2016,5,29,16,15,709.5,116.5,3.7,19.5,523.0,77.82,61.51
2016,5,29,16,30,663.0,112.0,3.7,19.0,462.0,76.23,60.51
2016,5,29,16,45,658.0,107.0,3.75,19.0,425.0,74.83,59.52
2016,5,29,17,0,653.0,102.0,3.8,19.0,388.0,73.27,58.37
2016,5,29,17,15,612.5,95.5,3.85,18.5,337.0,70.04,55.85
2016,5,29,17,30,572.0,89.0,3.9,18.0,286.0,66.68,53.15
2016,5,29,17,45,517.5,81.0,4.0,17.5,237.0,61.89,49.08
2016,5,29,18,0,463.0,73.0,4.1,17.0,188.0,56.98,44.74
2016,5,29,18,15,383.5,62.5,4.1,16.5,143.0,47.4,36.08
2016,5,29,18,30,304.0,52.0,4.1,16.0,98.0,39.7,28.88
2016,5,29,18,45,195.5,37.0,4.1,15.5,62.5,28.43,18.06
2016,5,29,19,0,87.0,22.0,4.1,15.0,27.0,17.37,0.75
2016,5,29,19,15,43.5,11.0,4.05,14.5,13.5,9.39,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,127.5,19.0,1.9,12.5,33.0,67.91,26.65
2016,5,30,5,30,255.0,38.0,1.9,13.0,66.0,146.72,108.38
2016,5,30,5,45,350.0,48.5,1.95,13.5,108.5,213.97,168.39
2016,5,30,6,0,445.0,59.0,2.0,14.0,151.0,290.24,234.62
2016,5,30,6,15,234.5,84.0,1.95,14.0,134.0,219.1,179.85
2016,5,30,6,30,24.0,109.0,1.9,14.0,117.0,119.18,96.05
2016,5,30,6,45,31.0,129.5,1.85,14.5,141.0,144.5,117.37
2016,5,30,7,0,38.0,150.0,1.8,15.0,165.0,170.31,138.43
2016,5,30,7,15,59.5,176.0,1.8,15.5,203.5,212.96,173.16
2016,5,30,7,30,81.0,202.0,1.8,16.0,242.0,257.11,208.31
2016,5,30,7,45,118.0,227.5,1.8,16.5,292.5,329.23,265.05
2016,5,30,8,0,155.0,253.0,1.8,17.0,343.0,389.25,310.86
2016,5,30,8,15,211.5,269.5,1.85,17.5,403.0,457.64,362.71
2016,5,30,8,30,268.0,286.0,1.9,18.0,463.0,546.12,427.78
2016,5,30,8,45,557.5,198.5,1.95,18.5,597.5,745.46,576.43
2016,5,30,9,0,847.0,111.0,2.0,19.0,732.0,913.3,689.66
2016,5,30,9,15,858.0,113.0,2.05,19.5,770.0,938.02,702.18
2016,5,30,9,30,869.0,115.0,2.1,20.0,808.0,959.53,714.08
2016,5,30,9,45,877.0,117.0,2.15,20.5,841.0,974.76,721.88
2016,5,30,10,0,885.0,119.0,2.2,21.0,874.0,986.4,727.45
2016,5,30,10,15,891.0,120.0,2.2,21.0,900.5,991.42,729.67
2016,5,30,10,30,897.0,121.0,2.2,21.0,927.0,992.7,729.64
2016,5,30,10,45,901.0,122.0,2.25,21.5,947.0,988.27,725.22
2016,5,30,11,0,905.0,123.0,2.3,22.0,967.0,980.06,718.51
2016,5,30,11,15,907.5,123.5,2.3,22.0,979.5,966.25,709.15
2016,5,30,11,30,910.0,124.0,2.3,22.0,992.0,948.8,697.54
2016,5,30,11,45,910.5,124.5,2.3,22.5,997.0,926.06,681.23
2016,5,30,12,0,911.0,125.0,2.3,23.0,1002.0,900.01,662.85
2016,5,30,12,15,910.5,125.0,2.3,23.0,1000.0,869.55,642.86
2016,5,30,12,30,910.0,125.0,2.3,23.0,998.0,836.16,620.85
2016,5,30,12,45,905.5,126.0,2.35,23.0,987.5,797.74,595.69
2016,5,30,13,0,901.0,127.0,2.4,23.0,977.0,756.92,567.49
2016,5,30,13,15,897.5,126.0,2.45,23.0,960.0,712.98,535.84
2016,5,30,13,30,894.0,125.0,2.5,23.0,943.0,666.92,501.84
2016,5,30,13,45,889.5,123.5,2.6,23.0,919.5,617.96,464.96
2016,5,30,14,0,885.0,122.0,2.7,23.0,896.0,567.36,425.64
2016,5,30,14,15,877.5,120.5,2.8,23.0,866.0,513.9,382.87
2016,5,30,14,30,870.0,119.0,2.9,23.0,836.0,459.53,338.0
2016,5,30,14,45,861.0,116.5,3.0,23.0,800.0,403.22,290.35
2016,5,30,15,0,852.0,114.0,3.1,23.0,764.0,346.66,241.48
2016,5,30,15,15,839.5,111.5,3.1,22.5,723.0,289.21,192.18
2016,5,30,15,30,827.0,109.0,3.1,22.0,682.0,225.42,139.33
2016,5,30,15,45,811.5,106.0,3.15,22.0,637.0,168.01,95.97
2016,5,30,16,0,796.0,103.0,3.2,22.0,592.0,112.18,64.46
2016,5,30,16,15,775.0,99.5,3.15,21.5,543.5,74.68,58.33
2016,5,30,16,30,754.0,96.0,3.1,21.0,495.0,73.48,57.66
2016,5,30,16,45,727.0,91.5,3.1,20.5,445.0,71.37,56.17
2016,5,30,17,0,700.0,87.0,3.1,20.0,395.0,63.26,49.47
2016,5,30,17,15,662.5,82.0,3.0,19.5,344.0,60.69,47.5
2016,5,30,17,30,625.0,77.0,2.9,19.0,293.0,58.04,45.39
2016,5,30,17,45,572.5,70.5,2.85,18.5,243.5,54.04,42.0
2016,5,30,18,0,520.0,64.0,2.8,18.0,194.0,49.95,38.41
2016,5,30,18,15,443.0,55.5,2.7,17.5,148.5,44.0,32.99
2016,5,30,18,30,366.0,47.0,2.6,17.0,103.0,37.95,27.28
2016,5,30,18,45,251.5,34.5,2.55,16.5,66.5,26.72,16.66
2016,5,30,19,0,137.0,22.0,2.5,16.0,30.0,17.09,1.68
2016,5,30,19,15,68.5,11.0,2.5,15.5,15.0,9.39,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,2.0,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,2.0,13.0,9.0,13.68,0.0
2016,5,31,5,15,147.0,23.0,2.05,13.0,38.0,78.91,33.29
2016,5,31,5,30,268.0,37.0,2.1,13.0,67.0,149.55,110.55
2016,5,31,5,45,360.0,47.5,2.15,13.5,109.5,216.66,170.58
2016,5,31,6,0,452.0,58.0,2.2,14.0,152.0,291.94,236.15
2016,5,31,6,15,515.0,65.5,2.1,14.5,200.5,358.31,293.21
2016,5,31,6,30,578.0,73.0,2.0,15.0,249.0,430.0,352.49
2016,5,31,6,45,491.0,100.5,1.9,15.5,269.0,429.91,352.2
2016,5,31,7,0,404.0,128.0,1.8,16.0,289.0,426.31,347.91
2016,5,31,7,15,568.0,111.0,1.75,16.5,370.5,548.76,443.46
2016,5,31,7,30,732.0,94.0,1.7,17.0,452.0,675.36,536.65
2016,5,31,7,45,757.5,97.0,1.7,17.5,502.0,723.45,567.52
2016,5,31,8,0,783.0,100.0,1.7,18.0,552.0,773.75,599.92
2016,5,31,8,15,801.5,103.0,1.75,18.5,599.0,816.85,627.04
2016,5,31,8,30,820.0,106.0,1.8,19.0,646.0,857.96,652.44
2016,5,31,8,45,835.0,108.0,1.85,19.5,689.5,892.51,673.06
2016,5,31,9,0,850.0,110.0,1.9,20.0,733.0,914.11,684.89
2016,5,31,9,15,861.0,112.0,1.9,20.5,772.0,938.91,698.39
2016,5,31,9,30,872.0,114.0,1.9,21.0,811.0,960.48,709.65
2016,5,31,9,45,883.0,114.0,1.95,21.5,844.5,976.6,717.98
2016,5,31,10,0,894.0,114.0,2.0,22.0,878.0,989.2,724.14
2016,5,31,10,15,900.5,115.5,2.0,22.0,905.0,995.33,727.02
2016,5,31,10,30,907.0,117.0,2.0,22.0,932.0,997.66,727.65
2016,5,31,10,45,911.5,118.0,2.05,22.5,952.5,993.74,723.63
2016,5,31,11,0,916.0,119.0,2.1,23.0,973.0,986.01,717.32
2016,5,31,11,15,919.0,119.5,2.1,23.0,986.0,972.61,708.33
2016,5,31,11,30,922.0,120.0,2.1,23.0,999.0,955.52,697.08
2016,5,31,11,45,923.0,120.0,2.1,23.5,1004.5,932.63,680.83
2016,5,31,12,0,924.0,120.0,2.1,24.0,1010.0,906.38,662.51
2016,5,31,12,15,924.0,120.0,2.15,24.0,1008.5,876.09,643.31
2016,5,31,12,30,924.0,120.0,2.2,24.0,1007.0,842.78,621.99
2016,5,31,12,45,926.0,117.0,2.25,24.5,999.0,805.61,596.74
2016,5,31,13,0,928.0,114.0,2.3,25.0,991.0,765.59,568.67
2016,5,31,13,15,925.0,113.5,2.4,25.0,974.5,721.43,537.5
2016,5,31,13,30,922.0,113.0,2.5,25.0,958.0,675.04,503.81
2016,5,31,13,45,917.0,112.5,2.6,25.0,934.5,625.41,466.72
2016,5,31,14,0,912.0,112.0,2.7,25.0,911.0,574.11,427.15
2016,5,31,14,15,905.0,110.5,2.8,25.0,881.0,519.64,383.91
2016,5,31,14,30,898.0,109.0,2.9,25.0,851.0,464.16,338.46
2016,5,31,14,45,888.5,108.0,3.0,25.0,814.5,407.36,290.66
2016,5,31,15,0,879.0,107.0,3.1,25.0,778.0,350.28,241.61
2016,5,31,15,15,867.5,104.5,3.15,24.5,737.0,291.63,191.59
2016,5,31,15,30,856.0,102.0,3.2,24.0,696.0,233.46,143.32
2016,5,31,15,45,840.0,100.0,3.25,24.0,650.5,167.8,93.81
2016,5,31,16,0,824.0,98.0,3.3,24.0,605.0,110.98,62.0
2016,5,31,16,15,803.5,95.0,3.25,23.5,556.5,72.01,55.6
2016,5,31,16,30,783.0,92.0,3.2,23.0,508.0,71.02,55.1
2016,5,31,16,45,756.0,88.0,3.2,22.5,457.0,69.14,53.8
2016,5,31,17,0,729.0,84.0,3.2,22.0,406.0,67.17,52.41
2016,5,31,17,15,692.0,79.5,3.15,21.5,354.5,59.2,45.8
2016,5,31,17,30,655.0,75.0,3.1,21.0,303.0,56.81,43.94
2016,5,31,17,45,603.5,69.0,3.05,20.5,252.5,53.1,40.83
2016,5,31,18,0,552.0,63.0,3.0,20.0,202.0,49.33,37.55
2016,5,31,18,15,474.5,54.5,2.95,19.0,155.0,43.3,32.18
2016,5,31,18,30,397.0,46.0,2.9,18.0,108.0,37.17,26.51
2016,5,31,18,45,278.5,34.5,2.85,17.5,70.0,28.14,17.83
2016,5,31,19,0,160.0,23.0,2.8,17.0,32.0,17.89,2.92
2016,5,31,19,15,80.0,11.5,2.75,16.5,16.0,9.82,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.8,13.0,10.0,15.04,0.0
2016,6,1,5,15,160.0,23.5,2.9,13.5,40.0,83.22,36.59
2016,6,1,5,30,288.0,38.0,3.0,14.0,70.0,158.7,117.26
2016,6,1,5,45,379.0,48.5,3.15,14.5,113.5,224.87,176.76
2016,6,1,6,0,470.0,59.0,3.3,15.0,157.0,300.68,243.06
2016,6,1,6,15,533.5,66.5,3.2,15.0,206.0,368.26,302.01
2016,6,1,6,30,597.0,74.0,3.1,15.0,255.0,441.14,363.51
2016,6,1,6,45,643.0,79.0,3.05,15.5,307.0,505.28,415.44
2016,6,1,7,0,689.0,84.0,3.0,16.0,359.0,571.94,467.39
2016,6,1,7,15,721.0,88.5,2.9,16.5,411.0,630.24,510.8
2016,6,1,7,30,753.0,93.0,2.8,17.0,463.0,685.95,550.02
2016,6,1,7,45,778.0,96.5,2.75,17.5,513.5,738.07,584.95
2016,6,1,8,0,803.0,100.0,2.7,18.0,564.0,789.21,618.28
2016,6,1,8,15,821.5,103.0,2.65,18.0,611.5,832.93,646.78
2016,6,1,8,30,840.0,106.0,2.6,18.0,659.0,874.59,673.44
2016,6,1,8,45,855.0,108.0,2.6,18.5,703.5,909.62,694.26
2016,6,1,9,0,870.0,110.0,2.6,19.0,748.0,931.66,706.06
2016,6,1,9,15,881.0,112.0,2.55,19.5,787.0,956.8,719.55
2016,6,1,9,30,892.0,114.0,2.5,20.0,826.0,978.65,730.69
2016,6,1,9,45,902.0,114.5,2.5,20.5,860.0,994.51,738.36
2016,6,1,10,0,912.0,115.0,2.5,21.0,894.0,1006.78,743.75
2016,6,1,10,15,918.5,116.0,2.5,21.0,921.5,1012.43,746.37
2016,6,1,10,30,925.0,117.0,2.5,21.0,949.0,1014.23,746.66
2016,6,1,10,45,927.0,119.0,2.5,21.5,968.5,1008.81,740.98
2016,6,1,11,0,929.0,121.0,2.5,22.0,988.0,999.51,732.99
2016,6,1,11,15,932.0,121.5,2.5,22.0,1001.5,985.92,723.78
2016,6,1,11,30,935.0,122.0,2.5,22.0,1015.0,968.6,712.24
2016,6,1,11,45,933.5,124.0,2.55,22.0,1020.0,944.97,697.11
2016,6,1,12,0,932.0,126.0,2.6,22.0,1025.0,918.0,679.77
2016,6,1,12,15,931.5,126.0,2.65,22.0,1023.0,887.01,659.69
2016,6,1,12,30,931.0,126.0,2.7,22.0,1021.0,853.02,637.46
2016,6,1,12,45,917.5,133.0,2.8,22.0,1007.5,811.96,610.56
2016,6,1,13,0,904.0,140.0,2.9,22.0,994.0,768.94,580.48
