Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,15,900.0,139.5,2.95,22.0,977.0,724.88,548.39
2016,6,1,13,30,896.0,139.0,3.0,22.0,960.0,678.75,513.97
2016,6,1,13,45,888.5,138.5,3.05,22.0,935.5,628.68,475.73
2016,6,1,14,0,881.0,138.0,3.1,22.0,911.0,577.24,435.35
2016,6,1,14,15,873.0,136.5,3.1,21.5,880.5,523.69,392.8
2016,6,1,14,30,865.0,135.0,3.1,21.0,850.0,469.28,348.14
2016,6,1,14,45,854.0,133.5,3.1,21.0,813.5,409.93,297.85
2016,6,1,15,0,843.0,132.0,3.1,21.0,777.0,352.74,248.24
2016,6,1,15,15,829.5,129.0,3.05,21.0,735.5,294.16,197.48
2016,6,1,15,30,816.0,126.0,3.0,21.0,694.0,236.47,148.97
2016,6,1,15,45,800.0,122.5,2.95,21.0,648.5,179.26,105.59
2016,6,1,16,0,784.0,119.0,2.9,21.0,603.0,123.73,73.84
2016,6,1,16,15,761.5,115.0,2.85,20.5,554.0,77.54,60.98
2016,6,1,16,30,739.0,111.0,2.8,20.0,505.0,76.55,60.51
2016,6,1,16,45,583.5,127.0,2.75,19.5,418.5,87.53,70.29
2016,6,1,17,0,428.0,143.0,2.7,19.0,332.0,97.48,79.23
2016,6,1,17,15,518.0,115.5,2.65,18.5,316.0,82.08,66.27
2016,6,1,17,30,608.0,88.0,2.6,18.0,300.0,66.07,52.59
2016,6,1,17,45,557.0,80.0,2.6,17.5,250.0,61.23,48.5
2016,6,1,18,0,506.0,72.0,2.6,17.0,200.0,56.25,44.12
2016,6,1,18,15,427.5,62.0,2.55,16.5,153.5,49.27,37.78
2016,6,1,18,30,349.0,52.0,2.5,16.0,107.0,39.87,29.12
2016,6,1,18,45,239.0,38.0,2.5,15.5,70.0,29.29,19.05
2016,6,1,19,0,129.0,24.0,2.5,15.0,33.0,18.59,4.16
2016,6,1,19,15,64.5,12.0,2.45,14.5,16.5,10.24,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.0,5.0,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,38.0,10.0,2.1,12.0,10.0,17.24,0.0
2016,6,2,5,15,168.0,24.0,2.1,12.5,40.5,86.07,39.33
2016,6,2,5,30,298.0,38.0,2.1,13.0,71.0,161.84,119.98
2016,6,2,5,45,394.0,47.5,2.15,13.5,115.5,229.51,180.6
2016,6,2,6,0,490.0,57.0,2.2,14.0,160.0,307.26,248.26
2016,6,2,6,15,245.0,74.0,2.15,14.0,125.5,223.23,183.34
2016,6,2,6,30,0.0,91.0,2.1,14.0,91.0,79.18,62.0
2016,6,2,6,45,0.0,109.5,2.05,14.5,109.5,95.77,76.0
2016,6,2,7,0,0.0,128.0,2.0,15.0,128.0,112.31,89.49
2016,6,2,7,15,12.5,154.5,1.9,15.5,160.5,145.55,116.89
2016,6,2,7,30,25.0,181.0,1.8,16.0,193.0,179.77,144.54
2016,6,2,7,45,41.0,209.5,1.75,16.5,232.5,233.43,187.32
2016,6,2,8,0,57.0,238.0,1.7,17.0,272.0,276.02,220.3
2016,6,2,8,15,53.0,255.0,1.65,17.5,288.5,289.93,229.72
2016,6,2,8,30,49.0,272.0,1.6,18.0,305.0,303.38,238.77
2016,6,2,8,45,243.0,274.5,1.55,18.5,451.5,514.41,402.1
2016,6,2,9,0,437.0,277.0,1.5,19.0,598.0,716.66,547.0
2016,6,2,9,15,667.5,194.0,1.5,19.5,713.5,860.56,646.26
2016,6,2,9,30,898.0,111.0,1.5,20.0,829.0,980.4,720.96
2016,6,2,9,45,900.0,116.5,1.5,20.5,860.5,993.87,725.53
2016,6,2,10,0,902.0,122.0,1.5,21.0,892.0,1003.46,729.03
2016,6,2,10,15,907.5,123.0,1.45,21.5,919.0,1008.07,728.71
2016,6,2,10,30,913.0,124.0,1.4,22.0,946.0,1008.87,726.16
2016,6,2,10,45,917.0,125.0,1.4,22.5,966.0,1004.39,721.26
2016,6,2,11,0,921.0,126.0,1.4,23.0,986.0,996.08,714.16
2016,6,2,11,15,923.5,126.5,1.4,23.0,999.0,982.11,705.03
2016,6,2,11,30,926.0,127.0,1.4,23.0,1012.0,964.45,693.73
2016,6,2,11,45,926.5,127.5,1.45,23.5,1017.0,941.44,678.52
2016,6,2,12,0,927.0,128.0,1.5,24.0,1022.0,915.07,661.21
2016,6,2,12,15,926.5,128.0,1.55,24.0,1019.5,884.26,642.25
2016,6,2,12,30,926.0,128.0,1.6,24.0,1017.0,850.46,621.22
2016,6,2,12,45,931.0,122.5,1.65,24.5,1009.5,813.51,596.74
2016,6,2,13,0,936.0,117.0,1.7,25.0,1002.0,773.5,569.24
2016,6,2,13,15,932.5,116.5,1.8,25.0,985.0,728.77,538.4
2016,6,2,13,30,929.0,116.0,1.9,25.0,968.0,681.82,505.02
2016,6,2,13,45,923.5,115.0,2.05,25.0,944.0,631.28,468.21
2016,6,2,14,0,918.0,114.0,2.2,25.0,920.0,579.11,428.79
2016,6,2,14,15,911.0,112.5,2.3,25.0,889.5,524.43,385.86
2016,6,2,14,30,904.0,111.0,2.4,25.0,859.0,468.72,340.63
2016,6,2,14,45,894.0,109.5,2.5,25.0,822.0,411.14,292.6
2016,6,2,15,0,884.0,108.0,2.6,25.0,785.0,353.33,243.3
2016,6,2,15,15,871.5,105.5,2.65,24.5,743.5,294.24,193.17
2016,6,2,15,30,859.0,103.0,2.7,24.0,702.0,235.74,144.79
2016,6,2,15,45,843.0,101.0,2.8,24.0,656.0,169.99,95.2
2016,6,2,16,0,827.0,99.0,2.9,24.0,610.0,113.06,63.03
2016,6,2,16,15,806.5,95.5,2.9,23.5,561.0,72.31,55.83
2016,6,2,16,30,786.0,92.0,2.9,23.0,512.0,70.97,55.04
2016,6,2,16,45,759.0,88.5,2.95,23.0,461.0,69.46,53.95
2016,6,2,17,0,732.0,85.0,3.0,23.0,410.0,67.88,52.79
2016,6,2,17,15,695.5,80.0,2.95,22.0,358.0,59.51,45.97
2016,6,2,17,30,659.0,75.0,2.9,21.0,306.0,56.76,43.89
2016,6,2,17,45,608.5,69.0,2.85,20.5,255.5,53.05,40.79
2016,6,2,18,0,558.0,63.0,2.8,20.0,205.0,49.28,37.51
2016,6,2,18,15,482.5,55.0,2.7,19.0,158.5,43.66,32.52
2016,6,2,18,30,407.0,47.0,2.6,18.0,112.0,37.96,27.24
2016,6,2,18,45,292.5,35.0,2.55,17.5,73.5,28.52,18.29
2016,6,2,19,0,178.0,23.0,2.5,17.0,35.0,17.92,4.41
2016,6,2,19,15,89.0,11.5,2.4,16.5,17.5,9.82,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,49.0,10.0,1.3,14.0,11.0,19.72,0.0
2016,6,3,5,15,179.5,23.0,1.25,14.5,41.0,87.92,40.79
2016,6,3,5,30,310.0,36.0,1.2,15.0,71.0,163.86,120.27
2016,6,3,5,45,400.0,45.5,1.2,15.5,114.5,229.47,178.45
2016,6,3,6,0,490.0,55.0,1.2,16.0,158.0,304.6,242.85
2016,6,3,6,15,550.5,62.0,1.1,16.5,206.5,370.78,298.43
2016,6,3,6,30,611.0,69.0,1.0,17.0,255.0,442.0,355.59
2016,6,3,6,45,653.0,74.0,0.9,17.5,306.0,504.11,403.18
2016,6,3,7,0,695.0,79.0,0.8,18.0,357.0,568.4,450.08
2016,6,3,7,15,725.5,83.5,0.8,18.5,408.0,623.23,488.93
2016,6,3,7,30,756.0,88.0,0.8,19.0,459.0,680.95,527.48
2016,6,3,7,45,779.5,91.0,0.8,19.5,509.0,731.33,559.24
2016,6,3,8,0,803.0,94.0,0.8,20.0,559.0,780.65,589.5
2016,6,3,8,15,820.5,97.0,0.8,20.5,605.5,823.49,614.71
2016,6,3,8,30,838.0,100.0,0.8,21.0,652.0,864.24,638.12
2016,6,3,8,45,851.0,102.5,0.85,22.0,695.0,888.56,650.15
2016,6,3,9,0,864.0,105.0,0.9,23.0,738.0,919.11,666.27
2016,6,3,9,15,874.0,106.5,0.9,23.5,776.5,942.78,678.16
2016,6,3,9,30,884.0,108.0,0.9,24.0,815.0,963.19,688.04
2016,6,3,9,45,898.5,105.5,0.95,25.0,849.5,980.31,695.5
2016,6,3,10,0,913.0,103.0,1.0,26.0,884.0,993.98,700.88
2016,6,3,10,15,739.5,212.5,1.05,26.5,857.5,956.54,676.26
2016,6,3,10,30,566.0,322.0,1.1,27.0,831.0,886.52,627.93
2016,6,3,10,45,748.0,215.0,1.2,27.5,903.5,951.96,673.25
2016,6,3,11,0,930.0,108.0,1.3,28.0,976.0,987.0,693.8
2016,6,3,11,15,932.0,108.5,1.45,28.0,989.0,972.82,686.47
2016,6,3,11,30,934.0,109.0,1.6,28.0,1002.0,954.96,677.25
2016,6,3,11,45,933.5,110.0,1.75,28.0,1006.5,931.74,664.48
2016,6,3,12,0,933.0,111.0,1.9,28.0,1011.0,905.16,649.35
2016,6,3,12,15,932.5,111.0,2.05,28.0,1009.5,874.52,631.32
2016,6,3,12,30,932.0,111.0,2.2,28.0,1008.0,840.86,611.0
2016,6,3,12,45,918.0,118.5,2.35,28.0,994.5,800.3,585.74
2016,6,3,13,0,904.0,126.0,2.5,28.0,981.0,757.77,557.6
2016,6,3,13,15,900.5,125.0,2.6,28.0,964.5,713.98,526.89
2016,6,3,13,30,897.0,124.0,2.7,28.0,948.0,668.08,493.77
2016,6,3,13,45,892.0,123.0,2.85,28.0,924.5,619.35,457.81
2016,6,3,14,0,887.0,122.0,3.0,28.0,901.0,569.01,419.43
2016,6,3,14,15,879.5,120.5,3.05,28.0,871.0,515.71,377.34
2016,6,3,14,30,872.0,119.0,3.1,28.0,841.0,461.48,333.26
2016,6,3,14,45,691.5,191.5,3.15,28.0,748.5,390.2,278.42
2016,6,3,15,0,511.0,264.0,3.2,28.0,656.0,341.75,242.25
2016,6,3,15,15,669.5,187.0,3.2,27.5,672.0,291.08,195.91
2016,6,3,15,30,828.0,110.0,3.2,27.0,688.0,228.3,138.84
2016,6,3,15,45,812.0,107.0,3.25,27.0,643.0,170.94,96.06
2016,6,3,16,0,796.0,104.0,3.3,27.0,598.0,115.2,64.54
2016,6,3,16,15,775.5,101.0,3.25,26.5,550.0,75.51,57.8
2016,6,3,16,30,755.0,98.0,3.2,26.0,502.0,74.72,57.49
2016,6,3,16,45,577.5,123.5,3.2,26.0,415.0,84.79,66.15
2016,6,3,17,0,400.0,149.0,3.2,26.0,328.0,100.87,79.86
2016,6,3,17,15,371.0,136.5,3.1,25.0,286.5,94.12,74.71
2016,6,3,17,30,342.0,124.0,3.0,24.0,245.0,87.04,69.17
2016,6,3,17,45,316.0,106.5,2.95,23.5,204.5,76.2,60.11
2016,6,3,18,0,290.0,89.0,2.9,23.0,164.0,64.87,50.42
2016,6,3,18,15,333.0,68.5,2.7,22.0,136.5,51.33,38.69
2016,6,3,18,30,376.0,48.0,2.5,21.0,109.0,38.62,27.46
2016,6,3,18,45,268.5,36.0,2.35,20.5,72.0,27.87,17.55
2016,6,3,19,0,161.0,24.0,2.2,20.0,35.0,18.65,5.28
2016,6,3,19,15,80.5,12.0,2.15,19.5,17.5,10.24,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.5,16.0,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.4,16.0,3.0,2.56,0.0
2016,6,4,5,15,0.0,13.5,0.5,16.0,13.5,11.12,0.77
2016,6,4,5,30,0.0,24.0,0.6,16.0,24.0,19.8,10.48
2016,6,4,5,45,0.0,39.0,0.75,16.5,39.0,32.43,21.53
2016,6,4,6,0,0.0,54.0,0.9,17.0,54.0,45.76,33.03
2016,6,4,6,15,0.0,71.5,1.0,17.5,71.5,61.47,46.39
2016,6,4,6,30,0.0,89.0,1.1,18.0,89.0,77.12,59.45
2016,6,4,6,45,0.0,107.0,1.2,18.5,107.0,93.21,72.63
2016,6,4,7,0,0.0,125.0,1.3,19.0,125.0,109.26,85.51
2016,6,4,7,15,1.5,140.0,1.3,19.0,141.0,123.4,96.82
2016,6,4,7,30,3.0,155.0,1.3,19.0,157.0,137.68,108.1
2016,6,4,7,45,85.0,204.5,1.3,19.5,254.0,262.04,208.83
2016,6,4,8,0,167.0,254.0,1.3,20.0,351.0,398.48,313.69
2016,6,4,8,15,144.5,276.0,1.25,20.0,365.0,406.18,316.82
2016,6,4,8,30,122.0,298.0,1.2,20.0,379.0,411.79,319.17
2016,6,4,8,45,161.0,319.5,1.2,20.0,434.0,470.18,362.33
2016,6,4,9,0,200.0,341.0,1.2,20.0,489.0,529.4,404.82
2016,6,4,9,15,172.5,361.5,1.2,20.0,493.5,525.72,399.89
2016,6,4,9,30,145.0,382.0,1.2,20.0,498.0,520.17,394.2
2016,6,4,9,45,91.5,368.5,1.2,20.5,443.0,435.09,330.29
2016,6,4,10,0,38.0,355.0,1.2,21.0,388.0,367.95,278.94
2016,6,4,10,15,36.0,361.5,1.2,21.0,393.5,370.1,280.46
2016,6,4,10,30,34.0,368.0,1.2,21.0,399.0,371.99,281.41
2016,6,4,10,45,42.5,392.0,1.3,21.5,432.0,400.45,301.82
2016,6,4,11,0,51.0,416.0,1.4,22.0,465.0,427.99,321.2
2016,6,4,11,15,242.0,407.5,1.4,22.0,639.5,619.9,461.88
2016,6,4,11,30,433.0,399.0,1.4,22.0,814.0,784.61,575.34
2016,6,4,11,45,430.5,403.0,1.45,22.0,817.5,768.59,562.9
2016,6,4,12,0,428.0,407.0,1.5,22.0,821.0,750.47,550.92
2016,6,4,12,15,282.5,445.0,1.5,22.5,718.0,636.19,469.1
2016,6,4,12,30,137.0,483.0,1.5,23.0,615.0,530.39,392.15
2016,6,4,12,45,80.0,416.0,1.55,23.5,493.0,414.02,308.88
2016,6,4,13,0,23.0,349.0,1.6,24.0,371.0,307.08,230.07
2016,6,4,13,15,235.0,360.5,1.6,24.0,577.0,461.35,346.54
2016,6,4,13,30,447.0,372.0,1.6,24.0,783.0,585.98,434.72
2016,6,4,13,45,360.0,394.5,1.65,24.5,720.5,524.07,387.79
2016,6,4,14,0,273.0,417.0,1.7,25.0,658.0,468.89,346.92
2016,6,4,14,15,549.0,276.5,1.75,25.0,739.0,474.13,349.6
2016,6,4,14,30,825.0,136.0,1.8,25.0,820.0,452.12,328.2
2016,6,4,14,45,821.0,131.0,1.85,25.0,786.5,397.22,282.63
2016,6,4,15,0,817.0,126.0,1.9,25.0,753.0,341.69,235.64
2016,6,4,15,15,804.5,123.0,1.9,24.5,713.5,285.11,188.08
2016,6,4,15,30,792.0,120.0,1.9,24.0,674.0,229.3,142.23
2016,6,4,15,45,780.0,115.5,1.95,24.0,631.0,173.51,100.23
2016,6,4,16,0,768.0,111.0,2.0,24.0,588.0,118.91,68.71
2016,6,4,16,15,747.0,107.0,2.0,23.5,540.5,79.13,61.53
2016,6,4,16,30,726.0,103.0,2.0,23.0,493.0,70.96,55.0
2016,6,4,16,45,556.5,128.0,2.05,23.0,409.5,87.59,69.3
2016,6,4,17,0,387.0,153.0,2.1,23.0,326.0,103.21,82.75
2016,6,4,17,15,496.5,117.0,2.1,22.0,311.0,82.7,65.82
2016,6,4,17,30,606.0,81.0,2.1,21.0,296.0,60.58,47.17
2016,6,4,17,45,559.5,73.5,2.1,20.5,247.5,55.98,43.35
2016,6,4,18,0,513.0,66.0,2.1,20.0,199.0,51.24,39.23
2016,6,4,18,15,441.5,57.0,2.1,19.0,154.0,44.96,33.68
2016,6,4,18,30,370.0,48.0,2.1,18.0,109.0,38.54,27.79
2016,6,4,18,45,268.5,35.5,2.15,17.5,72.0,28.77,18.61
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,17.89,5.46
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,9.82,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.7,12.5,5.5,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.7,13.0,11.0,19.92,0.0
2016,6,5,5,15,174.0,22.5,1.75,13.5,40.5,85.37,41.13
2016,6,5,5,30,294.0,36.0,1.8,14.0,70.0,157.65,116.39
2016,6,5,5,45,382.5,46.0,1.9,14.5,113.0,222.07,173.89
2016,6,5,6,0,471.0,56.0,2.0,15.0,156.0,295.91,238.02
2016,6,5,6,15,235.5,58.5,1.95,15.0,108.5,198.76,162.52
2016,6,5,6,30,0.0,61.0,1.9,15.0,61.0,50.53,37.52
2016,6,5,6,45,0.0,73.0,1.9,15.5,73.0,60.83,46.26
2016,6,5,7,0,0.0,85.0,1.9,16.0,85.0,71.25,54.83
2016,6,5,7,15,14.5,134.5,1.9,16.5,141.5,127.12,101.4
2016,6,5,7,30,29.0,184.0,1.9,17.0,198.0,197.61,158.61
2016,6,5,7,45,38.5,209.0,1.9,17.5,229.5,230.53,184.24
2016,6,5,8,0,48.0,234.0,1.9,18.0,261.0,263.89,209.86
2016,6,5,8,15,89.5,266.5,1.95,18.5,323.5,332.67,263.55
2016,6,5,8,30,131.0,299.0,2.0,19.0,386.0,420.47,329.95
2016,6,5,8,45,238.0,305.0,2.05,19.5,475.5,541.31,420.67
2016,6,5,9,0,345.0,311.0,2.1,20.0,565.0,648.52,498.27
2016,6,5,9,15,608.5,212.0,2.2,20.0,688.0,821.63,625.11
2016,6,5,9,30,872.0,113.0,2.3,20.0,811.0,955.62,714.73
2016,6,5,9,45,887.5,110.5,2.45,20.5,846.0,973.61,724.22
2016,6,5,10,0,903.0,108.0,2.6,21.0,881.0,988.22,732.69
2016,6,5,10,15,909.0,109.0,2.65,21.0,908.0,993.66,735.67
2016,6,5,10,30,915.0,110.0,2.7,21.0,935.0,995.31,736.36
2016,6,5,10,45,918.0,111.5,2.75,21.5,954.5,990.76,731.7
2016,6,5,11,0,921.0,113.0,2.8,22.0,974.0,982.38,724.71
2016,6,5,11,15,923.5,113.5,2.8,22.0,987.0,968.81,715.4
2016,6,5,11,30,926.0,114.0,2.8,22.0,1000.0,951.57,703.78
2016,6,5,11,45,926.5,114.5,2.8,22.0,1005.5,928.98,688.7
2016,6,5,12,0,927.0,115.0,2.8,22.0,1011.0,903.04,671.43
2016,6,5,12,15,927.0,115.5,2.8,22.0,1009.5,873.47,651.73
2016,6,5,12,30,927.0,116.0,2.8,22.0,1008.0,840.86,629.92
2016,6,5,12,45,917.5,120.5,2.8,22.0,996.5,801.44,603.34
2016,6,5,13,0,908.0,125.0,2.8,22.0,985.0,759.84,574.0
2016,6,5,13,15,905.0,124.0,2.85,22.0,969.0,716.36,542.29
2016,6,5,13,30,902.0,123.0,2.9,22.0,953.0,670.7,508.19
2016,6,5,13,45,898.5,121.5,3.0,22.0,930.5,622.36,471.36
2016,6,5,14,0,895.0,120.0,3.1,22.0,908.0,572.25,432.01
2016,6,5,14,15,888.5,118.5,3.15,22.0,878.5,519.14,389.02
2016,6,5,14,30,882.0,117.0,3.2,22.0,849.0,464.99,343.88
2016,6,5,14,45,873.5,114.5,3.25,22.0,813.5,408.57,295.79
2016,6,5,15,0,865.0,112.0,3.3,22.0,778.0,351.8,246.42
2016,6,5,15,15,853.0,110.0,3.35,21.5,737.5,294.4,196.86
2016,6,5,15,30,841.0,108.0,3.4,21.0,697.0,230.44,143.42
2016,6,5,15,45,826.5,105.0,3.45,21.0,652.0,172.57,99.0
2016,6,5,16,0,812.0,102.0,3.5,21.0,607.0,116.13,65.94
2016,6,5,16,15,792.0,98.5,3.45,20.5,558.5,73.98,57.94
2016,6,5,16,30,772.0,95.0,3.4,20.0,510.0,72.75,57.24
2016,6,5,16,45,746.0,91.0,3.35,20.0,460.0,70.98,55.91
2016,6,5,17,0,720.0,87.0,3.3,20.0,410.0,63.26,49.44
2016,6,5,17,15,684.5,82.0,3.25,19.5,359.0,60.67,47.46
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,58.01,45.34
2016,6,5,17,45,600.5,70.5,3.15,18.5,258.0,54.0,41.97
2016,6,5,18,0,552.0,64.0,3.1,18.0,208.0,49.89,38.39
2016,6,5,18,15,479.5,55.5,3.05,17.5,161.5,43.91,32.98
2016,6,5,18,30,407.0,47.0,3.0,17.0,115.0,37.81,27.29
2016,6,5,18,45,299.0,35.5,2.95,16.5,76.5,28.83,18.79
2016,6,5,19,0,191.0,24.0,2.9,16.0,38.0,18.7,6.45
2016,6,5,19,15,95.5,12.0,2.9,15.5,19.0,10.24,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,5.0,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,57.0,10.0,3.4,14.0,11.0,21.4,0.0
2016,6,6,5,15,175.0,22.5,3.45,14.0,40.0,85.48,41.64
2016,6,6,5,30,293.0,35.0,3.5,14.0,69.0,156.0,115.38
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,218.09,171.36
2016,6,6,6,0,462.0,54.0,3.6,15.0,152.0,289.15,233.83
2016,6,6,6,15,231.0,65.5,3.6,15.0,114.5,204.66,167.99
2016,6,6,6,30,0.0,77.0,3.6,15.0,77.0,65.38,50.15
2016,6,6,6,45,0.0,92.5,3.6,15.5,92.5,79.06,61.67
2016,6,6,7,0,0.0,108.0,3.6,16.0,108.0,92.73,72.87
2016,6,6,7,15,6.5,138.5,3.55,16.5,142.0,125.37,99.83
2016,6,6,7,30,13.0,169.0,3.5,17.0,176.0,158.69,126.85
2016,6,6,7,45,21.0,194.0,3.45,17.5,206.5,188.23,150.41
2016,6,6,8,0,29.0,219.0,3.4,18.0,237.0,232.26,185.17
2016,6,6,8,15,43.0,248.5,3.35,18.0,276.5,273.95,218.01
2016,6,6,8,30,57.0,278.0,3.3,18.0,316.0,316.15,250.77
2016,6,6,8,45,202.0,294.5,3.3,18.5,441.0,479.76,379.53
2016,6,6,9,0,347.0,311.0,3.3,19.0,566.0,649.94,506.57
2016,6,6,9,15,594.5,210.5,3.25,19.0,675.0,806.49,623.31
2016,6,6,9,30,842.0,110.0,3.2,19.0,784.0,923.45,703.15
2016,6,6,9,45,850.5,111.5,3.2,19.5,816.0,938.69,710.06
2016,6,6,10,0,859.0,113.0,3.2,20.0,848.0,950.51,715.55
2016,6,6,10,15,865.0,114.0,3.15,20.0,874.5,955.87,717.79
2016,6,6,10,30,871.0,115.0,3.1,20.0,901.0,957.62,717.75
2016,6,6,10,45,876.0,116.0,3.05,20.5,920.5,954.76,713.38
2016,6,6,11,0,881.0,117.0,3.0,21.0,940.0,948.22,706.72
2016,6,6,11,15,884.0,117.5,2.95,21.0,953.0,935.69,697.57
2016,6,6,11,30,887.0,118.0,2.9,21.0,966.0,919.63,686.19
2016,6,6,11,45,888.5,118.0,2.85,21.0,972.0,898.34,671.4
2016,6,6,12,0,890.0,118.0,2.8,21.0,978.0,873.81,654.5
2016,6,6,12,15,890.0,118.0,2.75,21.0,976.5,844.94,634.69
2016,6,6,12,30,890.0,118.0,2.7,21.0,975.0,813.17,612.9
2016,6,6,12,45,880.5,122.5,2.7,21.0,964.0,775.13,587.02
2016,6,6,13,0,871.0,127.0,2.7,21.0,953.0,735.03,558.3
2016,6,6,13,15,868.0,126.5,2.7,21.0,937.5,693.56,527.57
2016,6,6,13,30,865.0,126.0,2.7,21.0,922.0,650.01,494.61
2016,6,6,13,45,859.5,125.0,2.7,21.0,899.0,602.7,458.06
2016,6,6,14,0,854.0,124.0,2.7,21.0,876.0,553.91,419.38
2016,6,6,14,15,847.0,122.5,2.7,21.0,847.5,502.73,377.79
2016,6,6,14,30,840.0,121.0,2.7,21.0,819.0,450.64,334.26
2016,6,6,14,45,830.0,119.5,2.75,21.0,784.5,396.76,288.31
2016,6,6,15,0,820.0,118.0,2.8,21.0,750.0,337.7,237.51
2016,6,6,15,15,807.5,116.0,2.8,20.5,710.5,281.85,189.29
2016,6,6,15,30,795.0,114.0,2.8,20.0,671.0,226.72,142.83
2016,6,6,15,45,779.0,111.0,2.85,20.0,627.5,171.42,100.32
2016,6,6,16,0,763.0,108.0,2.9,20.0,584.0,117.76,68.64
2016,6,6,16,15,742.5,104.5,2.9,19.5,537.5,77.21,60.93
2016,6,6,16,30,722.0,101.0,2.9,19.0,491.0,76.2,60.42
2016,6,6,16,45,696.5,96.5,2.95,18.5,442.5,67.82,53.51
2016,6,6,17,0,671.0,92.0,3.0,18.0,394.0,66.01,52.24
2016,6,6,17,15,635.0,86.5,3.05,17.5,344.5,63.26,50.11
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,60.41,47.83
2016,6,6,17,45,551.5,74.0,3.2,17.0,247.0,56.2,44.18
2016,6,6,18,0,504.0,67.0,3.3,17.0,199.0,51.87,40.3
2016,6,6,18,15,433.5,58.0,3.35,16.5,154.5,45.63,34.65
2016,6,6,18,30,363.0,49.0,3.4,16.0,110.0,39.25,28.68
2016,6,6,18,45,263.5,37.0,3.45,15.5,73.5,28.59,18.71
2016,6,6,19,0,164.0,25.0,3.5,15.0,37.0,19.4,7.34
2016,6,6,19,15,82.0,12.5,3.6,14.5,18.5,10.67,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,41.0,10.0,3.1,14.0,11.0,17.76,0.0
2016,6,7,5,15,151.5,24.0,3.05,14.0,39.5,80.62,39.64
2016,6,7,5,30,262.0,38.0,3.0,14.0,68.0,146.07,107.97
2016,6,7,5,45,352.0,48.0,2.95,14.5,110.0,211.06,165.71
2016,6,7,6,0,442.0,58.0,2.9,15.0,152.0,283.8,229.08
2016,6,7,6,15,221.0,71.0,2.85,15.0,118.0,194.18,159.03
2016,6,7,6,30,0.0,84.0,2.8,15.0,84.0,72.13,55.86
2016,6,7,6,45,0.0,101.0,2.8,15.5,101.0,87.25,68.56
2016,6,7,7,0,0.0,118.0,2.8,16.0,118.0,102.34,80.88
2016,6,7,7,15,11.5,148.5,2.75,16.5,154.5,138.64,110.86
2016,6,7,7,30,23.0,179.0,2.7,17.0,191.0,175.95,141.09
2016,6,7,7,45,25.5,198.5,2.7,17.5,212.5,196.12,156.69
2016,6,7,8,0,28.0,218.0,2.7,18.0,234.0,230.29,183.26
2016,6,7,8,15,24.5,229.0,2.7,18.0,244.0,223.3,176.96
2016,6,7,8,30,21.0,240.0,2.7,18.0,254.0,230.02,181.68
2016,6,7,8,45,33.5,273.0,2.7,18.5,297.5,288.7,227.2
2016,6,7,9,0,46.0,306.0,2.7,19.0,341.0,332.84,260.44
2016,6,7,9,15,77.5,341.5,2.8,19.0,403.0,397.3,309.91
2016,6,7,9,30,109.0,377.0,2.9,19.0,465.0,462.01,358.63
2016,6,7,9,45,276.0,356.5,3.0,19.5,590.5,634.52,488.58
2016,6,7,10,0,443.0,336.0,3.1,20.0,716.0,788.74,599.45
2016,6,7,10,15,664.0,227.0,3.15,20.0,816.0,896.29,678.47
2016,6,7,10,30,885.0,118.0,3.2,20.0,916.0,973.51,729.72
2016,6,7,10,45,887.0,120.5,3.3,20.5,935.0,969.12,724.76
2016,6,7,11,0,889.0,123.0,3.4,21.0,954.0,961.01,718.11
2016,6,7,11,15,892.0,123.5,3.4,21.0,967.5,948.3,709.18
2016,6,7,11,30,895.0,124.0,3.4,21.0,981.0,932.02,697.95
2016,6,7,11,45,897.0,124.0,3.4,21.0,987.0,910.93,683.56
2016,6,7,12,0,899.0,124.0,3.4,21.0,993.0,886.55,666.99
2016,6,7,12,15,899.0,124.0,3.4,21.0,992.0,857.36,647.12
2016,6,7,12,30,899.0,124.0,3.4,21.0,991.0,825.25,625.22
2016,6,7,12,45,899.5,122.5,3.4,21.0,983.0,789.52,600.7
2016,6,7,13,0,900.0,121.0,3.4,21.0,975.0,751.09,573.15
2016,6,7,13,15,897.0,120.0,3.4,21.0,959.0,708.13,541.06
2016,6,7,13,30,894.0,119.0,3.4,21.0,943.0,663.01,506.67
2016,6,7,13,45,885.5,120.5,3.4,21.0,919.5,614.61,468.95
2016,6,7,14,0,877.0,122.0,3.4,21.0,896.0,564.89,429.22
2016,6,7,14,15,726.0,199.5,3.35,20.5,825.5,500.41,378.27
2016,6,7,14,30,575.0,277.0,3.3,20.0,755.0,449.74,338.13
2016,6,7,14,45,705.5,198.5,3.3,20.0,760.0,401.75,296.03
2016,6,7,15,0,836.0,120.0,3.3,20.0,765.0,344.59,243.76
2016,6,7,15,15,824.0,117.5,3.3,19.5,725.0,287.57,194.22
2016,6,7,15,30,812.0,115.0,3.3,19.0,685.0,231.21,146.4
2016,6,7,15,45,578.0,182.5,3.3,19.0,575.0,188.33,122.72
2016,6,7,16,0,344.0,250.0,3.3,19.0,465.0,182.63,133.11
2016,6,7,16,15,305.5,235.5,3.3,18.5,415.5,152.5,125.13
2016,6,7,16,30,267.0,221.0,3.3,18.0,366.0,144.99,119.46
2016,6,7,16,45,217.5,203.0,3.35,18.0,313.5,141.7,117.07
2016,6,7,17,0,168.0,185.0,3.4,18.0,261.0,130.05,107.5
2016,6,7,17,15,189.5,160.5,3.45,17.5,236.5,115.33,95.34
2016,6,7,17,30,211.0,136.0,3.5,17.0,212.0,96.41,79.31
2016,6,7,17,45,185.0,118.5,3.55,16.5,177.5,85.19,69.75
2016,6,7,18,0,159.0,101.0,3.6,16.0,143.0,75.56,61.33
2016,6,7,18,15,253.0,77.0,3.55,15.5,127.5,58.14,45.81
2016,6,7,18,30,347.0,53.0,3.5,15.0,112.0,40.53,29.94
2016,6,7,18,45,244.0,40.0,3.5,15.0,75.0,30.75,20.65
2016,6,7,19,0,141.0,27.0,3.5,15.0,38.0,20.87,8.69
2016,6,7,19,15,70.5,13.5,3.5,14.5,19.0,11.52,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.56,0.0
2016,6,8,5,15,0.0,11.5,4.0,13.0,11.5,9.46,0.09
2016,6,8,5,30,0.0,20.0,4.0,13.0,20.0,16.48,7.89
2016,6,8,5,45,0.0,32.0,4.05,13.5,32.0,26.43,16.7
2016,6,8,6,0,0.0,44.0,4.1,14.0,44.0,36.39,25.44
2016,6,8,6,15,0.0,57.0,4.1,14.0,57.0,47.41,35.05
2016,6,8,6,30,0.0,70.0,4.1,14.0,70.0,58.73,44.79
2016,6,8,6,45,0.0,83.5,4.15,14.5,83.5,70.52,54.68
2016,6,8,7,0,0.0,97.0,4.2,15.0,97.0,82.32,64.41
2016,6,8,7,15,3.5,129.0,4.25,15.0,131.0,114.06,90.93
2016,6,8,7,30,7.0,161.0,4.3,15.0,165.0,146.35,117.55
2016,6,8,7,45,38.0,202.0,4.35,15.5,224.0,222.29,180.12
2016,6,8,8,0,69.0,243.0,4.4,16.0,283.0,290.29,234.8
2016,6,8,8,15,72.0,265.0,4.45,16.0,310.0,315.83,254.42
2016,6,8,8,30,75.0,287.0,4.5,16.0,337.0,341.16,273.79
2016,6,8,8,45,62.0,298.0,4.6,16.5,341.5,340.26,271.45
2016,6,8,9,0,49.0,309.0,4.7,17.0,346.0,338.6,268.61
2016,6,8,9,15,145.0,342.0,4.75,17.0,457.0,478.71,379.45
2016,6,8,9,30,241.0,375.0,4.8,17.0,568.0,620.8,487.8
2016,6,8,9,45,183.0,394.5,4.85,17.0,545.0,566.44,444.25
2016,6,8,10,0,125.0,414.0,4.9,17.0,522.0,528.17,413.13
2016,6,8,10,15,268.0,394.0,4.95,17.0,633.5,658.98,514.8
2016,6,8,10,30,411.0,374.0,5.0,17.0,745.0,785.38,609.71
2016,6,8,10,45,449.5,375.0,5.05,17.5,789.0,815.27,629.76
2016,6,8,11,0,488.0,376.0,5.1,18.0,833.0,842.04,647.9
2016,6,8,11,15,478.0,386.5,5.1,18.0,839.0,829.03,637.53
2016,6,8,11,30,468.0,397.0,5.1,18.0,845.0,813.62,625.69
2016,6,8,11,45,674.0,268.0,5.2,18.0,917.5,863.03,667.25
2016,6,8,12,0,880.0,139.0,5.3,18.0,990.0,882.9,683.72
2016,6,8,12,15,671.0,271.0,5.3,18.0,919.5,812.44,629.76
2016,6,8,12,30,462.0,403.0,5.3,18.0,849.0,729.55,563.87
2016,6,8,12,45,472.5,395.5,5.35,18.0,847.5,705.95,546.86
2016,6,8,13,0,483.0,388.0,5.4,18.0,846.0,680.25,527.74
2016,6,8,13,15,494.0,374.5,5.35,18.0,836.5,648.25,503.38
2016,6,8,13,30,505.0,361.0,5.3,18.0,827.0,614.35,477.18
2016,6,8,13,45,666.0,256.5,5.3,18.0,854.5,594.79,462.93
2016,6,8,14,0,827.0,152.0,5.3,18.0,882.0,561.9,436.45
2016,6,8,14,15,819.0,150.5,5.2,17.5,853.0,510.12,393.53
2016,6,8,14,30,811.0,149.0,5.1,17.0,824.0,457.66,348.91
2016,6,8,14,45,807.5,143.0,5.1,17.0,791.0,403.05,300.92
2016,6,8,15,0,804.0,137.0,5.1,17.0,758.0,347.79,251.51
2016,6,8,15,15,790.5,134.5,5.05,17.0,718.0,292.13,201.91
2016,6,8,15,30,777.0,132.0,5.0,17.0,678.0,237.37,154.52
2016,6,8,15,45,637.0,167.5,4.95,17.0,596.0,186.1,119.64
2016,6,8,16,0,497.0,203.0,4.9,17.0,514.0,156.91,108.94
2016,6,8,16,15,493.0,187.0,4.9,16.5,475.0,119.1,97.78
2016,6,8,16,30,489.0,171.0,4.9,16.0,436.0,111.68,91.92
2016,6,8,16,45,450.0,160.5,4.9,16.0,386.0,106.66,87.88
2016,6,8,17,0,411.0,150.0,4.9,16.0,336.0,101.39,83.58
2016,6,8,17,15,397.0,132.5,4.9,15.5,294.5,91.56,75.39
2016,6,8,17,30,383.0,115.0,4.9,15.0,253.0,81.19,66.59
2016,6,8,17,45,342.5,103.5,4.9,15.0,212.5,74.19,60.47
2016,6,8,18,0,302.0,92.0,4.9,15.0,172.0,66.92,53.96
2016,6,8,18,15,259.5,75.5,4.8,14.5,134.0,55.79,43.94
2016,6,8,18,30,217.0,59.0,4.7,14.0,96.0,44.27,33.35
2016,6,8,18,45,154.5,43.0,4.6,14.0,65.0,33.3,22.95
2016,6,8,19,0,92.0,27.0,4.5,14.0,34.0,21.19,9.29
2016,6,8,19,15,46.0,13.5,4.45,14.0,17.0,11.52,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.5,4.5,13.5,6.0,0.0,0.0
2016,6,9,5,0,37.0,11.0,4.6,14.0,12.0,17.65,0.0
2016,6,9,5,15,147.5,25.5,4.7,14.0,41.0,81.09,40.5
2016,6,9,5,30,258.0,40.0,4.8,14.0,70.0,146.51,108.54
2016,6,9,5,45,348.5,50.5,4.95,14.0,112.0,208.48,164.43
2016,6,9,6,0,439.0,61.0,5.1,14.0,154.0,284.48,231.68
2016,6,9,6,15,237.5,87.5,5.05,14.0,139.5,221.41,182.91
2016,6,9,6,30,36.0,114.0,5.0,14.0,125.0,130.49,106.07
2016,6,9,6,45,43.0,134.0,4.95,14.5,150.0,155.67,127.32
2016,6,9,7,0,50.0,154.0,4.9,15.0,175.0,181.34,148.46
2016,6,9,7,15,25.0,144.5,4.85,15.0,155.0,153.25,124.19
2016,6,9,7,30,0.0,135.0,4.8,15.0,135.0,116.24,92.31
2016,6,9,7,45,1.5,153.0,4.75,15.5,154.0,133.43,106.14
2016,6,9,8,0,3.0,171.0,4.7,16.0,173.0,150.71,119.82
2016,6,9,8,15,26.0,222.0,4.7,16.0,239.5,231.48,185.86
2016,6,9,8,30,49.0,273.0,4.7,16.0,306.0,303.54,243.52
2016,6,9,8,45,34.0,266.5,4.7,16.5,290.5,282.25,224.94
2016,6,9,9,0,19.0,260.0,4.7,17.0,275.0,245.5,194.38
2016,6,9,9,15,40.5,307.0,4.7,17.0,339.5,327.05,258.96
2016,6,9,9,30,62.0,354.0,4.7,17.0,404.0,393.61,310.51
2016,6,9,9,45,41.5,330.5,4.7,17.5,364.5,348.41,273.71
2016,6,9,10,0,21.0,307.0,4.7,18.0,325.0,287.84,225.21
2016,6,9,10,15,25.5,333.0,4.7,18.0,355.5,331.69,259.14
2016,6,9,10,30,30.0,359.0,4.7,18.0,386.0,359.03,279.85
2016,6,9,10,45,42.0,390.0,4.7,18.5,429.0,397.62,308.72
2016,6,9,11,0,54.0,421.0,4.7,19.0,472.0,435.14,336.38
2016,6,9,11,15,46.0,413.0,4.7,19.0,457.0,416.11,321.43
2016,6,9,11,30,38.0,405.0,4.7,19.0,442.0,397.28,306.82
2016,6,9,11,45,40.0,406.0,4.75,19.0,445.0,395.7,305.66
2016,6,9,12,0,42.0,407.0,4.8,19.0,448.0,393.65,304.14
2016,6,9,12,15,42.0,406.0,4.9,19.0,447.0,387.72,299.69
2016,6,9,12,30,42.0,405.0,5.0,19.0,446.0,381.51,295.06
2016,6,9,12,45,69.5,428.0,5.1,19.0,495.0,416.1,322.04
2016,6,9,13,0,97.0,451.0,5.2,19.0,544.0,447.38,346.14
2016,6,9,13,15,93.0,447.0,5.25,19.0,535.0,432.13,334.42
2016,6,9,13,30,89.0,443.0,5.3,19.0,526.0,416.94,322.85
2016,6,9,13,45,188.0,429.0,5.4,19.0,597.5,452.66,350.96
2016,6,9,14,0,287.0,415.0,5.5,19.0,669.0,475.28,367.82
2016,6,9,14,15,317.5,391.0,5.55,18.5,663.0,449.82,347.82
2016,6,9,14,30,348.0,367.0,5.6,18.0,657.0,421.24,324.64
2016,6,9,14,45,311.0,359.5,5.65,18.0,610.5,375.82,288.05
2016,6,9,15,0,274.0,352.0,5.7,18.0,564.0,334.2,254.59
2016,6,9,15,15,559.5,226.0,5.75,18.0,629.0,294.4,211.54
2016,6,9,15,30,845.0,100.0,5.8,18.0,694.0,235.44,149.8
2016,6,9,15,45,828.5,98.0,5.85,18.0,649.5,178.74,105.2
2016,6,9,16,0,812.0,96.0,5.9,18.0,605.0,114.82,64.71
2016,6,9,16,15,585.0,150.5,5.9,17.5,502.0,96.96,78.49
2016,6,9,16,30,358.0,205.0,5.9,17.0,399.0,137.38,113.73
2016,6,9,16,45,538.5,144.5,5.95,16.5,404.5,97.91,80.13
2016,6,9,17,0,719.0,84.0,6.0,16.0,410.0,66.66,53.22
2016,6,9,17,15,685.0,79.5,5.95,15.5,360.0,58.77,46.54
2016,6,9,17,30,651.0,75.0,5.9,15.0,310.0,56.41,44.66
2016,6,9,17,45,602.0,69.5,5.9,15.0,260.5,53.09,41.77
2016,6,9,18,0,553.0,64.0,5.9,15.0,211.0,49.74,38.73
2016,6,9,18,15,484.5,56.0,5.85,14.5,165.0,44.18,33.66
2016,6,9,18,30,416.0,48.0,5.8,14.0,119.0,38.52,28.32
2016,6,9,18,45,313.0,37.5,5.75,14.0,81.0,30.45,20.54
2016,6,9,19,0,210.0,27.0,5.7,14.0,43.0,21.02,9.44
2016,6,9,19,15,105.0,13.5,5.6,14.0,21.5,11.52,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,87.0,11.0,4.5,13.0,13.0,28.73,0.0
2016,6,10,5,15,216.0,22.5,4.7,13.5,43.5,98.5,49.83
2016,6,10,5,30,345.0,34.0,4.9,14.0,74.0,171.23,126.71
2016,6,10,5,45,426.0,42.5,5.1,14.5,116.0,233.4,183.62
2016,6,10,6,0,507.0,51.0,5.3,15.0,158.0,304.07,246.62
2016,6,10,6,15,562.5,57.0,5.4,15.0,205.5,366.89,302.85
2016,6,10,6,30,618.0,63.0,5.5,15.0,253.0,434.24,361.41
2016,6,10,6,45,654.5,68.5,5.6,15.5,302.0,493.56,411.12
2016,6,10,7,0,691.0,74.0,5.7,16.0,351.0,552.56,459.04
2016,6,10,7,15,720.0,78.0,5.7,16.5,401.0,608.02,502.43
2016,6,10,7,30,749.0,82.0,5.7,17.0,451.0,663.64,543.75
2016,6,10,7,45,769.0,85.5,5.75,17.5,499.0,711.51,577.76
2016,6,10,8,0,789.0,89.0,5.8,18.0,547.0,758.16,610.25
2016,6,10,8,15,806.5,92.0,5.8,18.0,593.0,800.6,640.08
2016,6,10,8,30,824.0,95.0,5.8,18.0,639.0,832.42,661.76
2016,6,10,8,45,835.0,98.5,5.8,18.5,681.0,864.9,682.52
2016,6,10,9,0,846.0,102.0,5.8,19.0,723.0,894.59,701.04
2016,6,10,9,15,857.0,104.0,5.8,19.0,761.5,919.67,717.51
2016,6,10,9,30,868.0,106.0,5.8,19.0,800.0,941.59,731.74
2016,6,10,9,45,878.5,106.0,5.85,19.0,834.0,957.62,742.12
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,970.2,750.17
2016,6,10,10,15,896.0,107.5,5.95,19.0,895.5,977.35,754.51
2016,6,10,10,30,903.0,109.0,6.0,19.0,923.0,980.76,756.35
2016,6,10,10,45,907.5,110.0,6.05,19.5,944.0,977.51,752.14
2016,6,10,11,0,912.0,111.0,6.1,20.0,965.0,970.47,745.43
2016,6,10,11,15,916.0,111.5,6.1,20.0,979.0,958.73,736.72
2016,6,10,11,30,920.0,112.0,6.1,20.0,993.0,943.3,725.52
2016,6,10,11,45,922.0,112.0,6.2,20.0,999.5,922.05,710.79
2016,6,10,12,0,924.0,112.0,6.3,20.0,1006.0,897.39,693.65
2016,6,10,12,15,924.5,112.0,6.3,20.0,1005.5,868.24,672.79
2016,6,10,12,30,925.0,112.0,6.3,20.0,1005.0,836.05,649.72
2016,6,10,12,45,907.0,123.0,6.35,20.0,991.5,795.95,621.01
2016,6,10,13,0,889.0,134.0,6.4,20.0,978.0,754.02,589.42
2016,6,10,13,15,886.0,133.0,6.4,20.0,962.5,711.54,556.3
2016,6,10,13,30,883.0,132.0,6.4,20.0,947.0,666.94,520.89
2016,6,10,13,45,879.5,130.0,6.45,20.0,925.0,619.33,482.5
2016,6,10,14,0,876.0,128.0,6.5,20.0,903.0,569.99,441.79
2016,6,10,14,15,869.0,126.5,6.55,19.5,874.0,517.82,398.55
2016,6,10,14,30,862.0,125.0,6.6,19.0,845.0,464.66,353.2
2016,6,10,14,45,854.5,122.5,6.65,19.0,810.5,409.88,304.7
2016,6,10,15,0,847.0,120.0,6.7,19.0,776.0,354.63,255.01
2016,6,10,15,15,835.0,117.5,6.75,18.5,735.5,292.14,200.07
2016,6,10,15,30,823.0,115.0,6.8,18.0,695.0,235.21,150.79
2016,6,10,15,45,809.0,111.5,6.85,18.0,651.0,178.21,105.63
2016,6,10,16,0,795.0,108.0,6.9,18.0,607.0,122.58,71.36
2016,6,10,16,15,774.5,104.5,6.9,17.5,559.5,77.57,61.78
2016,6,10,16,30,754.0,101.0,6.9,17.0,512.0,76.52,61.21
2016,6,10,16,45,727.5,97.0,6.95,17.0,462.0,68.43,54.38
2016,6,10,17,0,701.0,93.0,7.0,17.0,412.0,66.93,53.25
2016,6,10,17,15,665.0,88.0,6.9,16.5,361.5,64.52,51.41
2016,6,10,17,30,629.0,83.0,6.8,16.0,311.0,62.04,49.45
2016,6,10,17,45,576.5,77.0,6.7,16.0,261.0,58.57,46.45
2016,6,10,18,0,524.0,71.0,6.6,16.0,211.0,55.06,43.28
2016,6,10,18,15,452.5,62.0,6.35,15.5,165.0,48.89,37.69
2016,6,10,18,30,381.0,53.0,6.1,15.0,119.0,42.6,31.78
2016,6,10,18,45,273.0,41.0,5.9,14.5,80.5,31.58,21.49
2016,6,10,19,0,165.0,29.0,5.7,14.0,42.0,22.43,10.71
2016,6,10,19,15,82.5,14.5,5.5,13.5,21.0,12.38,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,18.5,5.0,2.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,37.0,10.0,2.9,12.0,11.0,16.73,0.0
2016,6,11,5,15,148.5,25.0,2.95,12.5,40.5,80.36,40.45
2016,6,11,5,30,260.0,40.0,3.0,13.0,70.0,146.56,108.72
2016,6,11,5,45,354.5,50.0,3.05,13.5,113.0,212.37,167.22
2016,6,11,6,0,449.0,60.0,3.1,14.0,156.0,287.04,232.43
2016,6,11,6,15,509.5,68.0,3.05,14.5,203.5,351.88,288.72
2016,6,11,6,30,570.0,76.0,3.0,15.0,251.0,421.82,347.37
2016,6,11,6,45,617.5,81.0,3.0,16.0,302.0,485.17,398.19
2016,6,11,7,0,665.0,86.0,3.0,17.0,353.0,551.26,449.15
2016,6,11,7,15,696.0,90.5,3.0,17.5,403.0,607.6,491.58
2016,6,11,7,30,727.0,95.0,3.0,18.0,453.0,664.37,532.82
2016,6,11,7,45,751.5,98.5,3.0,18.5,502.5,712.01,565.01
2016,6,11,8,0,776.0,102.0,3.0,19.0,552.0,761.78,598.08
2016,6,11,8,15,794.0,105.0,2.9,19.5,598.0,804.29,624.66
2016,6,11,8,30,812.0,108.0,2.8,20.0,644.0,844.84,649.31
2016,6,11,8,45,826.0,110.0,2.75,20.5,687.0,878.46,669.03
2016,6,11,9,0,840.0,112.0,2.7,21.0,730.0,899.27,679.76
2016,6,11,9,15,850.5,114.0,2.6,21.5,768.0,923.69,692.56
2016,6,11,9,30,861.0,116.0,2.5,22.0,806.0,944.95,703.04
2016,6,11,9,45,866.0,119.5,2.45,22.5,837.5,959.16,709.24
2016,6,11,10,0,871.0,123.0,2.4,23.0,869.0,969.78,713.17
2016,6,11,10,15,877.0,124.5,2.4,23.5,895.5,975.71,714.64
2016,6,11,10,30,883.0,126.0,2.4,24.0,922.0,977.96,713.86
2016,6,11,10,45,886.5,127.5,2.4,24.5,942.0,974.11,709.27
2016,6,11,11,0,890.0,129.0,2.4,25.0,962.0,966.54,702.47
2016,6,11,11,15,892.5,129.5,2.45,25.0,975.0,953.45,694.1
2016,6,11,11,30,895.0,130.0,2.5,25.0,988.0,936.8,683.5
2016,6,11,11,45,683.5,267.5,2.6,25.0,924.5,870.76,638.82
2016,6,11,12,0,472.0,405.0,2.7,25.0,861.0,785.71,576.72
2016,6,11,12,15,397.0,432.0,2.9,25.0,816.0,718.98,530.98
2016,6,11,12,30,322.0,459.0,3.1,25.0,771.0,661.6,490.47
2016,6,11,12,45,615.5,289.5,3.35,25.5,877.5,725.53,541.44
