Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,0,909.0,120.0,3.6,26.0,984.0,757.54,567.91
2016,6,11,13,15,906.0,119.0,3.75,25.5,968.5,714.43,537.44
2016,6,11,13,30,903.0,118.0,3.9,25.0,953.0,669.13,504.85
2016,6,11,13,45,896.0,118.5,4.1,25.0,929.5,620.64,467.98
2016,6,11,14,0,889.0,119.0,4.3,25.0,906.0,570.66,428.83
2016,6,11,14,15,882.5,118.0,4.35,25.0,877.0,518.56,386.61
2016,6,11,14,30,876.0,117.0,4.4,25.0,848.0,465.4,342.35
2016,6,11,14,45,863.5,116.5,4.45,25.0,812.0,409.54,294.98
2016,6,11,15,0,851.0,116.0,4.5,25.0,776.0,353.73,246.77
2016,6,11,15,15,839.0,114.0,4.5,24.5,736.0,297.32,198.28
2016,6,11,15,30,827.0,112.0,4.5,24.0,696.0,234.52,145.99
2016,6,11,15,45,807.5,111.0,4.55,23.5,650.5,178.36,103.17
2016,6,11,16,0,788.0,110.0,4.6,23.0,605.0,124.19,71.06
2016,6,11,16,15,767.5,106.5,4.55,22.5,557.5,78.79,61.53
2016,6,11,16,30,747.0,103.0,4.5,22.0,510.0,77.8,61.04
2016,6,11,16,45,717.5,99.5,4.5,22.0,460.0,69.91,54.52
2016,6,11,17,0,688.0,96.0,4.5,22.0,410.0,68.79,53.75
2016,6,11,17,15,505.0,110.5,4.45,21.0,326.5,78.32,62.37
2016,6,11,17,30,322.0,125.0,4.4,20.0,243.0,90.7,73.49
2016,6,11,17,45,284.5,112.0,4.35,19.5,204.0,81.99,66.16
2016,6,11,18,0,247.0,99.0,4.3,19.0,165.0,73.04,58.44
2016,6,11,18,15,213.5,80.5,4.1,18.5,129.0,60.27,47.15
2016,6,11,18,30,180.0,62.0,3.9,18.0,93.0,47.14,35.33
2016,6,11,18,45,127.0,44.5,3.75,17.5,63.0,34.29,23.54
2016,6,11,19,0,74.0,27.0,3.6,17.0,33.0,21.19,9.87
2016,6,11,19,15,37.0,13.5,3.45,16.5,16.5,11.52,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,11.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,22.0,10.0,3.5,13.0,11.0,13.39,0.0
2016,6,12,5,15,122.0,26.5,3.55,13.5,40.0,74.66,37.3
2016,6,12,5,30,222.0,43.0,3.6,14.0,69.0,137.06,101.42
2016,6,12,5,45,316.5,54.5,3.7,14.5,111.0,199.46,156.61
2016,6,12,6,0,411.0,66.0,3.8,15.0,153.0,272.28,220.07
2016,6,12,6,15,473.0,74.5,3.8,15.0,200.5,339.67,278.87
2016,6,12,6,30,535.0,83.0,3.8,15.0,248.0,409.28,338.16
2016,6,12,6,45,588.0,88.0,3.8,15.5,299.0,474.51,391.67
2016,6,12,7,0,641.0,93.0,3.8,16.0,350.0,542.96,445.97
2016,6,12,7,15,673.5,97.5,3.7,16.0,400.0,599.42,489.8
2016,6,12,7,30,706.0,102.0,3.6,16.0,450.0,656.45,532.81
2016,6,12,7,45,735.0,104.5,3.55,16.5,500.0,708.63,569.14
2016,6,12,8,0,764.0,107.0,3.5,17.0,550.0,756.97,601.52
2016,6,12,8,15,782.5,110.0,3.4,17.5,596.5,799.57,628.8
2016,6,12,8,30,801.0,113.0,3.3,18.0,643.0,840.27,654.17
2016,6,12,8,45,817.5,115.0,3.25,18.5,686.0,875.89,675.79
2016,6,12,9,0,834.0,117.0,3.2,19.0,729.0,908.97,695.34
2016,6,12,9,15,845.0,119.0,3.2,19.0,767.5,923.31,703.5
2016,6,12,9,30,856.0,121.0,3.2,19.0,806.0,944.94,716.88
2016,6,12,9,45,871.5,118.0,3.2,19.5,840.5,962.49,726.06
2016,6,12,10,0,887.0,115.0,3.2,20.0,875.0,976.72,733.05
2016,6,12,10,15,893.0,116.5,3.25,20.0,902.0,982.85,736.48
2016,6,12,10,30,899.0,118.0,3.3,20.0,929.0,985.25,737.6
2016,6,12,10,45,903.5,118.5,3.35,20.5,949.0,981.48,733.32
2016,6,12,11,0,908.0,119.0,3.4,21.0,969.0,973.96,726.69
2016,6,12,11,15,910.5,119.5,3.5,21.0,981.5,960.85,718.19
2016,6,12,11,30,913.0,120.0,3.6,21.0,994.0,944.12,707.31
2016,6,12,11,45,912.5,121.0,3.7,21.5,999.5,921.66,691.23
2016,6,12,12,0,912.0,122.0,3.8,22.0,1005.0,895.92,672.97
2016,6,12,12,15,911.5,122.0,3.85,22.0,1003.0,866.23,653.02
2016,6,12,12,30,911.0,122.0,3.9,22.0,1001.0,833.63,630.97
2016,6,12,12,45,904.5,124.0,3.95,22.0,990.5,795.31,604.8
2016,6,12,13,0,898.0,126.0,4.0,22.0,980.0,754.72,575.76
2016,6,12,13,15,894.5,125.5,3.95,21.5,964.0,712.11,544.73
2016,6,12,13,30,891.0,125.0,3.9,21.0,948.0,667.38,511.33
2016,6,12,13,45,885.0,124.0,3.9,21.0,925.0,618.86,473.43
2016,6,12,14,0,879.0,123.0,3.9,21.0,902.0,568.83,433.37
2016,6,12,14,15,872.0,121.5,3.85,21.0,872.5,516.64,390.46
2016,6,12,14,30,865.0,120.0,3.8,21.0,843.0,463.47,345.61
2016,6,12,14,45,855.0,118.5,3.75,21.0,807.5,408.44,298.24
2016,6,12,15,0,845.0,117.0,3.7,21.0,772.0,353.2,249.83
2016,6,12,15,15,832.5,114.5,3.6,20.5,732.0,290.67,196.06
2016,6,12,15,30,820.0,112.0,3.5,20.0,692.0,233.88,147.82
2016,6,12,15,45,804.5,109.5,3.45,20.0,647.5,177.62,103.92
2016,6,12,16,0,789.0,107.0,3.4,20.0,603.0,122.9,70.52
2016,6,12,16,15,768.5,103.5,3.3,19.5,555.5,76.7,60.47
2016,6,12,16,30,748.0,100.0,3.2,19.0,508.0,75.63,59.91
2016,6,12,16,45,721.0,96.0,3.15,19.0,458.5,67.6,53.19
2016,6,12,17,0,694.0,92.0,3.1,19.0,409.0,66.07,52.05
2016,6,12,17,15,659.0,87.0,3.0,18.5,359.0,63.66,50.23
2016,6,12,17,30,624.0,82.0,2.9,18.0,309.0,61.17,48.28
2016,6,12,17,45,575.0,75.5,2.85,18.0,260.0,57.32,44.98
2016,6,12,18,0,526.0,69.0,2.8,18.0,211.0,53.39,41.48
2016,6,12,18,15,458.0,60.5,2.75,17.5,165.5,47.6,36.28
2016,6,12,18,30,390.0,52.0,2.7,17.0,120.0,41.69,30.78
2016,6,12,18,45,291.0,40.0,2.65,16.5,81.5,30.89,20.79
2016,6,12,19,0,192.0,28.0,2.6,16.0,43.0,21.72,10.51
2016,6,12,19,15,96.0,14.0,2.6,15.5,21.5,11.95,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,6.0,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,0.0,12.0,3.6,13.0,12.0,10.24,0.0
2016,6,13,5,15,135.5,25.0,3.55,13.0,41.0,76.34,37.99
2016,6,13,5,30,271.0,38.0,3.5,13.0,70.0,147.21,109.0
2016,6,13,5,45,364.5,47.5,3.45,13.5,112.0,213.12,167.73
2016,6,13,6,0,458.0,57.0,3.4,14.0,154.0,287.07,232.5
2016,6,13,6,15,516.5,64.5,3.35,14.0,201.5,350.61,288.46
2016,6,13,6,30,575.0,72.0,3.3,14.0,249.0,419.05,346.9
2016,6,13,6,45,621.0,76.5,3.3,14.5,299.0,480.97,397.78
2016,6,13,7,0,667.0,81.0,3.3,15.0,349.0,545.51,448.96
2016,6,13,7,15,698.0,85.5,3.45,15.0,399.0,601.85,493.36
2016,6,13,7,30,729.0,90.0,3.6,15.0,449.0,656.08,534.77
2016,6,13,7,45,755.0,92.5,3.8,15.5,498.5,706.8,570.83
2016,6,13,8,0,781.0,95.0,4.0,16.0,548.0,756.74,605.68
2016,6,13,8,15,799.0,98.0,4.15,16.0,594.5,799.41,635.65
2016,6,13,8,30,817.0,101.0,4.3,16.0,641.0,840.14,664.06
2016,6,13,8,45,832.0,103.0,4.45,16.5,684.0,865.52,680.22
2016,6,13,9,0,847.0,105.0,4.6,17.0,727.0,897.21,700.95
2016,6,13,9,15,858.0,107.0,4.7,17.0,765.5,922.37,717.94
2016,6,13,9,30,869.0,109.0,4.8,17.0,804.0,944.38,732.77
2016,6,13,9,45,882.0,108.0,4.9,17.5,838.5,961.85,743.04
2016,6,13,10,0,895.0,107.0,5.0,18.0,873.0,975.93,751.0
2016,6,13,10,15,902.0,108.0,5.1,18.0,901.0,982.72,755.45
2016,6,13,10,30,909.0,109.0,5.2,18.0,929.0,985.76,757.44
2016,6,13,10,45,912.5,111.0,5.35,18.0,949.5,982.64,755.6
2016,6,13,11,0,916.0,113.0,5.5,18.0,970.0,975.71,751.2
2016,6,13,11,15,919.5,113.5,5.65,18.0,984.0,963.57,743.19
2016,6,13,11,30,923.0,114.0,5.8,18.0,998.0,947.75,732.62
2016,6,13,11,45,923.0,115.0,5.95,18.0,1004.0,925.68,717.59
2016,6,13,12,0,923.0,116.0,6.1,18.0,1010.0,900.27,700.13
2016,6,13,12,15,923.0,116.0,6.15,18.0,1008.5,870.83,679.2
2016,6,13,12,30,923.0,116.0,6.2,18.0,1007.0,838.39,656.03
2016,6,13,12,45,920.5,116.0,6.3,18.0,998.0,801.18,629.47
2016,6,13,13,0,918.0,116.0,6.4,18.0,989.0,761.41,600.04
2016,6,13,13,15,914.5,115.5,6.4,18.0,973.0,718.12,566.02
2016,6,13,13,30,911.0,115.0,6.4,18.0,957.0,672.66,529.64
2016,6,13,13,45,905.0,114.5,6.45,18.0,933.5,623.73,489.89
2016,6,13,14,0,899.0,114.0,6.5,18.0,910.0,573.23,447.9
2016,6,13,14,15,891.5,113.0,6.55,17.5,880.5,520.27,403.64
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,466.34,357.23
2016,6,13,14,45,870.5,112.5,6.7,17.0,814.5,410.52,307.55
2016,6,13,15,0,857.0,113.0,6.8,17.0,778.0,354.81,257.17
2016,6,13,15,15,845.0,111.0,6.8,16.5,738.0,298.15,206.29
2016,6,13,15,30,833.0,109.0,6.8,16.0,698.0,234.95,151.43
2016,6,13,15,45,819.5,105.5,6.8,16.0,654.0,177.53,105.26
2016,6,13,16,0,806.0,102.0,6.8,16.0,610.0,121.4,69.82
2016,6,13,16,15,786.5,98.5,6.8,16.0,562.5,73.57,58.66
2016,6,13,16,30,767.0,95.0,6.8,16.0,515.0,72.36,57.81
2016,6,13,16,45,750.5,88.5,6.8,16.0,467.0,68.91,55.0
2016,6,13,17,0,734.0,82.0,6.8,16.0,419.0,65.23,51.96
2016,6,13,17,15,554.0,100.0,6.8,15.5,337.0,71.75,57.99
2016,6,13,17,30,374.0,118.0,6.8,15.0,255.0,82.95,68.16
2016,6,13,17,45,472.5,90.5,6.85,15.0,236.5,66.34,53.53
2016,6,13,18,0,571.0,63.0,6.9,15.0,218.0,48.96,38.05
2016,6,13,18,15,503.5,56.0,6.8,14.5,171.5,44.17,33.68
2016,6,13,18,30,436.0,49.0,6.7,14.0,125.0,39.33,29.07
2016,6,13,18,45,324.5,39.0,6.65,14.0,85.5,31.66,21.68
2016,6,13,19,0,213.0,29.0,6.6,14.0,46.0,22.53,11.38
2016,6,13,19,15,106.5,14.5,6.6,13.5,23.0,12.38,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,42.0,11.0,5.5,12.0,12.0,18.58,0.0
2016,6,14,5,15,157.5,25.0,5.5,12.5,41.5,82.25,40.95
2016,6,14,5,30,273.0,39.0,5.5,13.0,71.0,148.84,110.37
2016,6,14,5,45,376.0,47.0,5.5,13.5,114.0,216.74,171.08
2016,6,14,6,0,479.0,55.0,5.5,14.0,157.0,293.89,239.16
2016,6,14,6,15,537.5,62.0,5.5,14.0,204.5,357.86,296.37
2016,6,14,6,30,596.0,69.0,5.5,14.0,252.0,426.71,356.25
2016,6,14,6,45,645.5,72.0,5.5,14.5,303.0,489.88,409.23
2016,6,14,7,0,695.0,75.0,5.5,15.0,354.0,553.77,461.18
2016,6,14,7,15,690.5,84.0,5.55,15.0,392.5,594.29,493.48
2016,6,14,7,30,686.0,93.0,5.6,15.0,431.0,630.11,521.29
2016,6,14,7,45,743.5,90.5,5.7,15.5,491.5,695.1,569.51
2016,6,14,8,0,801.0,88.0,5.8,16.0,552.0,764.24,619.69
2016,6,14,8,15,817.5,90.5,5.8,16.0,598.0,805.71,648.88
2016,6,14,8,30,834.0,93.0,5.8,16.0,644.0,836.65,670.05
2016,6,14,8,45,847.0,95.0,5.8,16.5,686.5,869.66,691.34
2016,6,14,9,0,860.0,97.0,5.8,17.0,729.0,899.97,710.43
2016,6,14,9,15,870.0,99.0,5.8,17.0,767.0,924.57,726.66
2016,6,14,9,30,880.0,101.0,5.8,17.0,805.0,945.95,740.59
2016,6,14,9,45,885.0,103.5,5.8,17.5,837.0,959.72,747.66
2016,6,14,10,0,890.0,106.0,5.8,18.0,869.0,969.86,752.25
2016,6,14,10,15,896.0,107.5,5.85,18.0,895.5,976.26,756.08
2016,6,14,10,30,902.0,109.0,5.9,18.0,922.0,978.92,757.39
2016,6,14,10,45,906.0,109.5,5.95,18.5,942.0,974.92,752.67
2016,6,14,11,0,910.0,110.0,6.0,19.0,962.0,967.18,745.45
2016,6,14,11,15,913.0,110.5,6.05,19.0,975.5,954.79,736.53
2016,6,14,11,30,916.0,111.0,6.1,19.0,989.0,938.75,725.12
2016,6,14,11,45,916.5,111.5,6.2,19.0,995.0,916.95,709.92
2016,6,14,12,0,917.0,112.0,6.3,19.0,1001.0,891.82,692.34
2016,6,14,12,15,917.0,112.0,6.4,18.5,999.5,862.67,673.12
2016,6,14,12,30,917.0,112.0,6.5,18.0,998.0,830.55,651.55
2016,6,14,12,45,916.5,111.0,6.65,18.0,989.5,794.36,625.73
2016,6,14,13,0,916.0,110.0,6.8,18.0,981.0,755.48,597.1
2016,6,14,13,15,913.0,109.0,6.9,17.5,965.5,712.35,564.37
2016,6,14,13,30,910.0,108.0,7.0,17.0,950.0,667.0,529.04
2016,6,14,13,45,904.0,108.0,7.15,17.0,927.0,618.64,489.48
2016,6,14,14,0,898.0,108.0,7.3,17.0,904.0,568.69,447.61
2016,6,14,14,15,891.5,107.0,7.3,17.0,875.0,516.38,402.55
2016,6,14,14,30,885.0,106.0,7.3,17.0,846.0,462.98,355.47
2016,6,14,14,45,878.0,103.5,7.3,17.0,812.0,407.46,305.62
2016,6,14,15,0,871.0,101.0,7.3,17.0,778.0,351.39,254.49
2016,6,14,15,15,860.0,99.0,7.3,16.5,738.5,294.35,203.0
2016,6,14,15,30,849.0,97.0,7.3,16.0,699.0,237.69,153.13
2016,6,14,15,45,836.5,94.0,7.3,16.0,655.0,180.75,107.17
2016,6,14,16,0,824.0,91.0,7.3,16.0,611.0,124.84,71.87
2016,6,14,16,15,805.5,88.5,7.35,15.5,564.0,67.16,53.19
2016,6,14,16,30,787.0,86.0,7.4,15.0,517.0,66.38,52.81
2016,6,14,16,45,656.5,106.5,7.45,15.0,442.5,73.57,59.31
2016,6,14,17,0,526.0,127.0,7.5,15.0,368.0,87.98,72.19
2016,6,14,17,15,542.0,107.0,7.5,14.5,329.5,76.73,62.62
2016,6,14,17,30,558.0,87.0,7.5,14.0,291.0,64.11,51.68
2016,6,14,17,45,503.0,82.5,7.5,14.0,245.5,62.0,49.88
2016,6,14,18,0,448.0,78.0,7.5,14.0,200.0,58.13,46.38
2016,6,14,18,15,395.0,66.5,7.4,13.5,157.5,50.12,39.12
2016,6,14,18,30,342.0,55.0,7.3,13.0,115.0,41.91,31.49
2016,6,14,18,45,251.5,42.0,7.2,13.0,79.0,32.22,22.29
2016,6,14,19,0,161.0,29.0,7.1,13.0,43.0,22.4,11.49
2016,6,14,19,15,80.5,14.5,7.0,12.5,21.5,12.38,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,25.5,6.0,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,51.0,12.0,5.3,12.0,13.0,21.36,0.0
2016,6,15,5,15,174.5,25.0,5.4,12.0,42.5,86.73,43.03
2016,6,15,5,30,298.0,38.0,5.5,12.0,72.0,157.45,117.18
2016,6,15,5,45,393.0,46.0,5.65,12.5,115.0,222.0,175.81
2016,6,15,6,0,488.0,54.0,5.8,13.0,158.0,296.37,242.13
2016,6,15,6,15,546.5,60.5,5.8,13.5,205.5,360.18,299.02
2016,6,15,6,30,605.0,67.0,5.8,14.0,253.0,428.84,358.35
2016,6,15,6,45,481.0,101.5,5.85,14.5,266.0,416.89,348.87
2016,6,15,7,0,357.0,136.0,5.9,15.0,279.0,397.45,331.5
2016,6,15,7,15,556.0,109.0,5.95,15.0,366.5,529.23,441.13
2016,6,15,7,30,755.0,82.0,6.0,15.0,454.0,664.94,550.16
2016,6,15,7,45,780.5,84.0,6.1,15.5,503.5,715.59,586.56
2016,6,15,8,0,806.0,86.0,6.2,16.0,553.0,765.39,621.99
2016,6,15,8,15,822.5,88.5,6.25,16.0,599.0,799.11,645.76
2016,6,15,8,30,839.0,91.0,6.3,16.0,645.0,838.27,673.53
2016,6,15,8,45,854.0,92.0,6.35,16.5,688.0,872.13,695.79
2016,6,15,9,0,869.0,93.0,6.4,17.0,731.0,903.38,715.98
2016,6,15,9,15,879.0,94.5,6.4,17.0,769.0,927.69,732.13
2016,6,15,9,30,889.0,96.0,6.4,17.0,807.0,948.77,745.97
2016,6,15,9,45,893.5,99.0,6.45,17.0,838.5,962.81,755.04
2016,6,15,10,0,898.0,102.0,6.5,17.0,870.0,973.17,761.6
2016,6,15,10,15,904.0,103.0,6.5,17.0,897.0,979.19,764.9
2016,6,15,10,30,910.0,104.0,6.5,17.0,924.0,981.47,765.65
2016,6,15,10,45,914.0,105.0,6.5,17.0,944.5,978.05,762.46
2016,6,15,11,0,918.0,106.0,6.5,17.0,965.0,970.85,756.7
2016,6,15,11,15,921.0,106.5,6.5,17.0,978.5,958.47,747.37
2016,6,15,11,30,924.0,107.0,6.5,17.0,992.0,942.42,735.5
2016,6,15,11,45,926.0,107.0,6.5,17.5,999.0,921.44,718.79
2016,6,15,12,0,928.0,107.0,6.5,18.0,1006.0,897.05,699.73
2016,6,15,12,15,928.0,107.0,6.45,18.0,1005.0,867.72,678.29
2016,6,15,12,30,928.0,107.0,6.4,18.0,1004.0,835.37,654.66
2016,6,15,12,45,917.0,112.5,6.35,18.0,992.5,796.33,626.08
2016,6,15,13,0,906.0,118.0,6.3,18.0,981.0,755.18,595.03
2016,6,15,13,15,903.0,117.5,6.2,18.0,965.5,712.81,561.43
2016,6,15,13,30,900.0,117.0,6.1,18.0,950.0,668.25,525.54
2016,6,15,13,45,899.5,113.5,6.05,18.0,928.5,620.81,486.88
2016,6,15,14,0,899.0,110.0,6.0,18.0,907.0,571.33,445.66
2016,6,15,14,15,691.5,210.0,5.9,17.5,811.0,495.2,383.88
2016,6,15,14,30,484.0,310.0,5.8,17.0,715.0,437.31,337.38
2016,6,15,14,45,681.5,204.5,5.75,17.0,748.5,401.18,302.82
2016,6,15,15,0,879.0,99.0,5.7,17.0,782.0,353.16,254.81
2016,6,15,15,15,868.0,97.0,5.65,17.0,742.0,295.7,202.84
2016,6,15,15,30,857.0,95.0,5.6,17.0,702.0,238.6,152.6
2016,6,15,15,45,847.5,90.5,5.55,17.0,659.0,180.62,105.92
2016,6,15,16,0,838.0,86.0,5.5,17.0,616.0,123.34,69.57
2016,6,15,16,15,820.0,83.5,5.4,16.5,568.5,73.48,58.44
2016,6,15,16,30,802.0,81.0,5.3,16.0,521.0,63.17,49.79
2016,6,15,16,45,781.0,77.0,5.2,16.0,472.0,61.08,48.14
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,58.87,46.37
2016,6,15,17,15,728.5,69.5,4.9,15.5,372.5,56.81,44.79
2016,6,15,17,30,697.0,66.0,4.7,15.0,322.0,54.7,43.14
2016,6,15,17,45,655.5,60.5,4.55,15.0,272.5,50.84,39.77
2016,6,15,18,0,614.0,55.0,4.4,15.0,223.0,43.08,32.84
2016,6,15,18,15,550.0,49.0,4.15,14.5,176.5,38.81,28.96
2016,6,15,18,30,486.0,43.0,3.9,14.0,130.0,34.52,24.89
2016,6,15,18,45,388.5,34.0,3.7,13.5,90.0,27.54,18.24
2016,6,15,19,0,291.0,25.0,3.5,13.0,50.0,20.46,10.15
2016,6,15,19,15,145.5,12.5,3.35,12.5,25.0,10.67,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,10.24,0.0
2016,6,16,5,15,147.0,24.0,1.85,13.0,41.0,77.62,37.57
2016,6,16,5,30,294.0,36.0,1.9,13.0,70.0,153.99,113.51
2016,6,16,5,45,382.0,45.0,1.95,13.5,111.5,216.3,169.33
2016,6,16,6,0,470.0,54.0,2.0,14.0,153.0,287.9,231.85
2016,6,16,6,15,527.5,61.0,1.9,14.5,200.0,350.77,286.08
2016,6,16,6,30,585.0,68.0,1.8,15.0,247.0,418.46,342.22
2016,6,16,6,45,625.5,73.0,1.7,15.5,296.0,477.97,389.73
2016,6,16,7,0,666.0,78.0,1.6,16.0,345.0,539.64,436.89
2016,6,16,7,15,535.0,123.5,1.55,16.0,356.0,522.33,421.38
2016,6,16,7,30,404.0,169.0,1.5,16.0,367.0,498.29,400.2
2016,6,16,7,45,217.5,194.5,1.45,16.5,303.0,381.35,306.07
2016,6,16,8,0,31.0,220.0,1.4,17.0,239.0,234.41,185.72
2016,6,16,8,15,65.5,257.0,1.45,17.0,299.5,301.18,239.22
2016,6,16,8,30,100.0,294.0,1.5,17.0,360.0,369.65,291.95
2016,6,16,8,45,191.5,309.5,1.55,17.5,446.5,484.45,379.14
2016,6,16,9,0,283.0,325.0,1.6,18.0,533.0,603.55,465.71
2016,6,16,9,15,305.5,338.5,1.7,18.0,573.5,641.0,491.51
2016,6,16,9,30,328.0,352.0,1.8,18.0,614.0,677.55,517.17
2016,6,16,9,45,611.5,224.0,1.9,18.5,738.5,842.07,637.63
2016,6,16,10,0,895.0,96.0,2.0,19.0,863.0,963.89,717.31
2016,6,16,10,15,901.0,97.0,2.1,19.0,889.5,970.06,720.24
2016,6,16,10,30,907.0,98.0,2.2,19.0,916.0,972.51,722.08
2016,6,16,10,45,911.5,98.0,2.35,19.5,936.0,968.77,719.11
2016,6,16,11,0,916.0,98.0,2.5,20.0,956.0,961.29,713.73
2016,6,16,11,15,918.5,98.5,2.65,20.0,969.0,948.69,706.35
2016,6,16,11,30,921.0,99.0,2.8,20.0,982.0,932.45,696.52
2016,6,16,11,45,923.0,98.5,2.95,20.5,988.5,911.29,682.01
2016,6,16,12,0,925.0,98.0,3.1,21.0,995.0,886.74,665.17
2016,6,16,12,15,611.5,280.5,3.2,21.0,873.0,772.16,583.06
2016,6,16,12,30,298.0,463.0,3.3,21.0,751.0,646.57,487.36
2016,6,16,12,45,609.0,280.5,3.4,21.0,863.0,714.61,543.68
2016,6,16,13,0,920.0,98.0,3.5,21.0,975.0,749.33,573.54
2016,6,16,13,15,917.0,97.5,3.5,21.0,959.5,706.67,541.09
2016,6,16,13,30,914.0,97.0,3.5,21.0,944.0,661.77,506.77
2016,6,16,13,45,912.0,95.0,3.55,21.0,922.0,614.18,469.76
2016,6,16,14,0,910.0,93.0,3.6,21.0,900.0,564.64,430.18
2016,6,16,14,15,904.0,92.0,3.6,21.0,871.5,512.19,387.09
2016,6,16,14,30,898.0,91.0,3.6,21.0,843.0,458.58,341.83
2016,6,16,14,45,891.0,88.5,3.6,21.0,809.0,402.56,293.49
2016,6,16,15,0,884.0,86.0,3.6,21.0,775.0,345.98,243.69
2016,6,16,15,15,714.5,154.0,3.55,20.5,692.0,286.2,196.96
2016,6,16,15,30,545.0,222.0,3.5,20.0,609.0,253.43,174.64
2016,6,16,15,45,375.5,251.0,3.5,20.0,510.0,217.88,153.87
2016,6,16,16,0,206.0,280.0,3.5,20.0,411.0,202.09,151.38
2016,6,16,16,15,505.0,177.0,3.45,19.5,463.5,112.97,91.23
2016,6,16,16,30,804.0,74.0,3.4,19.0,516.0,67.2,52.62
2016,6,16,16,45,782.0,71.0,3.35,19.0,467.0,56.88,43.9
2016,6,16,17,0,760.0,68.0,3.3,19.0,418.0,55.22,42.63
2016,6,16,17,15,730.0,64.5,3.15,18.5,368.5,53.04,40.96
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,50.8,39.19
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,47.61,36.45
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,44.38,33.57
2016,6,16,18,15,555.5,46.5,2.7,17.5,175.0,36.87,26.89
2016,6,16,18,30,494.0,41.0,2.5,17.0,129.0,32.91,23.17
2016,6,16,18,45,398.0,32.5,2.35,16.5,89.5,26.29,16.94
2016,6,16,19,0,302.0,24.0,2.2,16.0,50.0,19.59,9.43
2016,6,16,19,15,151.0,12.0,2.1,15.5,25.0,9.64,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,2.25,14.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,2.4,15.0,10.0,8.54,0.0
2016,6,17,5,15,89.5,23.5,2.45,15.0,33.5,55.09,24.79
2016,6,17,5,30,179.0,37.0,2.5,15.0,57.0,114.35,83.35
2016,6,17,5,45,220.0,52.5,2.6,15.5,90.0,158.01,122.92
2016,6,17,6,0,261.0,68.0,2.7,16.0,123.0,205.96,165.26
2016,6,17,6,15,286.5,84.5,2.7,16.0,159.5,251.32,205.1
2016,6,17,6,30,312.0,101.0,2.7,16.0,196.0,298.71,245.61
2016,6,17,6,45,322.5,120.5,2.7,16.5,234.5,329.27,270.96
2016,6,17,7,0,333.0,140.0,2.7,17.0,273.0,371.92,304.9
2016,6,17,7,15,545.0,105.5,2.7,17.0,358.0,516.96,421.42
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,652.37,525.3
2016,6,17,7,45,492.5,158.5,2.7,17.5,411.0,570.43,457.28
2016,6,17,8,0,228.0,246.0,2.7,18.0,379.0,436.28,348.22
2016,6,17,8,15,187.5,272.0,2.75,18.5,387.0,435.52,345.67
2016,6,17,8,30,147.0,298.0,2.8,19.0,395.0,431.38,339.78
2016,6,17,8,45,501.0,191.5,2.85,19.5,553.5,670.74,525.87
2016,6,17,9,0,855.0,85.0,2.9,20.0,712.0,881.08,673.22
2016,6,17,9,15,467.5,225.0,2.95,20.0,571.0,691.92,534.16
2016,6,17,9,30,80.0,365.0,3.0,20.0,430.0,421.47,325.01
2016,6,17,9,45,156.5,387.0,3.05,20.5,519.0,532.58,409.5
2016,6,17,10,0,233.0,409.0,3.1,21.0,608.0,625.58,476.84
2016,6,17,10,15,164.0,420.0,3.15,21.0,562.5,567.36,431.84
2016,6,17,10,30,95.0,431.0,3.2,21.0,517.0,491.35,374.33
2016,6,17,10,45,89.0,438.5,3.25,21.0,520.5,489.0,372.42
2016,6,17,11,0,83.0,446.0,3.3,21.0,524.0,486.16,369.85
2016,6,17,11,15,103.0,461.0,3.3,21.0,559.0,513.93,390.38
2016,6,17,11,30,123.0,476.0,3.3,21.0,594.0,552.64,418.4
2016,6,17,11,45,71.5,406.5,3.35,21.5,475.0,424.01,322.54
2016,6,17,12,0,20.0,337.0,3.4,22.0,356.0,303.56,231.1
2016,6,17,12,15,23.0,353.5,3.4,22.0,376.0,318.27,242.55
2016,6,17,12,30,26.0,370.0,3.4,22.0,396.0,338.86,257.99
2016,6,17,12,45,26.0,367.0,3.45,22.0,392.5,331.91,252.76
2016,6,17,13,0,26.0,364.0,3.5,22.0,389.0,324.88,247.57
2016,6,17,13,15,18.5,300.5,3.5,21.5,318.0,261.83,200.23
2016,6,17,13,30,11.0,237.0,3.5,21.0,247.0,203.34,155.67
2016,6,17,13,45,10.5,236.5,3.5,21.0,246.5,201.31,154.29
2016,6,17,14,0,10.0,236.0,3.5,21.0,246.0,199.27,152.81
2016,6,17,14,15,5.0,183.0,3.6,20.5,188.0,153.22,117.15
2016,6,17,14,30,0.0,130.0,3.7,20.0,130.0,107.78,81.5
2016,6,17,14,45,0.5,144.5,3.8,20.0,145.0,119.41,90.99
2016,6,17,15,0,1.0,159.0,3.9,20.0,160.0,130.67,100.14
2016,6,17,15,15,85.0,243.5,4.05,19.5,304.0,202.85,154.98
2016,6,17,15,30,169.0,328.0,4.2,19.0,448.0,261.73,197.84
2016,6,17,15,45,100.5,286.0,4.35,19.0,356.5,219.45,167.72
2016,6,17,16,0,32.0,244.0,4.5,19.0,265.0,178.21,138.7
2016,6,17,16,15,109.5,240.0,4.65,18.5,302.0,161.25,132.64
2016,6,17,16,30,187.0,236.0,4.8,18.0,339.0,159.91,132.23
2016,6,17,16,45,93.5,178.0,4.95,18.0,229.5,125.93,103.66
2016,6,17,17,0,0.0,120.0,5.1,18.0,120.0,96.41,78.57
2016,6,17,17,15,0.0,78.5,5.1,17.5,78.5,65.06,51.63
2016,6,17,17,30,0.0,37.0,5.1,17.0,37.0,30.56,21.46
2016,6,17,17,45,0.0,31.0,5.15,16.5,31.0,25.57,17.12
2016,6,17,18,0,0.0,25.0,5.2,16.0,25.0,20.6,12.72
2016,6,17,18,15,0.0,19.5,5.05,15.5,19.5,16.05,8.63
2016,6,17,18,30,0.0,14.0,4.9,15.0,14.0,11.51,4.51
2016,6,17,18,45,0.0,9.5,4.8,15.0,9.5,7.8,1.08
2016,6,17,19,0,0.0,5.0,4.7,15.0,5.0,4.1,0.0
2016,6,17,19,15,0.0,2.5,4.5,14.5,2.5,2.05,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,2.3,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,2.4,13.0,13.0,29.65,0.0
2016,6,18,5,15,230.5,21.0,2.45,13.5,43.5,98.61,46.72
2016,6,18,5,30,363.0,32.0,2.5,14.0,74.0,172.28,126.07
2016,6,18,5,45,449.0,39.5,2.65,14.5,116.5,235.62,183.62
2016,6,18,6,0,535.0,47.0,2.8,15.0,159.0,308.02,247.38
2016,6,18,6,15,591.5,52.5,2.8,15.5,207.5,371.78,302.97
2016,6,18,6,30,648.0,58.0,2.8,16.0,256.0,438.46,359.09
2016,6,18,6,45,687.5,62.5,2.8,16.5,306.5,499.83,408.94
2016,6,18,7,0,727.0,67.0,2.8,17.0,357.0,563.11,458.39
2016,6,18,7,15,756.5,70.0,2.8,17.0,408.0,619.21,501.54
2016,6,18,7,30,786.0,73.0,2.8,17.0,459.0,675.48,542.32
2016,6,18,7,45,808.0,76.0,2.8,17.5,509.0,725.77,576.33
2016,6,18,8,0,830.0,79.0,2.8,18.0,559.0,767.79,603.6
2016,6,18,8,15,847.0,81.5,2.8,18.0,606.5,810.3,631.96
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,850.76,658.48
2016,6,18,8,45,877.5,86.0,2.8,18.5,698.0,885.21,679.24
2016,6,18,9,0,891.0,88.0,2.8,19.0,742.0,916.89,697.89
2016,6,18,9,15,901.5,89.5,2.8,19.5,781.0,942.24,712.08
2016,6,18,9,30,912.0,91.0,2.8,20.0,820.0,964.31,724.02
2016,6,18,9,45,917.0,94.5,2.85,20.5,853.0,979.81,732.0
2016,6,18,10,0,922.0,98.0,2.9,21.0,886.0,991.55,737.6
2016,6,18,10,15,928.0,99.0,2.95,21.0,914.0,997.83,741.13
2016,6,18,10,30,934.0,100.0,3.0,21.0,942.0,1000.28,742.28
2016,6,18,10,45,939.5,100.0,3.05,21.5,963.5,997.38,738.63
2016,6,18,11,0,945.0,100.0,3.1,22.0,985.0,990.61,732.58
2016,6,18,11,15,948.0,100.5,3.2,22.0,999.0,978.13,724.68
2016,6,18,11,30,951.0,101.0,3.3,22.0,1013.0,961.87,714.35
2016,6,18,11,45,953.0,101.0,3.45,22.0,1020.0,940.57,700.99
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,915.75,685.19
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.0,885.88,665.57
2016,6,18,12,30,955.0,101.0,3.8,22.0,1025.0,852.88,643.67
2016,6,18,12,45,956.5,99.0,3.95,22.5,1017.5,816.33,618.17
2016,6,18,13,0,958.0,97.0,4.1,23.0,1010.0,776.83,590.39
2016,6,18,13,15,955.5,96.5,4.1,23.0,994.5,732.99,557.74
2016,6,18,13,30,953.0,96.0,4.1,23.0,979.0,686.76,522.61
2016,6,18,13,45,948.5,95.5,4.2,23.0,956.0,637.14,484.35
2016,6,18,14,0,944.0,95.0,4.3,23.0,933.0,585.67,443.57
2016,6,18,14,15,938.5,94.0,4.3,23.0,904.5,531.72,399.48
2016,6,18,14,30,933.0,93.0,4.3,23.0,876.0,476.49,353.1
2016,6,18,14,45,924.0,92.5,4.35,23.0,840.5,419.27,304.04
2016,6,18,15,0,915.0,92.0,4.4,23.0,805.0,361.61,253.6
2016,6,18,15,15,904.5,90.5,4.45,22.5,764.5,302.67,202.28
2016,6,18,15,30,894.0,89.0,4.5,22.0,724.0,243.98,152.13
2016,6,18,15,45,878.5,87.5,4.55,22.0,679.0,185.09,105.78
2016,6,18,16,0,863.0,86.0,4.6,22.0,634.0,127.52,69.93
2016,6,18,16,15,845.0,83.5,4.6,22.0,585.5,73.9,57.48
2016,6,18,16,30,827.0,81.0,4.6,22.0,537.0,63.52,48.86
2016,6,18,16,45,802.5,78.5,4.6,22.0,486.5,62.41,48.09
2016,6,18,17,0,778.0,76.0,4.6,22.0,436.0,61.27,47.28
2016,6,18,17,15,746.0,72.0,4.6,21.5,384.5,58.87,45.47
2016,6,18,17,30,714.0,68.0,4.6,21.0,333.0,56.41,43.55
2016,6,18,17,45,670.5,63.0,4.6,20.5,282.0,52.97,40.72
2016,6,18,18,0,627.0,58.0,4.6,20.0,231.0,45.43,34.2
2016,6,18,18,15,562.5,51.5,4.5,19.0,183.0,40.83,30.16
2016,6,18,18,30,498.0,45.0,4.4,18.0,135.0,36.18,25.91
2016,6,18,18,45,399.5,36.0,4.35,17.5,94.0,29.23,19.37
2016,6,18,19,0,301.0,27.0,4.3,17.0,53.0,22.19,11.53
2016,6,18,19,15,150.5,13.5,4.2,16.5,26.5,10.92,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,50.0,5.5,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,100.0,11.0,2.4,14.0,13.0,30.85,0.0
2016,6,19,5,15,237.0,22.0,2.4,14.5,44.5,101.06,46.85
2016,6,19,5,30,374.0,33.0,2.4,15.0,76.0,176.63,128.61
2016,6,19,5,45,460.0,40.5,2.4,15.5,119.5,240.62,186.56
2016,6,19,6,0,546.0,48.0,2.4,16.0,163.0,313.61,250.36
2016,6,19,6,15,601.5,54.0,2.35,16.5,211.5,378.07,306.05
2016,6,19,6,30,657.0,60.0,2.3,17.0,260.0,445.11,361.8
2016,6,19,6,45,679.5,62.5,2.3,17.5,302.5,494.55,401.87
2016,6,19,7,0,702.0,65.0,2.3,18.0,345.0,544.16,440.47
2016,6,19,7,15,746.0,70.0,2.35,18.5,403.5,611.49,491.15
2016,6,19,7,30,790.0,75.0,2.4,19.0,462.0,680.3,539.96
2016,6,19,7,45,810.0,78.0,2.45,20.0,511.0,729.26,571.5
2016,6,19,8,0,830.0,81.0,2.5,21.0,560.0,769.68,596.31
2016,6,19,8,15,846.0,83.5,2.5,21.0,607.0,811.38,623.58
2016,6,19,8,30,862.0,86.0,2.5,21.0,654.0,850.96,649.0
2016,6,19,8,45,873.0,88.5,2.55,21.5,696.5,883.71,668.6
2016,6,19,9,0,884.0,91.0,2.6,22.0,739.0,913.59,686.12
2016,6,19,9,15,893.5,92.5,2.6,22.5,777.5,937.9,699.39
2016,6,19,9,30,903.0,94.0,2.6,23.0,816.0,958.93,710.45
2016,6,19,9,45,918.0,91.0,2.6,23.5,851.5,976.93,719.52
2016,6,19,10,0,933.0,88.0,2.6,24.0,887.0,991.5,726.4
2016,6,19,10,15,938.5,89.0,2.6,24.0,914.0,997.55,729.24
2016,6,19,10,30,944.0,90.0,2.6,24.0,941.0,999.74,729.78
2016,6,19,10,45,945.5,92.5,2.65,24.5,961.0,995.73,725.51
2016,6,19,11,0,947.0,95.0,2.7,25.0,981.0,987.79,718.88
2016,6,19,11,15,949.5,95.5,2.85,25.0,994.5,974.98,711.46
2016,6,19,11,30,952.0,96.0,3.0,25.0,1008.0,958.39,701.58
2016,6,19,11,45,948.0,99.5,3.2,25.5,1013.0,935.12,686.25
2016,6,19,12,0,944.0,103.0,3.4,26.0,1018.0,908.48,668.58
2016,6,19,12,15,944.0,103.0,3.6,26.0,1017.0,878.95,650.11
2016,6,19,12,30,944.0,103.0,3.8,26.0,1016.0,846.32,629.3
2016,6,19,12,45,933.0,109.0,4.0,26.0,1004.5,807.38,603.88
2016,6,19,13,0,922.0,115.0,4.2,26.0,993.0,766.23,576.01
2016,6,19,13,15,919.0,114.0,4.35,25.5,977.5,722.99,545.69
2016,6,19,13,30,916.0,113.0,4.5,25.0,962.0,677.51,512.87
2016,6,19,13,45,917.0,109.0,4.65,25.0,941.5,629.98,476.66
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,580.22,437.58
2016,6,19,14,15,912.0,104.0,4.9,25.0,892.0,527.28,394.66
2016,6,19,14,30,906.0,103.0,5.0,25.0,863.0,473.17,349.51
2016,6,19,14,45,900.5,100.0,5.1,25.0,829.0,416.81,301.36
2016,6,19,15,0,895.0,97.0,5.2,25.0,795.0,359.71,251.56
2016,6,19,15,15,885.0,95.0,5.2,24.5,755.5,301.64,201.13
2016,6,19,15,30,875.0,93.0,5.2,24.0,716.0,243.8,151.87
2016,6,19,15,45,862.0,91.0,5.25,24.0,672.0,185.99,106.42
2016,6,19,16,0,849.0,89.0,5.3,24.0,628.0,129.21,70.97
2016,6,19,16,15,831.5,86.0,5.3,23.5,580.5,75.25,58.28
2016,6,19,16,30,814.0,83.0,5.3,23.0,533.0,64.66,49.62
2016,6,19,16,45,757.0,82.0,5.35,23.0,469.5,64.2,49.41
2016,6,19,17,0,700.0,81.0,5.4,23.0,406.0,63.89,49.32
2016,6,19,17,15,700.5,75.5,5.35,22.0,368.5,60.98,47.18
2016,6,19,17,30,701.0,70.0,5.3,21.0,331.0,57.84,44.79
2016,6,19,17,45,656.5,65.5,5.25,20.5,280.5,50.36,38.44
2016,6,19,18,0,612.0,61.0,5.2,20.0,230.0,47.61,36.09
2016,6,19,18,15,547.5,54.0,5.05,19.5,182.5,42.71,31.74
2016,6,19,18,30,483.0,47.0,4.9,19.0,135.0,37.75,27.15
2016,6,19,18,45,386.5,37.5,4.8,18.5,94.5,30.45,20.33
2016,6,19,19,0,290.0,28.0,4.7,18.0,54.0,23.03,12.18
2016,6,19,19,15,145.0,14.0,4.65,17.5,27.0,11.34,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,48.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,96.0,11.0,4.1,13.0,13.0,29.92,0.0
2016,6,20,5,15,239.0,22.5,4.2,13.5,45.0,101.72,46.33
2016,6,20,5,30,382.0,34.0,4.3,14.0,77.0,179.94,131.71
2016,6,20,5,45,476.0,41.0,4.4,14.5,122.0,246.98,192.91
2016,6,20,6,0,570.0,48.0,4.5,15.0,167.0,323.78,260.92
2016,6,20,6,15,626.0,53.5,4.5,15.5,216.5,389.15,318.6
2016,6,20,6,30,682.0,59.0,4.5,16.0,266.0,457.19,376.59
2016,6,20,6,45,724.0,62.5,4.5,16.5,318.5,520.62,428.85
2016,6,20,7,0,766.0,66.0,4.5,17.0,371.0,586.06,480.78
2016,6,20,7,15,793.5,69.0,4.5,17.5,422.5,642.52,523.94
2016,6,20,7,30,821.0,72.0,4.5,18.0,474.0,698.89,564.18
2016,6,20,7,45,842.5,74.5,4.5,18.5,524.5,742.96,593.99
2016,6,20,8,0,864.0,77.0,4.5,19.0,575.0,791.97,626.87
2016,6,20,8,15,879.5,79.5,4.45,19.5,622.5,834.41,653.98
2016,6,20,8,30,895.0,82.0,4.4,20.0,670.0,874.6,679.01
2016,6,20,8,45,907.5,83.5,4.35,20.5,714.0,908.47,699.32
2016,6,20,9,0,920.0,85.0,4.3,21.0,758.0,939.45,717.45
2016,6,20,9,15,929.0,86.0,4.3,21.0,797.0,963.5,732.33
2016,6,20,9,30,938.0,87.0,4.3,21.0,836.0,984.14,744.92
2016,6,20,9,45,933.0,95.0,4.3,21.5,866.0,995.37,749.72
2016,6,20,10,0,928.0,103.0,4.3,22.0,896.0,1002.4,751.83
2016,6,20,10,15,933.0,104.5,4.35,22.0,923.5,1008.27,755.05
2016,6,20,10,30,938.0,106.0,4.4,22.0,951.0,1010.27,755.78
2016,6,20,10,45,942.0,106.5,4.45,22.5,971.5,1006.42,751.28
2016,6,20,11,0,946.0,107.0,4.5,23.0,992.0,998.68,744.36
2016,6,20,11,15,948.0,107.5,4.55,23.0,1005.0,985.24,735.32
2016,6,20,11,30,950.0,108.0,4.6,23.0,1018.0,968.03,723.84
2016,6,20,11,45,952.0,107.5,4.65,23.5,1024.5,946.27,707.91
2016,6,20,12,0,954.0,107.0,4.7,24.0,1031.0,921.01,689.68
2016,6,20,12,15,953.0,107.0,4.8,24.0,1029.5,890.33,669.44
2016,6,20,12,30,952.0,107.0,4.9,24.0,1028.0,856.6,646.96
2016,6,20,12,45,954.0,104.0,5.05,24.0,1020.0,819.71,622.34
2016,6,20,13,0,956.0,101.0,5.2,24.0,1012.0,779.86,595.25
2016,6,20,13,15,953.0,100.5,5.3,23.5,996.5,735.8,563.6
2016,6,20,13,30,950.0,100.0,5.4,23.0,981.0,689.38,529.25
2016,6,20,13,45,944.5,99.5,5.55,23.0,957.5,639.33,490.25
2016,6,20,14,0,939.0,99.0,5.7,23.0,934.0,587.54,448.76
2016,6,20,14,15,933.0,98.0,5.75,23.0,905.0,533.61,404.18
2016,6,20,14,30,927.0,97.0,5.8,23.0,876.0,478.45,357.35
2016,6,20,14,45,916.5,97.0,5.9,23.0,840.5,421.35,307.9
2016,6,20,15,0,906.0,97.0,6.0,23.0,805.0,363.96,257.24
2016,6,20,15,15,895.5,95.5,6.0,22.5,764.5,305.49,205.83
2016,6,20,15,30,885.0,94.0,6.0,22.0,724.0,247.26,155.67
2016,6,20,15,45,870.0,92.5,6.05,21.5,679.0,188.88,109.53
2016,6,20,16,0,855.0,91.0,6.1,21.0,634.0,131.75,73.5
2016,6,20,16,15,837.0,88.5,6.05,20.5,586.0,67.59,52.46
2016,6,20,16,30,819.0,86.0,6.0,20.0,538.0,66.78,52.07
2016,6,20,16,45,620.5,119.0,5.95,20.0,443.0,81.31,64.76
2016,6,20,17,0,422.0,152.0,5.9,20.0,348.0,102.36,83.11
2016,6,20,17,15,387.0,138.0,5.8,19.5,301.5,94.64,76.85
2016,6,20,17,30,352.0,124.0,5.7,19.0,255.0,86.56,70.18
2016,6,20,17,45,323.5,110.0,5.6,18.5,216.5,78.17,63.11
2016,6,20,18,0,295.0,96.0,5.5,18.0,178.0,69.41,55.53
2016,6,20,18,15,262.5,79.5,5.4,17.5,141.5,60.01,47.18
2016,6,20,18,30,230.0,63.0,5.3,17.0,105.0,47.1,35.54
2016,6,20,18,45,181.0,46.5,5.25,16.5,73.5,35.26,24.65
2016,6,20,19,0,132.0,30.0,5.2,16.0,42.0,23.06,12.4
2016,6,20,19,15,66.0,15.0,5.1,15.5,21.0,12.03,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,41.0,5.5,3.05,12.5,6.5,0.0,0.0
2016,6,21,5,0,82.0,11.0,3.1,13.0,13.0,26.86,0.0
2016,6,21,5,15,219.5,22.5,3.15,13.5,43.5,96.04,42.36
2016,6,21,5,30,357.0,34.0,3.2,14.0,74.0,171.38,125.07
2016,6,21,5,45,452.0,41.0,3.25,14.5,118.0,237.33,184.88
2016,6,21,6,0,547.0,48.0,3.3,15.0,162.0,313.19,251.56
2016,6,21,6,15,603.5,53.5,3.25,15.5,210.5,377.57,307.88
2016,6,21,6,30,660.0,59.0,3.2,16.0,259.0,444.69,364.54
2016,6,21,6,45,704.0,62.0,3.2,16.5,310.5,507.65,415.93
2016,6,21,7,0,748.0,65.0,3.2,17.0,362.0,572.84,467.13
2016,6,21,7,15,775.5,68.5,3.2,17.5,413.0,629.1,509.6
2016,6,21,7,30,803.0,72.0,3.2,18.0,464.0,685.34,549.34
2016,6,21,7,45,825.0,74.0,3.2,19.0,514.0,728.56,577.03
2016,6,21,8,0,847.0,76.0,3.2,20.0,564.0,776.8,607.71
2016,6,21,8,15,862.0,78.0,3.15,20.5,610.5,817.75,633.33
2016,6,21,8,30,877.0,80.0,3.1,21.0,657.0,856.5,656.96
2016,6,21,8,45,889.5,81.5,3.1,21.5,700.0,889.99,676.91
