Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,0,902.0,83.0,3.1,22.0,743.0,920.66,694.73
2016,6,21,9,15,911.0,84.5,3.1,22.5,781.5,945.03,708.15
2016,6,21,9,30,920.0,86.0,3.1,23.0,820.0,966.05,719.3
2016,6,21,9,45,921.5,90.5,3.1,23.5,851.5,979.63,725.54
2016,6,21,10,0,923.0,95.0,3.1,24.0,883.0,989.35,729.33
2016,6,21,10,15,928.5,96.0,3.1,24.0,910.0,995.37,732.25
2016,6,21,10,30,934.0,97.0,3.1,24.0,937.0,997.56,732.81
2016,6,21,10,45,936.0,98.5,3.15,24.5,957.0,993.06,728.1
2016,6,21,11,0,938.0,100.0,3.2,25.0,977.0,984.69,721.04
2016,6,21,11,15,940.0,100.5,3.25,25.0,990.5,971.55,712.39
2016,6,21,11,30,942.0,101.0,3.3,25.0,1004.0,954.68,701.38
2016,6,21,11,45,942.0,102.0,3.4,25.5,1010.0,932.88,686.13
2016,6,21,12,0,942.0,103.0,3.5,26.0,1016.0,907.64,668.64
2016,6,21,12,15,941.5,103.0,3.65,26.0,1014.5,877.84,649.64
2016,6,21,12,30,941.0,103.0,3.8,26.0,1013.0,844.98,628.4
2016,6,21,12,45,936.0,104.5,3.95,26.5,1003.5,807.03,602.24
2016,6,21,13,0,931.0,106.0,4.1,27.0,994.0,766.58,573.94
2016,6,21,13,15,928.0,105.5,4.25,26.5,978.5,723.53,543.91
2016,6,21,13,30,925.0,105.0,4.4,26.0,963.0,678.21,511.26
2016,6,21,13,45,920.5,104.0,4.6,26.0,940.5,629.5,474.44
2016,6,21,14,0,916.0,103.0,4.8,26.0,918.0,579.03,435.15
2016,6,21,14,15,909.5,102.0,4.95,25.5,889.0,526.03,393.27
2016,6,21,14,30,903.0,101.0,5.1,25.0,860.0,471.89,348.97
2016,6,21,14,45,895.0,99.5,5.25,25.0,825.5,415.91,301.19
2016,6,21,15,0,887.0,98.0,5.4,25.0,791.0,359.45,251.95
2016,6,21,15,15,876.0,96.5,5.5,24.5,751.0,301.94,202.02
2016,6,21,15,30,865.0,95.0,5.6,24.0,711.0,244.76,153.26
2016,6,21,15,45,851.0,93.0,5.7,23.5,667.0,187.37,108.18
2016,6,21,16,0,837.0,91.0,5.8,23.0,623.0,131.12,72.75
2016,6,21,16,15,819.5,88.0,5.8,22.5,576.0,66.94,51.47
2016,6,21,16,30,802.0,85.0,5.8,22.0,529.0,65.8,50.81
2016,6,21,16,45,628.5,115.0,5.8,21.5,443.0,78.66,62.11
2016,6,21,17,0,455.0,145.0,5.8,21.0,357.0,98.33,79.32
2016,6,21,17,15,573.0,108.0,5.75,20.5,343.0,77.58,61.83
2016,6,21,17,30,691.0,71.0,5.7,20.0,329.0,58.49,45.54
2016,6,21,17,45,645.5,66.5,5.7,19.5,279.0,50.98,39.14
2016,6,21,18,0,600.0,62.0,5.7,19.0,229.0,48.25,36.82
2016,6,21,18,15,535.5,55.0,5.55,18.0,182.0,43.4,32.55
2016,6,21,18,30,471.0,48.0,5.4,17.0,135.0,38.49,28.04
2016,6,21,18,45,372.0,38.5,5.3,16.5,94.5,31.22,21.2
2016,6,21,19,0,273.0,29.0,5.2,16.0,54.0,23.85,13.07
2016,6,21,19,15,136.5,14.5,5.1,15.5,27.0,11.74,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,43.5,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,87.0,11.0,5.5,13.0,13.0,27.86,0.0
2016,6,22,5,15,230.0,22.0,5.7,13.0,44.5,98.04,41.93
2016,6,22,5,30,373.0,33.0,5.9,13.0,76.0,175.34,128.56
2016,6,22,5,45,458.0,41.5,6.1,13.5,119.5,239.84,188.4
2016,6,22,6,0,543.0,50.0,6.3,14.0,163.0,313.3,254.47
2016,6,22,6,15,386.5,81.0,6.25,14.5,172.5,295.72,244.42
2016,6,22,6,30,230.0,112.0,6.2,15.0,182.0,253.7,210.64
2016,6,22,6,45,247.5,130.0,6.2,15.5,217.5,294.5,245.21
2016,6,22,7,0,265.0,148.0,6.2,16.0,253.0,336.32,279.61
2016,6,22,7,15,281.0,168.0,6.15,16.0,293.0,380.14,315.3
2016,6,22,7,30,297.0,188.0,6.1,16.0,333.0,424.38,350.62
2016,6,22,7,45,282.5,213.5,6.1,16.5,363.0,451.46,370.28
2016,6,22,8,0,268.0,239.0,6.1,17.0,393.0,476.25,387.71
2016,6,22,8,15,350.5,240.0,6.0,17.0,459.5,553.23,448.75
2016,6,22,8,30,433.0,241.0,5.9,17.0,526.0,651.58,524.4
2016,6,22,8,45,410.0,268.0,5.8,17.5,552.0,668.85,533.79
2016,6,22,9,0,387.0,295.0,5.7,18.0,578.0,666.18,528.7
2016,6,22,9,15,445.0,288.0,5.6,18.0,630.0,735.19,579.89
2016,6,22,9,30,503.0,281.0,5.5,18.0,682.0,787.08,617.71
2016,6,22,9,45,720.0,186.5,5.45,18.5,787.0,906.79,705.85
2016,6,22,10,0,937.0,92.0,5.4,19.0,892.0,999.65,768.06
2016,6,22,10,15,942.5,93.0,5.35,19.0,919.5,1005.8,770.4
2016,6,22,10,30,948.0,94.0,5.3,19.0,947.0,1008.08,770.7
2016,6,22,10,45,952.0,94.0,5.25,19.5,967.5,1004.0,765.22
2016,6,22,11,0,956.0,94.0,5.2,20.0,988.0,996.02,757.25
2016,6,22,11,15,958.5,94.5,5.15,20.0,1002.0,983.26,747.61
2016,6,22,11,30,961.0,95.0,5.1,20.0,1016.0,966.69,735.48
2016,6,22,11,45,962.5,95.0,5.05,20.0,1023.0,945.05,719.94
2016,6,22,12,0,964.0,95.0,5.0,20.0,1030.0,919.86,702.03
2016,6,22,12,15,727.0,246.5,5.0,20.0,951.0,841.24,644.82
2016,6,22,12,30,490.0,398.0,5.0,20.0,872.0,750.87,573.96
2016,6,22,12,45,717.0,252.0,5.0,20.0,939.5,776.12,597.4
2016,6,22,13,0,944.0,106.0,5.0,20.0,1007.0,776.6,601.5
2016,6,22,13,15,941.5,105.5,5.0,20.0,991.5,733.39,568.31
2016,6,22,13,30,939.0,105.0,5.0,20.0,976.0,687.8,532.86
2016,6,22,13,45,933.5,105.0,5.05,20.0,953.0,638.65,494.02
2016,6,22,14,0,928.0,105.0,5.1,20.0,930.0,587.77,452.8
2016,6,22,14,15,922.0,104.0,5.1,19.5,901.5,534.37,409.14
2016,6,22,14,30,916.0,103.0,5.1,19.0,873.0,479.76,363.1
2016,6,22,14,45,907.5,101.5,5.1,19.0,838.0,422.86,313.28
2016,6,22,15,0,899.0,100.0,5.1,19.0,803.0,365.49,262.1
2016,6,22,15,15,888.0,98.0,5.1,18.5,762.5,306.9,210.12
2016,6,22,15,30,877.0,96.0,5.1,18.0,722.0,248.63,159.36
2016,6,22,15,45,864.0,93.5,5.1,18.0,677.5,190.29,112.2
2016,6,22,16,0,851.0,91.0,5.1,18.0,633.0,132.98,75.0
2016,6,22,16,15,832.5,88.5,5.1,17.5,585.0,67.48,53.0
2016,6,22,16,30,814.0,86.0,5.1,17.0,537.0,66.67,52.61
2016,6,22,16,45,790.5,82.5,5.2,17.0,486.5,65.01,51.35
2016,6,22,17,0,767.0,79.0,5.3,17.0,436.0,63.27,50.01
2016,6,22,17,15,735.0,75.0,5.4,16.5,385.0,60.97,48.26
2016,6,22,17,30,703.0,71.0,5.5,16.0,334.0,58.61,46.41
2016,6,22,17,45,655.0,66.5,5.6,16.0,283.0,51.05,39.79
2016,6,22,18,0,607.0,62.0,5.7,16.0,232.0,48.3,37.32
2016,6,22,18,15,542.0,55.5,5.7,15.5,184.5,43.84,33.29
2016,6,22,18,30,477.0,49.0,5.7,15.0,137.0,39.34,29.04
2016,6,22,18,45,374.5,39.5,5.7,14.5,95.5,32.08,22.14
2016,6,22,19,0,272.0,30.0,5.7,14.0,54.0,24.73,13.95
2016,6,22,19,15,136.0,15.0,5.7,13.5,27.0,12.17,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,49.5,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,99.0,10.0,5.7,12.0,12.0,29.48,0.0
2016,6,23,5,15,244.0,21.0,5.75,12.5,44.0,100.45,41.36
2016,6,23,5,30,389.0,32.0,5.8,13.0,76.0,179.26,131.11
2016,6,23,5,45,481.5,39.0,5.9,13.5,120.5,245.75,192.77
2016,6,23,6,0,574.0,46.0,6.0,14.0,165.0,321.95,261.14
2016,6,23,6,15,629.5,51.5,5.95,14.5,214.0,385.26,318.03
2016,6,23,6,30,685.0,57.0,5.9,15.0,263.0,455.21,378.51
2016,6,23,6,45,727.0,60.0,5.9,15.5,315.0,518.15,431.42
2016,6,23,7,0,769.0,63.0,5.9,16.0,367.0,583.1,484.1
2016,6,23,7,15,796.5,66.0,5.75,16.0,419.0,639.71,529.03
2016,6,23,7,30,824.0,69.0,5.6,16.0,471.0,690.2,566.28
2016,6,23,7,45,846.0,71.0,5.45,16.5,521.5,740.44,601.16
2016,6,23,8,0,868.0,73.0,5.3,17.0,572.0,789.53,634.24
2016,6,23,8,15,883.0,75.0,5.15,17.5,619.0,831.26,661.07
2016,6,23,8,30,898.0,77.0,5.0,18.0,666.0,870.73,685.66
2016,6,23,8,45,910.0,78.5,4.85,18.5,709.5,904.44,705.59
2016,6,23,9,0,922.0,80.0,4.7,19.0,753.0,935.23,723.08
2016,6,23,9,15,930.0,81.5,4.6,19.5,791.5,959.17,735.89
2016,6,23,9,30,938.0,83.0,4.5,20.0,830.0,979.66,746.2
2016,6,23,9,45,939.0,87.0,4.4,20.5,861.5,992.59,751.37
2016,6,23,10,0,940.0,91.0,4.3,21.0,893.0,1001.59,754.26
2016,6,23,10,15,943.5,92.0,4.3,21.0,919.0,1005.9,756.12
2016,6,23,10,30,947.0,93.0,4.3,21.0,945.0,1006.34,755.52
2016,6,23,10,45,949.0,93.5,4.3,21.5,964.0,1000.94,749.69
2016,6,23,11,0,951.0,94.0,4.3,22.0,983.0,991.67,741.43
2016,6,23,11,15,952.0,94.5,4.4,22.0,995.5,977.65,732.09
2016,6,23,11,30,953.0,95.0,4.5,22.0,1008.0,959.89,720.43
2016,6,23,11,45,953.5,94.5,4.6,22.0,1013.0,937.12,705.57
2016,6,23,12,0,954.0,94.0,4.7,22.0,1018.0,910.91,688.29
2016,6,23,12,15,953.0,94.0,4.85,22.0,1016.5,880.59,668.4
2016,6,23,12,30,952.0,94.0,5.0,22.0,1015.0,847.18,646.14
2016,6,23,12,45,948.5,94.5,5.15,22.0,1005.5,809.35,620.5
2016,6,23,13,0,945.0,95.0,5.3,22.0,996.0,768.88,592.66
2016,6,23,13,15,942.5,94.5,5.45,22.0,981.0,725.79,560.55
2016,6,23,13,30,940.0,94.0,5.6,22.0,966.0,680.32,525.67
2016,6,23,13,45,937.0,92.5,5.75,22.0,944.0,631.56,487.34
2016,6,23,14,0,934.0,91.0,5.9,22.0,922.0,580.85,446.37
2016,6,23,14,15,928.5,90.0,6.0,21.5,893.5,527.56,402.86
2016,6,23,14,30,923.0,89.0,6.1,21.0,865.0,473.01,356.86
2016,6,23,14,45,918.0,86.5,6.2,21.0,831.0,416.46,307.24
2016,6,23,15,0,913.0,84.0,6.3,21.0,797.0,359.07,255.89
2016,6,23,15,15,902.5,82.5,6.3,20.5,757.0,300.38,203.67
2016,6,23,15,30,892.0,81.0,6.3,20.0,717.0,241.93,152.66
2016,6,23,15,45,880.5,78.5,6.35,20.0,673.0,183.14,105.05
2016,6,23,16,0,869.0,76.0,6.4,20.0,629.0,125.22,67.35
2016,6,23,16,15,851.5,73.5,6.35,19.5,581.5,68.28,53.26
2016,6,23,16,30,834.0,71.0,6.3,19.0,534.0,65.68,51.33
2016,6,23,16,45,627.5,112.0,6.3,19.0,441.5,76.57,60.93
2016,6,23,17,0,421.0,153.0,6.3,19.0,349.0,102.92,83.92
2016,6,23,17,15,574.0,106.5,6.2,18.5,340.5,76.44,61.33
2016,6,23,17,30,727.0,60.0,6.1,18.0,332.0,50.25,38.68
2016,6,23,17,45,682.5,56.5,6.05,17.5,281.5,47.77,36.64
2016,6,23,18,0,638.0,53.0,6.0,17.0,231.0,45.3,34.52
2016,6,23,18,15,576.5,47.5,5.85,16.5,184.0,37.72,27.75
2016,6,23,18,30,515.0,42.0,5.7,16.0,137.0,33.76,24.03
2016,6,23,18,45,414.0,34.5,5.6,15.5,96.0,27.95,18.49
2016,6,23,19,0,313.0,27.0,5.5,15.0,55.0,22.16,11.89
2016,6,23,19,15,156.5,13.5,5.4,14.5,27.5,10.89,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,100.0,10.0,4.8,13.0,12.0,29.62,0.0
2016,6,24,5,15,247.0,20.5,4.95,13.0,43.5,100.35,39.23
2016,6,24,5,30,394.0,31.0,5.1,13.0,75.0,179.55,130.89
2016,6,24,5,45,480.0,38.5,5.35,13.5,119.0,244.27,191.27
2016,6,24,6,0,566.0,46.0,5.6,14.0,163.0,318.06,257.67
2016,6,24,6,15,306.5,79.0,5.55,14.5,144.5,253.59,209.06
2016,6,24,6,30,47.0,112.0,5.5,15.0,126.0,134.17,108.86
2016,6,24,6,45,52.5,132.5,5.5,15.5,151.0,159.5,130.25
2016,6,24,7,0,58.0,153.0,5.5,16.0,176.0,185.14,151.34
2016,6,24,7,15,118.5,177.5,5.35,16.0,232.5,265.9,218.82
2016,6,24,7,30,179.0,202.0,5.2,16.0,289.0,339.72,279.41
2016,6,24,7,45,514.0,141.5,5.1,16.5,428.5,566.57,464.93
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,783.37,629.16
2016,6,24,8,15,865.5,83.0,4.9,17.5,615.5,825.71,655.66
2016,6,24,8,30,882.0,85.0,4.8,18.0,663.0,865.94,681.0
2016,6,24,8,45,892.5,88.0,4.75,18.5,706.5,899.55,701.47
2016,6,24,9,0,903.0,91.0,4.7,19.0,750.0,930.2,719.6
2016,6,24,9,15,912.5,92.5,4.6,19.5,789.0,955.1,733.11
2016,6,24,9,30,922.0,94.0,4.5,20.0,828.0,976.64,744.18
2016,6,24,9,45,930.0,94.5,4.4,20.5,862.0,992.18,751.14
2016,6,24,10,0,938.0,95.0,4.3,21.0,896.0,1004.05,755.96
2016,6,24,10,15,943.5,96.0,4.2,21.0,923.5,1010.26,758.47
2016,6,24,10,30,949.0,97.0,4.1,21.0,951.0,1012.59,758.51
2016,6,24,10,45,951.5,98.5,4.1,21.5,971.0,1008.63,753.63
2016,6,24,11,0,954.0,100.0,4.1,22.0,991.0,1000.73,746.3
2016,6,24,11,15,956.5,100.5,4.1,22.0,1005.0,987.98,737.31
2016,6,24,11,30,959.0,101.0,4.1,22.0,1019.0,971.42,725.88
2016,6,24,11,45,959.0,101.5,4.2,22.5,1025.0,948.93,709.69
2016,6,24,12,0,959.0,102.0,4.3,23.0,1031.0,922.95,691.21
2016,6,24,12,15,959.0,102.0,4.45,23.0,1030.0,893.22,671.67
2016,6,24,12,30,959.0,102.0,4.6,23.0,1029.0,860.32,650.24
2016,6,24,12,45,950.0,106.0,4.75,23.0,1018.5,820.88,623.96
2016,6,24,13,0,941.0,110.0,4.9,23.0,1008.0,779.1,595.46
2016,6,24,13,15,938.5,109.5,5.05,23.0,992.5,736.01,563.73
2016,6,24,13,30,936.0,109.0,5.2,23.0,977.0,690.56,529.37
2016,6,24,13,45,931.5,108.0,5.35,23.0,954.5,641.34,491.22
2016,6,24,14,0,927.0,107.0,5.5,23.0,932.0,590.32,450.54
2016,6,24,14,15,921.0,105.5,5.5,23.0,903.5,536.6,406.24
2016,6,24,14,30,915.0,104.0,5.5,23.0,875.0,481.67,359.78
2016,6,24,14,45,906.5,103.0,5.55,23.0,840.0,425.18,310.98
2016,6,24,15,0,898.0,102.0,5.6,23.0,805.0,368.21,260.81
2016,6,24,15,15,887.5,100.0,5.55,22.5,765.0,309.76,209.57
2016,6,24,15,30,877.0,98.0,5.5,22.0,725.0,251.57,159.46
2016,6,24,15,45,862.5,96.0,5.5,22.0,680.0,193.29,112.9
2016,6,24,16,0,848.0,94.0,5.5,22.0,635.0,136.2,76.08
2016,6,24,16,15,830.0,91.5,5.45,21.5,587.0,70.89,55.03
2016,6,24,16,30,812.0,89.0,5.4,21.0,539.0,68.68,53.47
2016,6,24,16,45,787.5,86.0,5.35,21.0,488.5,67.44,52.6
2016,6,24,17,0,763.0,83.0,5.3,21.0,438.0,66.16,51.68
2016,6,24,17,15,730.5,78.5,5.2,20.0,387.0,63.59,49.83
2016,6,24,17,30,698.0,74.0,5.1,19.0,336.0,55.88,43.45
2016,6,24,17,45,652.0,69.0,5.1,18.5,285.0,52.87,40.97
2016,6,24,18,0,606.0,64.0,5.1,18.0,234.0,49.83,38.36
2016,6,24,18,15,539.5,57.0,4.85,17.5,186.0,45.01,34.04
2016,6,24,18,30,473.0,50.0,4.6,17.0,138.0,40.14,29.5
2016,6,24,18,45,371.0,40.0,4.45,16.5,96.5,32.48,22.31
2016,6,24,19,0,269.0,30.0,4.3,16.0,55.0,24.7,13.87
2016,6,24,19,15,134.5,15.0,4.1,15.5,27.5,12.16,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,34.5,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,69.0,10.0,2.8,13.0,11.0,23.03,0.0
2016,6,25,5,15,209.5,21.5,2.8,13.5,41.5,90.86,33.16
2016,6,25,5,30,350.0,33.0,2.8,14.0,72.0,166.96,120.75
2016,6,25,5,45,442.5,41.5,2.85,14.5,115.5,232.91,180.8
2016,6,25,6,0,535.0,50.0,2.9,15.0,159.0,308.68,247.3
2016,6,25,6,15,593.5,56.0,2.8,15.5,208.0,374.03,304.21
2016,6,25,6,30,652.0,62.0,2.7,16.0,257.0,444.23,362.99
2016,6,25,6,45,694.0,66.0,2.65,16.5,308.5,504.62,412.0
2016,6,25,7,0,736.0,70.0,2.6,17.0,360.0,569.38,462.39
2016,6,25,7,15,765.0,73.5,2.6,17.5,411.5,626.33,505.07
2016,6,25,7,30,794.0,77.0,2.6,18.0,463.0,683.39,545.38
2016,6,25,7,45,817.5,79.5,2.65,19.0,513.5,734.8,579.01
2016,6,25,8,0,841.0,82.0,2.7,20.0,564.0,777.9,605.84
2016,6,25,8,15,857.5,84.5,2.7,20.5,611.5,820.6,632.73
2016,6,25,8,30,874.0,87.0,2.7,21.0,659.0,861.19,657.66
2016,6,25,8,45,887.5,89.0,2.75,21.5,703.0,896.17,678.75
2016,6,25,9,0,901.0,91.0,2.8,22.0,747.0,928.37,697.78
2016,6,25,9,15,910.5,92.5,2.8,22.5,786.5,953.29,711.38
2016,6,25,9,30,920.0,94.0,2.8,23.0,826.0,974.86,722.76
2016,6,25,9,45,922.5,98.0,2.85,23.5,858.5,988.92,729.62
2016,6,25,10,0,925.0,102.0,2.9,24.0,891.0,999.13,734.1
2016,6,25,10,15,931.0,103.0,2.95,24.0,918.5,1005.74,737.79
2016,6,25,10,30,937.0,104.0,3.0,24.0,946.0,1008.5,739.11
2016,6,25,10,45,940.5,105.0,3.05,24.5,967.0,1004.98,735.05
2016,6,25,11,0,944.0,106.0,3.1,25.0,988.0,997.57,728.63
2016,6,25,11,15,946.5,106.5,3.2,25.0,1002.0,984.89,720.71
2016,6,25,11,30,949.0,107.0,3.3,25.0,1016.0,968.44,710.39
2016,6,25,11,45,949.5,107.5,3.4,25.5,1022.5,946.53,695.11
2016,6,25,12,0,950.0,108.0,3.5,26.0,1029.0,921.15,677.58
2016,6,25,12,15,950.0,108.0,3.65,25.5,1028.0,891.6,660.13
2016,6,25,12,30,950.0,108.0,3.8,25.0,1027.0,858.93,640.31
2016,6,25,12,45,950.5,106.5,3.95,25.0,1019.5,822.39,616.33
2016,6,25,13,0,951.0,105.0,4.1,25.0,1012.0,782.97,590.04
2016,6,25,13,15,948.0,104.5,4.2,25.0,996.5,739.21,558.14
2016,6,25,13,30,945.0,104.0,4.3,25.0,981.0,693.09,523.74
2016,6,25,13,45,940.0,103.5,4.4,25.0,958.0,643.62,485.95
2016,6,25,14,0,935.0,103.0,4.5,25.0,935.0,592.37,445.83
2016,6,25,14,15,929.0,101.5,4.55,24.5,906.0,538.28,403.04
2016,6,25,14,30,923.0,100.0,4.6,24.0,877.0,482.97,357.8
2016,6,25,14,45,915.0,99.0,4.7,24.0,842.0,426.27,309.47
2016,6,25,15,0,907.0,98.0,4.8,24.0,807.0,369.03,259.58
2016,6,25,15,15,896.0,96.0,4.8,23.5,767.0,309.97,208.28
2016,6,25,15,30,885.0,94.0,4.8,23.0,727.0,251.22,158.05
2016,6,25,15,45,871.5,92.0,4.8,23.0,682.0,192.66,111.41
2016,6,25,16,0,858.0,90.0,4.8,23.0,637.0,135.16,74.34
2016,6,25,16,15,840.0,87.5,4.8,22.5,589.0,78.52,61.26
2016,6,25,16,30,822.0,85.0,4.8,22.0,541.0,66.08,51.03
2016,6,25,16,45,650.5,113.0,4.85,22.0,452.5,77.56,61.02
2016,6,25,17,0,479.0,141.0,4.9,22.0,364.0,96.05,77.02
2016,6,25,17,15,436.0,130.0,4.85,21.5,315.0,89.95,72.18
2016,6,25,17,30,393.0,119.0,4.8,21.0,266.0,83.6,67.05
2016,6,25,17,45,509.0,89.5,4.8,20.5,251.0,67.26,53.12
2016,6,25,18,0,625.0,60.0,4.8,20.0,236.0,46.88,35.46
2016,6,25,18,15,560.5,53.5,4.7,19.0,187.5,42.34,31.49
2016,6,25,18,30,496.0,47.0,4.6,18.0,139.0,37.75,27.3
2016,6,25,18,45,395.5,38.0,4.55,17.5,97.5,30.85,20.81
2016,6,25,19,0,295.0,29.0,4.5,17.0,56.0,23.87,13.16
2016,6,25,19,15,147.5,14.5,4.45,16.5,28.0,11.74,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.0,16.0,3.5,13.5,35.0,75.18,24.58
2016,6,26,5,30,350.0,32.0,3.5,14.0,70.0,165.72,119.61
2016,6,26,5,45,438.0,40.5,3.5,14.5,113.0,229.82,178.47
2016,6,26,6,0,526.0,49.0,3.5,15.0,156.0,303.3,243.36
2016,6,26,6,15,583.0,55.0,3.4,15.5,204.0,367.37,299.56
2016,6,26,6,30,640.0,61.0,3.3,16.0,252.0,436.19,357.67
2016,6,26,6,45,680.5,65.5,3.2,16.5,302.5,495.72,406.34
2016,6,26,7,0,721.0,70.0,3.1,17.0,353.0,559.47,456.3
2016,6,26,7,15,749.5,73.5,3.05,17.5,403.5,615.43,498.52
2016,6,26,7,30,778.0,77.0,3.0,18.0,454.0,671.52,538.45
2016,6,26,7,45,800.5,79.5,2.95,18.5,503.5,721.58,572.12
2016,6,26,8,0,823.0,82.0,2.9,19.0,553.0,763.32,598.95
2016,6,26,8,15,839.0,84.5,2.9,19.5,599.5,805.07,625.56
2016,6,26,8,30,855.0,87.0,2.9,20.0,646.0,844.74,650.24
2016,6,26,8,45,868.0,89.0,2.9,20.5,689.0,878.86,670.7
2016,6,26,9,0,881.0,91.0,2.9,21.0,732.0,910.23,689.07
2016,6,26,9,15,890.5,92.5,2.9,21.5,770.5,934.85,702.71
2016,6,26,9,30,900.0,94.0,2.9,22.0,809.0,956.21,714.14
2016,6,26,9,45,909.0,94.0,2.9,22.5,842.5,972.05,721.9
2016,6,26,10,0,918.0,94.0,2.9,23.0,876.0,984.35,727.4
2016,6,26,10,15,923.0,95.0,2.95,23.5,903.0,990.17,729.16
2016,6,26,10,30,928.0,96.0,3.0,24.0,930.0,992.19,728.6
2016,6,26,10,45,930.5,97.5,3.05,24.5,950.0,988.49,724.42
2016,6,26,11,0,933.0,99.0,3.1,25.0,970.0,980.93,717.9
2016,6,26,11,15,934.5,99.5,3.2,25.0,983.0,967.67,709.55
2016,6,26,11,30,936.0,100.0,3.3,25.0,996.0,950.71,698.82
2016,6,26,11,45,935.0,101.0,3.4,25.5,1001.5,928.39,683.22
2016,6,26,12,0,934.0,102.0,3.5,26.0,1007.0,902.7,665.4
2016,6,26,12,15,933.5,102.0,3.6,26.0,1006.0,873.34,646.39
2016,6,26,12,30,933.0,102.0,3.7,26.0,1005.0,840.93,625.2
2016,6,26,12,45,920.0,109.0,3.85,26.0,993.0,801.92,599.52
2016,6,26,13,0,907.0,116.0,4.0,26.0,981.0,760.82,571.68
2016,6,26,13,15,904.0,115.0,4.15,26.0,965.5,718.39,540.98
2016,6,26,13,30,901.0,114.0,4.3,26.0,950.0,673.74,507.86
2016,6,26,13,45,895.5,113.5,4.5,26.0,928.0,625.95,471.69
2016,6,26,14,0,890.0,113.0,4.7,26.0,906.0,576.52,433.33
2016,6,26,14,15,883.5,111.5,4.8,25.5,877.5,524.42,392.24
2016,6,26,14,30,877.0,110.0,4.9,25.0,849.0,471.23,348.85
2016,6,26,14,45,867.5,109.0,5.05,25.0,814.5,416.39,302.27
2016,6,26,15,0,858.0,108.0,5.2,25.0,780.0,361.23,254.38
2016,6,26,15,15,847.0,106.0,5.2,24.5,740.5,304.89,205.56
2016,6,26,15,30,836.0,104.0,5.2,24.0,701.0,248.88,157.8
2016,6,26,15,45,820.5,102.0,5.25,24.0,657.5,184.97,107.11
2016,6,26,16,0,805.0,100.0,5.3,24.0,614.0,129.56,71.19
2016,6,26,16,15,786.5,97.0,5.25,23.5,567.0,75.1,58.14
2016,6,26,16,30,768.0,94.0,5.2,23.0,520.0,71.41,55.35
2016,6,26,16,45,582.5,126.5,5.2,23.0,432.0,85.77,67.75
2016,6,26,17,0,397.0,159.0,5.2,23.0,344.0,106.38,85.48
2016,6,26,17,15,375.5,142.0,5.05,22.0,301.0,97.02,78.08
2016,6,26,17,30,354.0,125.0,4.9,21.0,258.0,87.17,70.12
2016,6,26,17,45,459.5,95.5,4.8,20.5,241.0,69.5,55.07
2016,6,26,18,0,565.0,66.0,4.7,20.0,224.0,51.04,39.09
2016,6,26,18,15,501.5,58.5,4.6,19.5,178.0,45.95,34.58
2016,6,26,18,30,438.0,51.0,4.5,19.0,132.0,40.78,29.81
2016,6,26,18,45,345.5,40.5,4.45,18.5,92.5,32.8,22.38
2016,6,26,19,0,253.0,30.0,4.4,18.0,53.0,24.65,13.72
2016,6,26,19,15,126.5,15.0,4.35,17.5,26.5,12.15,0.0
2016,6,26,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,14.0,34.5,74.39,21.98
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,164.79,118.56
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.5,227.51,176.52
2016,6,27,6,0,523.0,47.0,3.5,15.0,154.0,299.41,240.17
2016,6,27,6,15,580.0,53.0,3.35,15.5,201.5,363.24,296.18
2016,6,27,6,30,637.0,59.0,3.2,16.0,249.0,431.86,354.1
2016,6,27,6,45,675.5,64.0,3.1,16.5,299.0,490.77,402.28
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,553.57,451.5
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,609.58,493.78
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,665.78,533.82
2016,6,27,7,45,793.0,79.5,2.85,19.0,499.0,715.68,566.31
2016,6,27,8,0,814.0,83.0,2.8,20.0,548.0,764.44,597.02
2016,6,27,8,15,830.5,85.5,2.85,20.5,594.5,799.05,618.64
2016,6,27,8,30,847.0,88.0,2.9,21.0,641.0,838.95,643.8
2016,6,27,8,45,859.5,90.5,3.0,22.0,684.0,873.02,663.58
2016,6,27,9,0,872.0,93.0,3.1,23.0,727.0,904.34,681.27
2016,6,27,9,15,882.0,94.5,3.15,23.5,766.0,929.29,695.47
2016,6,27,9,30,892.0,96.0,3.2,24.0,805.0,951.02,707.51
2016,6,27,9,45,888.0,104.0,3.25,24.5,835.0,962.9,713.01
2016,6,27,10,0,884.0,112.0,3.3,25.0,865.0,970.77,716.01
2016,6,27,10,15,890.0,113.5,3.35,25.5,892.0,977.74,718.55
2016,6,27,10,30,896.0,115.0,3.4,26.0,919.0,981.0,718.75
2016,6,27,10,45,900.5,115.5,3.5,26.5,940.0,978.09,715.39
2016,6,27,11,0,905.0,116.0,3.6,27.0,961.0,971.45,709.72
2016,6,27,11,15,908.0,117.0,3.65,27.0,975.0,960.14,702.18
2016,6,27,11,30,911.0,118.0,3.7,27.0,989.0,945.17,692.33
2016,6,27,11,45,912.5,118.0,3.8,27.0,996.0,924.38,678.97
2016,6,27,12,0,914.0,118.0,3.9,27.0,1003.0,900.24,663.39
2016,6,27,12,15,914.0,118.0,4.05,27.0,1002.5,871.62,644.97
2016,6,27,12,30,914.0,118.0,4.2,27.0,1002.0,840.01,624.39
2016,6,27,12,45,917.0,115.0,4.35,27.0,995.5,805.35,601.53
2016,6,27,13,0,920.0,112.0,4.5,27.0,989.0,767.78,576.14
2016,6,27,13,15,917.5,111.0,4.6,27.0,974.0,725.2,545.3
2016,6,27,13,30,915.0,110.0,4.7,27.0,959.0,680.32,512.01
2016,6,27,13,45,911.5,109.0,4.85,27.0,937.5,632.72,475.95
2016,6,27,14,0,908.0,108.0,5.0,27.0,916.0,583.25,437.37
2016,6,27,14,15,901.5,106.5,5.05,26.5,887.5,530.28,395.52
2016,6,27,14,30,895.0,105.0,5.1,26.0,859.0,476.17,351.38
2016,6,27,14,45,887.5,103.0,5.15,26.0,824.5,420.42,303.98
2016,6,27,15,0,880.0,101.0,5.2,26.0,790.0,364.12,255.13
2016,6,27,15,15,869.0,99.5,5.25,25.5,750.5,306.92,205.7
2016,6,27,15,30,858.0,98.0,5.3,25.0,711.0,250.03,157.28
2016,6,27,15,45,845.5,95.0,5.35,25.0,667.5,192.46,111.52
2016,6,27,16,0,833.0,92.0,5.4,25.0,624.0,135.86,74.8
2016,6,27,16,15,815.0,89.5,5.45,24.5,577.0,71.38,54.76
2016,6,27,16,30,797.0,87.0,5.5,24.0,530.0,67.03,51.42
2016,6,27,16,45,625.0,117.0,5.55,24.0,444.5,79.87,62.48
2016,6,27,17,0,453.0,147.0,5.6,24.0,359.0,99.5,79.34
2016,6,27,17,15,405.0,136.0,5.55,23.0,309.0,93.47,74.76
2016,6,27,17,30,357.0,125.0,5.5,22.0,259.0,87.2,69.88
2016,6,27,17,45,330.5,110.5,5.5,21.5,220.0,78.51,62.64
2016,6,27,18,0,304.0,96.0,5.5,21.0,181.0,69.43,54.88
2016,6,27,18,15,393.5,71.5,5.35,20.0,159.0,53.61,41.15
2016,6,27,18,30,483.0,47.0,5.2,19.0,137.0,37.67,27.11
2016,6,27,18,45,387.5,38.0,5.1,18.5,96.0,30.81,20.68
2016,6,27,19,0,292.0,29.0,5.0,18.0,55.0,23.85,13.1
2016,6,27,19,15,146.0,14.5,4.85,17.5,27.5,11.73,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,5,15,152.0,16.5,3.65,14.0,33.0,69.09,17.84
2016,6,28,5,30,304.0,33.0,3.6,14.0,66.0,151.32,108.62
2016,6,28,5,45,391.0,42.5,3.6,14.5,107.5,213.5,165.68
2016,6,28,6,0,478.0,52.0,3.6,15.0,149.0,285.05,228.79
2016,6,28,6,15,537.5,59.0,3.5,15.5,196.0,349.06,284.86
2016,6,28,6,30,597.0,66.0,3.4,16.0,243.0,418.15,343.28
2016,6,28,6,45,640.0,71.0,3.3,16.5,293.0,479.73,393.69
2016,6,28,7,0,683.0,76.0,3.2,17.0,343.0,543.75,444.08
2016,6,28,7,15,713.5,80.0,3.15,17.5,393.5,597.76,485.1
2016,6,28,7,30,744.0,84.0,3.1,18.0,444.0,654.53,526.3
2016,6,28,7,45,769.0,87.0,3.05,18.5,493.5,705.94,561.27
2016,6,28,8,0,794.0,90.0,3.0,19.0,543.0,756.55,594.77
2016,6,28,8,15,811.5,92.5,2.95,19.5,589.5,799.16,621.78
2016,6,28,8,30,829.0,95.0,2.9,20.0,636.0,831.29,640.92
2016,6,28,8,45,844.0,96.5,2.9,20.5,679.5,865.99,661.97
2016,6,28,9,0,859.0,98.0,2.9,21.0,723.0,898.13,680.97
2016,6,28,9,15,870.0,100.0,2.85,21.5,762.0,924.31,695.36
2016,6,28,9,30,881.0,102.0,2.8,22.0,801.0,947.32,707.52
2016,6,28,9,45,890.0,103.0,2.8,22.5,835.0,964.04,715.87
2016,6,28,10,0,899.0,104.0,2.8,23.0,869.0,977.24,721.97
2016,6,28,10,15,905.0,105.0,2.85,23.0,896.5,983.92,725.72
2016,6,28,10,30,911.0,106.0,2.9,23.0,924.0,986.86,727.18
2016,6,28,10,45,915.0,107.0,3.0,23.5,945.0,984.09,724.04
2016,6,28,11,0,919.0,108.0,3.1,24.0,966.0,977.52,718.54
2016,6,28,11,15,922.0,108.5,3.2,24.0,980.0,965.75,711.12
2016,6,28,11,30,925.0,109.0,3.3,24.0,994.0,950.29,701.32
2016,6,28,11,45,926.0,109.5,3.4,24.5,1000.5,929.42,686.61
2016,6,28,12,0,927.0,110.0,3.5,25.0,1007.0,905.14,669.67
2016,6,28,12,15,927.0,110.0,3.6,25.0,1007.0,876.32,650.95
2016,6,28,12,30,927.0,110.0,3.7,25.0,1007.0,844.44,630.05
2016,6,28,12,45,917.5,115.0,3.85,25.0,996.5,806.51,605.04
2016,6,28,13,0,908.0,120.0,4.0,25.0,986.0,766.33,577.73
2016,6,28,13,15,905.0,119.5,4.1,24.5,971.0,724.23,548.09
2016,6,28,13,30,902.0,119.0,4.2,24.0,956.0,679.89,515.94
2016,6,28,13,45,899.0,117.5,4.3,24.0,935.0,632.72,479.76
2016,6,28,14,0,896.0,116.0,4.4,24.0,914.0,583.67,441.15
2016,6,28,14,15,890.0,114.5,4.4,23.5,885.5,531.47,399.64
2016,6,28,14,30,884.0,113.0,4.4,23.0,857.0,478.1,355.84
2016,6,28,14,45,877.5,110.0,4.45,23.0,823.5,422.51,308.43
2016,6,28,15,0,871.0,107.0,4.5,23.0,790.0,366.29,259.44
2016,6,28,15,15,860.0,105.0,4.45,22.5,750.5,309.16,209.73
2016,6,28,15,30,849.0,103.0,4.4,22.0,711.0,252.36,161.03
2016,6,28,15,45,837.5,100.0,4.4,22.0,667.5,195.36,115.29
2016,6,28,16,0,826.0,97.0,4.4,22.0,624.0,130.67,71.5
2016,6,28,16,15,807.5,94.0,4.35,21.5,577.0,74.89,58.41
2016,6,28,16,30,789.0,91.0,4.3,21.0,530.0,69.66,54.3
2016,6,28,16,45,601.0,123.5,4.3,21.0,439.5,83.96,66.73
2016,6,28,17,0,413.0,156.0,4.3,21.0,349.0,104.67,84.67
2016,6,28,17,15,547.5,115.0,4.3,20.0,339.5,82.37,66.05
2016,6,28,17,30,682.0,74.0,4.3,19.0,330.0,55.68,43.27
2016,6,28,17,45,639.5,68.5,4.35,18.5,280.5,52.36,40.52
2016,6,28,18,0,597.0,63.0,4.4,18.0,231.0,48.96,37.6
2016,6,28,18,15,533.0,56.0,4.4,17.5,183.5,44.14,33.29
2016,6,28,18,30,469.0,49.0,4.4,17.0,136.0,39.26,28.75
2016,6,28,18,45,370.5,39.5,4.4,16.5,95.5,32.03,21.93
2016,6,28,19,0,272.0,30.0,4.4,16.0,55.0,24.7,13.9
2016,6,28,19,15,136.0,15.0,4.35,15.5,27.5,12.16,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,12.5,34.5,73.51,16.5
2016,6,29,5,30,344.0,32.0,4.4,13.0,69.0,163.1,117.21
2016,6,29,5,45,435.5,40.5,4.5,13.5,112.0,228.1,177.71
2016,6,29,6,0,527.0,49.0,4.6,14.0,155.0,302.89,244.36
2016,6,29,6,15,368.0,80.0,4.55,14.0,164.0,284.25,234.1
2016,6,29,6,30,209.0,111.0,4.5,14.0,173.0,240.9,199.81
2016,6,29,6,45,226.0,129.0,4.5,14.5,207.5,280.36,233.26
2016,6,29,7,0,243.0,147.0,4.5,15.0,242.0,320.86,266.49
2016,6,29,7,15,147.0,168.0,4.45,15.5,228.0,275.04,226.72
2016,6,29,7,30,51.0,189.0,4.4,16.0,214.0,219.08,177.96
2016,6,29,7,45,143.5,214.5,4.4,16.5,294.5,331.24,270.15
2016,6,29,8,0,236.0,240.0,4.4,17.0,375.0,451.95,365.75
2016,6,29,8,15,294.0,251.0,4.35,17.0,433.0,518.28,416.95
2016,6,29,8,30,352.0,262.0,4.3,17.0,491.0,587.01,469.13
2016,6,29,8,45,300.0,295.0,4.3,17.5,499.5,583.32,462.39
2016,6,29,9,0,248.0,328.0,4.3,18.0,508.0,575.4,452.83
2016,6,29,9,15,335.0,319.5,4.25,18.0,576.5,649.19,508.99
2016,6,29,9,30,422.0,311.0,4.2,18.0,645.0,741.77,576.97
2016,6,29,9,45,671.0,207.5,4.2,18.5,765.5,883.3,681.74
2016,6,29,10,0,920.0,104.0,4.2,19.0,886.0,997.71,757.8
2016,6,29,10,15,926.0,105.0,4.2,19.0,914.0,1004.49,760.53
2016,6,29,10,30,932.0,106.0,4.2,19.0,942.0,1007.43,761.61
2016,6,29,10,45,936.5,106.5,4.2,19.5,963.5,1004.58,757.44
2016,6,29,11,0,941.0,107.0,4.2,20.0,985.0,997.84,750.83
2016,6,29,11,15,789.0,208.5,4.2,20.0,952.5,948.35,716.63
2016,6,29,11,30,637.0,310.0,4.2,20.0,920.0,892.45,674.86
2016,6,29,11,45,793.5,209.0,4.25,20.0,973.5,913.02,692.7
2016,6,29,12,0,950.0,108.0,4.3,20.0,1027.0,923.95,700.23
2016,6,29,12,15,950.0,108.0,4.35,20.0,1026.5,894.53,679.98
2016,6,29,12,30,950.0,108.0,4.4,20.0,1026.0,861.97,657.8
2016,6,29,12,45,694.5,251.0,4.45,20.0,919.5,762.83,584.46
2016,6,29,13,0,439.0,394.0,4.5,20.0,813.0,660.88,505.64
2016,6,29,13,15,685.0,253.5,4.5,19.5,895.0,689.94,531.97
2016,6,29,13,30,931.0,113.0,4.5,19.0,977.0,694.6,538.26
2016,6,29,13,45,926.5,112.0,4.55,19.0,954.5,645.62,499.63
2016,6,29,14,0,922.0,111.0,4.6,19.0,932.0,594.83,458.79
2016,6,29,14,15,915.5,110.0,4.6,19.0,903.0,541.46,414.64
2016,6,29,14,30,909.0,109.0,4.6,19.0,874.0,486.91,368.29
2016,6,29,14,45,901.5,107.0,4.6,19.0,839.5,430.3,319.1
2016,6,29,15,0,894.0,105.0,4.6,19.0,805.0,373.11,268.38
2016,6,29,15,15,883.0,103.5,4.6,18.5,765.0,315.0,216.99
2016,6,29,15,30,872.0,102.0,4.6,18.0,725.0,257.16,166.56
2016,6,29,15,45,653.0,167.0,4.65,18.0,617.5,200.68,129.38
2016,6,29,16,0,434.0,232.0,4.7,18.0,510.0,179.83,126.19
2016,6,29,16,15,395.0,221.5,4.7,17.5,459.5,140.01,115.1
2016,6,29,16,30,356.0,211.0,4.7,17.0,409.0,140.48,116.13
2016,6,29,16,45,324.5,194.5,4.75,16.5,362.5,131.45,108.98
2016,6,29,17,0,293.0,178.0,4.8,16.0,316.0,122.04,101.42
2016,6,29,17,15,177.5,161.5,4.8,15.5,242.0,116.15,96.81
2016,6,29,17,30,62.0,145.0,4.8,15.0,168.0,107.57,89.74
2016,6,29,17,45,54.0,124.5,4.8,15.0,142.5,93.37,77.38
2016,6,29,18,0,46.0,104.0,4.8,15.0,117.0,78.92,64.61
2016,6,29,18,15,259.5,77.5,4.7,14.5,128.0,56.97,45.08
2016,6,29,18,30,473.0,51.0,4.6,14.0,139.0,40.97,30.62
2016,6,29,18,45,371.5,41.0,4.6,13.5,97.5,33.34,23.37
2016,6,29,19,0,270.0,31.0,4.6,13.0,56.0,25.6,14.82
2016,6,29,19,15,135.0,15.5,4.55,13.0,28.0,12.6,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,135.0,17.5,4.05,13.0,32.0,62.79,10.52
2016,6,30,5,30,270.0,35.0,4.0,13.0,64.0,141.7,101.5
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.5,205.76,160.18
2016,6,30,6,0,458.0,56.0,4.0,14.0,147.0,280.01,225.63
2016,6,30,6,15,233.5,78.5,3.8,14.5,125.5,205.73,168.47
2016,6,30,6,30,9.0,101.0,3.6,15.0,104.0,94.74,75.07
2016,6,30,6,45,14.5,119.5,3.45,15.5,125.5,114.91,92.11
2016,6,30,7,0,20.0,138.0,3.3,16.0,147.0,135.54,109.1
2016,6,30,7,15,34.5,163.0,3.1,16.0,179.5,180.14,145.99
2016,6,30,7,30,49.0,188.0,2.9,16.0,212.0,216.65,175.63
2016,6,30,7,45,84.0,217.0,2.75,16.5,263.0,274.11,221.8
2016,6,30,8,0,119.0,246.0,2.6,17.0,314.0,349.16,280.47
2016,6,30,8,15,177.5,266.0,2.5,17.5,376.5,421.12,335.91
2016,6,30,8,30,236.0,286.0,2.4,18.0,439.0,495.87,391.87
2016,6,30,8,45,537.5,201.5,2.3,18.5,582.5,713.6,556.36
2016,6,30,9,0,839.0,117.0,2.2,19.0,726.0,911.05,690.8
2016,6,30,9,15,851.0,119.0,2.2,19.5,765.0,927.3,696.93
2016,6,30,9,30,863.0,121.0,2.2,20.0,804.0,950.84,709.8
2016,6,30,9,45,879.0,118.5,2.25,20.5,840.5,970.32,720.39
2016,6,30,10,0,895.0,116.0,2.3,21.0,877.0,986.5,728.86
2016,6,30,10,15,901.5,117.5,2.35,21.0,905.0,994.06,733.2
2016,6,30,10,30,908.0,119.0,2.4,21.0,933.0,997.86,735.27
2016,6,30,10,45,912.0,120.5,2.45,21.5,954.0,995.44,732.04
2016,6,30,11,0,916.0,122.0,2.5,22.0,975.0,989.2,726.48
2016,6,30,11,15,919.0,122.5,2.6,22.0,989.5,977.3,719.23
2016,6,30,11,30,922.0,123.0,2.7,22.0,1004.0,961.69,709.61
2016,6,30,11,45,923.5,123.0,2.85,22.5,1011.0,940.69,695.48
2016,6,30,12,0,925.0,123.0,3.0,23.0,1018.0,916.28,679.05
2016,6,30,12,15,924.5,123.0,3.1,23.0,1017.5,886.92,660.17
2016,6,30,12,30,924.0,123.0,3.2,23.0,1017.0,854.55,639.13
2016,6,30,12,45,914.5,128.0,3.35,23.0,1006.0,816.47,614.22
2016,6,30,13,0,905.0,133.0,3.5,23.0,995.0,776.14,586.74
2016,6,30,13,15,901.5,132.0,3.6,23.0,979.5,733.28,555.65
2016,6,30,13,30,898.0,131.0,3.7,23.0,964.0,688.26,522.19
2016,6,30,13,45,893.0,130.0,3.85,23.0,941.5,640.33,485.82
2016,6,30,14,0,888.0,129.0,4.0,23.0,919.0,590.72,447.08
2016,6,30,14,15,880.5,127.5,4.05,23.0,890.0,538.02,404.63
2016,6,30,14,30,873.0,126.0,4.1,23.0,861.0,484.32,360.17
2016,6,30,14,45,864.0,123.5,4.15,23.0,826.0,428.57,312.93
2016,6,30,15,0,855.0,121.0,4.2,23.0,791.0,372.46,264.35
2016,6,30,15,15,843.0,119.0,4.2,22.5,751.0,310.18,211.06
2016,6,30,15,30,831.0,117.0,4.2,22.0,711.0,253.06,162.31
2016,6,30,15,45,815.0,114.0,4.25,22.0,666.5,195.45,116.22
2016,6,30,16,0,799.0,111.0,4.3,22.0,622.0,139.4,79.09
2016,6,30,16,15,778.5,107.5,4.3,21.5,574.0,84.67,66.7
2016,6,30,16,30,758.0,104.0,4.3,21.0,526.0,78.28,61.65
2016,6,30,16,45,607.5,125.0,4.3,21.0,443.0,85.09,67.69
2016,6,30,17,0,457.0,146.0,4.3,21.0,360.0,98.91,79.74
2016,6,30,17,15,546.0,116.0,4.25,20.5,342.5,83.11,66.56
2016,6,30,17,30,635.0,86.0,4.2,20.0,325.0,63.93,50.25
2016,6,30,17,45,587.0,79.5,4.2,19.5,275.0,60.19,47.19
2016,6,30,18,0,539.0,73.0,4.2,19.0,225.0,56.36,43.92
2016,6,30,18,15,471.0,64.5,4.15,18.0,178.0,50.67,38.93
2016,6,30,18,30,403.0,56.0,4.1,17.0,131.0,44.86,33.63
2016,6,30,18,45,301.5,44.5,4.1,16.5,91.0,34.24,23.83
2016,6,30,19,0,200.0,33.0,4.1,16.0,51.0,25.51,14.51
2016,6,30,19,15,100.0,16.5,4.1,15.5,25.5,12.85,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
