Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,119.5,18.0,3.35,13.0,30.0,59.17,6.53
2016,7,1,5,30,239.0,36.0,3.4,13.0,60.0,131.69,93.87
2016,7,1,5,45,334.5,46.5,3.45,13.5,101.0,195.3,151.82
2016,7,1,6,0,430.0,57.0,3.5,14.0,142.0,268.6,216.21
2016,7,1,6,15,494.0,65.0,3.45,14.0,189.5,333.63,273.73
2016,7,1,6,30,558.0,73.0,3.4,14.0,237.0,404.24,334.4
2016,7,1,6,45,603.0,79.0,3.4,14.5,286.5,466.51,386.0
2016,7,1,7,0,648.0,85.0,3.4,15.0,336.0,531.46,437.91
2016,7,1,7,15,681.0,90.0,3.35,15.5,386.5,589.29,482.35
2016,7,1,7,30,714.0,95.0,3.3,16.0,437.0,647.85,525.85
2016,7,1,7,45,739.5,98.5,3.25,16.5,486.5,696.13,559.22
2016,7,1,8,0,765.0,102.0,3.2,17.0,536.0,746.9,593.41
2016,7,1,8,15,784.0,105.0,3.1,17.0,583.0,790.63,622.58
2016,7,1,8,30,803.0,108.0,3.0,17.0,630.0,832.54,649.97
2016,7,1,8,45,819.0,110.5,2.95,17.5,674.0,869.15,672.23
2016,7,1,9,0,835.0,113.0,2.9,18.0,718.0,903.23,692.42
2016,7,1,9,15,846.5,115.0,2.85,18.5,757.0,919.26,699.97
2016,7,1,9,30,858.0,117.0,2.8,19.0,796.0,942.37,712.49
2016,7,1,9,45,867.5,118.5,2.75,19.5,830.0,959.79,721.02
2016,7,1,10,0,877.0,120.0,2.7,20.0,864.0,973.77,727.28
2016,7,1,10,15,884.0,121.0,2.7,20.0,892.0,981.26,731.15
2016,7,1,10,30,891.0,122.0,2.7,20.0,920.0,985.07,732.76
2016,7,1,10,45,896.0,123.0,2.75,20.0,941.5,983.22,731.22
2016,7,1,11,0,901.0,124.0,2.8,20.0,963.0,977.61,727.35
2016,7,1,11,15,904.0,124.5,2.85,20.0,977.0,965.91,719.56
2016,7,1,11,30,907.0,125.0,2.9,20.0,991.0,950.57,709.45
2016,7,1,11,45,909.5,124.5,2.95,20.5,998.5,930.34,694.8
2016,7,1,12,0,912.0,124.0,3.0,21.0,1006.0,906.71,677.95
2016,7,1,12,15,912.0,124.0,3.1,21.0,1005.5,878.15,659.4
2016,7,1,12,30,912.0,124.0,3.2,21.0,1005.0,846.59,638.67
2016,7,1,12,45,907.5,125.5,3.3,21.0,996.0,809.93,614.23
2016,7,1,13,0,903.0,127.0,3.4,21.0,987.0,770.8,587.29
2016,7,1,13,15,899.5,126.5,3.5,21.0,972.0,728.49,556.35
2016,7,1,13,30,896.0,126.0,3.6,21.0,957.0,684.0,523.02
2016,7,1,13,45,891.5,124.5,3.7,21.0,935.0,636.14,486.31
2016,7,1,14,0,887.0,123.0,3.8,21.0,913.0,586.56,447.23
2016,7,1,14,15,880.0,121.5,3.85,20.5,884.0,534.23,405.54
2016,7,1,14,30,873.0,120.0,3.9,20.0,855.0,480.84,361.61
2016,7,1,14,45,864.0,118.0,3.95,20.0,820.5,425.49,314.16
2016,7,1,15,0,855.0,116.0,4.0,20.0,786.0,369.77,265.35
2016,7,1,15,15,843.0,114.0,4.0,19.5,746.0,313.11,215.8
2016,7,1,15,30,831.0,112.0,4.0,19.0,706.0,250.23,161.98
2016,7,1,15,45,816.0,109.0,4.0,19.0,662.0,192.79,115.37
2016,7,1,16,0,801.0,106.0,4.0,19.0,618.0,136.76,77.66
2016,7,1,16,15,781.0,103.0,3.95,18.5,570.5,82.26,65.44
2016,7,1,16,30,761.0,100.0,3.9,18.0,523.0,75.49,59.99
2016,7,1,16,45,735.0,96.0,3.85,18.0,473.0,73.87,58.81
2016,7,1,17,0,709.0,92.0,3.8,18.0,423.0,65.97,52.14
2016,7,1,17,15,675.0,87.0,3.75,17.5,373.0,63.55,50.31
2016,7,1,17,30,641.0,82.0,3.7,17.0,323.0,61.05,48.36
2016,7,1,17,45,594.5,76.0,3.65,17.0,273.0,57.59,45.39
2016,7,1,18,0,548.0,70.0,3.6,17.0,223.0,54.05,42.25
2016,7,1,18,15,481.5,61.5,3.55,16.5,176.5,48.27,37.07
2016,7,1,18,30,415.0,53.0,3.5,16.0,130.0,42.36,31.59
2016,7,1,18,45,315.5,42.0,3.45,15.5,90.5,34.0,23.73
2016,7,1,19,0,216.0,31.0,3.4,15.0,51.0,24.03,13.4
2016,7,1,19,15,108.0,15.5,3.3,14.5,25.5,12.09,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,17.0,2.75,13.0,29.5,59.1,2.84
2016,7,2,5,30,250.0,34.0,2.9,13.0,59.0,132.75,94.03
2016,7,2,5,45,342.0,44.5,3.05,13.5,99.5,196.09,152.14
2016,7,2,6,0,434.0,55.0,3.2,14.0,140.0,268.17,215.6
2016,7,2,6,15,377.0,77.5,3.2,14.5,166.5,285.59,233.88
2016,7,2,6,30,320.0,100.0,3.2,15.0,193.0,299.78,247.37
2016,7,2,6,45,354.0,112.5,3.25,15.5,234.0,350.03,289.41
2016,7,2,7,0,388.0,125.0,3.3,16.0,275.0,402.68,332.03
2016,7,2,7,15,548.5,109.5,3.3,16.0,354.0,520.44,427.05
2016,7,2,7,30,709.0,94.0,3.3,16.0,433.0,643.05,522.69
2016,7,2,7,45,731.5,98.5,3.3,16.5,481.5,690.04,554.94
2016,7,2,8,0,754.0,103.0,3.3,17.0,530.0,739.28,588.36
2016,7,2,8,15,773.0,106.5,3.3,17.5,577.0,783.26,617.23
2016,7,2,8,30,792.0,110.0,3.3,18.0,624.0,825.48,644.34
2016,7,2,8,45,805.0,113.5,3.3,18.5,666.5,860.3,665.8
2016,7,2,9,0,818.0,117.0,3.3,19.0,709.0,892.51,685.22
2016,7,2,9,15,830.0,119.5,3.25,19.0,748.0,919.84,702.08
2016,7,2,9,30,842.0,122.0,3.2,19.0,787.0,932.85,709.08
2016,7,2,9,45,846.0,126.5,3.2,19.5,819.5,947.9,716.66
2016,7,2,10,0,850.0,131.0,3.2,20.0,852.0,959.38,721.83
2016,7,2,10,15,857.0,132.5,3.2,20.0,880.0,967.18,726.03
2016,7,2,10,30,864.0,134.0,3.2,20.0,908.0,971.37,727.93
2016,7,2,10,45,867.0,136.5,3.2,20.5,928.5,969.01,724.2
2016,7,2,11,0,870.0,139.0,3.2,21.0,949.0,962.96,718.18
2016,7,2,11,15,873.5,139.5,3.2,21.0,963.5,951.92,710.34
2016,7,2,11,30,877.0,140.0,3.2,21.0,978.0,937.32,700.25
2016,7,2,11,45,877.0,141.5,3.2,21.0,984.5,916.98,686.39
2016,7,2,12,0,877.0,143.0,3.2,21.0,991.0,893.41,670.41
2016,7,2,12,15,877.0,143.0,3.2,21.0,990.5,865.55,651.53
2016,7,2,12,30,877.0,143.0,3.2,21.0,990.0,834.82,630.66
2016,7,2,12,45,883.5,137.5,3.25,21.0,985.0,802.0,608.54
2016,7,2,13,0,890.0,132.0,3.3,21.0,980.0,766.16,583.48
2016,7,2,13,15,887.0,131.5,3.3,21.0,965.0,724.67,552.74
2016,7,2,13,30,884.0,131.0,3.3,21.0,950.0,681.0,519.75
2016,7,2,13,45,878.0,130.5,3.3,21.0,928.0,633.5,483.15
2016,7,2,14,0,872.0,130.0,3.3,21.0,906.0,584.43,444.42
2016,7,2,14,15,865.0,128.5,3.3,20.5,877.5,532.77,403.43
2016,7,2,14,30,858.0,127.0,3.3,20.0,849.0,480.09,360.26
2016,7,2,14,45,847.5,125.5,3.3,20.0,814.5,425.24,313.5
2016,7,2,15,0,837.0,124.0,3.3,20.0,780.0,365.8,262.23
2016,7,2,15,15,825.0,121.5,3.25,19.5,740.5,308.71,212.62
2016,7,2,15,30,813.0,119.0,3.2,19.0,701.0,252.21,164.03
2016,7,2,15,45,797.0,116.5,3.15,19.0,657.0,195.94,118.53
2016,7,2,16,0,781.0,114.0,3.1,19.0,613.0,141.23,81.76
2016,7,2,16,15,761.0,110.5,3.05,18.5,565.5,87.51,69.9
2016,7,2,16,30,741.0,107.0,3.0,18.0,518.0,73.05,57.87
2016,7,2,16,45,714.5,102.5,2.95,18.0,469.0,71.47,56.72
2016,7,2,17,0,688.0,98.0,2.9,18.0,420.0,69.79,55.46
2016,7,2,17,15,653.5,92.5,2.85,17.5,369.5,67.2,53.49
2016,7,2,17,30,619.0,87.0,2.8,17.0,319.0,64.5,51.39
2016,7,2,17,45,572.0,80.0,2.75,16.5,270.0,60.44,48.0
2016,7,2,18,0,525.0,73.0,2.7,16.0,221.0,56.26,44.38
2016,7,2,18,15,460.0,64.0,2.6,15.5,174.5,50.19,38.93
2016,7,2,18,30,395.0,55.0,2.5,15.0,128.0,43.98,33.15
2016,7,2,18,45,303.0,43.0,2.45,15.0,89.0,33.14,23.04
2016,7,2,19,0,211.0,31.0,2.4,15.0,50.0,24.02,13.36
2016,7,2,19,15,105.5,15.5,2.35,14.5,25.0,12.08,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.8,12.5,29.5,59.84,0.0
2016,7,3,5,30,262.0,33.0,2.9,13.0,59.0,136.92,96.55
2016,7,3,5,45,355.0,43.5,3.0,13.5,100.0,199.89,154.89
2016,7,3,6,0,448.0,54.0,3.1,14.0,141.0,273.07,219.33
2016,7,3,6,15,224.0,74.5,3.05,14.5,118.5,196.42,160.46
2016,7,3,6,30,0.0,95.0,3.0,15.0,96.0,83.93,65.82
2016,7,3,6,45,5.5,113.5,3.0,15.5,116.0,103.71,82.55
2016,7,3,7,0,11.0,132.0,3.0,16.0,136.0,123.96,99.26
2016,7,3,7,15,52.5,164.5,2.95,16.0,189.0,194.49,158.26
2016,7,3,7,30,94.0,197.0,2.9,16.0,242.0,259.69,211.69
2016,7,3,7,45,139.5,220.5,2.9,16.5,295.0,335.41,272.02
2016,7,3,8,0,185.0,244.0,2.9,17.0,348.0,400.28,322.4
2016,7,3,8,15,199.5,265.5,2.85,17.5,387.0,439.44,351.04
2016,7,3,8,30,214.0,287.0,2.8,18.0,426.0,478.59,379.22
2016,7,3,8,45,312.5,284.5,2.8,18.5,502.5,584.1,458.52
2016,7,3,9,0,411.0,282.0,2.8,19.0,579.0,693.33,537.41
2016,7,3,9,15,633.5,198.5,2.8,19.0,685.0,827.9,636.77
2016,7,3,9,30,856.0,115.0,2.8,19.0,791.0,939.24,711.29
2016,7,3,9,45,882.0,107.0,2.8,19.5,829.5,962.64,723.46
2016,7,3,10,0,908.0,99.0,2.8,20.0,868.0,982.95,734.33
2016,7,3,10,15,913.5,100.5,2.75,20.0,896.0,990.02,737.4
2016,7,3,10,30,919.0,102.0,2.7,20.0,924.0,993.3,738.18
2016,7,3,10,45,923.0,103.0,2.7,20.5,945.0,990.8,734.35
2016,7,3,11,0,927.0,104.0,2.7,21.0,966.0,984.45,728.17
2016,7,3,11,15,929.5,104.5,2.7,21.0,980.0,972.4,719.78
2016,7,3,11,30,932.0,105.0,2.7,21.0,994.0,956.62,709.07
2016,7,3,11,45,932.5,105.5,2.75,21.5,1001.0,935.41,693.93
2016,7,3,12,0,933.0,106.0,2.8,22.0,1008.0,910.76,676.58
2016,7,3,12,15,933.0,106.0,2.8,22.0,1007.5,881.96,657.39
2016,7,3,12,30,933.0,106.0,2.8,22.0,1007.0,850.05,636.06
2016,7,3,12,45,915.5,116.0,2.85,22.0,994.0,810.05,609.42
2016,7,3,13,0,898.0,126.0,2.9,22.0,981.0,768.12,580.77
2016,7,3,13,15,895.0,125.0,2.9,22.0,966.0,725.98,549.95
2016,7,3,13,30,892.0,124.0,2.9,22.0,951.0,681.64,516.83
2016,7,3,13,45,887.0,123.0,2.95,22.0,929.0,634.06,480.71
2016,7,3,14,0,882.0,122.0,3.0,22.0,907.0,584.79,442.29
2016,7,3,14,15,875.5,120.5,3.0,21.5,878.5,532.94,401.42
2016,7,3,14,30,869.0,119.0,3.0,21.0,850.0,479.99,358.3
2016,7,3,14,45,860.0,117.0,3.05,21.0,816.0,424.82,311.58
2016,7,3,15,0,851.0,115.0,3.1,21.0,782.0,369.29,263.46
2016,7,3,15,15,839.5,113.0,3.1,20.5,742.0,312.95,214.59
2016,7,3,15,30,828.0,111.0,3.1,20.0,702.0,250.33,161.34
2016,7,3,15,45,813.5,107.5,3.1,20.0,658.5,192.72,114.78
2016,7,3,16,0,799.0,104.0,3.1,20.0,615.0,136.47,76.82
2016,7,3,16,15,779.5,101.0,3.1,19.5,568.0,82.03,64.96
2016,7,3,16,30,760.0,98.0,3.1,19.0,521.0,74.08,58.53
2016,7,3,16,45,736.0,94.0,3.15,19.0,471.5,72.44,57.33
2016,7,3,17,0,712.0,90.0,3.2,19.0,422.0,64.66,50.8
2016,7,3,17,15,678.5,85.0,3.2,18.5,372.0,62.2,48.93
2016,7,3,17,30,645.0,80.0,3.2,18.0,322.0,59.64,46.93
2016,7,3,17,45,600.5,73.5,3.2,17.5,272.5,55.76,43.69
2016,7,3,18,0,556.0,67.0,3.2,17.0,223.0,51.76,40.24
2016,7,3,18,15,491.0,59.0,3.1,16.5,176.5,46.31,35.35
2016,7,3,18,30,426.0,51.0,3.0,16.0,130.0,40.75,30.17
2016,7,3,18,45,333.0,40.5,2.9,15.5,90.5,32.79,22.67
2016,7,3,19,0,240.0,30.0,2.8,15.0,51.0,24.65,13.81
2016,7,3,19,15,120.0,15.0,2.75,14.5,25.5,11.72,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,64.39,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,144.63,101.32
2016,7,4,5,45,391.5,39.0,3.45,13.5,101.0,208.97,161.72
2016,7,4,6,0,488.0,48.0,3.6,14.0,143.0,283.9,228.05
2016,7,4,6,15,297.5,79.5,3.55,14.5,142.5,249.04,203.95
2016,7,4,6,30,107.0,111.0,3.5,15.0,142.0,176.11,144.17
2016,7,4,6,45,118.0,131.5,3.45,15.5,172.0,208.74,171.73
2016,7,4,7,0,129.0,152.0,3.4,16.0,202.0,242.06,198.98
2016,7,4,7,15,96.0,171.5,3.3,16.0,211.5,232.17,189.95
2016,7,4,7,30,63.0,191.0,3.2,16.0,221.0,230.7,187.47
2016,7,4,7,45,172.5,210.5,3.15,16.5,305.0,349.72,284.7
2016,7,4,8,0,282.0,230.0,3.1,17.0,389.0,478.64,385.65
2016,7,4,8,15,293.0,250.0,3.05,17.5,428.0,517.29,412.77
2016,7,4,8,30,304.0,270.0,3.0,18.0,467.0,555.3,439.3
2016,7,4,8,45,589.0,180.5,2.95,18.5,594.5,746.52,584.24
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,905.64,692.69
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,932.05,707.88
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,955.23,722.03
2016,7,4,9,45,889.0,104.0,2.9,19.5,831.0,966.69,726.92
2016,7,4,10,0,883.0,113.0,2.9,20.0,861.0,974.03,729.23
2016,7,4,10,15,889.5,114.5,2.9,20.0,889.0,981.82,733.38
2016,7,4,10,30,896.0,116.0,2.9,20.0,917.0,985.89,735.15
2016,7,4,10,45,898.5,118.0,2.9,20.5,938.0,982.83,730.95
2016,7,4,11,0,901.0,120.0,2.9,21.0,959.0,976.01,724.43
2016,7,4,11,15,904.5,121.0,2.9,21.0,973.0,965.43,716.98
2016,7,4,11,30,908.0,122.0,2.9,21.0,987.0,951.16,707.19
2016,7,4,11,45,906.5,124.0,2.9,21.0,993.5,929.7,692.7
2016,7,4,12,0,905.0,126.0,2.9,21.0,1000.0,904.93,676.08
2016,7,4,12,15,905.0,126.0,2.85,21.0,999.5,876.6,656.7
2016,7,4,12,30,905.0,126.0,2.8,21.0,999.0,845.27,635.3
2016,7,4,12,45,912.5,119.5,2.8,21.0,994.0,811.54,612.53
2016,7,4,13,0,920.0,113.0,2.8,21.0,989.0,774.6,587.42
2016,7,4,13,15,917.0,112.5,2.8,21.0,974.0,732.1,556.24
2016,7,4,13,30,914.0,112.0,2.8,21.0,959.0,687.32,522.72
2016,7,4,13,45,908.5,111.5,2.8,21.0,937.0,638.91,485.72
2016,7,4,14,0,903.0,111.0,2.8,21.0,915.0,588.81,446.44
2016,7,4,14,15,896.5,109.5,2.8,21.0,886.0,535.97,403.97
2016,7,4,14,30,890.0,108.0,2.8,21.0,857.0,481.99,359.33
2016,7,4,14,45,880.5,107.0,2.8,21.0,822.5,426.3,312.11
2016,7,4,15,0,871.0,106.0,2.8,21.0,788.0,370.25,263.48
2016,7,4,15,15,859.5,104.0,2.8,20.5,748.0,312.83,213.72
2016,7,4,15,30,848.0,102.0,2.8,20.0,708.0,255.77,164.73
2016,7,4,15,45,832.0,100.0,2.85,20.0,663.5,198.63,118.62
2016,7,4,16,0,816.0,98.0,2.9,20.0,619.0,134.45,74.41
2016,7,4,16,15,797.0,95.0,2.9,19.5,571.5,78.98,53.2
2016,7,4,16,30,778.0,92.0,2.9,19.0,524.0,70.19,55.19
2016,7,4,16,45,752.0,88.5,2.95,18.5,474.0,68.7,54.22
2016,7,4,17,0,726.0,85.0,3.0,18.0,424.0,67.15,53.17
2016,7,4,17,15,693.0,80.5,3.0,17.5,373.5,59.24,46.54
2016,7,4,17,30,660.0,76.0,3.0,17.0,323.0,56.91,44.72
2016,7,4,17,45,612.5,70.5,3.05,17.0,273.5,53.62,41.9
2016,7,4,18,0,565.0,65.0,3.1,17.0,224.0,50.28,38.93
2016,7,4,18,15,500.5,57.5,3.05,16.5,177.5,45.17,34.34
2016,7,4,18,30,436.0,50.0,3.0,16.0,131.0,39.97,29.49
2016,7,4,18,45,339.0,39.5,3.0,15.5,91.0,31.96,21.95
2016,7,4,19,0,242.0,29.0,3.0,15.0,51.0,23.78,13.05
2016,7,4,19,15,121.0,14.5,3.0,14.5,25.5,11.33,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,14.5,3.25,13.0,14.5,11.97,0.0
2016,7,5,5,30,0.0,29.0,3.3,13.0,29.0,25.14,14.07
2016,7,5,5,45,13.0,47.5,3.35,13.5,50.0,51.11,36.94
2016,7,5,6,0,26.0,66.0,3.4,14.0,71.0,75.56,58.31
2016,7,5,6,15,36.0,86.0,3.35,14.5,95.5,101.42,80.79
2016,7,5,6,30,46.0,106.0,3.3,15.0,120.0,128.04,103.61
2016,7,5,6,45,53.0,127.0,3.3,15.5,145.5,154.84,126.11
2016,7,5,7,0,60.0,148.0,3.3,16.0,171.0,182.09,148.5
2016,7,5,7,15,35.0,154.0,3.25,16.0,168.0,171.24,138.71
2016,7,5,7,30,10.0,160.0,3.2,16.0,165.0,148.29,118.74
2016,7,5,7,45,45.0,198.5,3.15,16.5,223.5,224.83,181.57
2016,7,5,8,0,80.0,237.0,3.1,17.0,282.0,293.54,236.37
2016,7,5,8,15,96.0,262.0,3.05,17.0,321.0,333.64,267.48
2016,7,5,8,30,112.0,287.0,3.0,17.0,360.0,391.11,311.54
2016,7,5,8,45,112.5,307.5,3.0,17.5,385.0,413.94,327.36
2016,7,5,9,0,113.0,328.0,3.0,18.0,410.0,436.11,342.62
2016,7,5,9,15,144.5,350.5,3.05,18.0,461.0,488.43,382.13
2016,7,5,9,30,176.0,373.0,3.1,18.0,512.0,540.81,420.97
2016,7,5,9,45,540.0,237.0,3.2,18.5,688.5,790.32,610.56
2016,7,5,10,0,904.0,101.0,3.3,19.0,865.0,982.4,742.44
2016,7,5,10,15,910.5,102.0,3.4,19.0,893.5,989.97,745.61
2016,7,5,10,30,917.0,103.0,3.5,19.0,922.0,993.77,747.96
2016,7,5,10,45,920.0,105.0,3.6,19.5,943.0,991.38,744.86
2016,7,5,11,0,923.0,107.0,3.7,20.0,964.0,985.13,739.3
2016,7,5,11,15,926.0,107.5,3.8,20.0,978.5,973.61,731.71
2016,7,5,11,30,929.0,108.0,3.9,20.0,993.0,958.36,721.67
2016,7,5,11,45,928.5,109.0,4.0,20.0,1000.0,936.77,707.36
2016,7,5,12,0,928.0,110.0,4.1,20.0,1007.0,911.77,690.71
2016,7,5,12,15,928.5,110.0,4.1,20.0,1006.5,883.49,671.26
2016,7,5,12,30,929.0,110.0,4.1,20.0,1006.0,852.09,649.62
2016,7,5,12,45,923.0,113.0,4.2,20.0,997.5,815.18,624.45
2016,7,5,13,0,917.0,116.0,4.3,20.0,989.0,775.78,597.27
2016,7,5,13,15,914.5,115.0,4.35,19.5,974.0,733.31,566.62
2016,7,5,13,30,912.0,114.0,4.4,19.0,959.0,688.52,533.48
2016,7,5,13,45,908.0,113.0,4.45,19.0,937.5,640.67,496.07
2016,7,5,14,0,904.0,112.0,4.5,19.0,916.0,591.0,456.2
2016,7,5,14,15,898.0,110.5,4.55,19.0,888.0,538.32,412.86
2016,7,5,14,30,892.0,109.0,4.6,19.0,860.0,484.44,367.28
2016,7,5,14,45,885.5,106.5,4.7,19.0,826.0,428.66,318.99
2016,7,5,15,0,879.0,104.0,4.8,19.0,792.0,372.2,268.98
2016,7,5,15,15,868.5,102.5,4.85,18.5,753.0,314.92,218.22
2016,7,5,15,30,858.0,101.0,4.9,18.0,714.0,257.86,168.22
2016,7,5,15,45,846.5,97.5,5.0,18.0,670.5,199.75,120.29
2016,7,5,16,0,835.0,94.0,5.1,18.0,627.0,142.51,80.96
2016,7,5,16,15,817.5,91.0,5.15,17.5,580.0,77.39,51.84
2016,7,5,16,30,800.0,88.0,5.2,17.0,533.0,67.79,53.58
2016,7,5,16,45,778.5,84.5,5.3,17.0,483.5,66.24,52.42
2016,7,5,17,0,757.0,81.0,5.4,17.0,434.0,64.6,51.17
2016,7,5,17,15,725.0,77.0,5.45,16.5,383.0,62.37,49.49
2016,7,5,17,30,693.0,73.0,5.5,16.0,332.0,55.12,43.32
2016,7,5,17,45,648.0,68.0,5.6,15.5,281.5,52.1,40.8
2016,7,5,18,0,603.0,63.0,5.7,15.0,231.0,49.05,38.15
2016,7,5,18,15,537.5,56.0,5.6,14.5,183.5,44.22,33.77
2016,7,5,18,30,472.0,49.0,5.5,14.0,136.0,39.34,29.16
2016,7,5,18,45,364.5,39.5,5.45,14.0,94.5,32.08,22.17
2016,7,5,19,0,257.0,30.0,5.4,14.0,53.0,24.74,13.79
2016,7,5,19,15,128.5,15.0,5.35,13.5,26.5,12.2,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.0,16.0,5.05,13.0,27.5,57.07,0.0
2016,7,6,5,30,250.0,32.0,5.0,13.0,55.0,131.84,91.26
2016,7,6,5,45,348.0,41.5,5.0,13.5,95.5,194.93,150.95
2016,7,6,6,0,446.0,51.0,5.0,14.0,136.0,268.75,216.52
2016,7,6,6,15,223.0,62.5,4.9,14.0,105.0,193.07,158.45
2016,7,6,6,30,0.0,74.0,4.8,14.0,74.0,63.1,48.42
2016,7,6,6,45,0.0,90.0,4.75,14.5,90.0,77.27,60.45
2016,7,6,7,0,0.0,106.0,4.7,15.0,106.0,91.42,72.17
2016,7,6,7,15,2.5,129.5,4.6,15.0,130.5,114.53,91.44
2016,7,6,7,30,5.0,153.0,4.5,15.0,155.0,137.86,110.64
2016,7,6,7,45,5.5,165.0,4.4,15.5,167.5,148.6,118.92
2016,7,6,8,0,6.0,177.0,4.3,16.0,180.0,159.43,127.18
2016,7,6,8,15,61.5,232.0,4.2,16.5,271.5,272.76,219.91
2016,7,6,8,30,117.0,287.0,4.1,17.0,363.0,395.68,316.7
2016,7,6,8,45,481.0,192.5,4.1,17.5,535.0,655.38,522.87
2016,7,6,9,0,845.0,98.0,4.1,18.0,707.0,887.81,690.67
2016,7,6,9,15,601.5,216.5,4.05,18.0,662.0,817.48,636.07
2016,7,6,9,30,358.0,335.0,4.0,18.0,617.0,691.61,537.58
2016,7,6,9,45,621.0,220.0,3.95,18.5,734.5,851.44,658.03
2016,7,6,10,0,884.0,105.0,3.9,19.0,852.0,968.01,736.12
2016,7,6,10,15,890.5,106.0,3.9,19.0,880.0,975.52,739.33
2016,7,6,10,30,897.0,107.0,3.9,19.0,908.0,979.33,741.0
2016,7,6,10,45,904.0,106.5,3.95,19.0,930.0,978.36,739.88
2016,7,6,11,0,911.0,106.0,4.0,19.0,952.0,973.63,736.34
2016,7,6,11,15,914.0,106.5,4.05,19.0,966.5,962.33,728.44
2016,7,6,11,30,917.0,107.0,4.1,19.0,981.0,947.34,718.14
2016,7,6,11,45,920.5,106.0,4.2,19.5,988.5,927.8,703.72
2016,7,6,12,0,924.0,105.0,4.3,20.0,996.0,904.76,686.95
2016,7,6,12,15,924.0,105.0,4.45,20.0,995.5,876.28,668.12
2016,7,6,12,30,924.0,105.0,4.6,20.0,995.0,844.71,647.2
2016,7,6,12,45,916.0,108.5,4.75,20.0,985.5,806.95,621.63
2016,7,6,13,0,908.0,112.0,4.9,20.0,976.0,766.85,594.07
2016,7,6,13,15,904.5,111.5,5.05,19.5,961.0,724.5,563.66
2016,7,6,13,30,901.0,111.0,5.2,19.0,946.0,679.93,530.55
2016,7,6,13,45,694.0,226.0,5.4,19.0,860.0,604.69,470.21
2016,7,6,14,0,487.0,341.0,5.6,19.0,774.0,538.79,417.22
2016,7,6,14,15,378.0,366.5,5.65,18.5,696.0,472.51,365.85
2016,7,6,14,30,269.0,392.0,5.7,18.0,618.0,414.49,320.96
2016,7,6,14,45,230.0,380.5,5.8,18.0,568.5,374.29,289.12
2016,7,6,15,0,191.0,369.0,5.9,18.0,519.0,333.6,257.04
2016,7,6,15,15,211.0,346.0,5.85,17.5,504.0,306.14,234.19
2016,7,6,15,30,231.0,323.0,5.8,17.0,489.0,276.64,209.44
2016,7,6,15,45,241.0,299.5,5.8,17.0,463.0,234.78,175.47
2016,7,6,16,0,251.0,276.0,5.8,17.0,437.0,200.05,149.39
2016,7,6,16,15,133.5,234.5,5.7,16.5,320.0,161.14,126.61
2016,7,6,16,30,16.0,193.0,5.6,16.0,203.0,148.9,123.9
2016,7,6,16,45,170.5,182.5,5.6,16.0,263.5,129.72,107.77
2016,7,6,17,0,325.0,172.0,5.6,16.0,324.0,118.95,98.8
2016,7,6,17,15,495.5,122.0,5.5,15.5,322.5,85.5,70.02
2016,7,6,17,30,666.0,72.0,5.4,15.0,321.0,54.12,42.6
2016,7,6,17,45,623.5,66.5,5.35,15.0,272.0,50.76,39.7
2016,7,6,18,0,581.0,61.0,5.3,15.0,223.0,47.33,36.62
2016,7,6,18,15,517.0,54.0,5.2,14.5,176.5,42.49,32.23
2016,7,6,18,30,453.0,47.0,5.1,14.0,130.0,37.58,27.6
2016,7,6,18,45,357.5,37.5,5.0,14.0,90.5,30.34,20.65
2016,7,6,19,0,262.0,28.0,4.9,14.0,51.0,22.98,12.32
2016,7,6,19,15,131.0,14.0,4.8,13.5,25.5,11.34,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,9.0,4.25,13.0,9.0,7.4,0.0
2016,7,7,5,30,0.0,18.0,4.2,13.0,18.0,14.83,5.82
2016,7,7,5,45,0.0,31.5,4.2,13.5,31.5,26.03,16.11
2016,7,7,6,0,0.0,45.0,4.2,14.0,45.0,37.62,26.31
2016,7,7,6,15,0.0,60.5,4.15,14.5,60.5,51.4,38.27
2016,7,7,6,30,0.0,76.0,4.1,15.0,76.0,65.11,50.01
2016,7,7,6,45,0.0,92.5,4.1,15.5,92.5,79.77,62.32
2016,7,7,7,0,0.0,109.0,4.1,16.0,109.0,94.39,74.38
2016,7,7,7,15,0.5,128.0,4.1,16.0,128.0,111.77,88.7
2016,7,7,7,30,1.0,147.0,4.1,16.0,147.0,129.17,102.86
2016,7,7,7,45,0.5,151.5,4.1,16.5,151.5,131.86,104.5
2016,7,7,8,0,0.0,156.0,4.1,17.0,156.0,134.74,106.29
2016,7,7,8,15,1.5,166.0,4.1,17.0,167.0,144.53,113.99
2016,7,7,8,30,3.0,176.0,4.1,17.0,178.0,154.44,121.75
2016,7,7,8,45,6.5,198.5,4.2,17.5,203.5,177.81,140.16
2016,7,7,9,0,10.0,221.0,4.3,18.0,229.0,201.3,158.45
2016,7,7,9,15,13.0,242.5,4.4,18.0,253.0,223.46,175.79
2016,7,7,9,30,16.0,264.0,4.5,18.0,277.0,245.61,193.02
2016,7,7,9,45,16.0,270.5,4.6,18.0,283.5,250.9,196.83
2016,7,7,10,0,16.0,277.0,4.7,18.0,290.0,256.15,200.66
2016,7,7,10,15,19.5,303.0,4.75,18.0,320.5,282.54,221.12
2016,7,7,10,30,23.0,329.0,4.8,18.0,351.0,308.69,241.23
2016,7,7,10,45,38.5,372.0,4.9,18.5,408.0,379.03,295.05
2016,7,7,11,0,54.0,415.0,5.0,19.0,465.0,432.02,334.72
2016,7,7,11,15,72.0,437.5,5.0,19.0,505.5,466.25,360.58
2016,7,7,11,30,90.0,460.0,5.0,19.0,546.0,498.91,385.12
2016,7,7,11,45,95.5,458.0,5.0,19.0,550.0,495.85,382.69
2016,7,7,12,0,101.0,456.0,5.0,19.0,554.0,492.04,379.85
2016,7,7,12,15,102.5,464.5,5.0,19.0,564.0,493.41,380.69
2016,7,7,12,30,104.0,473.0,5.0,19.0,574.0,493.82,380.82
2016,7,7,12,45,82.5,454.5,5.0,19.0,534.5,452.46,349.28
2016,7,7,13,0,61.0,436.0,5.0,19.0,495.0,412.96,319.12
2016,7,7,13,15,80.0,442.0,4.95,19.0,517.5,423.59,327.54
2016,7,7,13,30,99.0,448.0,4.9,19.0,540.0,431.91,333.94
2016,7,7,13,45,117.5,441.5,4.9,19.0,548.0,427.17,330.42
2016,7,7,14,0,136.0,435.0,4.9,19.0,556.0,419.52,324.51
2016,7,7,14,15,139.0,420.0,4.9,18.5,540.5,395.93,306.79
2016,7,7,14,30,142.0,405.0,4.9,18.0,525.0,372.09,288.6
2016,7,7,14,45,97.5,370.5,4.95,18.0,451.5,321.57,249.68
2016,7,7,15,0,53.0,336.0,5.0,18.0,378.0,272.53,212.18
2016,7,7,15,15,42.0,306.0,5.05,17.5,338.5,241.56,188.58
2016,7,7,15,30,31.0,276.0,5.1,17.0,299.0,212.6,166.47
2016,7,7,15,45,18.5,234.0,5.15,17.0,248.0,185.81,145.9
2016,7,7,16,0,6.0,192.0,5.2,17.0,197.0,152.02,119.55
2016,7,7,16,15,11.0,192.5,5.2,16.5,199.0,150.03,118.66
2016,7,7,16,30,16.0,193.0,5.2,16.0,201.0,148.88,123.85
2016,7,7,16,45,8.0,167.0,5.25,16.0,171.0,130.22,108.18
2016,7,7,17,0,0.0,141.0,5.3,16.0,141.0,111.25,92.1
2016,7,7,17,15,13.5,138.0,5.25,15.5,143.0,108.15,89.87
2016,7,7,17,30,27.0,135.0,5.2,15.0,145.0,101.13,84.11
2016,7,7,17,45,21.5,116.0,5.2,15.0,123.0,90.44,74.82
2016,7,7,18,0,16.0,97.0,5.2,15.0,101.0,76.04,62.06
2016,7,7,18,15,242.0,71.0,5.1,14.5,116.0,52.26,40.89
2016,7,7,18,30,468.0,45.0,5.0,14.0,131.0,36.02,26.22
2016,7,7,18,45,373.5,36.0,4.95,13.5,91.0,29.13,19.64
2016,7,7,19,0,279.0,27.0,4.9,13.0,51.0,22.15,11.65
2016,7,7,19,15,139.5,13.5,4.85,13.0,25.5,10.92,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,155.0,13.0,4.2,13.5,27.5,62.86,0.0
2016,7,8,5,30,310.0,26.0,4.2,14.0,55.0,145.11,98.03
2016,7,8,5,45,406.0,33.5,4.25,14.5,95.0,208.01,159.64
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,281.58,225.22
2016,7,8,6,15,251.0,58.5,4.2,15.0,105.5,202.03,165.05
2016,7,8,6,30,0.0,76.0,4.1,15.0,76.0,65.18,49.97
2016,7,8,6,45,0.0,92.0,4.05,15.5,92.0,79.34,61.96
2016,7,8,7,0,0.0,108.0,4.0,16.0,108.0,93.48,73.62
2016,7,8,7,15,5.5,134.0,3.85,16.0,137.0,121.15,96.66
2016,7,8,7,30,11.0,160.0,3.7,16.0,166.0,149.28,119.77
2016,7,8,7,45,45.5,197.5,3.6,16.5,223.0,224.64,181.64
2016,7,8,8,0,80.0,235.0,3.5,17.0,280.0,291.99,235.47
2016,7,8,8,15,62.0,247.0,3.45,17.0,284.0,289.65,232.16
2016,7,8,8,30,44.0,259.0,3.4,17.0,288.0,286.1,228.05
2016,7,8,8,45,55.5,285.5,3.4,17.5,324.5,323.03,256.3
2016,7,8,9,0,67.0,312.0,3.4,18.0,361.0,360.08,284.08
2016,7,8,9,15,143.0,339.5,3.45,18.5,450.5,476.39,373.63
2016,7,8,9,30,219.0,367.0,3.5,19.0,540.0,576.21,447.95
2016,7,8,9,45,148.5,377.5,3.55,19.5,497.5,519.02,401.58
2016,7,8,10,0,78.0,388.0,3.6,20.0,455.0,441.48,340.64
2016,7,8,10,15,103.5,411.5,3.6,20.0,502.5,486.99,375.04
2016,7,8,10,30,129.0,435.0,3.6,20.0,550.0,549.02,420.46
2016,7,8,10,45,156.5,447.5,3.65,20.5,590.5,582.74,444.25
2016,7,8,11,0,184.0,460.0,3.7,21.0,631.0,614.85,466.73
2016,7,8,11,15,191.0,467.0,3.7,21.0,647.0,620.59,470.4
2016,7,8,11,30,198.0,474.0,3.7,21.0,663.0,624.85,473.17
2016,7,8,11,45,274.0,456.5,3.75,21.0,719.5,677.99,512.87
2016,7,8,12,0,350.0,439.0,3.8,21.0,776.0,714.17,539.93
2016,7,8,12,15,636.0,265.0,3.85,21.0,877.5,792.96,602.81
2016,7,8,12,30,922.0,91.0,3.9,21.0,979.0,832.78,633.41
2016,7,8,12,45,914.5,95.0,4.0,21.0,970.0,796.19,608.03
2016,7,8,13,0,907.0,99.0,4.1,21.0,961.0,757.18,581.21
2016,7,8,13,15,904.5,98.5,4.2,21.0,947.0,715.7,550.88
2016,7,8,13,30,902.0,98.0,4.3,21.0,933.0,671.91,517.6
2016,7,8,13,45,898.0,97.0,4.4,21.0,912.0,624.67,480.98
2016,7,8,14,0,894.0,96.0,4.5,21.0,891.0,575.61,441.97
2016,7,8,14,15,888.0,95.0,4.6,21.0,863.5,523.94,399.74
2016,7,8,14,30,882.0,94.0,4.7,21.0,836.0,471.08,355.25
2016,7,8,14,45,875.0,92.5,4.8,21.0,802.5,416.48,308.1
2016,7,8,15,0,868.0,91.0,4.9,21.0,769.0,361.26,259.32
2016,7,8,15,15,857.5,89.0,4.9,20.5,730.5,304.33,209.06
2016,7,8,15,30,847.0,87.0,4.9,20.0,692.0,247.66,159.55
2016,7,8,15,45,835.0,84.5,4.95,20.0,649.5,190.91,112.79
2016,7,8,16,0,823.0,82.0,5.0,20.0,607.0,135.06,74.38
2016,7,8,16,15,805.5,80.0,4.9,19.5,560.5,80.5,53.17
2016,7,8,16,30,788.0,78.0,4.8,19.0,514.0,60.82,47.13
2016,7,8,16,45,767.5,74.0,4.75,19.0,466.0,58.69,45.47
2016,7,8,17,0,747.0,70.0,4.7,19.0,418.0,56.44,43.67
2016,7,8,17,15,716.5,66.5,4.6,18.5,368.5,54.32,42.07
2016,7,8,17,30,686.0,63.0,4.5,18.0,319.0,52.16,40.37
2016,7,8,17,45,646.0,58.5,4.45,18.0,270.5,49.07,37.72
2016,7,8,18,0,606.0,54.0,4.4,18.0,222.0,42.21,31.66
2016,7,8,18,15,544.5,48.0,4.35,17.5,176.0,37.95,27.83
2016,7,8,18,30,483.0,42.0,4.3,17.0,130.0,33.65,23.81
2016,7,8,18,45,390.5,33.5,4.25,16.5,90.5,27.09,17.62
2016,7,8,19,0,298.0,25.0,4.2,16.0,51.0,20.46,10.06
2016,7,8,19,15,149.0,12.5,4.15,15.5,25.5,10.08,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,1.65,14.5,27.0,64.74,0.0
2016,7,9,5,30,336.0,24.0,1.7,15.0,54.0,151.15,100.27
2016,7,9,5,45,426.5,31.0,1.75,15.5,94.0,212.69,161.46
2016,7,9,6,0,517.0,38.0,1.8,16.0,134.0,282.47,223.19
2016,7,9,6,15,264.5,67.0,1.9,16.5,117.0,218.95,176.89
2016,7,9,6,30,12.0,96.0,2.0,17.0,100.0,92.14,72.2
2016,7,9,6,45,17.0,115.5,2.1,17.5,121.5,113.23,89.98
2016,7,9,7,0,22.0,135.0,2.2,18.0,143.0,134.7,107.55
2016,7,9,7,15,54.5,163.5,2.25,18.5,188.0,195.81,157.72
2016,7,9,7,30,87.0,192.0,2.3,19.0,233.0,250.24,201.36
2016,7,9,7,45,59.5,202.0,2.4,19.5,231.0,240.47,191.85
2016,7,9,8,0,32.0,212.0,2.5,20.0,229.0,228.71,180.84
2016,7,9,8,15,54.5,244.0,2.6,20.0,277.5,280.37,221.67
2016,7,9,8,30,77.0,276.0,2.7,20.0,326.0,333.08,262.48
2016,7,9,8,45,134.5,302.5,2.8,20.5,396.5,429.28,336.05
2016,7,9,9,0,192.0,329.0,2.9,21.0,467.0,510.43,396.33
2016,7,9,9,15,180.5,350.0,2.95,21.0,485.5,522.72,403.7
2016,7,9,9,30,169.0,371.0,3.0,21.0,504.0,533.54,410.37
2016,7,9,9,45,529.0,230.0,3.15,21.5,670.5,775.23,592.99
2016,7,9,10,0,889.0,89.0,3.3,22.0,837.0,958.08,717.87
2016,7,9,10,15,895.0,90.0,3.35,22.0,865.0,965.52,720.68
2016,7,9,10,30,901.0,91.0,3.4,22.0,893.0,969.25,722.61
2016,7,9,10,45,593.5,265.5,3.5,22.0,799.0,859.94,646.17
2016,7,9,11,0,286.0,440.0,3.6,22.0,705.0,707.9,531.84
2016,7,9,11,15,387.0,412.0,3.65,22.0,777.0,766.01,575.96
2016,7,9,11,30,488.0,384.0,3.7,22.0,849.0,831.51,622.93
2016,7,9,11,45,707.5,236.5,3.8,22.0,915.0,878.78,661.61
2016,7,9,12,0,927.0,89.0,3.9,22.0,981.0,895.67,673.85
2016,7,9,12,15,927.0,89.0,4.0,22.0,981.0,867.42,654.73
2016,7,9,12,30,927.0,89.0,4.1,22.0,981.0,836.02,633.65
2016,7,9,12,45,924.5,90.0,4.25,22.0,973.5,800.56,609.76
2016,7,9,13,0,922.0,91.0,4.4,22.0,966.0,762.37,583.73
2016,7,9,13,15,919.5,90.5,4.55,21.5,951.5,720.36,554.84
2016,7,9,13,30,917.0,90.0,4.7,21.0,937.0,675.98,522.41
2016,7,9,13,45,915.0,88.0,4.85,21.0,916.5,628.47,485.59
2016,7,9,14,0,913.0,86.0,5.0,21.0,896.0,578.95,446.05
2016,7,9,14,15,907.5,85.0,5.1,21.0,868.5,526.62,402.98
2016,7,9,14,30,902.0,84.0,5.2,21.0,841.0,473.02,357.57
2016,7,9,14,45,896.5,82.0,5.3,21.0,808.5,417.58,309.4
2016,7,9,15,0,891.0,80.0,5.4,21.0,776.0,361.34,259.42
2016,7,9,15,15,882.5,78.5,5.5,20.5,738.0,304.08,208.52
2016,7,9,15,30,874.0,77.0,5.6,20.0,700.0,246.81,158.11
2016,7,9,15,45,862.5,75.5,5.75,19.5,658.0,189.32,110.68
2016,7,9,16,0,851.0,74.0,5.9,19.0,616.0,132.63,71.62
2016,7,9,16,15,837.0,72.0,5.95,18.5,570.5,76.57,49.58
2016,7,9,16,30,823.0,70.0,6.0,18.0,525.0,64.83,50.81
2016,7,9,16,45,802.5,68.0,6.1,18.0,477.0,63.13,49.52
2016,7,9,17,0,782.0,66.0,6.2,18.0,429.0,54.05,41.76
2016,7,9,17,15,755.5,62.5,6.15,17.5,380.0,51.83,40.05
2016,7,9,17,30,729.0,59.0,6.1,17.0,331.0,49.54,38.23
2016,7,9,17,45,686.5,56.0,6.1,16.5,281.0,47.45,36.52
2016,7,9,18,0,644.0,53.0,6.1,16.0,231.0,45.41,34.76
2016,7,9,18,15,585.0,47.5,5.95,15.5,184.0,41.17,30.91
2016,7,9,18,30,526.0,42.0,5.8,15.0,137.0,33.89,24.22
2016,7,9,18,45,421.0,34.0,5.7,15.0,95.0,27.66,18.2
2016,7,9,19,0,316.0,26.0,5.6,15.0,53.0,21.41,10.72
2016,7,9,19,15,158.0,13.0,5.45,14.5,26.5,11.1,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,157.0,13.5,5.3,13.5,27.0,63.46,0.0
2016,7,10,5,30,314.0,27.0,5.4,14.0,54.0,147.46,97.54
2016,7,10,5,45,413.0,35.0,5.55,14.5,95.5,212.39,162.97
2016,7,10,6,0,512.0,43.0,5.7,15.0,137.0,288.32,231.1
2016,7,10,6,15,574.0,49.0,5.7,15.0,185.0,354.04,290.7
2016,7,10,6,30,636.0,55.0,5.7,15.0,233.0,423.18,351.72
2016,7,10,6,45,679.0,59.0,5.7,15.5,283.5,485.95,405.06
2016,7,10,7,0,722.0,63.0,5.7,16.0,334.0,551.06,458.39
2016,7,10,7,15,752.5,66.5,5.65,16.5,385.0,608.96,504.04
2016,7,10,7,30,783.0,70.0,5.6,17.0,436.0,667.23,547.25
2016,7,10,7,45,807.0,72.5,5.6,17.5,486.5,719.3,584.27
2016,7,10,8,0,831.0,75.0,5.6,18.0,537.0,763.32,614.42
2016,7,10,8,15,848.0,77.5,5.5,18.5,585.0,806.97,643.32
2016,7,10,8,30,865.0,80.0,5.4,19.0,633.0,848.62,670.15
2016,7,10,8,45,880.0,81.0,5.35,19.5,677.5,884.48,692.58
2016,7,10,9,0,895.0,82.0,5.3,20.0,722.0,917.69,712.84
2016,7,10,9,15,905.5,83.5,5.2,20.0,762.0,944.38,729.35
2016,7,10,9,30,916.0,85.0,5.1,20.0,802.0,967.79,743.47
2016,7,10,9,45,923.5,86.5,5.1,20.5,836.5,984.85,752.42
2016,7,10,10,0,931.0,88.0,5.1,21.0,871.0,998.23,758.9
2016,7,10,10,15,937.0,89.0,5.15,21.0,900.0,1005.83,763.39
2016,7,10,10,30,943.0,90.0,5.2,21.0,929.0,1009.55,765.37
2016,7,10,10,45,946.5,91.5,5.3,21.5,950.5,1007.45,762.36
2016,7,10,11,0,950.0,93.0,5.4,22.0,972.0,1001.38,756.78
2016,7,10,11,15,953.0,93.5,5.5,22.0,987.0,989.92,749.1
2016,7,10,11,30,956.0,94.0,5.6,22.0,1002.0,974.6,738.85
2016,7,10,11,45,957.5,94.5,5.7,22.5,1009.5,954.15,723.63
2016,7,10,12,0,959.0,95.0,5.8,23.0,1017.0,930.08,705.97
2016,7,10,12,15,959.0,95.0,5.85,23.0,1017.5,900.8,685.79
2016,7,10,12,30,959.0,95.0,5.9,23.0,1018.0,868.27,663.27
2016,7,10,12,45,952.5,98.0,5.95,23.0,1009.0,830.17,636.69
2016,7,10,13,0,946.0,101.0,6.0,23.0,1000.0,789.49,608.1
2016,7,10,13,15,944.0,100.5,5.95,23.0,985.5,746.67,576.01
2016,7,10,13,30,942.0,100.0,5.9,23.0,971.0,701.36,540.79
2016,7,10,13,45,939.5,98.5,5.9,23.0,949.5,652.64,502.4
2016,7,10,14,0,937.0,97.0,5.9,23.0,928.0,601.86,461.48
2016,7,10,14,15,931.5,96.0,5.85,23.0,900.0,548.11,417.07
2016,7,10,14,30,926.0,95.0,5.8,23.0,872.0,493.02,370.41
2016,7,10,14,45,919.0,93.0,5.8,23.0,837.5,435.47,320.73
2016,7,10,15,0,912.0,91.0,5.8,23.0,803.0,377.24,269.4
2016,7,10,15,15,902.5,89.5,5.7,22.5,763.5,318.25,217.37
2016,7,10,15,30,893.0,88.0,5.6,22.0,724.0,259.33,165.98
2016,7,10,15,45,880.5,85.5,5.6,22.0,679.5,199.57,116.93
2016,7,10,16,0,868.0,83.0,5.6,22.0,635.0,140.75,76.55
2016,7,10,16,15,851.0,80.5,5.55,21.5,587.0,82.96,53.77
2016,7,10,16,30,834.0,78.0,5.5,21.0,539.0,70.32,54.89
2016,7,10,16,45,811.5,75.0,5.5,21.0,489.0,60.07,46.28
2016,7,10,17,0,789.0,72.0,5.5,21.0,439.0,58.49,45.08
2016,7,10,17,15,758.5,68.5,5.4,20.5,387.5,56.37,43.49
2016,7,10,17,30,728.0,65.0,5.3,20.0,336.0,54.21,41.82
2016,7,10,17,45,684.0,60.5,5.25,19.5,284.5,51.08,39.24
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,47.92,36.52
2016,7,10,18,15,576.0,50.0,5.1,18.5,184.5,39.77,29.28
2016,7,10,18,30,512.0,44.0,5.0,18.0,136.0,35.49,25.27
2016,7,10,18,45,407.0,35.5,4.9,17.5,94.0,28.9,19.03
2016,7,10,19,0,302.0,27.0,4.8,17.0,52.0,22.29,11.12
2016,7,10,19,15,151.0,13.5,4.75,16.5,26.0,11.52,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
