Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,15,149.5,13.0,2.25,14.5,26.0,49.71,0.0
2016,7,11,5,30,299.0,26.0,2.2,15.0,52.0,141.72,91.71
2016,7,11,5,45,398.0,35.0,2.15,15.5,93.0,206.8,156.91
2016,7,11,6,0,497.0,44.0,2.1,16.0,134.0,283.05,223.77
2016,7,11,6,15,559.5,50.0,2.0,16.5,181.5,348.29,280.64
2016,7,11,6,30,622.0,56.0,1.9,17.0,229.0,419.05,339.85
2016,7,11,6,45,665.0,60.5,1.85,17.5,279.0,479.55,388.87
2016,7,11,7,0,708.0,65.0,1.8,18.0,329.0,544.68,439.28
2016,7,11,7,15,738.5,68.5,1.85,18.5,380.0,602.04,482.26
2016,7,11,7,30,769.0,72.0,1.9,19.0,431.0,659.8,523.04
2016,7,11,7,45,792.0,75.0,1.95,19.5,480.5,711.23,557.54
2016,7,11,8,0,815.0,78.0,2.0,20.0,530.0,754.44,585.44
2016,7,11,8,15,832.5,80.0,2.05,20.5,577.0,797.42,612.73
2016,7,11,8,30,850.0,82.0,2.1,21.0,624.0,838.5,638.24
2016,7,11,8,45,863.0,84.0,2.15,21.5,668.0,873.36,659.16
2016,7,11,9,0,876.0,86.0,2.2,22.0,712.0,905.52,678.09
2016,7,11,9,15,886.5,88.0,2.3,22.0,751.5,932.41,695.2
2016,7,11,9,30,897.0,90.0,2.4,22.0,791.0,956.07,710.23
2016,7,11,9,45,897.0,95.5,2.55,22.5,823.0,970.03,718.01
2016,7,11,10,0,897.0,101.0,2.7,23.0,855.0,980.11,723.37
2016,7,11,10,15,903.0,102.5,2.8,23.0,883.0,987.96,728.32
2016,7,11,10,30,909.0,104.0,2.9,23.0,911.0,992.03,730.92
2016,7,11,10,45,913.0,105.0,3.05,23.5,932.5,989.84,728.53
2016,7,11,11,0,917.0,106.0,3.2,24.0,954.0,983.83,723.73
2016,7,11,11,15,920.0,106.5,3.3,24.0,969.0,972.58,716.59
2016,7,11,11,30,923.0,107.0,3.4,24.0,984.0,957.59,707.07
2016,7,11,11,45,924.5,107.5,3.55,24.0,991.5,937.59,694.56
2016,7,11,12,0,926.0,108.0,3.7,24.0,999.0,914.1,679.65
2016,7,11,12,15,926.5,108.0,3.85,24.0,999.5,885.95,661.51
2016,7,11,12,30,927.0,108.0,4.0,24.0,1000.0,854.65,641.07
2016,7,11,12,45,931.5,104.5,4.2,24.0,994.5,820.44,618.64
2016,7,11,13,0,936.0,101.0,4.4,24.0,989.0,783.1,593.74
2016,7,11,13,15,934.5,100.5,4.55,24.0,975.0,741.02,563.9
2016,7,11,13,30,933.0,100.0,4.7,24.0,961.0,696.44,530.82
2016,7,11,13,45,929.5,99.0,4.9,24.0,940.0,647.9,494.02
2016,7,11,14,0,926.0,98.0,5.1,24.0,919.0,597.42,454.52
2016,7,11,14,15,921.0,97.0,5.2,23.5,891.5,544.44,412.37
2016,7,11,14,30,916.0,96.0,5.3,23.0,864.0,490.09,367.62
2016,7,11,14,45,909.5,94.0,5.4,23.0,830.5,433.23,318.83
2016,7,11,15,0,903.0,92.0,5.5,23.0,797.0,375.66,268.26
2016,7,11,15,15,893.5,90.5,5.55,22.5,758.0,317.12,216.8
2016,7,11,15,30,884.0,89.0,5.6,22.0,719.0,258.67,165.88
2016,7,11,15,45,872.5,86.5,5.65,22.0,675.5,199.53,117.26
2016,7,11,16,0,861.0,84.0,5.7,22.0,632.0,141.22,77.1
2016,7,11,16,15,844.5,81.5,5.7,21.5,584.5,83.78,54.26
2016,7,11,16,30,828.0,79.0,5.7,21.0,537.0,70.89,55.37
2016,7,11,16,45,648.5,110.5,5.7,20.5,448.0,76.03,60.1
2016,7,11,17,0,469.0,142.0,5.7,20.0,359.0,96.7,78.25
2016,7,11,17,15,597.0,104.0,5.7,19.5,346.5,75.07,59.91
2016,7,11,17,30,725.0,66.0,5.7,19.0,334.0,54.98,42.67
2016,7,11,17,45,682.5,61.0,5.7,18.5,283.0,51.49,39.76
2016,7,11,18,0,640.0,56.0,5.7,18.0,232.0,47.94,36.69
2016,7,11,18,15,575.0,50.0,5.6,17.5,183.5,39.78,29.42
2016,7,11,18,30,510.0,44.0,5.5,17.0,135.0,35.5,25.38
2016,7,11,18,45,407.5,35.0,5.45,16.5,93.5,28.5,18.75
2016,7,11,19,0,305.0,26.0,5.4,16.0,52.0,21.44,10.37
2016,7,11,19,15,152.5,13.0,5.3,15.5,26.0,11.1,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,4.95,13.5,26.0,52.44,0.0
2016,7,12,5,30,327.0,24.0,5.0,14.0,52.0,148.18,94.82
2016,7,12,5,45,424.5,32.0,5.1,14.5,93.0,213.35,163.01
2016,7,12,6,0,522.0,40.0,5.2,15.0,134.0,289.2,231.26
2016,7,12,6,15,423.0,65.0,5.1,15.0,156.5,298.46,244.65
2016,7,12,6,30,324.0,90.0,5.0,15.0,179.0,291.81,242.02
2016,7,12,6,45,343.5,106.0,4.95,15.5,218.0,337.83,281.16
2016,7,12,7,0,363.0,122.0,4.9,16.0,257.0,384.85,319.72
2016,7,12,7,15,357.0,144.5,4.85,16.0,293.5,422.24,349.56
2016,7,12,7,30,351.0,167.0,4.8,16.0,330.0,442.44,365.17
2016,7,12,7,45,589.5,120.0,4.8,16.5,430.5,611.56,500.78
2016,7,12,8,0,828.0,73.0,4.8,17.0,531.0,759.41,610.95
2016,7,12,8,15,845.5,75.5,4.75,17.0,579.0,803.52,640.78
2016,7,12,8,30,863.0,78.0,4.7,17.0,627.0,845.67,669.3
2016,7,12,8,45,875.5,80.5,4.7,17.5,671.5,881.11,691.6
2016,7,12,9,0,888.0,83.0,4.7,18.0,716.0,913.76,711.68
2016,7,12,9,15,899.0,84.5,4.65,18.0,756.0,940.87,728.7
2016,7,12,9,30,910.0,86.0,4.6,18.0,796.0,964.74,743.4
2016,7,12,9,45,690.5,200.0,4.6,18.5,753.0,901.76,696.28
2016,7,12,10,0,471.0,314.0,4.6,19.0,710.0,800.67,617.12
2016,7,12,10,15,706.0,202.0,4.55,19.0,817.5,920.26,706.57
2016,7,12,10,30,941.0,90.0,4.5,19.0,925.0,1009.47,766.18
2016,7,12,10,45,945.5,91.0,4.45,19.5,947.0,1007.89,761.68
2016,7,12,11,0,950.0,92.0,4.4,20.0,969.0,1002.35,755.31
2016,7,12,11,15,953.0,92.5,4.35,20.0,984.5,990.95,746.85
2016,7,12,11,30,956.0,93.0,4.3,20.0,1000.0,975.69,735.85
2016,7,12,11,45,958.5,93.5,4.25,20.0,1008.5,956.18,722.07
2016,7,12,12,0,961.0,94.0,4.2,20.0,1017.0,932.99,705.87
2016,7,12,12,15,961.5,94.0,4.2,20.0,1017.5,904.09,686.03
2016,7,12,12,30,962.0,94.0,4.2,20.0,1018.0,871.89,663.9
2016,7,12,12,45,953.0,99.0,4.25,20.5,1008.5,833.45,636.33
2016,7,12,13,0,944.0,104.0,4.3,21.0,999.0,792.52,606.92
2016,7,12,13,15,941.5,103.5,4.4,21.0,984.5,749.34,575.76
2016,7,12,13,30,939.0,103.0,4.5,21.0,970.0,703.72,541.49
2016,7,12,13,45,936.0,101.5,4.6,21.0,948.5,654.73,503.77
2016,7,12,14,0,933.0,100.0,4.7,21.0,927.0,603.74,463.38
2016,7,12,14,15,927.0,99.0,4.8,20.5,898.5,549.82,420.3
2016,7,12,14,30,921.0,98.0,4.9,20.0,870.0,494.61,374.64
2016,7,12,14,45,913.5,96.5,5.0,20.0,835.5,437.39,325.2
2016,7,12,15,0,906.0,95.0,5.1,20.0,801.0,379.52,274.01
2016,7,12,15,15,895.5,93.0,5.1,20.0,761.0,320.07,220.94
2016,7,12,15,30,885.0,91.0,5.1,20.0,721.0,260.83,168.71
2016,7,12,15,45,872.5,88.5,5.1,20.0,676.5,201.38,119.56
2016,7,12,16,0,860.0,86.0,5.1,20.0,632.0,142.87,78.96
2016,7,12,16,15,842.0,83.5,5.05,19.5,584.0,85.34,55.78
2016,7,12,16,30,824.0,81.0,5.0,19.0,536.0,63.5,49.46
2016,7,12,16,45,802.0,77.5,4.95,19.0,485.5,61.73,48.11
2016,7,12,17,0,780.0,74.0,4.9,19.0,435.0,59.86,46.66
2016,7,12,17,15,748.5,70.5,4.8,18.5,383.5,57.8,45.11
2016,7,12,17,30,717.0,67.0,4.7,18.0,332.0,55.7,43.49
2016,7,12,17,45,674.0,62.0,4.6,18.0,281.0,52.25,40.52
2016,7,12,18,0,631.0,57.0,4.5,18.0,230.0,44.77,33.9
2016,7,12,18,15,566.0,50.5,4.35,17.5,181.5,40.14,29.74
2016,7,12,18,30,501.0,44.0,4.2,17.0,133.0,35.48,25.36
2016,7,12,18,45,397.0,35.0,4.1,16.5,91.5,28.49,18.73
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,21.44,10.19
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,11.1,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.5,12.5,3.25,13.5,25.5,50.01,0.0
2016,7,13,5,30,305.0,25.0,3.2,14.0,51.0,141.79,88.79
2016,7,13,5,45,407.0,34.0,3.15,14.5,92.5,209.2,159.13
2016,7,13,6,0,509.0,43.0,3.1,15.0,134.0,287.25,228.39
2016,7,13,6,15,573.0,49.0,2.9,15.5,182.0,353.91,287.2
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,424.03,346.75
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.5,488.49,399.43
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,555.37,451.61
2016,7,13,7,15,755.0,68.5,2.3,17.5,384.5,613.93,495.37
2016,7,13,7,30,786.0,72.0,2.2,18.0,436.0,672.89,536.47
2016,7,13,7,45,809.0,75.0,2.1,18.5,486.5,725.12,570.74
2016,7,13,8,0,832.0,78.0,2.0,19.0,537.0,769.03,598.04
2016,7,13,8,15,849.5,80.5,2.0,19.5,585.0,813.28,625.72
2016,7,13,8,30,867.0,83.0,2.0,20.0,633.0,855.55,651.47
2016,7,13,8,45,880.5,85.0,2.0,20.5,677.5,891.39,672.43
2016,7,13,9,0,894.0,87.0,2.0,21.0,722.0,924.5,691.32
2016,7,13,9,15,904.0,88.5,2.0,21.5,762.5,950.79,705.52
2016,7,13,9,30,914.0,90.0,2.0,22.0,803.0,973.76,717.52
2016,7,13,9,45,909.0,98.5,2.0,22.5,834.0,986.42,722.82
2016,7,13,10,0,904.0,107.0,2.0,23.0,865.0,994.9,725.61
2016,7,13,10,15,910.5,108.5,2.1,23.5,893.5,1003.21,729.63
2016,7,13,10,30,917.0,110.0,2.2,24.0,922.0,1007.71,731.28
2016,7,13,10,45,921.5,111.0,2.3,24.5,944.0,1005.91,729.01
2016,7,13,11,0,926.0,112.0,2.4,25.0,966.0,1000.23,724.39
2016,7,13,11,15,929.0,112.5,2.5,25.0,981.0,988.78,717.58
2016,7,13,11,30,932.0,113.0,2.6,25.0,996.0,973.55,708.39
2016,7,13,11,45,933.5,113.0,2.75,25.5,1003.5,952.8,694.68
2016,7,13,12,0,935.0,113.0,2.9,26.0,1011.0,928.54,678.63
2016,7,13,12,15,935.0,113.0,3.1,26.0,1011.0,899.61,661.06
2016,7,13,12,30,935.0,113.0,3.3,26.0,1011.0,867.52,641.11
2016,7,13,12,45,936.5,111.0,3.5,26.0,1004.5,831.87,618.44
2016,7,13,13,0,938.0,109.0,3.7,26.0,998.0,793.26,593.39
2016,7,13,13,15,935.5,108.5,3.85,26.0,983.0,750.23,563.26
2016,7,13,13,30,933.0,108.0,4.0,26.0,968.0,704.78,530.05
2016,7,13,13,45,928.5,107.0,4.2,26.0,946.5,655.47,493.22
2016,7,13,14,0,924.0,106.0,4.4,26.0,925.0,604.3,453.83
2016,7,13,14,15,918.0,105.0,4.45,25.5,896.0,550.72,411.94
2016,7,13,14,30,912.0,104.0,4.5,25.0,867.0,495.87,367.63
2016,7,13,14,45,903.5,102.5,4.6,25.0,832.5,438.63,319.44
2016,7,13,15,0,895.0,101.0,4.7,25.0,798.0,380.86,269.62
2016,7,13,15,15,884.0,99.0,4.7,25.0,757.5,321.77,218.1
2016,7,13,15,30,873.0,97.0,4.7,25.0,717.0,262.95,167.41
2016,7,13,15,45,859.0,94.5,4.75,25.0,672.5,203.84,119.63
2016,7,13,16,0,845.0,92.0,4.8,25.0,628.0,145.83,80.18
2016,7,13,16,15,826.5,89.5,4.75,24.5,580.0,80.05,50.32
2016,7,13,16,30,808.0,87.0,4.7,24.0,532.0,67.38,51.72
2016,7,13,16,45,784.0,83.5,4.7,23.5,481.5,65.75,50.64
2016,7,13,17,0,760.0,80.0,4.7,23.0,431.0,64.05,49.46
2016,7,13,17,15,727.5,76.0,4.6,22.5,379.5,61.79,47.79
2016,7,13,17,30,695.0,72.0,4.5,22.0,328.0,54.57,41.78
2016,7,13,17,45,649.5,66.5,4.4,21.5,277.0,51.15,38.97
2016,7,13,18,0,604.0,61.0,4.3,21.0,226.0,47.67,35.99
2016,7,13,18,15,536.5,54.0,4.2,20.5,178.0,42.78,31.63
2016,7,13,18,30,469.0,47.0,4.1,20.0,130.0,37.85,27.06
2016,7,13,18,45,364.0,37.0,4.0,19.5,89.0,30.13,19.82
2016,7,13,19,0,259.0,27.0,3.9,19.0,48.0,22.29,10.4
2016,7,13,19,15,129.5,13.5,3.85,18.5,24.0,11.52,0.0
2016,7,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,143.0,13.0,2.2,14.5,24.5,47.96,0.0
2016,7,14,5,30,286.0,26.0,2.1,15.0,49.0,136.22,82.87
2016,7,14,5,45,393.0,35.0,2.05,15.5,90.5,205.14,154.86
2016,7,14,6,0,500.0,44.0,2.0,16.0,132.0,284.62,224.51
2016,7,14,6,15,565.5,50.0,1.9,16.5,180.0,351.63,282.88
2016,7,14,6,30,631.0,56.0,1.8,17.0,228.0,424.48,343.75
2016,7,14,6,45,676.5,60.5,1.75,17.5,279.5,486.93,394.25
2016,7,14,7,0,722.0,65.0,1.7,18.0,331.0,554.4,446.3
2016,7,14,7,15,753.5,69.0,1.7,18.5,383.0,613.86,490.38
2016,7,14,7,30,785.0,73.0,1.7,19.0,435.0,673.79,532.01
2016,7,14,7,45,809.5,75.5,1.7,19.5,486.0,726.6,566.74
2016,7,14,8,0,834.0,78.0,1.7,20.0,537.0,771.18,594.81
2016,7,14,8,15,851.5,80.5,1.7,20.5,585.5,815.55,622.17
2016,7,14,8,30,869.0,83.0,1.7,21.0,634.0,857.93,647.63
2016,7,14,8,45,883.5,84.5,1.75,21.5,679.0,894.21,669.11
2016,7,14,9,0,898.0,86.0,1.8,22.0,724.0,927.79,688.63
2016,7,14,9,15,908.5,88.0,1.8,22.5,764.5,955.24,703.39
2016,7,14,9,30,919.0,90.0,1.8,23.0,805.0,979.36,715.94
2016,7,14,9,45,925.0,92.5,1.85,23.5,839.5,996.2,724.45
2016,7,14,10,0,931.0,95.0,1.9,24.0,874.0,1009.27,730.68
2016,7,14,10,15,937.0,96.0,1.95,24.5,903.0,1016.9,733.57
2016,7,14,10,30,943.0,97.0,2.0,25.0,932.0,1020.63,734.16
2016,7,14,10,45,947.0,98.0,2.1,25.5,954.0,1018.47,731.78
2016,7,14,11,0,951.0,99.0,2.2,26.0,976.0,1012.34,727.02
2016,7,14,11,15,954.0,99.5,2.35,26.0,991.0,1000.83,720.88
2016,7,14,11,30,957.0,100.0,2.5,26.0,1006.0,985.43,712.25
2016,7,14,11,45,958.5,100.5,2.65,26.0,1014.0,964.87,700.23
2016,7,14,12,0,960.0,101.0,2.8,26.0,1022.0,940.67,685.75
2016,7,14,12,15,960.0,101.0,2.9,26.0,1022.0,911.23,667.3
2016,7,14,12,30,960.0,101.0,3.0,26.0,1022.0,878.53,646.56
2016,7,14,12,45,951.5,105.5,3.2,26.0,1012.5,839.91,622.23
2016,7,14,13,0,943.0,110.0,3.4,26.0,1003.0,798.8,595.78
2016,7,14,13,15,940.0,109.5,3.45,25.5,988.0,755.16,566.21
2016,7,14,13,30,937.0,109.0,3.5,25.0,973.0,709.12,533.48
2016,7,14,13,45,932.0,108.5,3.6,25.0,950.5,659.66,496.44
2016,7,14,14,0,927.0,108.0,3.7,25.0,928.0,608.36,456.92
2016,7,14,14,15,920.0,107.0,3.75,25.0,899.0,554.04,413.83
2016,7,14,14,30,913.0,106.0,3.8,25.0,870.0,498.56,368.5
2016,7,14,14,45,904.0,104.5,3.85,25.0,835.0,440.97,320.26
2016,7,14,15,0,895.0,103.0,3.9,25.0,800.0,382.92,270.45
2016,7,14,15,15,883.5,101.0,3.9,24.5,759.5,323.6,219.46
2016,7,14,15,30,872.0,99.0,3.9,24.0,719.0,264.6,169.09
2016,7,14,15,45,857.0,97.0,3.95,23.5,673.5,205.63,121.66
2016,7,14,16,0,842.0,95.0,4.0,23.0,628.0,139.58,75.79
2016,7,14,16,15,822.5,92.0,4.0,22.5,579.5,81.91,52.11
2016,7,14,16,30,803.0,89.0,4.0,22.0,531.0,68.71,53.29
2016,7,14,16,45,777.0,86.0,4.05,22.0,480.0,67.47,52.43
2016,7,14,17,0,751.0,83.0,4.1,22.0,429.0,66.2,51.52
2016,7,14,17,15,717.5,78.5,4.1,21.0,377.5,63.63,49.69
2016,7,14,17,30,684.0,74.0,4.1,20.0,326.0,55.92,43.32
2016,7,14,17,45,635.0,69.0,4.1,19.5,274.5,52.92,40.85
2016,7,14,18,0,586.0,64.0,4.1,19.0,223.0,49.91,38.25
2016,7,14,18,15,516.5,56.5,4.0,18.5,175.0,44.72,33.6
2016,7,14,18,30,447.0,49.0,3.9,18.0,127.0,39.47,28.69
2016,7,14,18,45,342.0,38.5,3.8,17.5,86.5,31.4,21.06
2016,7,14,19,0,237.0,28.0,3.7,17.0,46.0,23.19,10.89
2016,7,14,19,15,118.5,14.0,3.6,16.5,23.0,11.95,0.0
2016,7,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.0,3.0,13.5,9.0,7.68,0.0
2016,7,15,5,30,0.0,18.0,3.1,14.0,18.0,14.85,4.44
2016,7,15,5,45,0.0,33.5,3.25,14.5,33.5,28.4,17.74
2016,7,15,6,0,0.0,49.0,3.4,15.0,49.0,42.37,30.06
2016,7,15,6,15,0.0,67.5,3.3,15.0,67.5,59.28,44.78
2016,7,15,6,30,0.0,86.0,3.2,15.0,86.0,76.01,59.2
2016,7,15,6,45,3.0,104.5,3.15,15.5,105.5,94.38,74.7
2016,7,15,7,0,6.0,123.0,3.1,16.0,125.0,112.97,90.09
2016,7,15,7,15,6.5,137.0,3.0,16.5,140.0,125.53,100.13
2016,7,15,7,30,7.0,151.0,2.9,17.0,155.0,138.19,110.06
2016,7,15,7,45,77.0,194.0,2.8,17.5,236.5,246.5,199.43
2016,7,15,8,0,147.0,237.0,2.7,18.0,318.0,365.63,293.83
2016,7,15,8,15,204.5,254.0,2.7,18.5,377.5,434.85,346.84
2016,7,15,8,30,262.0,271.0,2.7,19.0,437.0,524.42,413.69
2016,7,15,8,45,323.0,277.5,2.7,19.5,496.5,590.89,462.04
2016,7,15,9,0,384.0,284.0,2.7,20.0,556.0,659.01,510.52
2016,7,15,9,15,647.5,187.5,2.7,20.0,677.0,836.71,640.78
2016,7,15,9,30,911.0,91.0,2.7,20.0,798.0,973.76,731.49
2016,7,15,9,45,917.0,93.5,2.7,20.5,832.5,990.53,738.62
2016,7,15,10,0,923.0,96.0,2.7,21.0,867.0,1003.57,744.48
2016,7,15,10,15,929.5,97.0,2.7,21.0,896.0,1011.67,748.64
2016,7,15,10,30,936.0,98.0,2.7,21.0,925.0,1015.91,750.43
2016,7,15,10,45,941.5,98.5,2.75,21.5,948.0,1014.73,747.88
2016,7,15,11,0,947.0,99.0,2.8,22.0,971.0,1009.6,742.91
2016,7,15,11,15,950.0,99.5,2.8,22.0,986.0,998.15,734.93
2016,7,15,11,30,953.0,100.0,2.8,22.0,1001.0,982.83,724.58
2016,7,15,11,45,955.5,99.5,2.85,22.5,1009.0,962.33,709.96
2016,7,15,12,0,958.0,99.0,2.9,23.0,1017.0,938.18,693.02
2016,7,15,12,15,958.0,99.0,2.95,23.0,1017.5,908.83,673.97
2016,7,15,12,30,958.0,99.0,3.0,23.0,1018.0,876.2,652.65
2016,7,15,12,45,949.0,104.0,3.05,23.0,1008.0,837.71,627.21
2016,7,15,13,0,940.0,109.0,3.1,23.0,998.0,796.74,599.86
2016,7,15,13,15,937.0,108.5,3.1,23.0,983.0,753.2,568.87
2016,7,15,13,30,934.0,108.0,3.1,23.0,968.0,707.27,534.84
2016,7,15,13,45,929.5,107.0,3.1,23.0,946.0,657.82,497.41
2016,7,15,14,0,925.0,106.0,3.1,23.0,924.0,606.5,457.57
2016,7,15,14,15,918.5,104.5,3.1,22.5,895.0,552.13,415.09
2016,7,15,14,30,912.0,103.0,3.1,22.0,866.0,496.55,370.18
2016,7,15,14,45,901.5,102.5,3.1,22.0,830.5,439.15,321.75
2016,7,15,15,0,891.0,102.0,3.1,22.0,795.0,381.43,271.88
2016,7,15,15,15,879.5,100.5,3.1,21.5,754.5,322.65,220.98
2016,7,15,15,30,868.0,99.0,3.1,21.0,714.0,264.19,170.63
2016,7,15,15,45,849.5,98.0,3.1,21.0,668.0,205.52,122.92
2016,7,15,16,0,831.0,97.0,3.1,21.0,622.0,140.27,77.24
2016,7,15,16,15,811.5,94.0,3.15,20.5,574.0,83.19,53.55
2016,7,15,16,30,792.0,91.0,3.2,20.0,526.0,69.96,54.8
2016,7,15,16,45,761.5,89.0,3.25,20.0,474.5,69.45,54.56
2016,7,15,17,0,731.0,87.0,3.3,20.0,423.0,68.98,54.35
2016,7,15,17,15,699.5,76.0,3.35,19.5,366.0,61.51,48.15
2016,7,15,17,30,668.0,65.0,3.4,19.0,309.0,53.67,41.54
2016,7,15,17,45,586.5,69.0,3.45,18.5,259.5,52.5,40.66
2016,7,15,18,0,505.0,73.0,3.5,18.0,210.0,56.5,44.21
2016,7,15,18,15,455.5,62.5,3.45,17.5,166.5,49.33,37.78
2016,7,15,18,30,406.0,52.0,3.4,17.0,123.0,41.89,30.9
2016,7,15,18,45,298.5,40.5,3.35,16.5,83.5,31.31,21.05
2016,7,15,19,0,191.0,29.0,3.3,16.0,44.0,22.5,10.13
2016,7,15,19,15,95.5,14.5,3.25,15.5,22.0,12.38,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.5,42.15,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,45.0,120.88,69.16
2016,7,16,5,45,350.0,35.5,3.45,14.5,85.0,189.77,143.64
2016,7,16,6,0,459.0,45.0,3.5,15.0,125.0,268.35,213.36
2016,7,16,6,15,258.5,72.5,3.4,15.5,120.5,223.87,181.98
2016,7,16,6,30,58.0,100.0,3.3,16.0,116.0,130.03,104.76
2016,7,16,6,45,66.5,121.0,3.2,16.5,142.5,158.44,128.87
2016,7,16,7,0,75.0,142.0,3.1,17.0,169.0,187.4,152.72
2016,7,16,7,15,59.5,159.5,3.0,17.0,183.0,196.43,159.52
2016,7,16,7,30,44.0,177.0,2.9,17.0,197.0,203.96,164.82
2016,7,16,7,45,167.5,198.5,2.85,17.5,288.0,335.85,272.9
2016,7,16,8,0,291.0,220.0,2.8,18.0,379.0,479.04,384.89
2016,7,16,8,15,223.5,251.0,2.75,18.5,380.0,447.88,356.92
2016,7,16,8,30,156.0,282.0,2.7,19.0,381.0,427.45,337.72
2016,7,16,8,45,514.0,187.5,2.7,19.5,545.5,684.37,536.56
2016,7,16,9,0,872.0,93.0,2.7,20.0,710.0,913.47,695.15
2016,7,16,9,15,883.0,94.5,2.7,20.0,750.0,940.35,709.73
2016,7,16,9,30,894.0,96.0,2.7,20.0,790.0,964.01,723.99
2016,7,16,9,45,901.0,98.5,2.75,20.5,824.5,981.51,733.21
2016,7,16,10,0,908.0,101.0,2.8,21.0,859.0,995.34,740.1
2016,7,16,10,15,915.0,102.0,2.85,21.0,888.0,1003.84,745.0
2016,7,16,10,30,922.0,103.0,2.9,21.0,917.0,1008.51,747.54
2016,7,16,10,45,925.5,105.0,2.95,21.5,939.0,1006.92,744.67
2016,7,16,11,0,929.0,107.0,3.0,22.0,961.0,1001.4,739.4
2016,7,16,11,15,932.5,107.5,3.05,22.0,976.5,990.52,732.16
2016,7,16,11,30,936.0,108.0,3.1,22.0,992.0,975.81,722.53
2016,7,16,11,45,937.5,108.0,3.2,22.0,1000.0,955.08,709.33
2016,7,16,12,0,939.0,108.0,3.3,22.0,1008.0,930.8,693.75
2016,7,16,12,15,939.5,108.0,3.35,22.0,1008.5,902.23,674.91
2016,7,16,12,30,940.0,108.0,3.4,22.0,1009.0,870.43,653.81
2016,7,16,12,45,937.5,109.0,3.5,22.0,1001.5,834.04,629.69
2016,7,16,13,0,935.0,110.0,3.6,22.0,994.0,794.86,603.42
2016,7,16,13,15,933.0,109.5,3.6,22.0,980.0,752.18,572.64
2016,7,16,13,30,931.0,109.0,3.6,22.0,966.0,707.02,538.76
2016,7,16,13,45,928.0,107.5,3.65,22.0,944.5,658.16,501.53
2016,7,16,14,0,925.0,106.0,3.7,22.0,923.0,607.31,461.73
2016,7,16,14,15,919.0,105.0,3.75,21.5,894.5,553.52,419.32
2016,7,16,14,30,913.0,104.0,3.8,21.0,866.0,498.44,374.39
2016,7,16,14,45,905.5,102.0,3.85,21.0,832.0,440.97,325.46
2016,7,16,15,0,898.0,100.0,3.9,21.0,798.0,382.88,274.78
2016,7,16,15,15,887.5,98.5,3.95,20.5,758.0,323.93,223.22
2016,7,16,15,30,877.0,97.0,4.0,20.0,718.0,265.16,172.13
2016,7,16,15,45,863.0,94.5,4.05,20.0,673.0,205.58,123.09
2016,7,16,16,0,849.0,92.0,4.1,20.0,628.0,147.12,82.46
2016,7,16,16,15,831.0,89.5,4.1,19.5,580.0,80.97,51.63
2016,7,16,16,30,813.0,87.0,4.1,19.0,532.0,67.55,52.96
2016,7,16,16,45,789.0,83.5,4.2,19.0,481.5,65.91,51.74
2016,7,16,17,0,765.0,80.0,4.3,19.0,431.0,64.2,50.44
2016,7,16,17,15,732.0,76.0,4.3,18.5,379.0,61.93,48.73
2016,7,16,17,30,699.0,72.0,4.3,18.0,327.0,54.69,42.61
2016,7,16,17,45,653.0,66.5,4.3,17.5,275.5,51.27,39.74
2016,7,16,18,0,607.0,61.0,4.3,17.0,224.0,47.79,36.7
2016,7,16,18,15,537.5,54.0,4.2,16.5,176.0,42.9,32.26
2016,7,16,18,30,468.0,47.0,4.1,16.0,128.0,37.97,27.59
2016,7,16,18,45,358.5,36.5,4.1,15.5,87.0,29.8,19.81
2016,7,16,19,0,249.0,26.0,4.1,15.0,46.0,21.5,9.11
2016,7,16,19,15,124.5,13.0,4.1,14.5,23.0,11.1,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,138.0,12.0,4.45,14.0,22.5,45.81,0.0
2016,7,17,5,30,276.0,24.0,4.5,14.0,45.0,129.65,71.22
2016,7,17,5,45,389.0,32.5,4.6,14.5,86.0,201.33,152.24
2016,7,17,6,0,502.0,41.0,4.7,15.0,127.0,282.59,225.05
2016,7,17,6,15,386.0,66.5,4.65,15.0,146.0,279.13,228.26
2016,7,17,6,30,270.0,92.0,4.6,15.0,165.0,254.61,210.81
2016,7,17,6,45,289.5,109.5,4.6,15.5,202.0,298.58,248.43
2016,7,17,7,0,309.0,127.0,4.6,16.0,239.0,343.72,285.73
2016,7,17,7,15,213.5,157.5,4.55,16.0,241.0,326.01,269.5
2016,7,17,7,30,118.0,188.0,4.5,16.0,243.0,284.35,233.17
2016,7,17,7,45,243.5,195.5,4.45,16.5,323.5,406.57,333.14
2016,7,17,8,0,369.0,203.0,4.4,17.0,404.0,523.36,425.3
2016,7,17,8,15,614.5,142.5,4.4,17.0,513.5,701.54,564.59
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,851.14,672.32
2016,7,17,8,45,874.5,83.5,4.45,17.5,667.5,887.35,694.59
2016,7,17,9,0,889.0,85.0,4.5,18.0,712.0,920.89,715.5
2016,7,17,9,15,899.0,86.5,4.55,18.0,752.0,947.3,732.67
2016,7,17,9,30,909.0,88.0,4.6,18.0,792.0,970.41,747.59
2016,7,17,9,45,903.0,97.0,4.65,18.5,823.0,982.8,753.65
2016,7,17,10,0,897.0,106.0,4.7,19.0,854.0,990.96,756.96
2016,7,17,10,15,903.0,107.5,4.7,19.0,882.5,998.92,761.32
2016,7,17,10,30,909.0,109.0,4.7,19.0,911.0,1003.07,763.19
2016,7,17,10,45,911.5,111.0,4.75,19.5,932.0,1000.48,759.52
2016,7,17,11,0,914.0,113.0,4.8,20.0,953.0,994.02,753.37
2016,7,17,11,15,917.0,113.5,4.8,20.0,967.5,982.76,745.14
2016,7,17,11,30,920.0,114.0,4.8,20.0,982.0,967.75,734.48
2016,7,17,11,45,921.5,113.5,4.8,20.0,989.5,946.79,719.8
2016,7,17,12,0,923.0,113.0,4.8,20.0,997.0,922.34,702.79
2016,7,17,12,15,923.0,113.0,4.9,19.5,997.0,893.71,684.89
2016,7,17,12,30,923.0,113.0,5.0,19.0,997.0,861.92,664.57
2016,7,17,12,45,919.0,114.0,5.1,19.0,988.5,824.84,638.95
2016,7,17,13,0,915.0,115.0,5.2,19.0,980.0,785.15,611.23
2016,7,17,13,15,912.0,114.5,5.3,19.0,965.0,742.49,579.56
2016,7,17,13,30,909.0,114.0,5.4,19.0,950.0,697.51,544.92
2016,7,17,13,45,907.5,111.0,5.5,19.0,929.0,649.32,507.0
2016,7,17,14,0,906.0,108.0,5.6,19.0,908.0,599.05,466.4
2016,7,17,14,15,899.5,106.5,5.65,19.0,879.5,545.54,421.98
2016,7,17,14,30,893.0,105.0,5.7,19.0,851.0,490.84,375.35
2016,7,17,14,45,887.0,102.0,5.8,19.0,817.0,434.27,326.01
2016,7,17,15,0,881.0,99.0,5.9,19.0,783.0,376.95,274.87
2016,7,17,15,15,662.5,179.5,5.95,18.5,678.5,309.72,222.3
2016,7,17,15,30,444.0,260.0,6.0,18.0,574.0,272.33,197.14
2016,7,17,15,45,329.0,269.0,6.1,18.0,493.5,232.88,169.65
2016,7,17,16,0,214.0,278.0,6.2,18.0,413.0,208.55,156.98
2016,7,17,16,15,190.0,256.5,6.2,17.5,369.5,175.48,136.88
2016,7,17,16,30,166.0,235.0,6.2,17.0,326.0,158.94,132.15
2016,7,17,16,45,156.0,212.0,6.25,16.5,291.0,145.74,121.5
2016,7,17,17,0,146.0,189.0,6.3,16.0,256.0,132.06,110.29
2016,7,17,17,15,105.0,164.5,6.2,15.5,210.0,116.68,97.42
2016,7,17,17,30,64.0,140.0,6.1,15.0,164.0,104.12,86.8
2016,7,17,17,45,56.0,119.5,6.1,15.0,138.0,89.82,74.3
2016,7,17,18,0,48.0,99.0,6.1,15.0,112.0,75.28,61.37
2016,7,17,18,15,252.0,72.0,6.0,14.5,117.5,53.23,41.66
2016,7,17,18,30,456.0,45.0,5.9,14.0,123.0,36.26,26.3
2016,7,17,18,45,343.0,35.5,5.8,14.0,83.0,28.92,19.13
2016,7,17,19,0,230.0,26.0,5.7,14.0,43.0,21.51,8.72
2016,7,17,19,15,115.0,13.0,5.65,13.5,21.5,11.1,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,124.5,11.5,4.1,13.0,21.0,41.92,0.0
2016,7,18,5,30,249.0,23.0,4.1,13.0,42.0,119.66,62.4
2016,7,18,5,45,363.0,32.0,4.1,13.5,81.5,191.23,144.63
2016,7,18,6,0,477.0,41.0,4.1,14.0,121.0,272.05,217.03
2016,7,18,6,15,238.5,52.0,4.05,14.5,92.0,189.87,154.83
2016,7,18,6,30,0.0,63.0,4.0,15.0,63.0,53.11,39.68
2016,7,18,6,45,0.0,78.0,3.95,15.5,78.0,66.37,50.99
2016,7,18,7,0,0.0,93.0,3.9,16.0,93.0,79.6,62.0
2016,7,18,7,15,0.0,96.5,3.85,16.0,96.5,81.91,63.78
2016,7,18,7,30,0.0,100.0,3.8,16.0,100.0,84.47,65.71
2016,7,18,7,45,0.0,129.5,3.8,16.5,130.0,111.24,87.6
2016,7,18,8,0,0.0,159.0,3.8,17.0,160.0,138.23,109.29
2016,7,18,8,15,79.0,219.5,3.75,17.0,270.0,276.7,223.46
2016,7,18,8,30,158.0,280.0,3.7,17.0,380.0,427.89,343.04
2016,7,18,8,45,106.5,289.0,3.7,17.5,358.5,375.21,298.75
2016,7,18,9,0,55.0,298.0,3.7,18.0,337.0,337.02,266.22
2016,7,18,9,15,50.5,311.0,3.7,18.0,348.5,344.85,271.59
2016,7,18,9,30,46.0,324.0,3.7,18.0,360.0,352.29,276.52
2016,7,18,9,45,141.0,359.0,3.75,18.5,475.5,496.85,388.25
2016,7,18,10,0,236.0,394.0,3.8,19.0,591.0,623.03,481.91
2016,7,18,10,15,243.5,407.5,3.85,19.0,616.5,659.43,506.85
2016,7,18,10,30,251.0,421.0,3.9,19.0,642.0,675.64,517.85
2016,7,18,10,45,170.0,430.0,3.95,19.5,581.5,583.28,447.31
2016,7,18,11,0,89.0,439.0,4.0,20.0,521.0,492.03,377.07
2016,7,18,11,15,253.5,416.0,4.05,20.0,654.5,650.59,497.91
2016,7,18,11,30,418.0,393.0,4.1,20.0,788.0,782.61,594.8
2016,7,18,11,45,395.0,407.5,4.15,20.0,783.0,748.75,569.29
2016,7,18,12,0,372.0,422.0,4.2,20.0,778.0,725.31,551.87
2016,7,18,12,15,650.5,260.0,4.25,20.0,882.5,810.56,619.74
2016,7,18,12,30,929.0,98.0,4.3,20.0,987.0,854.75,653.14
2016,7,18,12,45,933.5,94.0,4.35,20.0,981.0,819.97,628.67
2016,7,18,13,0,938.0,90.0,4.4,20.0,975.0,782.02,602.46
2016,7,18,13,15,935.5,89.5,4.4,20.0,961.0,739.04,571.44
2016,7,18,13,30,933.0,89.0,4.4,20.0,947.0,693.62,536.66
2016,7,18,13,45,931.5,87.0,4.45,20.0,926.0,645.29,499.1
2016,7,18,14,0,930.0,85.0,4.5,20.0,905.0,594.82,458.82
2016,7,18,14,15,925.0,84.0,4.5,20.0,877.5,541.42,414.93
2016,7,18,14,30,920.0,83.0,4.5,20.0,850.0,486.63,368.63
2016,7,18,14,45,914.5,81.0,4.5,20.0,816.5,429.68,319.33
2016,7,18,15,0,909.0,79.0,4.5,20.0,783.0,371.89,268.11
2016,7,18,15,15,899.5,77.5,4.5,20.0,744.0,312.74,215.23
2016,7,18,15,30,890.0,76.0,4.5,20.0,705.0,253.68,162.98
2016,7,18,15,45,879.5,73.5,4.5,20.0,661.5,194.07,113.36
2016,7,18,16,0,869.0,71.0,4.5,20.0,618.0,135.18,72.05
2016,7,18,16,15,853.0,69.0,4.55,19.5,570.5,77.38,48.3
2016,7,18,16,30,837.0,67.0,4.6,19.0,523.0,63.03,49.08
2016,7,18,16,45,816.5,64.0,4.65,19.0,473.5,60.56,47.12
2016,7,18,17,0,796.0,61.0,4.7,19.0,424.0,57.97,45.04
2016,7,18,17,15,767.0,58.0,4.75,18.5,373.5,48.76,37.22
2016,7,18,17,30,738.0,55.0,4.8,18.0,323.0,46.69,35.59
2016,7,18,17,45,697.0,51.0,4.9,17.5,272.5,43.7,33.06
2016,7,18,18,0,656.0,47.0,5.0,17.0,222.0,40.68,30.42
2016,7,18,18,15,593.0,42.0,4.95,16.5,174.5,36.66,26.74
2016,7,18,18,30,530.0,37.0,4.9,16.0,127.0,32.66,22.92
2016,7,18,18,45,424.0,29.0,4.85,15.5,86.0,25.77,16.28
2016,7,18,19,0,318.0,21.0,4.8,15.0,45.0,17.28,5.43
2016,7,18,19,15,159.0,10.5,4.65,14.5,22.5,8.96,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,158.0,10.5,3.25,13.0,21.5,49.72,0.0
2016,7,19,5,30,316.0,21.0,3.3,13.0,43.0,138.39,67.92
2016,7,19,5,45,423.5,28.5,3.4,13.5,84.0,207.11,155.86
2016,7,19,6,0,531.0,36.0,3.5,14.0,125.0,287.14,228.42
2016,7,19,6,15,265.5,61.0,3.45,14.0,105.5,214.53,175.23
2016,7,19,6,30,0.0,86.0,3.4,14.0,86.0,76.62,59.8
2016,7,19,6,45,4.5,104.5,3.4,14.5,106.0,95.87,76.29
2016,7,19,7,0,9.0,123.0,3.4,15.0,126.0,115.49,92.67
2016,7,19,7,15,4.5,121.5,3.4,15.5,123.0,109.15,86.85
2016,7,19,7,30,0.0,120.0,3.4,16.0,120.0,103.26,81.39
2016,7,19,7,45,2.5,145.0,3.45,16.5,147.0,127.99,101.51
2016,7,19,8,0,5.0,170.0,3.5,17.0,174.0,152.94,121.46
2016,7,19,8,15,3.5,171.0,3.55,17.0,174.0,151.6,119.9
2016,7,19,8,30,2.0,172.0,3.6,17.0,174.0,150.45,118.55
2016,7,19,8,45,13.0,215.5,3.65,17.5,225.0,200.49,158.69
2016,7,19,9,0,24.0,259.0,3.7,18.0,276.0,251.32,198.61
2016,7,19,9,15,104.0,311.0,3.75,18.0,391.0,414.0,327.08
2016,7,19,9,30,184.0,363.0,3.8,18.0,506.0,544.1,426.17
2016,7,19,9,45,197.5,380.0,3.85,18.5,539.0,573.75,446.29
2016,7,19,10,0,211.0,397.0,3.9,19.0,572.0,602.46,465.98
2016,7,19,10,15,191.0,414.0,3.95,19.0,577.0,597.36,460.74
2016,7,19,10,30,171.0,431.0,4.0,19.0,582.0,590.93,454.77
2016,7,19,10,45,219.5,435.5,4.05,19.5,633.5,637.17,488.55
2016,7,19,11,0,268.0,440.0,4.1,20.0,685.0,697.48,531.36
2016,7,19,11,15,400.5,400.5,4.1,20.0,774.5,775.18,589.52
2016,7,19,11,30,533.0,361.0,4.1,20.0,864.0,861.17,651.76
2016,7,19,11,45,738.5,228.0,4.2,20.0,930.5,909.17,690.47
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,926.58,702.51
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,897.62,682.52
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,865.41,660.57
2016,7,19,12,45,937.5,98.0,4.45,20.5,988.0,827.61,633.43
2016,7,19,13,0,931.0,101.0,4.5,21.0,979.0,787.22,604.37
2016,7,19,13,15,928.5,100.5,4.55,21.0,964.5,744.34,573.52
2016,7,19,13,30,926.0,100.0,4.6,21.0,950.0,699.03,539.16
2016,7,19,13,45,925.0,97.0,4.7,21.0,929.0,650.35,501.65
2016,7,19,14,0,924.0,94.0,4.8,21.0,908.0,599.5,461.35
2016,7,19,14,15,918.0,93.0,4.85,21.0,879.5,545.73,417.4
2016,7,19,14,30,912.0,92.0,4.9,21.0,851.0,490.68,371.11
2016,7,19,14,45,907.0,89.0,5.0,21.0,817.5,433.44,321.82
2016,7,19,15,0,902.0,86.0,5.1,21.0,784.0,375.32,270.54
2016,7,19,15,15,891.5,84.5,5.1,20.5,744.0,316.13,218.16
2016,7,19,15,30,881.0,83.0,5.1,20.0,704.0,257.14,166.34
2016,7,19,15,45,870.5,80.0,5.2,20.0,660.5,197.53,116.67
2016,7,19,16,0,860.0,77.0,5.3,20.0,617.0,138.65,75.24
2016,7,19,16,15,843.0,74.5,5.3,19.5,569.5,80.84,51.22
2016,7,19,16,30,826.0,72.0,5.3,19.0,522.0,66.23,51.84
2016,7,19,16,45,806.5,68.5,5.35,19.0,472.5,63.52,49.69
2016,7,19,17,0,787.0,65.0,5.4,19.0,423.0,53.56,41.2
2016,7,19,17,15,757.0,61.5,5.35,18.5,372.0,51.26,39.42
2016,7,19,17,30,727.0,58.0,5.3,18.0,321.0,48.91,37.54
2016,7,19,17,45,687.0,53.5,5.25,17.5,271.0,45.63,34.77
2016,7,19,18,0,647.0,49.0,5.2,17.0,221.0,42.3,31.84
2016,7,19,18,15,582.5,43.5,5.05,16.5,173.0,37.92,27.84
2016,7,19,18,30,518.0,38.0,4.9,16.0,125.0,33.54,23.67
2016,7,19,18,45,413.0,30.0,4.75,16.0,84.5,24.51,15.12
2016,7,19,19,0,308.0,22.0,4.6,16.0,44.0,18.18,5.43
2016,7,19,19,15,154.0,11.0,4.5,15.5,22.0,9.39,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,158.5,10.0,3.35,13.5,21.0,49.45,0.0
2016,7,20,5,30,317.0,20.0,3.5,14.0,42.0,134.46,60.24
2016,7,20,5,45,423.5,28.0,3.65,14.5,82.5,206.76,154.59
2016,7,20,6,0,530.0,36.0,3.8,15.0,123.0,286.92,227.38
2016,7,20,6,15,273.5,63.5,3.75,15.0,109.0,221.79,180.58
2016,7,20,6,30,17.0,91.0,3.7,15.0,95.0,91.39,72.23
2016,7,20,6,45,22.5,110.5,3.7,15.5,117.5,121.25,97.66
2016,7,20,7,0,28.0,130.0,3.7,16.0,140.0,144.61,117.06
2016,7,20,7,15,93.5,157.5,3.65,16.5,198.5,218.7,179.29
2016,7,20,7,30,159.0,185.0,3.6,17.0,257.0,312.0,255.4
2016,7,20,7,45,200.5,204.5,3.55,17.5,306.5,369.66,300.8
2016,7,20,8,0,242.0,224.0,3.5,18.0,356.0,446.09,359.59
2016,7,20,8,15,306.5,233.5,3.45,18.0,415.5,517.22,414.38
2016,7,20,8,30,371.0,243.0,3.4,18.0,475.0,591.33,470.19
2016,7,20,8,45,638.5,158.0,3.4,18.5,592.0,776.31,609.06
2016,7,20,9,0,906.0,73.0,3.4,19.0,709.0,925.43,710.44
2016,7,20,9,15,916.0,74.5,3.4,19.5,749.5,952.46,724.85
2016,7,20,9,30,926.0,76.0,3.4,20.0,790.0,976.13,737.89
2016,7,20,9,45,924.5,82.5,3.4,20.5,822.5,990.74,744.8
2016,7,20,10,0,923.0,89.0,3.4,21.0,855.0,1001.25,749.09
2016,7,20,10,15,929.0,90.0,3.45,21.0,884.0,1009.12,753.57
2016,7,20,10,30,935.0,91.0,3.5,21.0,913.0,1013.11,755.61
2016,7,20,10,45,941.5,91.0,3.55,21.5,936.0,1012.59,753.36
2016,7,20,11,0,948.0,91.0,3.6,22.0,959.0,1008.12,748.63
2016,7,20,11,15,951.0,91.5,3.65,22.0,974.0,996.84,740.96
2016,7,20,11,30,954.0,92.0,3.7,22.0,989.0,981.67,730.84
2016,7,20,11,45,957.0,91.0,3.8,22.5,997.5,961.24,716.19
2016,7,20,12,0,960.0,90.0,3.9,23.0,1006.0,937.12,699.12
2016,7,20,12,15,960.0,90.0,4.0,23.0,1006.5,907.77,679.85
2016,7,20,12,30,960.0,90.0,4.1,23.0,1007.0,875.09,658.22
2016,7,20,12,45,959.5,89.5,4.25,23.0,999.5,838.4,633.87
2016,7,20,13,0,959.0,89.0,4.4,23.0,992.0,798.71,607.16
2016,7,20,13,15,956.5,89.0,4.5,23.0,977.5,755.19,576.88
2016,7,20,13,30,954.0,89.0,4.6,23.0,963.0,709.14,542.54
2016,7,20,13,45,951.0,88.0,4.75,23.0,941.5,659.61,504.86
2016,7,20,14,0,948.0,87.0,4.9,23.0,920.0,607.99,464.4
2016,7,20,14,15,942.5,86.0,5.0,22.5,891.5,553.24,420.92
2016,7,20,14,30,937.0,85.0,5.1,22.0,863.0,497.09,374.75
2016,7,20,14,45,929.5,83.5,5.25,22.0,828.5,438.62,324.6
2016,7,20,15,0,922.0,82.0,5.4,22.0,794.0,379.48,272.58
2016,7,20,15,15,912.5,80.5,5.45,21.5,754.5,319.36,219.45
2016,7,20,15,30,903.0,79.0,5.5,21.0,715.0,259.31,166.72
2016,7,20,15,45,890.0,77.5,5.6,21.0,670.0,199.01,116.63
2016,7,20,16,0,877.0,76.0,5.7,21.0,625.0,139.68,75.15
2016,7,20,16,15,860.0,73.5,5.7,20.5,577.0,80.75,50.73
2016,7,20,16,30,843.0,71.0,5.7,20.0,529.0,65.82,51.29
2016,7,20,16,45,821.0,68.5,5.75,20.0,478.5,63.72,49.67
2016,7,20,17,0,799.0,66.0,5.8,20.0,428.0,54.46,41.82
2016,7,20,17,15,768.0,62.5,5.8,19.5,376.0,52.17,40.04
2016,7,20,17,30,737.0,59.0,5.8,19.0,324.0,49.82,38.18
2016,7,20,17,45,694.0,54.5,5.8,18.5,273.0,46.53,35.4
2016,7,20,18,0,651.0,50.0,5.8,18.0,222.0,43.2,32.49
2016,7,20,18,15,585.0,44.5,5.65,17.5,173.5,38.84,28.51
2016,7,20,18,30,519.0,39.0,5.5,17.0,125.0,31.68,21.92
2016,7,20,18,45,411.0,30.5,5.4,16.5,84.0,24.96,15.41
2016,7,20,19,0,303.0,22.0,5.3,16.0,43.0,18.21,4.81
2016,7,20,19,15,151.5,11.0,5.2,15.5,21.5,9.39,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
