Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,3.95,13.5,20.0,47.93,0.0
2016,7,21,5,30,305.0,20.0,4.1,14.0,40.0,133.06,53.56
2016,7,21,5,45,415.0,28.5,4.35,14.5,81.0,207.45,154.88
2016,7,21,6,0,525.0,37.0,4.6,15.0,122.0,286.02,226.98
2016,7,21,6,15,590.0,42.5,4.6,15.0,170.0,354.23,289.1
2016,7,21,6,30,655.0,48.0,4.6,15.0,218.0,428.07,354.13
2016,7,21,6,45,698.0,52.0,4.6,15.5,268.5,492.26,408.6
2016,7,21,7,0,741.0,56.0,4.6,16.0,319.0,558.87,462.82
2016,7,21,7,15,524.0,111.5,4.5,16.5,312.0,503.64,415.66
2016,7,21,7,30,307.0,167.0,4.4,17.0,305.0,414.36,340.24
2016,7,21,7,45,354.5,179.5,4.3,17.5,357.0,475.9,388.44
2016,7,21,8,0,402.0,192.0,4.2,18.0,409.0,557.27,449.69
2016,7,21,8,15,383.0,218.0,4.1,18.0,440.0,564.96,453.52
2016,7,21,8,30,364.0,244.0,4.0,18.0,471.0,586.99,468.06
2016,7,21,8,45,634.0,159.0,3.9,18.5,589.0,774.2,609.72
2016,7,21,9,0,904.0,74.0,3.8,19.0,707.0,925.74,713.16
2016,7,21,9,15,914.0,75.0,3.75,19.5,747.0,952.18,727.02
2016,7,21,9,30,924.0,76.0,3.7,20.0,787.0,975.28,739.44
2016,7,21,9,45,930.5,78.0,3.7,20.5,821.5,992.59,748.24
2016,7,21,10,0,937.0,80.0,3.7,21.0,856.0,1006.14,754.58
2016,7,21,10,15,943.0,81.0,3.75,21.0,885.0,1014.22,759.17
2016,7,21,10,30,949.0,82.0,3.8,21.0,914.0,1018.37,761.29
2016,7,21,10,45,954.0,82.0,3.9,21.0,936.5,1016.5,759.88
2016,7,21,11,0,959.0,82.0,4.0,21.0,959.0,1010.64,755.94
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.0,999.39,748.5
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,984.2,738.5
2016,7,21,11,45,967.5,83.0,4.35,21.5,999.0,964.2,724.16
2016,7,21,12,0,970.0,83.0,4.5,22.0,1007.0,940.45,707.46
2016,7,21,12,15,970.5,83.0,4.65,22.0,1007.5,911.33,688.7
2016,7,21,12,30,971.0,83.0,4.8,22.0,1008.0,878.82,667.4
2016,7,21,12,45,961.5,88.5,4.95,22.0,999.0,840.09,641.48
2016,7,21,13,0,952.0,94.0,5.1,22.0,990.0,798.78,613.42
2016,7,21,13,15,950.0,93.5,5.1,21.5,975.5,755.36,583.27
2016,7,21,13,30,948.0,93.0,5.1,21.0,961.0,709.39,549.08
2016,7,21,13,45,948.0,90.5,5.15,21.0,940.5,660.62,511.03
2016,7,21,14,0,948.0,88.0,5.2,21.0,920.0,609.52,470.12
2016,7,21,14,15,942.5,87.0,5.15,21.0,892.0,554.68,424.89
2016,7,21,14,30,937.0,86.0,5.1,21.0,864.0,498.45,377.31
2016,7,21,14,45,933.5,82.5,5.1,21.0,830.0,439.92,326.67
2016,7,21,15,0,930.0,79.0,5.1,21.0,796.0,380.3,273.88
2016,7,21,15,15,920.5,77.5,5.05,20.5,756.0,319.67,220.1
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,259.1,166.75
2016,7,21,15,45,901.5,73.0,5.0,20.0,672.0,197.76,115.5
2016,7,21,16,0,892.0,70.0,5.0,20.0,628.0,137.01,72.66
2016,7,21,16,15,875.5,68.0,5.0,19.5,579.5,77.55,48.12
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,62.69,48.8
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.5,60.17,46.8
2016,7,21,17,0,818.0,60.0,5.1,19.0,430.0,57.52,44.66
2016,7,21,17,15,788.5,57.0,5.1,18.5,378.0,54.65,42.39
2016,7,21,17,30,759.0,54.0,5.1,18.0,326.0,46.19,35.15
2016,7,21,17,45,716.5,50.5,5.1,17.5,274.5,43.53,32.92
2016,7,21,18,0,674.0,47.0,5.1,17.0,223.0,40.88,30.58
2016,7,21,18,15,609.0,41.5,4.95,16.5,174.0,36.4,26.49
2016,7,21,18,30,544.0,36.0,4.8,16.0,125.0,31.93,22.22
2016,7,21,18,45,433.0,28.0,4.7,15.5,83.5,24.98,15.45
2016,7,21,19,0,322.0,20.0,4.6,15.0,42.0,18.01,3.97
2016,7,21,19,15,161.0,10.0,4.5,14.5,21.0,8.54,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,154.0,9.5,3.75,13.5,19.5,47.93,0.0
2016,7,22,5,30,308.0,19.0,3.9,14.0,39.0,129.95,44.87
2016,7,22,5,45,418.0,27.5,4.05,14.5,79.5,204.53,151.9
2016,7,22,6,0,528.0,36.0,4.2,15.0,120.0,286.54,226.95
2016,7,22,6,15,594.5,41.5,4.1,15.5,168.5,355.64,289.05
2016,7,22,6,30,661.0,47.0,4.0,16.0,217.0,430.57,353.85
2016,7,22,6,45,704.5,51.5,3.95,16.5,268.5,496.02,408.74
2016,7,22,7,0,748.0,56.0,3.9,17.0,320.0,563.95,463.28
2016,7,22,7,15,779.0,59.0,3.8,17.5,372.5,623.43,508.83
2016,7,22,7,30,810.0,62.0,3.7,18.0,425.0,677.03,546.55
2016,7,22,7,45,832.5,65.0,3.65,18.5,476.0,729.9,582.77
2016,7,22,8,0,855.0,68.0,3.6,19.0,527.0,781.76,617.27
2016,7,22,8,15,872.0,70.0,3.55,19.0,576.0,826.38,646.97
2016,7,22,8,30,889.0,72.0,3.5,19.0,625.0,868.93,674.77
2016,7,22,8,45,902.0,74.0,3.5,19.5,670.0,905.51,696.99
2016,7,22,9,0,915.0,76.0,3.5,20.0,715.0,939.24,716.99
2016,7,22,9,15,925.0,77.5,3.5,20.5,756.0,966.47,732.35
2016,7,22,9,30,935.0,79.0,3.5,21.0,797.0,990.29,745.37
2016,7,22,9,45,932.5,86.0,3.55,21.5,829.5,1004.56,752.31
2016,7,22,10,0,930.0,93.0,3.6,22.0,862.0,1014.65,756.62
2016,7,22,10,15,936.0,94.0,3.65,22.0,891.0,1022.5,761.05
2016,7,22,10,30,942.0,95.0,3.7,22.0,920.0,1026.43,763.01
2016,7,22,10,45,947.5,95.0,3.75,22.5,943.0,1024.86,760.01
2016,7,22,11,0,953.0,95.0,3.8,23.0,966.0,1019.3,754.53
2016,7,22,11,15,956.0,95.5,3.9,23.0,981.0,1007.87,747.11
2016,7,22,11,30,959.0,96.0,4.0,23.0,996.0,992.51,737.17
2016,7,22,11,45,961.0,95.5,4.1,23.5,1004.0,971.43,722.04
2016,7,22,12,0,963.0,95.0,4.2,24.0,1012.0,946.67,704.51
2016,7,22,12,15,963.0,95.0,4.3,24.0,1012.0,917.08,685.08
2016,7,22,12,30,963.0,95.0,4.4,24.0,1012.0,884.15,663.27
2016,7,22,12,45,960.5,95.5,4.55,24.0,1004.0,846.49,638.45
2016,7,22,13,0,958.0,96.0,4.7,24.0,996.0,805.94,611.51
2016,7,22,13,15,955.0,95.5,4.85,24.0,981.0,761.47,580.74
2016,7,22,13,30,952.0,95.0,5.0,24.0,966.0,714.53,545.95
2016,7,22,13,45,947.5,94.5,5.15,24.0,943.5,664.38,507.75
2016,7,22,14,0,943.0,94.0,5.3,24.0,921.0,612.28,466.9
2016,7,22,14,15,937.0,93.0,5.35,24.0,892.5,557.3,422.34
2016,7,22,14,30,931.0,92.0,5.4,24.0,864.0,500.99,375.41
2016,7,22,14,45,922.5,90.5,5.5,24.0,828.5,442.2,325.31
2016,7,22,15,0,914.0,89.0,5.6,24.0,793.0,382.87,273.51
2016,7,22,15,15,903.5,87.5,5.6,23.5,753.0,322.68,220.77
2016,7,22,15,30,893.0,86.0,5.6,23.0,713.0,262.67,168.55
2016,7,22,15,45,879.0,84.5,5.65,23.0,667.5,202.54,119.01
2016,7,22,16,0,865.0,83.0,5.7,23.0,622.0,143.49,78.03
2016,7,22,16,15,847.0,80.5,5.65,22.5,574.0,84.96,53.9
2016,7,22,16,30,829.0,78.0,5.6,22.0,526.0,61.81,47.45
2016,7,22,16,45,643.0,108.5,5.6,21.5,435.5,75.23,59.25
2016,7,22,17,0,457.0,139.0,5.6,21.0,345.0,95.13,76.67
2016,7,22,17,15,585.5,102.0,5.5,20.5,332.0,74.16,58.94
2016,7,22,17,30,714.0,65.0,5.4,20.0,319.0,54.39,42.0
2016,7,22,17,45,663.0,60.5,5.35,19.5,267.0,51.24,39.37
2016,7,22,18,0,612.0,56.0,5.3,19.0,215.0,44.15,33.17
2016,7,22,18,15,540.5,49.5,5.15,18.5,167.0,39.51,28.96
2016,7,22,18,30,469.0,43.0,5.0,18.0,119.0,34.88,24.54
2016,7,22,18,45,348.5,33.0,4.9,17.5,78.5,27.01,16.92
2016,7,22,19,0,228.0,23.0,4.8,17.0,38.0,19.07,3.47
2016,7,22,19,15,114.0,11.5,4.7,16.5,19.0,9.82,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,115.5,10.5,3.1,14.5,17.5,38.87,0.0
2016,7,23,5,30,231.0,21.0,3.1,15.0,35.0,109.77,29.87
2016,7,23,5,45,351.0,30.5,3.1,15.5,74.5,186.35,137.24
2016,7,23,6,0,471.0,40.0,3.1,16.0,114.0,269.83,212.38
2016,7,23,6,15,542.0,46.5,2.95,16.5,162.0,338.87,273.53
2016,7,23,6,30,613.0,53.0,2.8,17.0,210.0,414.55,337.96
2016,7,23,6,45,663.5,57.5,2.65,17.5,261.5,479.35,391.38
2016,7,23,7,0,714.0,62.0,2.5,18.0,313.0,550.01,446.83
2016,7,23,7,15,746.5,66.0,2.5,18.5,365.0,610.37,492.53
2016,7,23,7,30,779.0,70.0,2.5,19.0,417.0,671.33,535.53
2016,7,23,7,45,805.0,72.5,2.5,20.0,468.5,725.61,571.03
2016,7,23,8,0,831.0,75.0,2.5,21.0,520.0,771.66,599.59
2016,7,23,8,15,848.5,77.0,2.55,21.5,568.5,815.87,627.67
2016,7,23,8,30,866.0,79.0,2.6,22.0,617.0,858.12,653.92
2016,7,23,8,45,880.0,81.0,2.65,22.5,662.0,894.94,676.08
2016,7,23,9,0,894.0,83.0,2.7,23.0,707.0,929.03,696.19
2016,7,23,9,15,904.5,85.0,2.8,23.5,747.5,956.83,712.35
2016,7,23,9,30,915.0,87.0,2.9,24.0,788.0,981.3,726.3
2016,7,23,9,45,924.0,87.5,3.0,25.0,823.5,999.14,734.47
2016,7,23,10,0,933.0,88.0,3.1,26.0,859.0,1013.31,740.29
2016,7,23,10,15,939.0,89.0,3.2,26.0,888.0,1021.27,745.1
2016,7,23,10,30,945.0,90.0,3.3,26.0,917.0,1025.3,747.52
2016,7,23,10,45,947.0,92.0,3.45,26.5,938.5,1022.47,744.53
2016,7,23,11,0,949.0,94.0,3.6,27.0,960.0,1015.63,739.07
2016,7,23,11,15,952.0,94.5,3.75,27.0,975.5,1004.26,732.2
2016,7,23,11,30,955.0,95.0,3.9,27.0,991.0,988.98,722.82
2016,7,23,11,45,954.5,96.5,4.05,27.0,998.0,967.62,709.44
2016,7,23,12,0,954.0,98.0,4.2,27.0,1005.0,942.63,693.62
2016,7,23,12,15,954.5,98.0,4.35,27.0,1005.5,913.64,675.04
2016,7,23,12,30,955.0,98.0,4.5,27.0,1006.0,881.3,654.07
2016,7,23,12,45,951.5,99.5,4.65,27.0,998.5,843.91,629.71
2016,7,23,13,0,948.0,101.0,4.8,27.0,991.0,803.71,603.25
2016,7,23,13,15,945.5,100.5,4.9,27.0,976.5,759.88,572.86
2016,7,23,13,30,943.0,100.0,5.0,27.0,962.0,713.56,538.71
2016,7,23,13,45,940.0,98.5,5.1,27.0,940.5,663.81,501.14
2016,7,23,14,0,937.0,97.0,5.2,27.0,919.0,612.0,460.94
2016,7,23,14,15,931.5,96.0,5.2,26.5,890.5,557.47,418.04
2016,7,23,14,30,926.0,95.0,5.2,26.0,862.0,501.57,372.63
2016,7,23,14,45,918.5,93.5,5.25,26.0,827.0,443.35,323.39
2016,7,23,15,0,911.0,92.0,5.3,26.0,792.0,384.46,272.4
2016,7,23,15,15,900.5,90.5,5.3,25.5,752.0,324.32,220.24
2016,7,23,15,30,890.0,89.0,5.3,25.0,712.0,264.36,168.56
2016,7,23,15,45,876.0,87.0,5.3,24.5,667.0,203.92,119.46
2016,7,23,16,0,862.0,85.0,5.3,24.0,622.0,144.58,78.68
2016,7,23,16,15,844.5,82.5,5.2,23.5,573.5,86.12,54.7
2016,7,23,16,30,827.0,80.0,5.1,23.0,525.0,63.19,48.43
2016,7,23,16,45,648.5,108.0,5.1,23.0,435.5,75.05,58.73
2016,7,23,17,0,470.0,136.0,5.1,23.0,346.0,93.44,74.61
2016,7,23,17,15,445.0,124.0,5.05,22.0,303.5,86.78,69.42
2016,7,23,17,30,420.0,112.0,5.0,21.0,261.0,79.79,63.82
2016,7,23,17,45,513.5,84.5,5.0,20.5,237.5,64.4,50.65
2016,7,23,18,0,607.0,57.0,5.0,20.0,214.0,44.94,33.71
2016,7,23,18,15,534.0,50.0,4.9,19.5,165.5,39.93,29.18
2016,7,23,18,30,461.0,43.0,4.8,19.0,117.0,34.89,24.42
2016,7,23,18,45,337.0,33.0,4.7,18.5,76.5,27.04,16.77
2016,7,23,19,0,213.0,23.0,4.6,18.0,36.0,19.11,2.24
2016,7,23,19,15,106.5,11.5,4.5,17.5,18.0,9.82,0.0
2016,7,23,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.5,3.1,14.0,16.5,34.24,0.0
2016,7,24,5,30,195.0,21.0,3.1,14.0,33.0,97.88,18.35
2016,7,24,5,45,315.0,32.0,3.15,14.5,71.5,174.65,128.49
2016,7,24,6,0,435.0,43.0,3.2,15.0,110.0,257.87,203.7
2016,7,24,6,15,509.5,50.0,3.05,15.5,157.5,327.56,265.52
2016,7,24,6,30,584.0,57.0,2.9,16.0,205.0,404.21,331.06
2016,7,24,6,45,633.5,62.5,2.8,16.5,256.0,470.63,386.12
2016,7,24,7,0,683.0,68.0,2.7,17.0,307.0,537.62,439.35
2016,7,24,7,15,718.0,72.5,2.65,17.5,359.0,599.09,486.19
2016,7,24,7,30,753.0,77.0,2.6,18.0,411.0,661.41,530.79
2016,7,24,7,45,779.0,80.0,2.6,19.0,462.0,715.42,566.47
2016,7,24,8,0,805.0,83.0,2.6,20.0,513.0,768.71,600.55
2016,7,24,8,15,824.5,85.5,2.6,20.5,561.5,814.83,629.8
2016,7,24,8,30,844.0,88.0,2.6,21.0,610.0,850.37,651.15
2016,7,24,8,45,860.0,90.0,2.65,21.5,655.5,888.35,674.32
2016,7,24,9,0,876.0,92.0,2.7,22.0,701.0,923.75,695.44
2016,7,24,9,15,887.0,93.5,2.7,22.0,742.0,951.03,711.88
2016,7,24,9,30,898.0,95.0,2.7,22.0,783.0,975.06,726.18
2016,7,24,9,45,907.0,96.5,2.75,22.5,818.0,993.71,735.99
2016,7,24,10,0,916.0,98.0,2.8,23.0,853.0,1008.72,743.49
2016,7,24,10,15,922.5,99.0,2.85,23.5,882.5,1016.96,746.68
2016,7,24,10,30,929.0,100.0,2.9,24.0,912.0,1021.32,747.51
2016,7,24,10,45,934.0,100.5,3.0,24.5,934.5,1019.76,745.08
2016,7,24,11,0,939.0,101.0,3.1,25.0,957.0,1014.25,740.24
2016,7,24,11,15,942.0,102.0,3.2,25.0,972.5,1003.36,733.46
2016,7,24,11,30,945.0,103.0,3.3,25.0,988.0,988.57,724.23
2016,7,24,11,45,946.5,103.0,3.4,25.0,995.5,967.64,710.99
2016,7,24,12,0,948.0,103.0,3.5,25.0,1003.0,943.07,695.36
2016,7,24,12,15,948.0,103.0,3.65,25.0,1003.0,913.69,676.76
2016,7,24,12,30,948.0,103.0,3.8,25.0,1003.0,881.02,655.77
2016,7,24,12,45,945.0,103.5,4.0,25.5,995.0,843.27,630.08
2016,7,24,13,0,942.0,104.0,4.2,26.0,987.0,802.71,602.23
2016,7,24,13,15,939.0,103.5,4.35,25.5,972.0,758.68,572.93
2016,7,24,13,30,936.0,103.0,4.5,25.0,957.0,712.22,539.91
2016,7,24,13,45,930.5,102.5,4.65,25.0,934.5,661.97,502.21
2016,7,24,14,0,925.0,102.0,4.8,25.0,912.0,609.91,461.95
2016,7,24,14,15,918.5,101.0,4.85,25.0,883.0,555.36,418.23
2016,7,24,14,30,912.0,100.0,4.9,25.0,854.0,499.57,372.23
2016,7,24,14,45,902.5,99.0,5.0,25.0,818.5,441.58,323.28
2016,7,24,15,0,893.0,98.0,5.1,25.0,783.0,383.16,272.75
2016,7,24,15,15,881.5,96.0,5.1,24.5,742.5,323.27,220.8
2016,7,24,15,30,870.0,94.0,5.1,24.0,702.0,263.71,169.45
2016,7,24,15,45,854.0,92.5,5.1,23.5,656.5,204.36,121.2
2016,7,24,16,0,838.0,91.0,5.1,23.0,611.0,146.34,81.3
2016,7,24,16,15,818.5,88.0,5.05,22.5,562.5,80.1,50.39
2016,7,24,16,30,799.0,85.0,5.0,22.0,514.0,66.26,51.27
2016,7,24,16,45,593.5,118.5,4.95,22.0,419.5,81.62,64.59
2016,7,24,17,0,388.0,152.0,4.9,22.0,325.0,102.74,82.85
2016,7,24,17,15,364.5,137.5,4.85,21.0,284.0,94.81,76.61
2016,7,24,17,30,341.0,123.0,4.8,20.0,243.0,86.47,69.87
2016,7,24,17,45,459.5,91.0,4.75,19.5,224.5,66.86,53.0
2016,7,24,18,0,578.0,59.0,4.7,19.0,206.0,46.35,35.08
2016,7,24,18,15,504.5,51.0,4.6,18.5,158.5,40.62,29.9
2016,7,24,18,30,431.0,43.0,4.5,18.0,111.0,34.82,24.43
2016,7,24,18,45,314.5,32.0,4.45,17.5,72.5,26.15,16.02
2016,7,24,19,0,198.0,21.0,4.4,17.0,34.0,17.32,0.18
2016,7,24,19,15,99.0,10.5,4.3,16.5,17.0,8.96,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,31.52,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,90.82,7.69
2016,7,25,5,45,295.5,31.5,3.15,14.5,68.5,167.09,122.16
2016,7,25,6,0,414.0,43.0,3.2,15.0,107.0,249.1,196.64
2016,7,25,6,15,489.5,51.5,3.05,15.0,154.0,319.91,259.81
2016,7,25,6,30,565.0,60.0,2.9,15.0,201.0,397.93,327.18
2016,7,25,6,45,290.5,91.0,2.8,15.5,164.0,294.12,243.29
2016,7,25,7,0,16.0,122.0,2.7,16.0,127.0,120.04,95.98
2016,7,25,7,15,32.5,147.0,2.6,16.5,160.5,166.3,134.63
2016,7,25,7,30,49.0,172.0,2.5,17.0,194.0,204.73,165.75
2016,7,25,7,45,82.0,199.5,2.45,17.5,241.5,259.85,210.14
2016,7,25,8,0,115.0,227.0,2.4,18.0,289.0,332.96,267.45
2016,7,25,8,15,188.5,245.0,2.4,18.5,357.0,416.33,332.42
2016,7,25,8,30,262.0,263.0,2.4,19.0,425.0,521.6,411.52
2016,7,25,8,45,556.5,183.5,2.45,19.5,560.0,733.65,571.24
2016,7,25,9,0,851.0,104.0,2.5,20.0,695.0,915.15,694.82
2016,7,25,9,15,863.0,106.0,2.5,20.5,736.0,943.33,709.18
2016,7,25,9,30,875.0,108.0,2.5,21.0,777.0,968.35,722.79
2016,7,25,9,45,882.5,111.0,2.5,21.5,812.0,986.72,731.97
2016,7,25,10,0,890.0,114.0,2.5,22.0,847.0,1001.45,738.83
2016,7,25,10,15,897.0,115.5,2.55,22.0,876.0,1010.37,743.96
2016,7,25,10,30,904.0,117.0,2.6,22.0,905.0,1015.48,746.77
2016,7,25,10,45,909.0,117.5,2.65,22.5,927.5,1013.76,743.85
2016,7,25,11,0,914.0,118.0,2.7,23.0,950.0,1008.16,738.6
2016,7,25,11,15,917.5,118.5,2.7,23.0,965.5,997.26,731.02
2016,7,25,11,30,921.0,119.0,2.7,23.0,981.0,982.55,721.1
2016,7,25,11,45,924.5,118.5,2.75,23.5,989.5,963.17,707.29
2016,7,25,12,0,928.0,118.0,2.8,24.0,998.0,940.16,691.19
2016,7,25,12,15,928.0,118.0,2.85,24.0,998.5,911.05,672.43
2016,7,25,12,30,928.0,118.0,2.9,24.0,999.0,878.73,651.46
2016,7,25,12,45,928.0,117.0,2.95,24.5,992.0,842.47,626.48
2016,7,25,13,0,928.0,116.0,3.0,25.0,985.0,803.3,599.43
2016,7,25,13,15,925.0,115.5,3.05,25.0,970.0,759.62,569.12
2016,7,25,13,30,922.0,115.0,3.1,25.0,955.0,713.55,535.62
2016,7,25,13,45,920.5,112.0,3.2,25.0,933.5,664.2,499.09
2016,7,25,14,0,919.0,109.0,3.3,25.0,912.0,612.72,459.85
2016,7,25,14,15,912.5,108.0,3.35,24.5,883.0,558.32,417.81
2016,7,25,14,30,906.0,107.0,3.4,24.0,854.0,502.68,373.28
2016,7,25,14,45,901.0,103.5,3.45,24.0,820.0,444.75,324.78
2016,7,25,15,0,896.0,100.0,3.5,24.0,786.0,385.95,274.25
2016,7,25,15,15,884.5,98.0,3.45,23.5,745.5,325.76,222.36
2016,7,25,15,30,873.0,96.0,3.4,23.0,705.0,265.9,170.99
2016,7,25,15,45,862.0,92.0,3.4,23.0,660.5,205.31,121.47
2016,7,25,16,0,851.0,88.0,3.4,23.0,616.0,145.51,80.01
2016,7,25,16,15,832.0,85.5,3.35,22.5,567.0,78.72,49.18
2016,7,25,16,30,813.0,83.0,3.3,22.0,518.0,65.13,50.3
2016,7,25,16,45,625.5,112.0,3.25,22.0,427.0,77.65,61.19
2016,7,25,17,0,438.0,141.0,3.2,22.0,336.0,96.38,77.38
2016,7,25,17,15,413.5,128.0,3.15,21.0,293.5,89.17,71.72
2016,7,25,17,30,389.0,115.0,3.1,20.0,251.0,81.61,65.63
2016,7,25,17,45,497.5,85.5,3.05,19.5,230.0,65.26,51.6
2016,7,25,18,0,606.0,56.0,3.0,19.0,209.0,44.24,33.24
2016,7,25,18,15,532.5,48.5,2.9,18.5,161.0,38.8,28.3
2016,7,25,18,30,459.0,41.0,2.8,18.0,113.0,33.3,23.11
2016,7,25,18,45,340.5,30.5,2.75,17.5,73.0,24.98,14.96
2016,7,25,19,0,222.0,20.0,2.7,17.0,33.0,16.52,0.0
2016,7,25,19,15,111.0,10.0,2.6,16.5,16.5,8.54,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,93.5,9.5,0.75,14.5,14.5,32.44,0.0
2016,7,26,5,30,187.0,19.0,0.8,15.0,29.0,92.64,0.0
2016,7,26,5,45,303.5,30.5,0.85,15.5,67.0,169.4,121.93
2016,7,26,6,0,420.0,42.0,0.9,16.0,105.0,251.02,195.38
2016,7,26,6,15,494.5,50.0,0.85,16.5,152.5,321.13,255.91
2016,7,26,6,30,569.0,58.0,0.8,17.0,200.0,398.34,319.76
2016,7,26,6,45,618.0,64.5,0.8,17.5,250.5,465.1,373.12
2016,7,26,7,0,667.0,71.0,0.8,18.0,301.0,535.15,426.56
2016,7,26,7,15,702.5,75.5,0.8,18.5,353.0,596.19,471.01
2016,7,26,7,30,738.0,80.0,0.8,19.0,405.0,655.49,511.63
2016,7,26,7,45,550.5,138.5,0.85,20.0,397.5,601.9,468.28
2016,7,26,8,0,363.0,197.0,0.9,21.0,390.0,517.32,402.0
2016,7,26,8,15,365.0,218.0,0.9,21.5,427.5,553.22,426.71
2016,7,26,8,30,367.0,239.0,0.9,22.0,465.0,587.66,448.68
2016,7,26,8,45,611.0,170.0,0.95,23.0,579.0,769.79,576.34
2016,7,26,9,0,855.0,101.0,1.0,24.0,693.0,916.63,667.29
2016,7,26,9,15,866.5,103.0,1.05,24.5,733.5,944.48,681.04
2016,7,26,9,30,878.0,105.0,1.1,25.0,774.0,969.15,694.31
2016,7,26,9,45,885.5,107.5,1.15,26.0,809.0,987.09,702.02
2016,7,26,10,0,893.0,110.0,1.2,27.0,844.0,1001.39,707.57
2016,7,26,10,15,900.0,111.0,1.3,27.5,873.0,1009.88,711.88
2016,7,26,10,30,907.0,112.0,1.4,28.0,902.0,1014.56,713.97
2016,7,26,10,45,911.5,113.0,1.5,28.5,924.5,1012.92,712.27
2016,7,26,11,0,916.0,114.0,1.6,29.0,947.0,1007.38,708.3
2016,7,26,11,15,919.5,114.5,1.75,29.0,962.0,996.51,703.19
2016,7,26,11,30,923.0,115.0,1.9,29.0,977.0,981.82,695.64
2016,7,26,11,45,925.0,115.0,2.1,29.0,985.0,961.53,685.0
2016,7,26,12,0,927.0,115.0,2.3,29.0,993.0,937.66,671.85
2016,7,26,12,15,927.0,115.0,2.4,29.0,993.5,908.6,654.21
2016,7,26,12,30,927.0,115.0,2.5,29.0,994.0,876.31,634.34
2016,7,26,12,45,921.5,117.0,2.65,29.0,985.0,838.31,610.82
2016,7,26,13,0,916.0,119.0,2.8,29.0,976.0,797.71,585.21
2016,7,26,13,15,913.0,118.5,2.9,29.0,961.0,754.43,555.93
2016,7,26,13,30,910.0,118.0,3.0,29.0,946.0,708.79,523.55
2016,7,26,13,45,907.0,116.0,3.1,29.0,924.5,659.78,487.87
2016,7,26,14,0,904.0,114.0,3.2,29.0,903.0,608.81,449.65
2016,7,26,14,15,897.0,113.0,3.2,28.5,874.0,554.79,408.52
2016,7,26,14,30,890.0,112.0,3.2,28.0,845.0,499.62,365.06
2016,7,26,14,45,882.5,109.5,3.25,28.0,810.0,442.22,317.89
2016,7,26,15,0,875.0,107.0,3.3,28.0,775.0,384.22,268.98
2016,7,26,15,15,863.0,104.5,3.25,27.5,734.5,324.6,218.55
2016,7,26,15,30,851.0,102.0,3.2,27.0,694.0,265.39,168.68
2016,7,26,15,45,837.0,99.0,3.2,27.0,649.5,198.99,115.66
2016,7,26,16,0,823.0,96.0,3.2,27.0,605.0,140.25,75.6
2016,7,26,16,15,803.0,93.0,3.15,26.5,556.0,82.83,52.09
2016,7,26,16,30,783.0,90.0,3.1,26.0,507.0,69.64,53.24
2016,7,26,16,45,577.5,121.5,3.05,26.0,412.5,83.72,65.28
2016,7,26,17,0,372.0,153.0,3.0,26.0,318.0,103.35,81.97
2016,7,26,17,15,347.5,138.5,2.9,25.0,277.5,99.39,79.18
2016,7,26,17,30,323.0,124.0,2.8,24.0,237.0,90.07,71.75
2016,7,26,17,45,441.5,92.0,2.7,23.5,219.0,67.47,52.62
2016,7,26,18,0,560.0,60.0,2.6,23.0,201.0,47.13,35.14
2016,7,26,18,15,486.0,51.5,2.5,22.0,153.5,41.05,29.78
2016,7,26,18,30,412.0,43.0,2.4,21.0,106.0,34.87,24.1
2016,7,26,18,45,296.5,31.0,2.3,20.5,68.0,25.35,14.9
2016,7,26,19,0,181.0,19.0,2.2,20.0,30.0,15.61,0.0
2016,7,26,19,15,90.5,9.5,2.1,19.5,15.0,8.11,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,44.5,8.0,1.2,16.0,10.0,18.43,0.0
2016,7,27,5,30,89.0,16.0,1.2,16.0,20.0,55.5,0.0
2016,7,27,5,45,180.5,32.0,1.25,16.5,54.0,122.9,87.12
2016,7,27,6,0,272.0,48.0,1.3,17.0,88.0,191.16,148.67
2016,7,27,6,15,341.5,60.5,1.25,17.5,131.0,254.4,203.43
2016,7,27,6,30,411.0,73.0,1.2,18.0,174.0,324.83,262.5
2016,7,27,6,45,467.0,81.5,1.2,18.5,222.0,394.8,319.21
2016,7,27,7,0,523.0,90.0,1.2,19.0,270.0,464.78,373.82
2016,7,27,7,15,562.0,97.5,1.2,19.5,319.0,525.59,419.33
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,588.03,464.36
2016,7,27,7,45,634.5,109.5,1.3,21.0,417.5,643.98,502.89
2016,7,27,8,0,668.0,114.0,1.4,22.0,467.0,700.16,539.58
2016,7,27,8,15,691.0,118.5,1.4,22.5,514.0,747.29,569.14
2016,7,27,8,30,714.0,123.0,1.4,23.0,561.0,793.18,597.27
2016,7,27,8,45,735.0,125.0,1.45,23.5,605.5,827.73,617.8
2016,7,27,9,0,756.0,127.0,1.5,24.0,650.0,865.4,640.28
2016,7,27,9,15,769.5,130.0,1.55,24.5,689.5,894.7,656.97
2016,7,27,9,30,783.0,133.0,1.6,25.0,729.0,921.11,671.77
2016,7,27,9,45,775.0,145.5,1.65,25.5,758.0,933.63,677.6
2016,7,27,10,0,767.0,158.0,1.7,26.0,787.0,942.18,681.12
2016,7,27,10,15,775.5,160.0,1.8,26.5,815.5,952.46,686.48
2016,7,27,10,30,784.0,162.0,1.9,27.0,844.0,959.23,689.65
2016,7,27,10,45,794.5,161.0,2.0,27.5,867.5,961.36,689.96
2016,7,27,11,0,805.0,160.0,2.1,28.0,891.0,959.83,688.07
2016,7,27,11,15,809.0,161.0,2.2,28.0,906.0,950.37,682.58
2016,7,27,11,30,813.0,162.0,2.3,28.0,921.0,937.31,674.88
2016,7,27,11,45,820.0,159.5,2.4,28.0,930.5,920.13,664.56
2016,7,27,12,0,827.0,157.0,2.5,28.0,940.0,899.45,651.95
2016,7,27,12,15,827.0,157.0,2.6,28.0,940.0,871.6,634.6
2016,7,27,12,30,827.0,157.0,2.7,28.0,940.0,840.76,615.16
2016,7,27,12,45,839.5,148.0,2.8,28.0,937.5,800.22,589.03
2016,7,27,13,0,852.0,139.0,2.9,28.0,935.0,766.94,567.47
2016,7,27,13,15,848.5,138.5,2.95,28.0,920.5,725.68,538.29
2016,7,27,13,30,845.0,138.0,3.0,28.0,906.0,682.29,506.97
2016,7,27,13,45,844.0,134.0,3.15,28.0,885.5,635.79,473.04
2016,7,27,14,0,843.0,130.0,3.3,28.0,865.0,587.33,436.57
2016,7,27,14,15,835.5,128.5,3.3,27.5,836.5,535.62,396.92
2016,7,27,14,30,828.0,127.0,3.3,27.0,808.0,482.95,355.2
2016,7,27,14,45,692.0,186.5,3.35,26.5,739.0,418.64,305.08
2016,7,27,15,0,556.0,246.0,3.4,26.0,670.0,370.15,267.43
2016,7,27,15,15,673.5,179.5,3.35,25.5,666.5,316.3,219.82
2016,7,27,15,30,791.0,113.0,3.3,25.0,663.0,254.06,163.71
2016,7,27,15,45,780.0,108.0,3.3,25.0,620.0,196.57,117.18
2016,7,27,16,0,769.0,103.0,3.3,25.0,577.0,140.07,78.14
2016,7,27,16,15,747.5,99.5,3.25,24.5,529.5,85.52,55.45
2016,7,27,16,30,726.0,96.0,3.2,24.0,482.0,73.1,56.63
2016,7,27,16,45,521.0,129.0,3.15,23.5,392.0,88.45,69.97
2016,7,27,17,0,316.0,162.0,3.1,23.0,302.0,113.12,91.26
2016,7,27,17,15,300.0,143.5,3.05,22.5,262.5,101.93,82.16
2016,7,27,17,30,284.0,125.0,3.0,22.0,223.0,90.3,72.55
2016,7,27,17,45,402.0,92.0,2.95,21.5,206.0,67.17,52.81
2016,7,27,18,0,520.0,59.0,2.9,21.0,189.0,46.1,34.55
2016,7,27,18,15,447.0,50.5,2.8,20.5,143.5,40.06,29.11
2016,7,27,18,30,374.0,42.0,2.7,20.0,98.0,33.91,23.35
2016,7,27,18,45,269.0,30.0,2.65,19.5,62.5,24.45,14.1
2016,7,27,19,0,164.0,18.0,2.6,19.0,27.0,14.75,0.0
2016,7,27,19,15,82.0,9.0,2.5,18.5,13.5,7.68,0.0
2016,7,27,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.0,7.0,5.97,0.0
2016,7,28,5,30,0.0,14.0,1.7,14.0,14.0,11.55,0.0
2016,7,28,5,45,15.5,31.5,1.7,14.5,33.5,37.74,23.55
2016,7,28,6,0,31.0,49.0,1.7,15.0,53.0,62.92,46.59
2016,7,28,6,15,43.5,69.0,1.65,15.5,78.0,90.93,71.11
2016,7,28,6,30,56.0,89.0,1.6,16.0,103.0,119.74,96.03
2016,7,28,6,45,65.0,110.0,1.6,16.5,130.0,148.65,120.51
2016,7,28,7,0,74.0,131.0,1.6,17.0,157.0,178.12,144.85
2016,7,28,7,15,122.0,154.5,1.55,17.5,204.5,251.01,204.43
2016,7,28,7,30,170.0,178.0,1.5,18.0,252.0,315.88,255.87
2016,7,28,7,45,173.0,201.5,1.45,18.5,284.5,349.14,280.28
2016,7,28,8,0,176.0,225.0,1.4,19.0,317.0,381.87,303.8
2016,7,28,8,15,493.0,155.0,1.45,19.5,449.0,611.83,481.23
2016,7,28,8,30,810.0,85.0,1.5,20.0,581.0,821.18,626.11
2016,7,28,8,45,824.0,87.5,1.55,21.0,624.5,857.22,644.6
2016,7,28,9,0,838.0,90.0,1.6,22.0,668.0,890.69,663.01
2016,7,28,9,15,849.5,92.0,1.7,22.5,707.5,918.42,679.32
2016,7,28,9,30,861.0,94.0,1.8,23.0,747.0,943.05,693.6
2016,7,28,9,45,870.5,94.5,1.9,23.5,781.5,960.77,703.39
2016,7,28,10,0,880.0,95.0,2.0,24.0,816.0,975.02,711.05
2016,7,28,10,15,886.0,96.5,2.1,24.0,844.5,983.27,716.34
2016,7,28,10,30,892.0,98.0,2.2,24.0,873.0,987.77,719.36
2016,7,28,10,45,895.0,99.5,2.3,24.5,894.0,985.5,716.74
2016,7,28,11,0,898.0,101.0,2.4,25.0,915.0,979.4,711.8
2016,7,28,11,15,901.0,101.5,2.45,25.0,929.5,968.51,704.78
2016,7,28,11,30,904.0,102.0,2.5,25.0,944.0,953.88,695.45
2016,7,28,11,45,903.5,103.5,2.65,25.5,951.0,933.32,681.83
2016,7,28,12,0,903.0,105.0,2.8,26.0,958.0,909.31,665.9
2016,7,28,12,15,902.5,105.0,2.85,26.0,957.5,880.6,647.38
2016,7,28,12,30,902.0,105.0,2.9,26.0,957.0,848.77,626.7
2016,7,28,12,45,895.0,108.0,2.95,26.0,947.5,811.43,602.17
2016,7,28,13,0,888.0,111.0,3.0,26.0,938.0,771.64,575.78
2016,7,28,13,15,884.5,110.5,3.0,25.5,923.5,729.17,547.12
2016,7,28,13,30,881.0,110.0,3.0,25.0,909.0,684.46,515.28
2016,7,28,13,45,876.5,108.5,3.05,25.0,887.5,636.27,479.25
2016,7,28,14,0,872.0,107.0,3.1,25.0,866.0,586.33,440.89
2016,7,28,14,15,865.0,106.0,3.1,24.5,837.5,533.94,400.19
2016,7,28,14,30,858.0,105.0,3.1,24.0,809.0,480.48,357.25
2016,7,28,14,45,849.0,103.0,3.1,24.0,775.0,424.6,310.43
2016,7,28,15,0,840.0,101.0,3.1,24.0,741.0,368.35,262.14
2016,7,28,15,15,828.0,99.0,3.1,23.5,701.5,311.12,212.88
2016,7,28,15,30,816.0,97.0,3.1,23.0,662.0,254.33,164.22
2016,7,28,15,45,801.0,94.5,3.1,23.0,618.5,190.13,112.13
2016,7,28,16,0,786.0,92.0,3.1,23.0,575.0,133.81,73.18
2016,7,28,16,15,766.0,89.0,3.05,22.5,528.0,78.62,50.3
2016,7,28,16,30,746.0,86.0,3.0,22.0,481.0,66.36,51.37
2016,7,28,16,45,538.5,122.5,3.0,22.0,392.5,84.13,66.74
2016,7,28,17,0,331.0,159.0,3.0,22.0,304.0,111.52,90.28
2016,7,28,17,15,318.5,139.5,3.0,21.5,264.5,99.68,80.58
2016,7,28,17,30,306.0,120.0,3.0,21.0,225.0,87.36,70.32
2016,7,28,17,45,415.0,88.5,3.0,20.5,205.5,64.89,51.05
2016,7,28,18,0,524.0,57.0,3.0,20.0,186.0,44.6,33.38
2016,7,28,18,15,451.5,48.5,2.85,19.5,141.0,38.5,27.86
2016,7,28,18,30,379.0,40.0,2.7,19.0,96.0,32.29,22.04
2016,7,28,18,45,269.0,28.5,2.55,18.5,60.5,23.2,13.0
2016,7,28,19,0,159.0,17.0,2.4,18.0,25.0,13.9,0.0
2016,7,28,19,15,79.5,8.5,2.25,17.5,12.5,7.26,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,50.0,7.5,2.1,15.0,10.0,19.5,0.0
2016,7,29,5,30,100.0,15.0,2.1,15.0,20.0,57.38,0.0
2016,7,29,5,45,192.5,29.5,2.15,15.5,53.0,125.05,87.32
2016,7,29,6,0,285.0,44.0,2.2,16.0,86.0,192.74,150.51
2016,7,29,6,15,356.5,55.5,2.15,16.5,128.5,256.63,206.74
2016,7,29,6,30,428.0,67.0,2.1,17.0,171.0,333.12,271.69
2016,7,29,6,45,264.0,99.5,2.05,17.5,168.5,277.09,227.0
2016,7,29,7,0,100.0,132.0,2.0,18.0,166.0,208.39,169.26
2016,7,29,7,15,126.5,155.0,1.95,18.5,205.0,255.23,207.41
2016,7,29,7,30,153.0,178.0,1.9,19.0,244.0,303.92,245.7
2016,7,29,7,45,208.5,195.5,1.9,19.5,298.0,370.35,297.63
2016,7,29,8,0,264.0,213.0,1.9,20.0,352.0,457.07,363.18
2016,7,29,8,15,490.0,164.5,1.95,20.5,453.0,620.88,487.88
2016,7,29,8,30,716.0,116.0,2.0,21.0,554.0,788.8,605.88
2016,7,29,8,45,737.5,118.0,2.05,21.5,598.5,824.47,626.5
2016,7,29,9,0,759.0,120.0,2.1,22.0,643.0,862.71,649.87
2016,7,29,9,15,772.5,122.5,2.1,22.5,682.0,891.58,666.17
2016,7,29,9,30,786.0,125.0,2.1,23.0,721.0,917.57,680.49
2016,7,29,9,45,805.5,122.5,2.15,23.5,758.0,940.79,693.44
2016,7,29,10,0,825.0,120.0,2.2,24.0,795.0,948.77,696.44
2016,7,29,10,15,832.5,121.5,2.25,24.0,823.5,957.93,701.83
2016,7,29,10,30,840.0,123.0,2.3,24.0,852.0,963.51,704.99
2016,7,29,10,45,850.0,121.5,2.4,24.5,875.0,964.91,704.7
2016,7,29,11,0,860.0,120.0,2.5,25.0,898.0,962.65,702.15
2016,7,29,11,15,864.0,120.5,2.55,25.0,913.5,952.85,695.72
2016,7,29,11,30,868.0,121.0,2.6,25.0,929.0,939.42,687.08
2016,7,29,11,45,873.5,119.0,2.65,25.5,938.0,921.47,674.22
2016,7,29,12,0,879.0,117.0,2.7,26.0,947.0,900.02,659.16
2016,7,29,12,15,879.5,117.0,2.75,26.0,947.0,872.61,641.48
2016,7,29,12,30,880.0,117.0,2.8,26.0,947.0,842.1,621.68
2016,7,29,12,45,884.5,113.0,2.9,26.0,942.0,808.33,599.87
2016,7,29,13,0,889.0,109.0,3.0,26.0,937.0,771.5,575.75
2016,7,29,13,15,886.0,108.5,3.05,25.5,922.5,729.3,547.58
2016,7,29,13,30,883.0,108.0,3.1,25.0,908.0,684.81,516.06
2016,7,29,13,45,880.5,106.0,3.2,25.0,887.0,637.29,480.62
2016,7,29,14,0,878.0,104.0,3.3,25.0,866.0,587.82,442.64
2016,7,29,14,15,871.5,102.5,3.3,25.0,838.0,534.94,400.69
2016,7,29,14,30,865.0,101.0,3.3,25.0,810.0,480.92,356.6
2016,7,29,14,45,857.5,99.0,3.3,25.0,776.5,425.2,309.92
2016,7,29,15,0,850.0,97.0,3.3,25.0,743.0,368.93,261.6
2016,7,29,15,15,839.0,95.0,3.25,24.5,703.5,311.35,212.04
2016,7,29,15,30,828.0,93.0,3.2,24.0,664.0,254.09,162.99
2016,7,29,15,45,813.0,90.5,3.2,23.5,620.5,196.41,116.39
2016,7,29,16,0,798.0,88.0,3.2,23.0,577.0,131.97,71.33
2016,7,29,16,15,779.0,85.0,3.15,22.5,530.0,76.04,48.27
2016,7,29,16,30,760.0,82.0,3.1,22.0,483.0,63.82,49.22
2016,7,29,16,45,733.0,79.0,3.1,22.0,433.5,62.44,48.22
2016,7,29,17,0,706.0,76.0,3.1,22.0,384.0,61.02,47.17
2016,7,29,17,15,671.0,71.5,3.05,21.5,334.0,58.32,45.08
2016,7,29,17,30,636.0,67.0,3.0,21.0,284.0,50.96,38.88
2016,7,29,17,45,583.5,61.5,2.95,20.5,234.5,47.46,35.92
2016,7,29,18,0,531.0,56.0,2.9,20.0,185.0,43.92,32.79
2016,7,29,18,15,457.5,47.5,2.7,19.5,140.0,37.78,27.22
2016,7,29,18,30,384.0,39.0,2.5,19.0,95.0,31.52,21.35
2016,7,29,18,45,269.0,27.5,2.4,18.5,59.5,22.39,12.16
2016,7,29,19,0,154.0,16.0,2.3,18.0,24.0,13.06,0.0
2016,7,29,19,15,77.0,8.0,2.15,17.5,12.0,6.83,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,11.0,1.95,14.0,11.0,9.39,0.0
2016,7,30,5,30,0.0,22.0,2.0,14.0,22.0,21.6,0.0
2016,7,30,5,45,198.0,30.0,2.15,14.5,58.0,128.5,89.11
2016,7,30,6,0,396.0,38.0,2.3,15.0,94.0,237.98,186.5
2016,7,30,6,15,471.0,46.0,2.3,15.5,139.5,307.08,247.98
2016,7,30,6,30,546.0,54.0,2.3,16.0,185.0,383.54,313.57
2016,7,30,6,45,273.5,82.5,2.3,16.5,148.0,276.47,227.66
2016,7,30,7,0,1.0,111.0,2.3,17.0,111.0,99.73,78.37
2016,7,30,7,15,2.5,126.0,2.25,17.5,127.0,113.76,90.0
2016,7,30,7,30,4.0,141.0,2.2,18.0,143.0,127.98,101.3
2016,7,30,7,45,8.0,159.5,2.2,18.5,164.0,147.81,117.08
2016,7,30,8,0,12.0,178.0,2.2,19.0,185.0,167.91,132.81
2016,7,30,8,15,55.0,222.0,2.2,19.5,255.5,263.05,209.13
2016,7,30,8,30,98.0,266.0,2.2,20.0,326.0,348.25,275.11
2016,7,30,8,45,197.5,281.0,2.25,21.0,413.0,472.62,369.69
2016,7,30,9,0,297.0,296.0,2.3,22.0,500.0,602.62,463.93
2016,7,30,9,15,327.0,308.0,2.35,22.0,545.0,647.31,494.76
2016,7,30,9,30,357.0,320.0,2.4,22.0,590.0,691.43,525.39
2016,7,30,9,45,624.5,207.0,2.5,22.5,706.0,862.96,649.29
2016,7,30,10,0,892.0,94.0,2.6,23.0,822.0,988.14,729.77
2016,7,30,10,15,898.5,95.5,2.65,23.5,851.0,996.94,732.29
2016,7,30,10,30,905.0,97.0,2.7,24.0,880.0,1001.92,733.57
2016,7,30,10,45,910.5,97.5,2.8,24.5,902.5,1000.99,731.6
2016,7,30,11,0,916.0,98.0,2.9,25.0,925.0,996.16,727.25
2016,7,30,11,15,919.0,98.5,2.95,25.0,940.0,985.03,719.93
2016,7,30,11,30,922.0,99.0,3.0,25.0,955.0,970.08,710.24
2016,7,30,11,45,924.0,99.0,3.05,25.0,963.0,949.99,697.25
2016,7,30,12,0,926.0,99.0,3.1,25.0,971.0,926.28,681.92
2016,7,30,12,15,926.0,99.0,3.1,25.0,971.5,897.35,662.77
2016,7,30,12,30,926.0,99.0,3.1,25.0,972.0,865.15,641.43
2016,7,30,12,45,916.5,104.0,3.1,25.0,962.0,826.72,615.78
2016,7,30,13,0,907.0,109.0,3.1,25.0,952.0,785.86,588.33
2016,7,30,13,15,904.5,108.5,3.05,24.5,937.5,743.17,559.42
2016,7,30,13,30,902.0,108.0,3.0,24.0,923.0,698.09,527.04
2016,7,30,13,45,900.0,105.5,3.0,24.0,902.0,649.46,490.46
2016,7,30,14,0,898.0,103.0,3.0,24.0,881.0,598.8,451.36
2016,7,30,14,15,892.0,102.0,2.95,23.5,853.0,545.42,409.71
2016,7,30,14,30,886.0,101.0,2.9,23.0,825.0,490.8,365.67
2016,7,30,14,45,881.5,97.5,2.9,23.0,791.5,433.84,317.81
2016,7,30,15,0,877.0,94.0,2.9,23.0,758.0,375.98,267.92
2016,7,30,15,15,866.5,92.0,2.85,22.5,718.5,316.87,216.77
2016,7,30,15,30,856.0,90.0,2.8,22.0,679.0,257.99,166.03
2016,7,30,15,45,847.0,85.5,2.8,22.0,636.0,198.06,116.85
2016,7,30,16,0,838.0,81.0,2.8,22.0,593.0,138.73,75.61
2016,7,30,16,15,819.5,78.5,2.85,21.5,545.0,81.26,52.55
2016,7,30,16,30,801.0,76.0,2.9,21.0,497.0,60.32,46.43
2016,7,30,16,45,782.5,71.5,2.95,21.0,447.5,57.77,44.41
2016,7,30,17,0,764.0,67.0,3.0,21.0,398.0,55.06,42.23
2016,7,30,17,15,730.5,63.0,3.0,20.0,346.5,52.44,40.25
2016,7,30,17,30,697.0,59.0,3.0,19.0,295.0,49.75,38.16
2016,7,30,17,45,654.5,53.5,3.05,18.5,245.0,45.71,34.69
2016,7,30,18,0,612.0,48.0,3.1,18.0,195.0,41.59,31.02
2016,7,30,18,15,539.5,41.5,3.05,17.5,148.0,33.4,23.62
2016,7,30,18,30,467.0,35.0,3.0,17.0,101.0,28.54,18.93
2016,7,30,18,45,350.0,25.0,2.95,16.5,63.5,20.5,10.55
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,12.34,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,6.4,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
