Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,4.0,2.45,13.5,4.0,3.41,0.0
2016,7,31,5,30,0.0,8.0,2.5,14.0,8.0,6.83,0.0
2016,7,31,5,45,0.0,22.0,2.65,14.5,22.0,18.17,7.98
2016,7,31,6,0,0.0,36.0,2.8,15.0,36.0,30.56,19.71
2016,7,31,6,15,0.0,53.5,2.75,15.5,53.5,46.75,33.82
2016,7,31,6,30,0.0,71.0,2.7,16.0,71.0,62.65,47.54
2016,7,31,6,45,0.0,89.5,2.65,16.5,89.5,79.44,61.78
2016,7,31,7,0,0.0,108.0,2.6,17.0,108.0,96.12,75.61
2016,7,31,7,15,22.5,136.5,2.45,17.0,146.5,138.83,111.56
2016,7,31,7,30,45.0,165.0,2.3,17.0,185.0,195.93,158.65
2016,7,31,7,45,31.5,175.0,2.2,17.5,190.0,195.04,156.59
2016,7,31,8,0,18.0,185.0,2.1,18.0,195.0,180.03,143.21
2016,7,31,8,15,75.0,227.0,2.0,18.5,272.0,286.03,228.53
2016,7,31,8,30,132.0,269.0,1.9,19.0,349.0,399.89,316.07
2016,7,31,8,45,111.0,287.5,1.85,19.5,358.5,383.47,300.84
2016,7,31,9,0,90.0,306.0,1.8,20.0,368.0,383.27,298.53
2016,7,31,9,15,95.5,327.0,1.8,20.5,396.5,409.66,317.06
2016,7,31,9,30,101.0,348.0,1.8,21.0,425.0,435.65,334.91
2016,7,31,9,45,251.0,341.0,1.8,21.5,543.0,612.09,465.11
2016,7,31,10,0,401.0,334.0,1.8,22.0,661.0,768.48,573.72
2016,7,31,10,15,639.0,225.5,1.8,22.0,768.0,898.47,665.16
2016,7,31,10,30,877.0,117.0,1.8,22.0,875.0,996.28,726.78
2016,7,31,10,45,877.5,121.0,1.8,22.5,895.5,993.73,721.81
2016,7,31,11,0,878.0,125.0,1.8,23.0,916.0,987.34,715.71
2016,7,31,11,15,881.5,125.5,1.85,23.0,931.5,976.67,709.06
2016,7,31,11,30,885.0,126.0,1.9,23.0,947.0,962.31,700.15
2016,7,31,11,45,885.5,127.0,1.95,23.5,954.0,942.02,686.13
2016,7,31,12,0,886.0,128.0,2.0,24.0,961.0,918.29,669.99
2016,7,31,12,15,886.0,128.0,2.05,24.0,961.5,889.95,652.12
2016,7,31,12,30,886.0,128.0,2.1,24.0,962.0,858.51,632.14
2016,7,31,12,45,896.0,121.0,2.2,24.0,958.0,826.08,611.76
2016,7,31,13,0,906.0,114.0,2.3,24.0,954.0,790.17,588.76
2016,7,31,13,15,902.5,113.0,2.35,24.0,939.0,746.24,558.72
2016,7,31,13,30,899.0,112.0,2.4,24.0,924.0,700.02,525.44
2016,7,31,13,45,897.5,109.0,2.5,24.0,902.5,651.31,489.7
2016,7,31,14,0,896.0,106.0,2.6,24.0,881.0,600.53,451.24
2016,7,31,14,15,889.0,105.0,2.65,23.5,852.0,546.62,409.75
2016,7,31,14,30,882.0,104.0,2.7,23.0,823.0,491.57,365.84
2016,7,31,14,45,876.0,100.5,2.8,23.0,789.0,434.12,317.95
2016,7,31,15,0,870.0,97.0,2.9,23.0,755.0,375.94,268.07
2016,7,31,15,15,858.5,95.0,2.95,22.5,715.0,316.83,217.08
2016,7,31,15,30,847.0,93.0,3.0,22.0,675.0,258.09,166.56
2016,7,31,15,45,835.0,89.5,3.1,21.5,630.5,198.81,118.28
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,140.48,78.0
2016,7,31,16,15,803.0,83.5,3.2,20.5,538.0,75.13,48.17
2016,7,31,16,30,783.0,81.0,3.2,20.0,490.0,63.59,49.45
2016,7,31,16,45,760.0,76.5,3.25,19.5,440.0,61.11,47.59
2016,7,31,17,0,737.0,72.0,3.3,19.0,390.0,58.51,45.59
2016,7,31,17,15,702.0,67.5,3.25,18.5,339.0,55.65,43.33
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,52.73,40.93
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,44.45,33.72
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,40.37,30.07
2016,7,31,18,15,497.5,43.5,3.0,16.5,142.0,34.84,24.97
2016,7,31,18,30,422.0,36.0,2.9,16.0,96.0,29.26,19.6
2016,7,31,18,45,303.5,25.5,2.85,15.5,59.5,20.87,10.63
2016,7,31,19,0,185.0,15.0,2.8,15.0,23.0,12.33,0.0
2016,7,31,19,15,92.5,7.5,2.7,15.0,11.5,6.4,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.5,7.0,2.05,14.0,10.5,5.97,0.0
2016,8,1,5,30,185.0,14.0,2.1,14.0,21.0,71.15,0.0
2016,8,1,5,45,310.5,24.0,2.15,14.5,57.0,167.5,112.92
2016,8,1,6,0,436.0,34.0,2.2,15.0,93.0,251.89,196.62
2016,8,1,6,15,511.0,41.0,2.15,15.5,139.0,321.93,259.39
2016,8,1,6,30,586.0,48.0,2.1,16.0,185.0,396.58,323.64
2016,8,1,6,45,303.0,83.0,2.1,16.5,155.0,295.88,243.38
2016,8,1,7,0,20.0,118.0,2.1,17.0,125.0,119.95,95.58
2016,8,1,7,15,12.5,129.5,2.05,17.0,134.5,124.72,99.52
2016,8,1,7,30,5.0,141.0,2.0,17.0,144.0,129.04,102.59
2016,8,1,7,45,28.0,174.0,2.0,17.5,189.0,191.51,153.74
2016,8,1,8,0,51.0,207.0,2.0,18.0,234.0,245.26,196.53
2016,8,1,8,15,72.0,235.0,1.95,18.5,277.0,292.91,233.48
2016,8,1,8,30,93.0,263.0,1.9,19.0,320.0,341.46,270.28
2016,8,1,8,45,195.0,278.5,1.85,19.5,408.5,468.88,368.01
2016,8,1,9,0,297.0,294.0,1.8,20.0,497.0,602.08,465.01
2016,8,1,9,15,595.5,188.0,1.85,20.0,626.0,804.5,613.58
2016,8,1,9,30,894.0,82.0,1.9,20.0,755.0,966.19,719.7
2016,8,1,9,45,894.0,87.5,2.0,20.5,787.5,980.81,725.93
2016,8,1,10,0,894.0,93.0,2.1,21.0,820.0,991.49,731.31
2016,8,1,10,15,901.0,94.0,2.2,21.5,849.5,1000.26,735.57
2016,8,1,10,30,908.0,95.0,2.3,22.0,879.0,1005.21,737.45
2016,8,1,10,45,913.0,96.0,2.4,22.5,901.5,1004.29,735.65
2016,8,1,11,0,918.0,97.0,2.5,23.0,924.0,999.44,731.45
2016,8,1,11,15,921.5,97.5,2.55,23.0,939.0,988.73,724.48
2016,8,1,11,30,925.0,98.0,2.6,23.0,954.0,974.16,715.12
2016,8,1,11,45,927.0,98.0,2.7,23.0,962.0,953.93,702.57
2016,8,1,12,0,929.0,98.0,2.8,23.0,970.0,930.07,687.6
2016,8,1,12,15,929.0,98.0,2.9,23.0,970.5,900.96,669.06
2016,8,1,12,30,929.0,98.0,3.0,23.0,971.0,868.56,648.18
2016,8,1,12,45,925.5,99.0,3.1,23.0,962.5,831.12,623.68
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,790.93,597.02
2016,8,1,13,15,919.5,99.5,3.3,23.0,939.5,747.57,567.33
2016,8,1,13,30,917.0,99.0,3.4,23.0,925.0,701.77,533.69
2016,8,1,13,45,914.5,97.0,3.5,23.0,903.5,652.45,496.56
2016,8,1,14,0,912.0,95.0,3.6,23.0,882.0,601.08,456.77
2016,8,1,14,15,905.5,93.5,3.65,22.5,853.5,546.23,413.76
2016,8,1,14,30,899.0,92.0,3.7,22.0,825.0,490.17,368.26
2016,8,1,14,45,892.5,90.0,3.8,22.0,790.5,432.75,319.53
2016,8,1,15,0,886.0,88.0,3.9,22.0,756.0,374.61,268.86
2016,8,1,15,15,875.5,86.0,3.9,21.5,716.0,314.87,216.59
2016,8,1,15,30,865.0,84.0,3.9,21.0,676.0,255.36,164.78
2016,8,1,15,45,852.0,81.5,3.95,21.0,632.0,195.59,115.43
2016,8,1,16,0,839.0,79.0,4.0,21.0,588.0,136.84,74.64
2016,8,1,16,15,820.0,76.5,3.95,20.5,540.0,79.18,51.65
2016,8,1,16,30,801.0,74.0,3.9,20.0,492.0,59.03,45.53
2016,8,1,16,45,776.0,71.0,3.9,19.5,441.5,57.41,44.4
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,55.73,43.18
2016,8,1,17,15,716.5,64.5,3.85,18.5,339.5,53.53,41.47
2016,8,1,17,30,682.0,61.0,3.8,18.0,288.0,51.31,39.69
2016,8,1,17,45,630.0,56.0,3.8,17.5,237.5,47.69,36.57
2016,8,1,18,0,578.0,51.0,3.8,17.0,187.0,40.46,30.13
2016,8,1,18,15,501.5,43.5,3.7,16.5,140.5,34.92,25.0
2016,8,1,18,30,425.0,36.0,3.6,16.0,94.0,29.34,19.61
2016,8,1,18,45,296.0,25.5,3.5,15.5,57.5,20.92,10.33
2016,8,1,19,0,167.0,15.0,3.4,15.0,21.0,12.8,0.0
2016,8,1,19,15,83.5,7.5,3.35,14.5,10.5,6.4,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,75.5,7.0,2.8,13.0,10.0,5.97,0.0
2016,8,2,5,30,151.0,14.0,2.9,13.0,20.0,60.38,0.0
2016,8,2,5,45,284.0,25.0,3.0,13.5,56.0,158.47,105.01
2016,8,2,6,0,417.0,36.0,3.1,14.0,92.0,246.46,193.32
2016,8,2,6,15,497.5,43.5,3.05,14.5,139.0,319.02,258.81
2016,8,2,6,30,578.0,51.0,3.0,15.0,186.0,399.53,328.55
2016,8,2,6,45,291.0,81.0,3.0,15.5,149.0,286.87,237.8
2016,8,2,7,0,4.0,111.0,3.0,16.0,112.0,102.27,80.96
2016,8,2,7,15,11.5,131.5,2.95,16.5,136.0,126.34,101.17
2016,8,2,7,30,19.0,152.0,2.9,17.0,160.0,150.97,121.26
2016,8,2,7,45,19.5,169.0,2.9,17.5,178.0,167.03,133.78
2016,8,2,8,0,20.0,186.0,2.9,18.0,196.0,183.09,146.1
2016,8,2,8,15,41.5,219.5,2.85,18.0,243.5,249.88,199.85
2016,8,2,8,30,63.0,253.0,2.8,18.0,291.0,304.19,242.55
2016,8,2,8,45,126.0,281.5,2.8,18.5,365.5,410.02,324.96
2016,8,2,9,0,189.0,310.0,2.8,19.0,440.0,500.3,392.92
2016,8,2,9,15,304.5,301.5,2.75,19.5,524.5,621.38,482.93
2016,8,2,9,30,420.0,293.0,2.7,20.0,609.0,745.08,570.96
2016,8,2,9,45,670.0,194.0,2.7,20.5,725.0,897.4,679.09
2016,8,2,10,0,920.0,95.0,2.7,21.0,841.0,1020.58,757.68
2016,8,2,10,15,926.5,96.0,2.7,21.0,871.0,1028.89,760.78
2016,8,2,10,30,933.0,97.0,2.7,21.0,901.0,1033.26,762.58
2016,8,2,10,45,938.0,98.0,2.75,21.5,924.0,1032.14,760.01
2016,8,2,11,0,943.0,99.0,2.8,22.0,947.0,1026.99,754.99
2016,8,2,11,15,946.5,99.5,2.8,22.0,962.5,1015.86,747.21
2016,8,2,11,30,950.0,100.0,2.8,22.0,978.0,1000.77,737.01
2016,8,2,11,45,951.5,100.5,2.85,22.5,986.0,979.93,722.19
2016,8,2,12,0,953.0,101.0,2.9,23.0,994.0,955.37,705.01
2016,8,2,12,15,952.5,101.0,2.95,23.0,993.5,925.01,685.37
2016,8,2,12,30,952.0,101.0,3.0,23.0,993.0,891.3,663.42
2016,8,2,12,45,945.0,104.0,3.05,23.0,983.5,851.89,637.45
2016,8,2,13,0,938.0,107.0,3.1,23.0,974.0,809.84,609.47
2016,8,2,13,15,935.0,106.0,3.15,23.0,958.5,764.83,578.53
2016,8,2,13,30,932.0,105.0,3.2,23.0,943.0,717.38,543.77
2016,8,2,13,45,927.0,104.0,3.3,23.0,920.0,666.44,505.73
2016,8,2,14,0,922.0,103.0,3.4,23.0,897.0,613.65,465.12
2016,8,2,14,15,915.0,102.0,3.45,23.0,867.5,558.2,421.08
2016,8,2,14,30,908.0,101.0,3.5,23.0,838.0,501.56,374.71
2016,8,2,14,45,898.5,99.5,3.6,23.0,802.0,442.58,325.2
2016,8,2,15,0,889.0,98.0,3.7,23.0,766.0,383.21,274.0
2016,8,2,15,15,876.5,96.0,3.8,22.5,724.5,322.46,221.45
2016,8,2,15,30,864.0,94.0,3.9,22.0,683.0,262.19,169.47
2016,8,2,15,45,847.0,92.0,4.0,22.0,637.0,201.92,120.22
2016,8,2,16,0,830.0,90.0,4.1,22.0,591.0,135.31,73.51
2016,8,2,16,15,809.0,87.0,4.15,21.5,541.5,76.95,50.02
2016,8,2,16,30,788.0,84.0,4.2,21.0,492.0,65.91,51.25
2016,8,2,16,45,758.0,81.0,4.3,21.0,440.5,64.51,50.24
2016,8,2,17,0,728.0,78.0,4.4,21.0,389.0,63.09,49.18
2016,8,2,17,15,690.0,73.5,4.4,20.0,337.0,55.38,42.83
2016,8,2,17,30,652.0,69.0,4.4,19.0,285.0,52.85,40.87
2016,8,2,17,45,591.5,63.5,4.45,18.5,233.5,49.33,37.84
2016,8,2,18,0,531.0,58.0,4.5,18.0,182.0,45.82,34.68
2016,8,2,18,15,447.5,49.0,4.45,17.5,135.5,39.28,28.65
2016,8,2,18,30,364.0,40.0,4.4,17.0,89.0,32.65,22.28
2016,8,2,18,45,229.0,27.5,4.35,16.5,53.5,22.61,11.1
2016,8,2,19,0,94.0,15.0,4.3,16.0,18.0,12.8,0.0
2016,8,2,19,15,47.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.5,14.5,8.5,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.5,15.0,17.0,46.03,0.0
2016,8,3,5,45,240.5,26.0,2.55,15.5,52.5,142.48,90.95
2016,8,3,6,0,375.0,38.0,2.6,16.0,88.0,230.7,179.12
2016,8,3,6,15,459.0,47.0,2.45,16.0,134.5,304.69,245.28
2016,8,3,6,30,543.0,56.0,2.3,16.0,181.0,387.08,316.15
2016,8,3,6,45,281.5,86.0,2.15,16.5,152.0,287.8,236.69
2016,8,3,7,0,20.0,116.0,2.0,17.0,123.0,118.3,94.22
2016,8,3,7,15,36.5,140.5,1.9,17.5,155.5,164.7,132.91
2016,8,3,7,30,53.0,165.0,1.8,18.0,188.0,203.08,163.85
2016,8,3,7,45,64.5,189.5,1.7,18.5,220.5,238.6,191.67
2016,8,3,8,0,76.0,214.0,1.6,19.0,253.0,274.64,219.26
2016,8,3,8,15,94.0,239.0,1.6,19.5,292.5,317.22,251.63
2016,8,3,8,30,112.0,264.0,1.6,20.0,332.0,378.34,297.24
2016,8,3,8,45,152.5,286.5,1.65,20.5,386.5,440.41,343.3
2016,8,3,9,0,193.0,309.0,1.7,21.0,441.0,503.64,389.09
2016,8,3,9,15,540.0,204.0,1.8,21.5,602.5,761.8,580.32
2016,8,3,9,30,887.0,99.0,1.9,22.0,764.0,981.14,724.62
2016,8,3,9,45,900.5,98.0,2.0,22.5,801.0,1001.39,733.7
2016,8,3,10,0,914.0,97.0,2.1,23.0,838.0,1018.13,742.81
2016,8,3,10,15,920.5,98.5,2.2,23.0,867.5,1026.91,748.36
2016,8,3,10,30,927.0,100.0,2.3,23.0,897.0,1031.75,751.57
2016,8,3,10,45,932.0,100.5,2.45,23.5,920.0,1030.07,749.82
2016,8,3,11,0,937.0,101.0,2.6,24.0,943.0,1024.39,745.6
2016,8,3,11,15,940.5,102.0,2.75,24.0,958.5,1013.76,739.69
2016,8,3,11,30,944.0,103.0,2.9,24.0,974.0,999.18,731.23
2016,8,3,11,45,945.5,103.0,3.05,24.0,982.0,977.88,718.36
2016,8,3,12,0,947.0,103.0,3.2,24.0,990.0,952.9,703.0
2016,8,3,12,15,947.5,103.5,3.3,24.0,990.5,923.94,684.53
2016,8,3,12,30,948.0,104.0,3.4,24.0,991.0,891.57,663.65
2016,8,3,12,45,946.0,104.0,3.55,24.0,983.0,853.49,638.99
2016,8,3,13,0,944.0,104.0,3.7,24.0,975.0,812.5,612.02
2016,8,3,13,15,941.0,103.5,3.85,23.5,960.0,767.61,582.6
2016,8,3,13,30,938.0,103.0,4.0,23.0,945.0,720.25,548.96
2016,8,3,13,45,933.5,102.0,4.15,23.0,922.5,669.26,510.54
2016,8,3,14,0,929.0,101.0,4.3,23.0,900.0,616.35,469.48
2016,8,3,14,15,922.0,100.0,4.35,22.5,870.5,560.46,425.49
2016,8,3,14,30,915.0,99.0,4.4,22.0,841.0,503.36,379.05
2016,8,3,14,45,906.0,97.5,4.5,22.0,805.0,444.11,328.77
2016,8,3,15,0,897.0,96.0,4.6,22.0,769.0,384.39,276.74
2016,8,3,15,15,885.0,94.0,4.6,21.5,727.5,323.24,223.21
2016,8,3,15,30,873.0,92.0,4.6,21.0,686.0,262.49,170.33
2016,8,3,15,45,857.0,90.0,4.7,20.5,640.0,201.76,120.57
2016,8,3,16,0,841.0,88.0,4.8,20.0,594.0,142.4,79.65
2016,8,3,16,15,820.5,85.0,4.8,19.5,544.5,75.44,49.46
2016,8,3,16,30,800.0,82.0,4.8,19.0,495.0,64.74,50.68
2016,8,3,16,45,772.5,78.5,4.8,19.0,443.0,62.93,49.3
2016,8,3,17,0,745.0,75.0,4.8,19.0,391.0,61.06,47.84
2016,8,3,17,15,707.5,70.5,4.75,18.5,338.5,58.26,45.62
2016,8,3,17,30,670.0,66.0,4.7,18.0,286.0,50.85,39.28
2016,8,3,17,45,615.0,60.0,4.7,17.5,234.5,46.88,35.84
2016,8,3,18,0,560.0,54.0,4.7,17.0,183.0,42.86,32.2
2016,8,3,18,15,477.0,46.0,4.6,16.5,136.0,37.0,26.75
2016,8,3,18,30,394.0,38.0,4.5,16.0,89.0,31.1,20.99
2016,8,3,18,45,256.0,26.0,4.4,15.5,53.5,21.42,9.73
2016,8,3,19,0,118.0,14.0,4.3,15.0,18.0,11.95,0.0
2016,8,3,19,15,59.0,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,1.5,3.45,13.5,1.5,0.0,0.0
2016,8,4,5,30,0.0,3.0,3.5,14.0,3.0,2.56,0.0
2016,8,4,5,45,0.0,10.0,3.55,14.5,10.0,8.22,0.0
2016,8,4,6,0,0.0,17.0,3.6,15.0,17.0,13.99,5.88
2016,8,4,6,15,0.0,26.0,3.55,15.0,26.0,21.43,12.46
2016,8,4,6,30,0.0,35.0,3.5,15.0,35.0,28.89,19.02
2016,8,4,6,45,0.0,45.0,3.45,15.5,45.0,37.2,26.17
2016,8,4,7,0,0.0,55.0,3.4,16.0,55.0,45.52,33.22
2016,8,4,7,15,0.0,63.0,3.4,16.0,63.0,52.19,38.81
2016,8,4,7,30,0.0,71.0,3.4,16.0,71.0,58.88,44.34
2016,8,4,7,45,0.0,89.5,3.4,16.5,89.5,74.83,57.47
2016,8,4,8,0,0.0,108.0,3.4,17.0,108.0,91.31,70.84
2016,8,4,8,15,0.0,119.0,3.45,17.0,119.0,100.94,78.54
2016,8,4,8,30,0.0,130.0,3.5,17.0,130.0,110.59,86.2
2016,8,4,8,45,0.5,149.5,3.6,17.5,150.0,128.5,100.39
2016,8,4,9,0,1.0,169.0,3.7,18.0,170.0,146.45,114.44
2016,8,4,9,15,30.5,247.0,3.75,18.0,270.0,263.91,208.91
2016,8,4,9,30,60.0,325.0,3.8,18.0,370.0,373.08,293.94
2016,8,4,9,45,120.5,356.5,3.85,18.5,452.0,483.65,378.36
2016,8,4,10,0,181.0,388.0,3.9,19.0,534.0,574.27,445.62
2016,8,4,10,15,315.5,361.5,3.95,19.0,627.5,696.23,537.58
2016,8,4,10,30,450.0,335.0,4.0,19.0,721.0,815.69,624.84
2016,8,4,10,45,495.5,333.0,4.05,19.5,768.0,851.87,648.66
2016,8,4,11,0,541.0,331.0,4.1,20.0,815.0,884.78,670.48
2016,8,4,11,15,521.5,346.5,4.15,20.0,820.5,868.13,657.61
2016,8,4,11,30,502.0,362.0,4.2,20.0,826.0,848.95,643.37
2016,8,4,11,45,520.5,347.5,4.3,20.0,832.0,835.14,634.44
2016,8,4,12,0,539.0,333.0,4.4,20.0,838.0,818.29,623.35
2016,8,4,12,15,486.0,359.0,4.4,19.5,814.0,772.62,590.47
2016,8,4,12,30,433.0,385.0,4.4,19.0,790.0,726.9,557.38
2016,8,4,12,45,674.0,247.0,4.4,19.0,871.0,776.68,598.86
2016,8,4,13,0,915.0,109.0,4.4,19.0,952.0,795.6,615.52
2016,8,4,13,15,713.5,225.5,4.4,19.0,876.0,718.06,555.01
2016,8,4,13,30,512.0,342.0,4.4,19.0,800.0,639.34,493.0
2016,8,4,13,45,370.5,377.5,4.4,19.0,705.0,544.8,420.86
2016,8,4,14,0,229.0,413.0,4.4,19.0,610.0,465.19,359.4
2016,8,4,14,15,255.5,392.0,4.4,18.5,605.0,442.57,342.55
2016,8,4,14,30,282.0,371.0,4.4,18.0,600.0,417.15,322.59
2016,8,4,14,45,225.0,361.5,4.4,18.0,538.5,366.97,283.24
2016,8,4,15,0,168.0,352.0,4.4,18.0,477.0,320.74,247.35
2016,8,4,15,15,155.5,331.0,4.45,18.0,442.0,286.13,219.84
2016,8,4,15,30,143.0,310.0,4.5,18.0,407.0,253.37,193.89
2016,8,4,15,45,149.5,287.5,4.55,18.0,383.0,224.54,170.76
2016,8,4,16,0,156.0,265.0,4.6,18.0,359.0,195.3,148.63
2016,8,4,16,15,161.0,241.5,4.6,17.5,331.5,165.12,129.4
2016,8,4,16,30,166.0,218.0,4.6,17.0,304.0,149.28,124.03
2016,8,4,16,45,209.5,190.0,4.65,16.5,286.5,133.69,111.28
2016,8,4,17,0,253.0,162.0,4.7,16.0,269.0,112.48,93.43
2016,8,4,17,15,240.0,142.5,4.65,15.5,233.0,100.7,83.56
2016,8,4,17,30,227.0,123.0,4.6,15.0,197.0,88.44,73.05
2016,8,4,17,45,209.0,102.5,4.6,15.0,161.0,75.03,61.15
2016,8,4,18,0,191.0,82.0,4.6,15.0,125.0,61.13,48.6
2016,8,4,18,15,162.5,62.5,4.5,14.5,92.5,47.38,36.06
2016,8,4,18,30,134.0,43.0,4.4,14.0,60.0,33.24,22.93
2016,8,4,18,45,67.0,27.0,4.35,14.0,35.5,21.12,8.91
2016,8,4,19,0,0.0,11.0,4.3,14.0,11.0,9.39,0.0
2016,8,4,19,15,0.0,5.5,4.3,13.5,5.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,6.0,3.5,14.0,7.5,0.0,0.0
2016,8,5,5,30,92.0,12.0,3.5,14.0,15.0,39.98,0.0
2016,8,5,5,45,225.5,25.0,3.5,14.5,49.5,134.81,80.19
2016,8,5,6,0,359.0,38.0,3.5,15.0,84.0,224.62,174.68
2016,8,5,6,15,183.5,57.5,3.4,15.0,81.5,166.52,133.92
2016,8,5,6,30,8.0,77.0,3.3,15.0,79.0,74.89,58.0
2016,8,5,6,45,16.0,96.5,3.25,15.5,101.5,97.86,77.84
2016,8,5,7,0,24.0,116.0,3.2,16.0,124.0,130.85,105.63
2016,8,5,7,15,33.5,138.5,3.1,16.0,151.5,161.02,130.83
2016,8,5,7,30,43.0,161.0,3.0,16.0,179.0,191.79,156.11
2016,8,5,7,45,56.5,185.5,2.9,16.5,212.5,228.57,185.62
2016,8,5,8,0,70.0,210.0,2.8,17.0,246.0,266.05,215.09
2016,8,5,8,15,46.0,214.0,2.65,17.0,239.0,248.73,199.63
2016,8,5,8,30,22.0,218.0,2.5,17.0,232.0,214.64,170.91
2016,8,5,8,45,28.0,242.0,2.45,17.5,260.5,259.85,206.18
2016,8,5,9,0,34.0,266.0,2.4,18.0,289.0,289.39,228.34
2016,8,5,9,15,34.5,281.5,2.35,18.0,306.5,304.47,239.3
2016,8,5,9,30,35.0,297.0,2.3,18.0,324.0,319.32,250.09
2016,8,5,9,45,28.5,296.5,2.3,18.5,319.0,310.34,241.93
2016,8,5,10,0,22.0,296.0,2.3,19.0,314.0,283.12,219.96
2016,8,5,10,15,83.0,356.5,2.3,19.0,427.5,421.68,326.79
2016,8,5,10,30,144.0,417.0,2.3,19.0,541.0,560.73,429.06
2016,8,5,10,45,290.0,389.0,2.3,19.5,646.0,689.45,522.84
2016,8,5,11,0,436.0,361.0,2.3,20.0,751.0,812.09,608.63
2016,8,5,11,15,467.5,362.0,2.35,20.0,786.5,831.79,621.33
2016,8,5,11,30,499.0,363.0,2.4,20.0,822.0,848.01,632.57
2016,8,5,11,45,707.0,242.0,2.5,20.5,898.0,912.19,680.7
2016,8,5,12,0,915.0,121.0,2.6,21.0,974.0,942.94,700.47
2016,8,5,12,15,914.5,121.0,2.7,21.0,974.0,913.13,681.03
2016,8,5,12,30,914.0,121.0,2.8,21.0,974.0,880.12,659.82
2016,8,5,12,45,913.5,120.0,2.95,21.5,966.0,843.18,634.81
2016,8,5,13,0,913.0,119.0,3.1,22.0,958.0,803.34,607.56
2016,8,5,13,15,909.0,118.0,3.3,22.0,942.0,758.25,576.76
2016,8,5,13,30,905.0,117.0,3.5,22.0,926.0,710.89,542.41
2016,8,5,13,45,895.5,118.5,3.7,22.0,902.0,660.06,504.37
2016,8,5,14,0,886.0,120.0,3.9,22.0,878.0,607.82,464.03
2016,8,5,14,15,878.0,118.5,4.0,21.5,848.0,552.87,420.95
2016,8,5,14,30,870.0,117.0,4.1,21.0,818.0,496.92,375.53
2016,8,5,14,45,854.5,117.5,4.25,21.0,780.5,438.7,326.26
2016,8,5,15,0,839.0,118.0,4.4,21.0,743.0,377.07,273.27
2016,8,5,15,15,825.0,115.5,4.4,20.5,701.5,317.0,220.95
2016,8,5,15,30,811.0,113.0,4.4,20.0,660.0,257.77,169.61
2016,8,5,15,45,787.0,112.0,4.45,20.0,613.0,199.2,121.76
2016,8,5,16,0,763.0,111.0,4.5,20.0,566.0,143.22,83.4
2016,8,5,16,15,739.0,107.0,4.45,19.5,517.0,80.96,55.41
2016,8,5,16,30,715.0,103.0,4.4,19.0,468.0,71.99,56.96
2016,8,5,16,45,676.5,100.0,4.4,18.5,416.0,71.21,56.61
2016,8,5,17,0,638.0,97.0,4.4,18.0,364.0,70.48,56.28
2016,8,5,17,15,595.0,90.5,4.35,17.5,313.0,67.13,53.61
2016,8,5,17,30,552.0,84.0,4.3,17.0,262.0,63.68,50.76
2016,8,5,17,45,487.0,76.0,4.3,16.5,212.0,58.76,46.47
2016,8,5,18,0,422.0,68.0,4.3,16.0,162.0,51.42,39.85
2016,8,5,18,15,336.5,55.5,4.2,15.5,118.0,42.3,31.44
2016,8,5,18,30,251.0,43.0,4.1,15.0,74.0,33.03,22.56
2016,8,5,18,45,143.0,26.5,4.1,15.0,42.5,20.51,7.59
2016,8,5,19,0,35.0,10.0,4.1,15.0,11.0,8.54,0.0
2016,8,5,19,15,17.5,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,24.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,49.0,11.0,3.9,13.0,12.0,25.27,0.0
2016,8,6,5,45,171.5,26.0,3.95,13.5,44.5,113.45,63.82
2016,8,6,6,0,294.0,41.0,4.0,14.0,77.0,198.01,154.16
2016,8,6,6,15,380.5,52.0,3.95,14.0,122.0,272.63,221.78
2016,8,6,6,30,467.0,63.0,3.9,14.0,167.0,355.0,294.15
2016,8,6,6,45,233.5,84.5,3.9,14.5,136.5,244.92,204.24
2016,8,6,7,0,0.0,106.0,3.9,15.0,106.0,95.16,75.3
2016,8,6,7,15,0.0,117.0,3.9,15.5,117.0,103.9,82.53
2016,8,6,7,30,0.0,128.0,3.9,16.0,128.0,112.88,89.65
2016,8,6,7,45,40.5,170.0,3.9,16.5,190.5,198.51,161.17
2016,8,6,8,0,81.0,212.0,3.9,17.0,253.0,277.93,225.67
2016,8,6,8,15,70.0,230.0,3.95,17.0,268.0,287.86,232.36
2016,8,6,8,30,59.0,248.0,4.0,17.0,283.0,296.84,238.37
2016,8,6,8,45,63.0,270.0,4.05,17.5,310.0,323.14,258.06
2016,8,6,9,0,67.0,292.0,4.1,18.0,337.0,349.23,277.3
2016,8,6,9,15,163.5,315.0,4.1,18.0,434.5,484.54,383.69
2016,8,6,9,30,260.0,338.0,4.1,18.0,532.0,622.98,488.35
2016,8,6,9,45,243.5,359.5,4.2,18.5,548.0,629.4,489.99
2016,8,6,10,0,227.0,381.0,4.3,19.0,564.0,613.86,476.59
2016,8,6,10,15,556.0,249.0,4.3,19.0,718.5,845.95,653.06
2016,8,6,10,30,885.0,117.0,4.3,19.0,873.0,1011.55,768.02
2016,8,6,10,45,890.0,118.5,4.35,19.5,895.5,1010.73,764.17
2016,8,6,11,0,895.0,120.0,4.4,20.0,918.0,1006.02,759.03
2016,8,6,11,15,898.5,120.5,4.4,20.0,933.5,995.0,751.01
2016,8,6,11,30,902.0,121.0,4.4,20.0,949.0,980.19,740.56
2016,8,6,11,45,903.0,121.5,4.45,20.0,956.5,959.33,726.53
2016,8,6,12,0,904.0,122.0,4.5,20.0,964.0,934.94,710.11
2016,8,6,12,15,904.5,122.0,4.5,20.0,964.0,906.25,690.33
2016,8,6,12,30,905.0,122.0,4.5,20.0,964.0,874.31,668.28
2016,8,6,12,45,900.0,123.5,4.5,20.0,955.5,836.17,641.8
2016,8,6,13,0,895.0,125.0,4.5,20.0,947.0,795.45,613.36
2016,8,6,13,15,892.0,124.5,4.5,20.0,932.0,752.09,581.68
2016,8,6,13,30,889.0,124.0,4.5,20.0,917.0,706.4,546.89
2016,8,6,13,45,886.0,121.5,4.55,20.0,895.0,656.96,508.73
2016,8,6,14,0,883.0,119.0,4.6,20.0,873.0,605.6,468.04
2016,8,6,14,15,876.0,117.5,4.7,19.5,844.0,551.24,424.78
2016,8,6,14,30,869.0,116.0,4.8,19.0,815.0,495.78,379.06
2016,8,6,14,45,861.0,113.5,4.95,19.0,780.0,438.29,329.6
2016,8,6,15,0,853.0,111.0,5.1,19.0,745.0,380.31,278.39
2016,8,6,15,15,840.5,108.5,5.2,18.5,704.0,315.82,221.84
2016,8,6,15,30,828.0,106.0,5.3,18.0,663.0,255.96,169.2
2016,8,6,15,45,814.0,102.5,5.45,18.0,618.5,196.02,119.22
2016,8,6,16,0,800.0,99.0,5.6,18.0,574.0,137.42,78.18
2016,8,6,16,15,778.0,95.5,5.7,17.5,525.0,80.2,64.21
2016,8,6,16,30,756.0,92.0,5.8,17.0,476.0,71.52,57.05
2016,8,6,16,45,729.0,87.0,5.9,17.0,425.0,68.92,54.98
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,60.63,47.88
2016,8,6,17,15,661.5,77.0,6.05,16.5,322.0,57.91,45.7
2016,8,6,17,30,621.0,72.0,6.1,16.0,270.0,55.13,43.4
2016,8,6,17,45,561.5,65.0,6.15,15.5,219.5,50.6,39.42
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,46.0,35.19
2016,8,6,18,15,413.0,48.0,6.2,14.5,123.5,38.64,28.31
2016,8,6,18,30,324.0,38.0,6.2,14.0,78.0,31.16,20.94
2016,8,6,18,45,189.5,24.5,6.2,14.0,45.0,19.09,5.68
2016,8,6,19,0,55.0,11.0,6.2,14.0,12.0,9.39,0.0
2016,8,6,19,15,27.5,5.5,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,46.0,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,92.0,11.0,5.3,13.0,13.0,39.3,0.0
2016,8,7,5,45,239.0,23.0,5.35,13.5,47.5,137.15,73.07
2016,8,7,6,0,386.0,35.0,5.4,14.0,82.0,234.59,182.89
2016,8,7,6,15,473.5,43.5,5.3,14.0,129.0,310.61,253.43
2016,8,7,6,30,561.0,52.0,5.2,14.0,176.0,395.48,328.91
2016,8,7,6,45,286.5,81.5,5.15,14.5,145.5,288.01,241.13
2016,8,7,7,0,12.0,111.0,5.1,15.0,115.0,108.67,87.06
2016,8,7,7,15,16.5,130.5,5.0,15.5,137.0,129.97,104.96
2016,8,7,7,30,21.0,150.0,4.9,16.0,159.0,151.57,122.64
2016,8,7,7,45,51.5,180.5,4.8,16.5,206.0,219.7,179.06
2016,8,7,8,0,82.0,211.0,4.7,17.0,253.0,278.11,226.31
2016,8,7,8,15,466.5,147.0,4.6,17.0,420.5,589.0,480.8
2016,8,7,8,30,851.0,83.0,4.5,17.0,588.0,866.86,686.9
2016,8,7,8,45,868.0,84.5,4.45,17.5,634.5,905.86,709.42
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,942.29,731.31
2016,8,7,9,15,896.5,87.5,4.3,18.5,722.5,970.56,747.0
2016,8,7,9,30,908.0,89.0,4.2,19.0,764.0,995.5,760.43
2016,8,7,9,45,913.0,93.0,4.15,19.5,799.0,1013.32,769.22
2016,8,7,10,0,918.0,97.0,4.1,20.0,834.0,1027.24,775.43
2016,8,7,10,15,924.5,98.0,4.05,20.0,863.5,1035.41,779.36
2016,8,7,10,30,931.0,99.0,4.0,20.0,893.0,1039.63,780.78
2016,8,7,10,45,937.5,99.0,3.95,20.5,916.5,1038.77,777.47
2016,8,7,11,0,944.0,99.0,3.9,21.0,940.0,1033.87,771.65
2016,8,7,11,15,947.0,99.5,3.85,21.0,955.5,1022.03,762.85
2016,8,7,11,30,950.0,100.0,3.8,21.0,971.0,1006.21,751.57
2016,8,7,11,45,953.0,99.5,3.8,21.5,979.0,985.52,736.06
2016,8,7,12,0,956.0,99.0,3.8,22.0,987.0,961.03,718.15
2016,8,7,12,15,956.5,99.0,3.8,22.0,987.5,931.13,698.03
2016,8,7,12,30,957.0,99.0,3.8,22.0,988.0,897.79,675.55
2016,8,7,12,45,957.0,98.0,3.85,22.0,980.5,859.83,650.08
2016,8,7,13,0,957.0,97.0,3.9,22.0,973.0,818.77,622.27
2016,8,7,13,15,954.5,96.5,3.95,22.0,958.0,773.42,591.01
2016,8,7,13,30,952.0,96.0,4.0,22.0,943.0,725.49,555.32
2016,8,7,13,45,948.5,94.5,4.1,22.0,920.5,673.71,516.04
2016,8,7,14,0,945.0,93.0,4.2,22.0,898.0,619.89,474.03
2016,8,7,14,15,938.5,92.0,4.3,21.5,868.0,563.1,429.24
2016,8,7,14,30,932.0,91.0,4.4,21.0,838.0,505.02,381.9
2016,8,7,14,45,923.5,89.5,4.5,21.0,802.0,444.71,330.43
2016,8,7,15,0,915.0,88.0,4.6,21.0,766.0,383.85,277.09
2016,8,7,15,15,903.5,86.5,4.6,20.5,724.5,321.86,222.44
2016,8,7,15,30,892.0,85.0,4.6,20.0,683.0,260.19,168.42
2016,8,7,15,45,875.5,83.0,4.65,20.0,636.0,197.96,117.07
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,137.19,75.33
2016,8,7,16,15,661.5,121.5,4.65,19.5,493.0,87.65,70.08
2016,8,7,16,30,464.0,162.0,4.6,19.0,397.0,107.66,87.7
2016,8,7,16,45,612.5,116.0,4.55,19.0,390.5,81.98,65.82
2016,8,7,17,0,761.0,70.0,4.5,19.0,384.0,57.69,44.93
2016,8,7,17,15,722.5,66.0,4.45,18.5,331.0,55.11,42.89
2016,8,7,17,30,684.0,62.0,4.4,18.0,278.0,52.51,40.75
2016,8,7,17,45,624.5,56.5,4.35,17.5,226.0,44.51,33.72
2016,8,7,18,0,565.0,51.0,4.3,17.0,174.0,40.76,30.28
2016,8,7,18,15,475.0,42.5,4.2,16.5,127.0,34.37,24.33
2016,8,7,18,30,385.0,34.0,4.1,16.0,80.0,27.93,17.93
2016,8,7,18,45,231.5,22.0,4.1,15.5,45.5,18.13,3.78
2016,8,7,19,0,78.0,10.0,4.1,15.0,11.0,8.54,0.0
2016,8,7,19,15,39.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.0,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,88.0,10.0,4.0,14.0,12.0,37.23,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,132.9,64.59
2016,8,8,6,0,378.0,33.0,4.3,15.0,78.0,229.53,177.37
2016,8,8,6,15,465.0,41.5,4.2,15.0,124.0,304.76,246.85
2016,8,8,6,30,552.0,50.0,4.1,15.0,170.0,388.94,320.95
2016,8,8,6,45,339.5,87.0,4.0,15.5,167.5,327.46,272.06
2016,8,8,7,0,127.0,124.0,3.9,16.0,165.0,221.66,182.96
2016,8,8,7,15,136.0,146.0,3.8,16.5,196.5,256.75,211.89
2016,8,8,7,30,145.0,168.0,3.7,17.0,228.0,292.09,239.95
2016,8,8,7,45,178.0,189.5,3.65,17.5,273.0,345.93,282.75
2016,8,8,8,0,211.0,211.0,3.6,18.0,318.0,401.64,325.95
2016,8,8,8,15,266.0,225.0,3.55,18.5,373.5,487.01,391.36
2016,8,8,8,30,321.0,239.0,3.5,19.0,429.0,557.88,444.06
2016,8,8,8,45,590.0,164.0,3.5,19.5,547.5,757.94,595.48
2016,8,8,9,0,859.0,89.0,3.5,20.0,666.0,922.63,708.06
2016,8,8,9,15,871.5,91.0,3.55,20.0,707.0,951.89,725.55
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,977.95,741.92
2016,8,8,9,45,896.0,93.0,3.7,20.5,784.5,997.85,753.05
2016,8,8,10,0,908.0,93.0,3.8,21.0,821.0,1014.17,761.85
2016,8,8,10,15,915.0,94.5,3.9,21.0,850.5,1023.4,767.47
2016,8,8,10,30,922.0,96.0,4.0,21.0,880.0,1028.7,770.62
2016,8,8,10,45,925.0,97.5,4.15,21.5,902.5,1026.02,767.42
2016,8,8,11,0,928.0,99.0,4.3,22.0,925.0,1019.34,761.7
2016,8,8,11,15,931.5,100.0,4.45,22.0,940.5,1008.66,754.8
2016,8,8,11,30,935.0,101.0,4.6,22.0,956.0,994.03,745.9
2016,8,8,11,45,935.5,102.0,4.8,22.0,963.5,972.74,732.84
2016,8,8,12,0,936.0,103.0,5.0,22.0,971.0,947.77,717.15
2016,8,8,12,15,936.0,103.0,5.15,22.0,971.0,917.89,697.54
2016,8,8,12,30,936.0,103.0,5.3,22.0,971.0,884.66,675.42
2016,8,8,12,45,935.5,102.5,5.5,22.0,963.5,847.38,650.47
2016,8,8,13,0,935.0,102.0,5.7,22.0,956.0,807.09,623.02
2016,8,8,13,15,932.0,101.5,5.8,22.0,941.0,762.16,591.07
2016,8,8,13,30,929.0,101.0,5.9,22.0,926.0,714.77,554.93
2016,8,8,13,45,925.5,99.5,6.0,22.0,903.5,663.96,515.31
2016,8,8,14,0,922.0,98.0,6.1,22.0,881.0,611.15,473.05
2016,8,8,14,15,915.5,96.5,6.1,21.5,851.5,555.03,427.64
2016,8,8,14,30,909.0,95.0,6.1,21.0,822.0,497.68,379.76
2016,8,8,14,45,901.0,93.5,6.2,21.0,786.5,438.74,328.57
2016,8,8,15,0,893.0,92.0,6.3,21.0,751.0,379.23,275.65
2016,8,8,15,15,881.0,90.0,6.3,20.5,709.5,317.91,221.12
2016,8,8,15,30,869.0,88.0,6.3,20.0,668.0,257.01,167.44
2016,8,8,15,45,854.0,85.5,6.3,20.0,622.5,195.96,116.73
2016,8,8,16,0,839.0,83.0,6.3,20.0,577.0,136.2,75.54
2016,8,8,16,15,818.0,80.0,6.2,19.5,527.5,69.11,54.2
2016,8,8,16,30,797.0,77.0,6.1,19.0,478.0,61.47,47.91
2016,8,8,16,45,771.5,73.0,6.05,19.0,426.5,59.19,46.1
2016,8,8,17,0,746.0,69.0,6.0,19.0,375.0,56.81,44.18
2016,8,8,17,15,707.0,65.0,5.9,18.5,322.5,54.22,42.11
2016,8,8,17,30,668.0,61.0,5.8,18.0,270.0,51.61,39.95
2016,8,8,17,45,615.0,54.5,5.75,17.5,219.5,42.95,32.33
2016,8,8,18,0,562.0,48.0,5.7,17.0,169.0,38.39,28.17
2016,8,8,18,15,472.0,40.0,5.6,16.5,122.5,32.34,22.51
2016,8,8,18,30,382.0,32.0,5.5,16.0,76.0,26.26,16.39
2016,8,8,18,45,191.0,16.0,5.4,15.5,38.0,12.86,0.0
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,42.5,4.5,3.6,13.5,5.5,0.0,0.0
2016,8,9,5,30,85.0,9.0,3.6,14.0,11.0,35.49,0.0
2016,8,9,5,45,231.5,21.0,3.65,14.5,44.0,131.43,56.95
2016,8,9,6,0,378.0,33.0,3.7,15.0,77.0,230.16,177.1
2016,8,9,6,15,466.0,41.0,3.45,15.0,123.0,305.43,246.75
2016,8,9,6,30,554.0,49.0,3.2,15.0,169.0,389.7,320.56
2016,8,9,6,45,305.0,84.5,3.0,15.5,153.5,304.28,252.08
2016,8,9,7,0,56.0,120.0,2.8,16.0,138.0,158.52,129.03
2016,8,9,7,15,62.0,141.5,2.5,16.5,164.5,186.49,152.24
2016,8,9,7,30,68.0,163.0,2.2,17.0,191.0,214.7,174.68
2016,8,9,7,45,98.5,188.5,1.9,17.5,235.0,267.22,216.68
2016,8,9,8,0,129.0,214.0,1.6,18.0,279.0,338.04,271.44
2016,8,9,8,15,130.0,237.0,1.4,18.5,308.5,366.58,291.21
2016,8,9,8,30,131.0,260.0,1.2,19.0,338.0,394.48,310.1
2016,8,9,8,45,134.5,282.5,1.0,19.5,368.0,423.41,329.21
2016,8,9,9,0,138.0,305.0,0.8,20.0,398.0,451.72,347.17
2016,8,9,9,15,139.0,324.0,0.8,20.5,422.5,473.0,360.7
2016,8,9,9,30,140.0,343.0,0.8,21.0,447.0,493.46,373.54
2016,8,9,9,45,140.5,360.0,0.8,21.5,469.0,510.36,383.75
2016,8,9,10,0,141.0,377.0,0.8,22.0,491.0,526.33,393.25
2016,8,9,10,15,532.5,234.5,0.95,22.0,684.0,811.51,599.25
2016,8,9,10,30,924.0,92.0,1.1,22.0,877.0,1027.59,737.41
2016,8,9,10,45,929.5,92.5,1.25,22.5,900.0,1026.35,734.13
2016,8,9,11,0,935.0,93.0,1.4,23.0,923.0,1021.09,731.35
2016,8,9,11,15,938.0,93.5,1.6,23.0,938.0,1009.38,726.65
2016,8,9,11,30,941.0,94.0,1.8,23.0,953.0,993.73,719.23
2016,8,9,11,45,942.0,94.5,2.0,23.5,960.5,972.35,706.51
2016,8,9,12,0,943.0,95.0,2.2,24.0,968.0,947.26,691.15
2016,8,9,12,15,943.0,95.0,2.35,24.0,967.5,917.24,673.14
2016,8,9,12,30,943.0,95.0,2.5,24.0,967.0,883.84,652.64
2016,8,9,12,45,937.5,97.5,2.7,24.5,958.0,845.08,627.34
2016,8,9,13,0,932.0,100.0,2.9,25.0,949.0,803.57,599.79
2016,8,9,13,15,929.0,99.0,3.0,24.5,933.5,758.27,570.64
2016,8,9,13,30,926.0,98.0,3.1,24.0,918.0,710.53,537.17
2016,8,9,13,45,920.0,98.0,3.25,24.0,895.0,659.52,499.36
2016,8,9,14,0,914.0,98.0,3.4,24.0,872.0,606.75,458.99
2016,8,9,14,15,907.0,97.0,3.45,24.0,842.5,551.11,414.87
2016,8,9,14,30,900.0,96.0,3.5,24.0,813.0,494.29,368.42
2016,8,9,14,45,889.0,95.5,3.6,24.0,777.0,435.35,318.99
2016,8,9,15,0,878.0,95.0,3.7,24.0,741.0,376.18,268.04
2016,8,9,15,15,866.0,93.0,3.7,23.5,700.0,315.62,215.64
2016,8,9,15,30,854.0,91.0,3.7,23.0,659.0,255.51,163.93
2016,8,9,15,45,836.0,89.5,3.7,23.0,613.0,195.51,115.32
2016,8,9,16,0,818.0,88.0,3.7,23.0,567.0,129.52,69.98
2016,8,9,16,15,797.0,85.0,3.65,22.5,518.0,71.43,55.49
2016,8,9,16,30,776.0,82.0,3.6,22.0,469.0,64.82,50.19
2016,8,9,16,45,581.5,108.5,3.55,21.5,381.0,76.48,60.49
2016,8,9,17,0,387.0,135.0,3.5,21.0,293.0,93.23,75.2
2016,8,9,17,15,509.5,100.5,3.55,20.5,277.5,72.89,57.95
2016,8,9,17,30,632.0,66.0,3.6,20.0,262.0,50.92,39.02
2016,8,9,17,45,566.5,60.0,3.65,19.5,211.0,46.95,35.56
2016,8,9,18,0,501.0,54.0,3.7,19.0,160.0,42.99,31.92
2016,8,9,18,15,408.0,44.5,3.7,18.5,115.0,35.94,25.38
2016,8,9,18,30,315.0,35.0,3.7,18.0,70.0,28.8,18.2
2016,8,9,18,45,157.5,17.5,3.7,17.5,35.0,14.15,0.0
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
