Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,16.5,3.05,14.5,16.5,13.62,0.13
2016,8,10,6,0,0.0,33.0,3.1,15.0,33.0,29.13,17.91
2016,8,10,6,15,6.0,53.0,3.0,15.0,54.5,51.6,37.67
2016,8,10,6,30,12.0,73.0,2.9,15.0,76.0,74.0,57.29
2016,8,10,6,45,20.0,93.5,2.8,15.5,99.5,98.43,78.35
2016,8,10,7,0,28.0,114.0,2.7,16.0,123.0,133.08,107.58
2016,8,10,7,15,34.0,134.5,2.55,16.5,147.5,158.67,128.64
2016,8,10,7,30,40.0,155.0,2.4,17.0,172.0,184.6,149.51
2016,8,10,7,45,56.0,180.5,2.25,17.5,207.0,224.64,181.63
2016,8,10,8,0,72.0,206.0,2.1,18.0,242.0,265.55,213.66
2016,8,10,8,15,136.5,231.5,2.05,18.5,308.5,366.43,293.17
2016,8,10,8,30,201.0,257.0,2.0,19.0,375.0,454.29,359.85
2016,8,10,8,45,510.5,181.0,1.95,19.5,513.5,696.35,543.13
2016,8,10,9,0,820.0,105.0,1.9,20.0,652.0,917.59,692.47
2016,8,10,9,15,834.0,107.0,1.9,20.0,693.0,947.75,708.48
2016,8,10,9,30,848.0,109.0,1.9,20.0,734.0,963.25,716.84
2016,8,10,9,45,861.0,109.5,1.95,20.5,770.5,984.06,728.18
2016,8,10,10,0,874.0,110.0,2.0,21.0,807.0,1001.43,737.22
2016,8,10,10,15,882.0,111.5,2.1,21.5,837.0,1011.22,742.06
2016,8,10,10,30,890.0,113.0,2.2,22.0,867.0,1017.19,744.59
2016,8,10,10,45,896.5,113.5,2.3,22.5,890.0,1016.73,743.11
2016,8,10,11,0,903.0,114.0,2.4,23.0,913.0,1012.35,739.25
2016,8,10,11,15,906.5,114.5,2.45,23.0,928.5,1001.13,732.0
2016,8,10,11,30,910.0,115.0,2.5,23.0,944.0,986.07,722.4
2016,8,10,11,45,913.0,115.0,2.65,23.0,952.0,966.28,710.71
2016,8,10,12,0,916.0,115.0,2.8,23.0,960.0,942.82,696.51
2016,8,10,12,15,916.0,115.0,2.9,23.0,960.0,913.17,677.68
2016,8,10,12,30,916.0,115.0,3.0,23.0,960.0,880.23,656.53
2016,8,10,12,45,913.0,115.5,3.15,23.5,951.5,842.2,630.79
2016,8,10,13,0,910.0,116.0,3.3,24.0,943.0,801.4,602.91
2016,8,10,13,15,906.5,115.0,3.45,23.5,927.5,756.37,573.25
2016,8,10,13,30,903.0,114.0,3.6,23.0,912.0,709.01,539.82
2016,8,10,13,45,899.0,112.5,3.75,23.0,889.5,658.79,502.17
2016,8,10,14,0,895.0,111.0,3.9,23.0,867.0,606.7,461.91
2016,8,10,14,15,887.5,109.5,4.0,22.5,837.0,551.14,418.44
2016,8,10,14,30,880.0,108.0,4.1,22.0,807.0,494.52,372.52
2016,8,10,14,45,871.0,105.5,4.2,22.0,771.5,435.71,322.68
2016,8,10,15,0,862.0,103.0,4.3,22.0,736.0,376.51,271.23
2016,8,10,15,15,849.0,101.0,4.25,21.5,694.5,316.43,218.76
2016,8,10,15,30,836.0,99.0,4.2,21.0,653.0,250.93,162.46
2016,8,10,15,45,820.5,96.0,4.2,21.0,607.5,190.38,112.93
2016,8,10,16,0,805.0,93.0,4.2,21.0,562.0,131.36,72.74
2016,8,10,16,15,782.5,89.5,4.1,20.5,512.5,73.6,57.82
2016,8,10,16,30,760.0,86.0,4.0,20.0,463.0,67.58,53.0
2016,8,10,16,45,732.0,81.5,3.95,20.0,412.0,65.17,51.11
2016,8,10,17,0,704.0,77.0,3.9,20.0,361.0,57.46,44.58
2016,8,10,17,15,662.5,71.5,3.8,19.5,309.0,54.22,41.96
2016,8,10,17,30,621.0,66.0,3.7,19.0,257.0,50.91,39.18
2016,8,10,17,45,562.5,59.0,3.65,18.5,206.5,46.22,35.06
2016,8,10,18,0,504.0,52.0,3.6,18.0,156.0,41.46,30.69
2016,8,10,18,15,410.5,42.5,3.5,17.5,111.5,34.34,24.07
2016,8,10,18,30,317.0,33.0,3.4,17.0,67.0,27.13,16.73
2016,8,10,18,45,158.5,16.5,3.3,16.5,33.5,13.35,0.0
2016,8,10,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,126.0,18.0,2.0,14.5,32.0,83.25,22.51
2016,8,11,6,0,252.0,36.0,2.2,15.0,64.0,176.48,134.02
2016,8,11,6,15,338.0,48.5,2.25,15.0,107.5,247.57,199.18
2016,8,11,6,30,424.0,61.0,2.3,15.0,151.0,332.5,272.94
2016,8,11,6,45,212.0,61.0,2.4,15.5,106.0,219.34,181.63
2016,8,11,7,0,0.0,61.0,2.5,16.0,61.0,50.53,37.36
2016,8,11,7,15,0.0,73.5,2.45,16.5,73.5,61.34,46.5
2016,8,11,7,30,0.0,86.0,2.4,17.0,86.0,72.34,55.5
2016,8,11,7,45,0.0,100.0,2.35,17.5,100.0,84.74,65.54
2016,8,11,8,0,0.0,114.0,2.3,18.0,114.0,97.16,75.42
2016,8,11,8,15,2.5,147.0,2.25,18.5,148.5,129.79,101.76
2016,8,11,8,30,5.0,180.0,2.2,19.0,183.0,162.85,127.92
2016,8,11,8,45,11.0,206.5,2.2,19.5,214.0,192.99,151.47
2016,8,11,9,0,17.0,233.0,2.2,20.0,245.0,223.35,174.81
2016,8,11,9,15,58.5,285.5,2.2,20.5,328.5,334.21,261.04
2016,8,11,9,30,100.0,338.0,2.2,21.0,412.0,429.81,332.51
2016,8,11,9,45,214.5,345.0,2.2,21.5,513.0,568.75,435.72
2016,8,11,10,0,329.0,352.0,2.2,22.0,614.0,708.84,534.79
2016,8,11,10,15,600.0,238.0,2.2,22.0,737.5,884.48,660.24
2016,8,11,10,30,871.0,124.0,2.2,22.0,861.0,1010.78,741.9
2016,8,11,10,45,876.0,125.5,2.25,22.5,883.5,1009.73,738.17
2016,8,11,11,0,881.0,127.0,2.3,23.0,906.0,1004.82,733.45
2016,8,11,11,15,885.0,128.0,2.35,23.0,921.5,994.59,726.87
2016,8,11,11,30,889.0,129.0,2.4,23.0,937.0,980.56,717.96
2016,8,11,11,45,891.5,129.0,2.45,23.5,945.0,960.46,703.8
2016,8,11,12,0,894.0,129.0,2.5,24.0,953.0,936.79,687.41
2016,8,11,12,15,894.5,129.0,2.55,24.0,953.0,907.91,668.94
2016,8,11,12,30,895.0,129.0,2.6,24.0,953.0,875.79,648.26
2016,8,11,12,45,891.5,130.0,2.7,24.0,944.5,838.24,624.13
2016,8,11,13,0,888.0,131.0,2.8,24.0,936.0,798.0,597.91
2016,8,11,13,15,884.5,130.0,2.85,24.0,920.5,753.61,566.98
2016,8,11,13,30,881.0,129.0,2.9,24.0,905.0,706.96,533.11
2016,8,11,13,45,878.0,126.5,3.0,24.0,883.0,657.34,496.41
2016,8,11,14,0,875.0,124.0,3.1,24.0,861.0,605.82,457.13
2016,8,11,14,15,867.0,122.5,3.15,23.5,831.0,550.8,414.63
2016,8,11,14,30,859.0,121.0,3.2,23.0,801.0,494.81,369.82
2016,8,11,14,45,850.5,118.0,3.25,23.0,765.5,436.77,321.23
2016,8,11,15,0,842.0,115.0,3.3,23.0,730.0,374.67,268.27
2016,8,11,15,15,828.5,112.0,3.3,22.5,688.5,313.68,215.82
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,253.49,164.31
2016,8,11,15,45,799.0,105.5,3.35,22.0,601.5,193.61,115.85
2016,8,11,16,0,783.0,102.0,3.4,22.0,556.0,135.38,76.6
2016,8,11,16,15,759.5,98.0,3.4,21.5,506.5,78.5,61.76
2016,8,11,16,30,736.0,94.0,3.4,21.0,457.0,73.24,57.65
2016,8,11,16,45,706.0,89.0,3.4,20.5,405.5,64.63,50.54
2016,8,11,17,0,676.0,84.0,3.4,20.0,354.0,62.21,48.71
2016,8,11,17,15,633.0,77.5,3.35,19.5,302.0,58.45,45.65
2016,8,11,17,30,590.0,71.0,3.3,19.0,250.0,54.58,42.39
2016,8,11,17,45,528.0,63.0,3.3,18.5,200.0,49.26,37.71
2016,8,11,18,0,466.0,55.0,3.3,18.0,150.0,43.84,32.74
2016,8,11,18,15,373.5,44.0,3.15,17.5,106.0,35.58,25.08
2016,8,11,18,30,281.0,33.0,3.0,17.0,62.0,27.14,16.51
2016,8,11,18,45,140.5,16.5,2.9,16.5,31.0,13.39,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,151.5,16.5,1.9,13.5,33.0,94.23,17.31
2016,8,12,6,0,303.0,33.0,2.0,14.0,66.0,198.53,150.77
2016,8,12,6,15,394.0,43.5,1.95,14.5,111.0,274.36,220.65
2016,8,12,6,30,485.0,54.0,1.9,15.0,156.0,359.83,294.36
2016,8,12,6,45,242.5,66.0,1.85,15.5,117.0,245.17,202.56
2016,8,12,7,0,0.0,78.0,1.8,16.0,78.0,66.95,51.17
2016,8,12,7,15,0.0,94.0,1.8,16.5,94.0,81.28,63.26
2016,8,12,7,30,0.0,110.0,1.8,17.0,110.0,95.58,74.89
2016,8,12,7,45,2.5,135.5,1.8,17.5,137.0,121.31,95.83
2016,8,12,8,0,5.0,161.0,1.8,18.0,164.0,147.23,116.51
2016,8,12,8,15,14.5,188.0,1.8,18.5,196.5,180.85,143.3
2016,8,12,8,30,24.0,215.0,1.8,19.0,229.0,214.98,169.98
2016,8,12,8,45,42.5,249.0,1.85,19.5,276.0,283.53,223.34
2016,8,12,9,0,61.0,283.0,1.9,20.0,323.0,336.5,263.34
2016,8,12,9,15,112.0,313.0,1.9,20.5,393.0,436.73,338.83
2016,8,12,9,30,163.0,343.0,1.9,21.0,463.0,518.11,397.94
2016,8,12,9,45,225.5,352.5,1.95,21.5,527.0,588.56,448.5
2016,8,12,10,0,288.0,362.0,2.0,22.0,591.0,679.53,511.88
2016,8,12,10,15,589.0,238.0,2.1,22.0,728.0,874.54,652.9
2016,8,12,10,30,890.0,114.0,2.2,22.0,865.0,1020.57,748.44
2016,8,12,10,45,896.0,114.5,2.3,22.5,887.5,1019.51,745.02
2016,8,12,11,0,902.0,115.0,2.4,23.0,910.0,1014.53,740.78
2016,8,12,11,15,905.0,116.0,2.5,23.0,925.0,1003.2,733.98
2016,8,12,11,30,908.0,117.0,2.6,23.0,940.0,988.02,724.77
2016,8,12,11,45,910.5,116.5,2.75,23.5,947.5,967.17,710.92
2016,8,12,12,0,913.0,116.0,2.9,24.0,955.0,942.68,694.65
2016,8,12,12,15,912.5,116.0,2.95,24.0,955.0,912.5,675.12
2016,8,12,12,30,912.0,116.0,3.0,24.0,955.0,879.08,653.35
2016,8,12,12,45,915.0,113.0,3.15,24.0,948.5,842.7,630.05
2016,8,12,13,0,918.0,110.0,3.3,24.0,942.0,803.17,604.26
2016,8,12,13,15,915.0,109.5,3.35,24.0,926.5,758.46,573.47
2016,8,12,13,30,912.0,109.0,3.4,24.0,911.0,711.34,538.9
2016,8,12,13,45,907.5,107.5,3.45,24.0,888.0,660.22,500.54
2016,8,12,14,0,903.0,106.0,3.5,24.0,865.0,607.26,459.68
2016,8,12,14,15,896.0,105.0,3.5,23.5,835.5,551.79,416.36
2016,8,12,14,30,889.0,104.0,3.5,23.0,806.0,495.17,370.59
2016,8,12,14,45,880.0,102.0,3.5,23.0,770.0,436.07,320.75
2016,8,12,15,0,871.0,100.0,3.5,23.0,734.0,376.56,269.28
2016,8,12,15,15,858.5,97.5,3.45,22.5,692.5,315.56,216.42
2016,8,12,15,30,846.0,95.0,3.4,22.0,651.0,255.08,164.38
2016,8,12,15,45,829.5,92.5,3.4,22.0,605.0,187.97,110.11
2016,8,12,16,0,813.0,90.0,3.4,22.0,559.0,128.54,70.25
2016,8,12,16,15,791.0,86.5,3.3,21.5,509.5,70.18,54.69
2016,8,12,16,30,769.0,83.0,3.2,21.0,460.0,65.7,51.19
2016,8,12,16,45,739.0,79.0,3.15,21.0,408.0,63.55,49.52
2016,8,12,17,0,709.0,75.0,3.1,21.0,356.0,61.34,47.77
2016,8,12,17,15,666.5,70.0,3.05,20.5,304.0,53.33,41.01
2016,8,12,17,30,624.0,65.0,3.0,20.0,252.0,50.35,38.52
2016,8,12,17,45,561.5,58.0,2.95,20.0,201.5,45.6,34.27
2016,8,12,18,0,499.0,51.0,2.9,20.0,151.0,40.8,29.8
2016,8,12,18,15,402.0,41.0,2.85,19.0,106.0,33.23,22.85
2016,8,12,18,30,305.0,31.0,2.8,18.0,61.0,25.54,14.86
2016,8,12,18,45,152.5,15.5,2.8,17.5,30.5,12.6,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,91.6,5.84
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,193.69,145.79
2016,8,13,6,15,383.0,43.5,2.35,15.5,108.0,269.49,216.09
2016,8,13,6,30,475.0,54.0,2.3,16.0,152.0,355.07,290.02
2016,8,13,6,45,244.5,80.5,2.25,16.5,131.5,251.21,207.03
2016,8,13,7,0,14.0,107.0,2.2,17.0,111.0,107.24,85.02
2016,8,13,7,15,19.5,127.0,2.15,17.5,134.0,129.95,104.04
2016,8,13,7,30,25.0,147.0,2.1,18.0,157.0,153.02,122.73
2016,8,13,7,45,37.0,171.5,2.1,18.5,188.5,200.32,160.87
2016,8,13,8,0,49.0,196.0,2.1,19.0,220.0,236.21,189.01
2016,8,13,8,15,133.5,224.0,2.0,19.5,299.5,357.06,285.04
2016,8,13,8,30,218.0,252.0,1.9,20.0,379.0,466.07,367.86
2016,8,13,8,45,524.5,174.0,1.85,21.0,512.0,704.51,545.8
2016,8,13,9,0,831.0,96.0,1.8,22.0,645.0,910.77,681.73
2016,8,13,9,15,844.0,98.0,1.85,22.5,686.0,939.87,696.29
2016,8,13,9,30,857.0,100.0,1.9,23.0,727.0,965.85,710.68
2016,8,13,9,45,872.0,99.0,2.0,23.5,764.0,987.13,722.62
2016,8,13,10,0,887.0,98.0,2.1,24.0,801.0,1004.98,732.42
2016,8,13,10,15,894.5,99.5,2.2,24.0,830.5,1014.41,738.34
2016,8,13,10,30,902.0,101.0,2.3,24.0,860.0,1019.96,741.96
2016,8,13,10,45,907.5,101.5,2.45,24.5,882.5,1018.49,740.32
2016,8,13,11,0,913.0,102.0,2.6,25.0,905.0,1013.08,736.24
2016,8,13,11,15,916.0,102.5,2.7,25.0,920.0,1001.28,729.06
2016,8,13,11,30,919.0,103.0,2.8,25.0,935.0,985.6,719.47
2016,8,13,11,45,920.5,103.5,2.95,25.5,942.5,964.72,705.53
2016,8,13,12,0,922.0,104.0,3.1,26.0,950.0,940.18,689.17
2016,8,13,12,15,922.0,104.0,3.25,26.0,950.0,910.3,670.53
2016,8,13,12,30,922.0,104.0,3.4,26.0,950.0,877.1,649.49
2016,8,13,12,45,908.0,111.5,3.55,26.0,938.0,836.26,623.02
2016,8,13,13,0,894.0,119.0,3.7,26.0,926.0,793.18,594.69
2016,8,13,13,15,890.5,118.0,3.8,26.0,910.5,748.51,563.78
2016,8,13,13,30,887.0,117.0,3.9,26.0,895.0,701.55,529.49
2016,8,13,13,45,883.5,115.0,4.05,26.0,872.5,651.67,492.3
2016,8,13,14,0,880.0,113.0,4.2,26.0,850.0,599.92,452.56
2016,8,13,14,15,872.5,111.5,4.25,25.5,820.5,544.84,409.67
2016,8,13,14,30,865.0,110.0,4.3,25.0,791.0,488.73,364.47
2016,8,13,14,45,856.5,107.0,4.35,25.0,755.5,430.28,315.32
2016,8,13,15,0,848.0,104.0,4.4,25.0,720.0,371.43,264.64
2016,8,13,15,15,835.0,102.0,4.4,24.5,678.5,311.92,213.24
2016,8,13,15,30,822.0,100.0,4.4,24.0,637.0,247.15,158.21
2016,8,13,15,45,806.5,96.5,4.4,24.0,592.0,186.87,109.58
2016,8,13,16,0,791.0,93.0,4.4,24.0,547.0,128.15,70.44
2016,8,13,16,15,606.0,129.0,4.4,23.5,458.0,88.54,69.8
2016,8,13,16,30,421.0,165.0,4.4,23.0,369.0,109.79,88.22
2016,8,13,16,45,554.0,120.5,4.4,23.0,358.0,85.65,67.98
2016,8,13,17,0,687.0,76.0,4.4,23.0,347.0,56.81,43.47
2016,8,13,17,15,644.0,71.0,4.4,22.5,295.5,53.93,41.19
2016,8,13,17,30,601.0,66.0,4.4,22.0,244.0,51.01,38.75
2016,8,13,17,45,539.5,58.5,4.4,21.5,194.5,45.94,34.32
2016,8,13,18,0,478.0,51.0,4.4,21.0,145.0,40.78,29.62
2016,8,13,18,15,379.5,40.5,4.3,20.0,101.0,32.81,22.31
2016,8,13,18,30,281.0,30.0,4.2,19.0,57.0,24.69,13.77
2016,8,13,18,45,140.5,15.0,4.1,18.5,28.5,12.22,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,50.0,17.5,2.5,14.5,22.5,45.62,0.0
2016,8,14,6,0,100.0,35.0,2.6,15.0,45.0,98.72,71.97
2016,8,14,6,15,139.5,54.0,2.6,15.5,77.5,145.93,115.79
2016,8,14,6,30,179.0,73.0,2.6,16.0,110.0,196.72,160.47
2016,8,14,6,45,202.5,93.5,2.6,16.5,146.0,243.29,200.54
2016,8,14,7,0,226.0,114.0,2.6,17.0,182.0,291.51,240.71
2016,8,14,7,15,246.5,132.5,2.6,17.5,220.0,336.58,277.07
2016,8,14,7,30,267.0,151.0,2.6,18.0,258.0,382.74,313.17
2016,8,14,7,45,195.5,180.0,2.65,18.5,264.0,352.71,286.58
2016,8,14,8,0,124.0,209.0,2.7,19.0,270.0,331.3,266.49
2016,8,14,8,15,102.0,228.5,2.7,19.5,282.5,318.11,254.34
2016,8,14,8,30,80.0,248.0,2.7,20.0,295.0,319.71,253.58
2016,8,14,8,45,447.5,176.5,2.7,20.5,468.5,637.12,502.26
2016,8,14,9,0,815.0,105.0,2.7,21.0,642.0,918.13,698.4
2016,8,14,9,15,828.5,107.5,2.65,21.5,683.0,948.29,712.74
2016,8,14,9,30,842.0,110.0,2.6,22.0,724.0,963.54,719.27
2016,8,14,9,45,835.5,120.5,2.6,22.5,755.0,988.25,732.68
2016,8,14,10,0,829.0,131.0,2.6,23.0,786.0,997.01,735.5
2016,8,14,10,15,837.0,132.5,2.6,23.0,815.0,1006.39,740.43
2016,8,14,10,30,845.0,134.0,2.6,23.0,844.0,998.39,734.13
2016,8,14,10,45,852.5,134.5,2.6,23.5,867.0,998.67,732.15
2016,8,14,11,0,860.0,135.0,2.6,24.0,890.0,995.16,727.76
2016,8,14,11,15,864.0,135.5,2.6,24.0,905.0,984.44,720.27
2016,8,14,11,30,868.0,136.0,2.6,24.0,920.0,970.0,710.53
2016,8,14,11,45,871.5,135.5,2.65,24.5,928.0,950.51,696.69
2016,8,14,12,0,875.0,135.0,2.7,25.0,936.0,927.48,680.62
2016,8,14,12,15,875.0,135.0,2.75,25.0,935.5,898.39,661.9
2016,8,14,12,30,875.0,135.0,2.8,25.0,935.0,866.15,641.04
2016,8,14,12,45,873.0,134.5,2.9,25.0,927.0,828.88,616.95
2016,8,14,13,0,871.0,134.0,3.0,25.0,919.0,788.91,590.77
2016,8,14,13,15,867.0,133.0,3.1,25.0,903.0,744.57,559.9
2016,8,14,13,30,863.0,132.0,3.2,25.0,887.0,698.06,526.24
2016,8,14,13,45,855.0,132.0,3.35,25.0,863.0,647.88,489.13
2016,8,14,14,0,847.0,132.0,3.5,25.0,839.0,596.3,449.8
2016,8,14,14,15,838.5,130.5,3.6,24.5,809.5,542.52,408.24
2016,8,14,14,30,830.0,129.0,3.7,24.0,780.0,486.3,363.34
2016,8,14,14,45,818.5,126.5,3.85,24.0,744.0,427.56,314.43
2016,8,14,15,0,807.0,124.0,4.0,24.0,708.0,368.92,264.29
2016,8,14,15,15,792.5,121.5,4.1,23.5,666.5,309.81,213.55
2016,8,14,15,30,778.0,119.0,4.2,23.0,625.0,251.69,164.0
2016,8,14,15,45,761.0,114.5,4.3,23.0,579.5,192.95,116.8
2016,8,14,16,0,744.0,110.0,4.4,23.0,534.0,129.66,73.78
2016,8,14,16,15,719.0,105.5,4.4,22.5,485.5,74.03,57.78
2016,8,14,16,30,694.0,101.0,4.4,22.0,437.0,71.45,55.93
2016,8,14,16,45,663.0,95.0,4.45,21.5,386.5,68.65,53.83
2016,8,14,17,0,632.0,89.0,4.5,21.0,336.0,65.71,51.57
2016,8,14,17,15,586.5,82.0,4.45,20.5,285.0,61.75,48.34
2016,8,14,17,30,541.0,75.0,4.4,20.0,234.0,57.67,44.89
2016,8,14,17,45,478.5,65.5,4.35,19.5,185.5,51.32,39.29
2016,8,14,18,0,416.0,56.0,4.3,19.0,137.0,44.8,33.32
2016,8,14,18,15,318.5,43.5,4.15,18.5,94.5,35.31,24.53
2016,8,14,18,30,221.0,31.0,4.0,18.0,52.0,24.06,12.94
2016,8,14,18,45,110.5,15.5,3.85,17.5,26.0,13.23,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,169.0,15.5,2.7,13.5,32.5,99.0,0.0
2016,8,15,6,0,338.0,31.0,2.8,14.0,65.0,214.05,159.72
2016,8,15,6,15,436.0,40.0,2.7,14.0,111.0,293.94,236.73
2016,8,15,6,30,534.0,49.0,2.6,14.0,157.0,384.16,315.93
2016,8,15,6,45,267.0,62.5,2.55,14.5,116.5,257.69,214.46
2016,8,15,7,0,0.0,76.0,2.5,15.0,76.0,65.24,49.96
2016,8,15,7,15,0.0,91.5,2.45,15.5,91.5,79.1,61.71
2016,8,15,7,30,0.0,107.0,2.4,16.0,107.0,92.92,73.03
2016,8,15,7,45,0.5,129.5,2.4,16.5,130.0,114.11,90.27
2016,8,15,8,0,1.0,152.0,2.4,17.0,153.0,135.3,107.22
2016,8,15,8,15,5.5,171.5,2.4,17.5,175.0,156.94,124.43
2016,8,15,8,30,10.0,191.0,2.4,18.0,197.0,178.82,141.57
2016,8,15,8,45,38.5,237.0,2.4,18.5,262.0,267.71,212.43
2016,8,15,9,0,67.0,283.0,2.4,19.0,327.0,343.72,271.01
2016,8,15,9,15,87.5,309.5,2.4,19.5,370.5,390.75,305.97
2016,8,15,9,30,108.0,336.0,2.4,20.0,414.0,437.82,340.4
2016,8,15,9,45,292.0,312.5,2.45,20.5,539.0,634.27,488.23
2016,8,15,10,0,476.0,289.0,2.5,21.0,664.0,812.61,614.71
2016,8,15,10,15,705.5,193.5,2.55,21.0,773.0,949.04,709.54
2016,8,15,10,30,935.0,98.0,2.6,21.0,882.0,1052.02,775.62
2016,8,15,10,45,940.0,99.0,2.7,21.5,905.0,1050.33,772.15
2016,8,15,11,0,945.0,100.0,2.8,22.0,928.0,1044.54,767.2
2016,8,15,11,15,948.0,101.0,2.9,22.0,943.0,1032.68,759.91
2016,8,15,11,30,951.0,102.0,3.0,22.0,958.0,1016.8,750.08
2016,8,15,11,45,951.5,102.5,3.1,22.5,965.5,994.13,734.4
2016,8,15,12,0,952.0,103.0,3.2,23.0,973.0,967.72,716.3
2016,8,15,12,15,952.0,103.0,3.3,23.0,972.0,936.77,696.52
2016,8,15,12,30,952.0,103.0,3.4,23.0,971.0,902.39,674.29
2016,8,15,12,45,943.0,107.0,3.5,23.0,960.5,861.13,647.18
2016,8,15,13,0,934.0,111.0,3.6,23.0,950.0,817.3,618.01
2016,8,15,13,15,930.5,110.0,3.65,23.0,933.5,770.77,585.85
2016,8,15,13,30,927.0,109.0,3.7,23.0,917.0,721.83,549.77
2016,8,15,13,45,922.5,107.5,3.75,23.0,893.5,669.65,510.36
2016,8,15,14,0,918.0,106.0,3.8,23.0,870.0,615.58,468.39
2016,8,15,14,15,910.5,104.5,3.8,22.5,839.5,558.31,423.43
2016,8,15,14,30,903.0,103.0,3.8,22.0,809.0,499.93,376.0
2016,8,15,14,45,894.5,100.5,3.85,22.0,772.5,439.53,324.81
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,378.65,271.87
2016,8,15,15,15,873.0,96.0,3.8,21.5,693.5,316.71,217.78
2016,8,15,15,30,860.0,94.0,3.7,21.0,651.0,255.32,164.68
2016,8,15,15,45,844.5,90.5,3.65,21.0,604.5,186.57,108.97
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,125.34,68.15
2016,8,15,16,15,806.5,84.0,3.5,20.5,507.5,66.14,51.5
2016,8,15,16,30,784.0,81.0,3.4,20.0,457.0,64.72,50.6
2016,8,15,16,45,755.0,76.5,3.35,20.0,404.5,62.12,48.53
2016,8,15,17,0,726.0,72.0,3.3,20.0,352.0,59.44,46.35
2016,8,15,17,15,682.5,67.0,3.15,19.0,299.0,51.53,39.71
2016,8,15,17,30,639.0,62.0,3.0,18.0,246.0,48.43,37.15
2016,8,15,17,45,576.0,55.0,2.95,17.5,195.0,43.59,32.82
2016,8,15,18,0,513.0,48.0,2.9,17.0,144.0,38.68,28.25
2016,8,15,18,15,408.0,38.0,2.8,16.5,99.5,30.99,20.98
2016,8,15,18,30,303.0,28.0,2.7,16.0,55.0,23.19,11.89
2016,8,15,18,45,151.5,14.0,2.65,16.0,27.5,11.95,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.5,16.0,2.3,13.5,29.5,87.3,0.0
2016,8,16,6,0,277.0,32.0,2.4,14.0,59.0,188.0,138.68
2016,8,16,6,15,374.0,43.0,2.35,14.5,103.5,266.45,213.82
2016,8,16,6,30,471.0,54.0,2.3,15.0,148.0,355.34,291.01
2016,8,16,6,45,235.5,61.0,2.3,15.5,108.0,237.03,196.26
2016,8,16,7,0,0.0,68.0,2.3,16.0,68.0,57.35,43.1
2016,8,16,7,15,0.0,82.5,2.3,16.0,82.5,70.26,54.14
2016,8,16,7,30,0.0,97.0,2.3,16.0,97.0,83.15,64.85
2016,8,16,7,45,0.0,123.0,2.3,16.5,123.0,107.34,84.66
2016,8,16,8,0,0.0,149.0,2.3,17.0,149.0,131.6,104.15
2016,8,16,8,15,5.0,169.5,2.35,17.5,172.5,154.67,122.57
2016,8,16,8,30,10.0,190.0,2.4,18.0,196.0,178.0,140.94
2016,8,16,8,45,30.0,231.0,2.45,18.5,250.5,253.55,201.02
2016,8,16,9,0,50.0,272.0,2.5,19.0,305.0,315.69,248.98
2016,8,16,9,15,56.5,294.5,2.5,19.5,334.0,344.47,269.93
2016,8,16,9,30,63.0,317.0,2.5,20.0,363.0,373.02,290.54
2016,8,16,9,45,129.0,346.0,2.55,20.5,445.5,488.41,377.58
2016,8,16,10,0,195.0,375.0,2.6,21.0,528.0,583.14,446.47
2016,8,16,10,15,531.5,252.5,2.6,21.5,691.5,829.2,627.21
2016,8,16,10,30,868.0,130.0,2.6,22.0,855.0,1019.58,752.82
2016,8,16,10,45,874.0,131.0,2.65,22.5,877.5,1018.68,748.52
2016,8,16,11,0,880.0,132.0,2.7,23.0,900.0,1013.92,743.76
2016,8,16,11,15,883.5,133.0,2.7,23.0,915.5,1002.82,736.01
2016,8,16,11,30,887.0,134.0,2.7,23.0,931.0,987.93,725.96
2016,8,16,11,45,889.0,134.0,2.75,23.5,938.5,966.96,711.1
2016,8,16,12,0,891.0,134.0,2.8,24.0,946.0,942.44,694.01
2016,8,16,12,15,891.0,134.0,2.8,24.0,945.5,912.71,674.45
2016,8,16,12,30,891.0,134.0,2.8,24.0,945.0,879.77,652.74
2016,8,16,12,45,882.5,137.0,2.85,24.0,934.5,839.53,626.34
2016,8,16,13,0,874.0,140.0,2.9,24.0,924.0,796.94,598.12
2016,8,16,13,15,870.0,139.5,2.9,24.0,907.5,752.58,566.62
2016,8,16,13,30,866.0,139.0,2.9,24.0,891.0,706.02,532.55
2016,8,16,13,45,861.0,137.0,2.95,24.0,868.0,655.65,495.11
2016,8,16,14,0,856.0,135.0,3.0,24.0,845.0,605.49,456.65
2016,8,16,14,15,847.5,133.0,3.05,23.5,814.5,548.9,413.13
2016,8,16,14,30,839.0,131.0,3.1,23.0,784.0,491.53,367.41
2016,8,16,14,45,828.5,128.0,3.15,23.0,747.5,432.04,317.85
2016,8,16,15,0,818.0,125.0,3.2,23.0,711.0,372.53,266.97
2016,8,16,15,15,803.0,122.0,3.3,22.5,669.0,312.04,215.19
2016,8,16,15,30,788.0,119.0,3.4,22.0,627.0,252.61,164.63
2016,8,16,15,45,769.5,115.0,3.5,22.0,580.5,193.25,117.09
2016,8,16,16,0,751.0,111.0,3.6,22.0,534.0,129.43,74.09
2016,8,16,16,15,725.5,106.5,3.6,21.5,484.5,74.07,58.08
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,72.5,57.09
2016,8,16,16,45,666.5,96.0,3.6,21.0,383.5,69.68,54.86
2016,8,16,17,0,633.0,90.0,3.6,21.0,332.0,66.74,52.48
2016,8,16,17,15,585.5,82.5,3.55,20.0,280.5,62.4,49.02
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,57.94,45.3
2016,8,16,17,45,471.5,65.5,3.5,18.5,179.5,51.57,39.63
2016,8,16,18,0,405.0,56.0,3.5,18.0,130.0,45.05,33.6
2016,8,16,18,15,304.0,42.5,3.4,17.5,88.0,32.8,22.34
2016,8,16,18,30,203.0,29.0,3.3,17.0,46.0,22.52,10.65
2016,8,16,18,45,101.5,14.5,3.25,16.5,23.0,12.38,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,16.0,2.45,14.5,26.0,71.99,0.0
2016,8,17,6,0,212.0,32.0,2.6,15.0,52.0,158.07,114.48
2016,8,17,6,15,305.0,45.0,2.55,15.5,94.0,231.35,184.84
2016,8,17,6,30,398.0,58.0,2.5,16.0,136.0,319.07,260.84
2016,8,17,6,45,199.0,74.5,2.5,16.5,113.5,218.21,179.78
2016,8,17,7,0,0.0,91.0,2.5,17.0,91.0,81.28,63.04
2016,8,17,7,15,1.5,110.0,2.4,17.5,111.0,99.68,78.46
2016,8,17,7,30,3.0,129.0,2.3,18.0,131.0,118.12,93.43
2016,8,17,7,45,10.5,151.0,2.25,18.5,156.5,144.57,114.9
2016,8,17,8,0,18.0,173.0,2.2,19.0,182.0,171.49,136.34
2016,8,17,8,15,35.5,203.5,2.1,19.5,223.5,232.65,185.0
2016,8,17,8,30,53.0,234.0,2.0,20.0,265.0,280.78,222.12
2016,8,17,8,45,84.5,264.5,1.95,20.5,318.0,342.5,269.39
2016,8,17,9,0,116.0,295.0,1.9,21.0,371.0,425.06,330.78
2016,8,17,9,15,223.0,303.0,1.9,21.5,460.5,536.67,414.28
2016,8,17,9,30,330.0,311.0,1.9,22.0,550.0,671.98,510.6
2016,8,17,9,45,583.0,217.0,1.95,22.5,664.5,852.22,638.31
2016,8,17,10,0,836.0,123.0,2.0,23.0,779.0,998.68,731.87
2016,8,17,10,15,844.5,125.0,2.05,23.0,808.5,995.99,727.98
2016,8,17,10,30,853.0,127.0,2.1,23.0,838.0,1002.52,731.84
2016,8,17,10,45,858.0,128.5,2.15,23.5,860.0,1001.22,729.28
2016,8,17,11,0,863.0,130.0,2.2,24.0,882.0,996.11,724.47
2016,8,17,11,15,867.5,131.0,2.25,24.0,897.5,986.21,718.14
2016,8,17,11,30,872.0,132.0,2.3,24.0,913.0,972.54,709.51
2016,8,17,11,45,873.0,132.5,2.35,24.5,920.5,951.42,694.75
2016,8,17,12,0,874.0,133.0,2.4,25.0,928.0,926.82,677.85
2016,8,17,12,15,874.0,133.0,2.45,25.0,927.5,897.54,659.2
2016,8,17,12,30,874.0,133.0,2.5,25.0,927.0,865.11,638.39
2016,8,17,12,45,865.5,136.5,2.6,25.0,916.5,825.87,613.21
2016,8,17,13,0,857.0,140.0,2.7,25.0,906.0,784.32,586.16
2016,8,17,13,15,853.0,139.0,2.8,25.0,890.0,740.2,555.44
2016,8,17,13,30,849.0,138.0,2.9,25.0,874.0,693.95,522.16
2016,8,17,13,45,844.0,136.0,3.0,25.0,851.0,644.33,485.5
2016,8,17,14,0,839.0,134.0,3.1,25.0,828.0,594.94,447.8
2016,8,17,14,15,830.0,132.0,3.25,24.5,797.5,538.96,404.99
2016,8,17,14,30,821.0,130.0,3.4,24.0,767.0,482.28,359.99
2016,8,17,14,45,810.5,127.0,3.55,24.0,731.0,423.77,311.35
2016,8,17,15,0,800.0,124.0,3.7,24.0,695.0,365.28,261.38
2016,8,17,15,15,784.5,121.0,3.7,23.5,653.5,305.71,210.33
2016,8,17,15,30,769.0,118.0,3.7,23.0,612.0,247.28,160.69
2016,8,17,15,45,750.5,114.0,3.75,22.5,566.0,189.08,114.48
2016,8,17,16,0,732.0,110.0,3.8,22.0,520.0,126.48,72.65
2016,8,17,16,15,543.0,141.0,3.75,21.5,430.0,95.3,76.18
2016,8,17,16,30,354.0,172.0,3.7,21.0,340.0,119.31,97.08
2016,8,17,16,45,482.0,130.5,3.65,20.5,330.0,90.8,73.14
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,65.89,51.95
2016,8,17,17,15,561.5,81.5,3.5,19.5,269.5,61.55,48.37
2016,8,17,17,30,513.0,74.0,3.4,19.0,219.0,57.08,44.54
2016,8,17,17,45,443.5,64.5,3.35,18.5,171.0,50.7,38.85
2016,8,17,18,0,374.0,55.0,3.3,18.0,123.0,42.09,30.99
2016,8,17,18,15,274.5,41.0,3.2,17.5,82.0,31.59,21.22
2016,8,17,18,30,175.0,27.0,3.1,17.0,41.0,20.95,8.68
2016,8,17,18,45,87.5,13.5,3.05,16.5,20.5,11.52,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,2.0,14.5,24.5,65.59,0.0
2016,8,18,6,0,180.0,32.0,2.1,15.0,49.0,144.54,102.94
2016,8,18,6,15,271.5,46.0,2.15,15.5,90.0,216.55,172.5
2016,8,18,6,30,363.0,60.0,2.2,16.0,131.0,299.06,244.24
2016,8,18,6,45,181.5,73.0,2.25,16.5,108.5,206.09,169.51
2016,8,18,7,0,0.0,86.0,2.3,17.0,86.0,76.09,58.69
2016,8,18,7,15,0.0,105.5,2.3,17.0,105.5,94.01,73.83
2016,8,18,7,30,0.0,125.0,2.3,17.0,125.0,111.82,88.48
2016,8,18,7,45,17.5,155.0,2.35,17.5,163.5,154.67,123.93
2016,8,18,8,0,35.0,185.0,2.4,18.0,202.0,213.91,171.85
2016,8,18,8,15,36.0,204.5,2.4,18.5,223.5,234.68,187.42
2016,8,18,8,30,37.0,224.0,2.4,19.0,245.0,255.32,202.75
2016,8,18,8,45,50.5,251.5,2.4,19.5,282.5,296.5,234.34
2016,8,18,9,0,64.0,279.0,2.4,20.0,320.0,337.92,265.45
2016,8,18,9,15,208.0,291.5,2.4,20.5,439.0,509.92,398.24
2016,8,18,9,30,352.0,304.0,2.4,21.0,558.0,686.87,526.81
2016,8,18,9,45,485.0,268.0,2.4,21.5,636.5,802.21,607.2
2016,8,18,10,0,618.0,232.0,2.4,22.0,715.0,905.16,676.97
2016,8,18,10,15,628.5,236.0,2.45,22.0,743.0,918.49,684.36
2016,8,18,10,30,639.0,240.0,2.5,22.0,771.0,928.57,690.52
2016,8,18,10,45,647.5,242.5,2.6,22.5,793.0,931.8,691.34
2016,8,18,11,0,656.0,245.0,2.7,23.0,815.0,931.61,690.01
2016,8,18,11,15,661.0,246.5,2.75,23.0,829.5,923.59,684.46
2016,8,18,11,30,666.0,248.0,2.8,23.0,844.0,912.21,676.77
2016,8,18,11,45,671.0,247.5,2.9,23.5,852.0,895.63,664.75
2016,8,18,12,0,676.0,247.0,3.0,24.0,860.0,875.85,650.55
2016,8,18,12,15,676.0,247.0,3.0,24.0,859.5,849.02,632.05
2016,8,18,12,30,676.0,247.0,3.0,24.0,859.0,819.49,611.59
2016,8,18,12,45,676.0,244.0,3.05,24.0,851.5,784.79,587.69
2016,8,18,13,0,676.0,241.0,3.1,24.0,844.0,747.83,561.83
2016,8,18,13,15,671.0,239.5,3.15,24.0,828.5,706.45,532.3
2016,8,18,13,30,666.0,238.0,3.2,24.0,813.0,663.57,501.09
2016,8,18,13,45,662.0,232.5,3.25,24.0,791.5,616.76,466.39
2016,8,18,14,0,658.0,227.0,3.3,24.0,770.0,568.86,429.98
2016,8,18,14,15,647.5,223.0,3.35,23.5,740.5,517.94,391.08
2016,8,18,14,30,637.0,219.0,3.4,23.0,711.0,467.01,350.95
2016,8,18,14,45,628.0,211.5,3.5,23.0,677.5,414.24,307.65
2016,8,18,15,0,619.0,204.0,3.6,23.0,644.0,361.82,263.6
2016,8,18,15,15,570.5,202.5,3.6,22.5,589.0,302.84,215.59
2016,8,18,15,30,522.0,201.0,3.6,22.0,534.0,249.88,173.11
2016,8,18,15,45,455.5,204.0,3.6,22.0,479.0,202.99,138.34
2016,8,18,16,0,389.0,207.0,3.6,22.0,424.0,169.72,119.04
2016,8,18,16,15,350.5,192.5,3.55,21.5,374.5,130.72,106.12
2016,8,18,16,30,312.0,178.0,3.5,21.0,325.0,122.33,99.61
2016,8,18,16,45,289.0,159.0,3.45,20.5,282.0,111.11,90.56
2016,8,18,17,0,266.0,140.0,3.4,20.0,239.0,99.45,80.95
2016,8,18,17,15,300.0,119.5,3.3,19.0,215.5,86.93,70.55
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,71.94,57.71
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,60.13,47.23
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,48.66,36.77
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,33.61,22.92
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,18.21,5.88
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,9.82,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,41.0,12.5,2.7,14.5,16.5,26.9,0.0
2016,8,19,6,0,82.0,25.0,2.9,15.0,33.0,77.66,52.32
2016,8,19,6,15,139.0,47.0,2.95,15.5,69.5,139.17,109.7
2016,8,19,6,30,196.0,69.0,3.0,16.0,106.0,204.82,167.1
2016,8,19,6,45,117.0,89.5,3.05,16.5,113.5,177.05,144.93
2016,8,19,7,0,38.0,110.0,3.1,17.0,121.0,139.13,112.38
2016,8,19,7,15,53.0,131.5,2.95,17.0,150.5,172.98,140.96
2016,8,19,7,30,68.0,153.0,2.8,17.0,180.0,207.89,169.77
2016,8,19,7,45,77.0,176.5,2.7,17.5,211.0,241.39,196.34
2016,8,19,8,0,86.0,200.0,2.6,18.0,242.0,275.17,222.54
2016,8,19,8,15,69.5,216.5,2.5,18.5,253.0,278.51,223.31
2016,8,19,8,30,53.0,233.0,2.4,19.0,264.0,280.63,223.14
2016,8,19,8,45,53.5,252.5,2.3,19.5,286.0,300.93,237.75
2016,8,19,9,0,54.0,272.0,2.2,20.0,308.0,320.96,251.85
2016,8,19,9,15,196.0,289.5,2.15,20.0,429.0,496.71,388.34
2016,8,19,9,30,338.0,307.0,2.1,20.0,550.0,677.3,520.23
2016,8,19,9,45,345.5,322.0,2.05,20.5,581.5,701.58,533.45
2016,8,19,10,0,353.0,337.0,2.0,21.0,613.0,724.06,546.51
2016,8,19,10,15,408.0,327.0,2.0,21.5,657.0,784.52,587.05
2016,8,19,10,30,463.0,317.0,2.0,22.0,701.0,825.21,613.45
2016,8,19,10,45,497.5,318.0,2.05,22.5,740.5,853.51,631.14
2016,8,19,11,0,532.0,319.0,2.1,23.0,780.0,878.59,646.67
2016,8,19,11,15,498.0,336.0,2.15,23.0,773.5,848.92,625.57
2016,8,19,11,30,464.0,353.0,2.2,23.0,767.0,817.28,603.58
2016,8,19,11,45,473.0,355.5,2.25,23.0,780.5,810.74,599.51
2016,8,19,12,0,482.0,358.0,2.3,23.0,794.0,801.36,593.28
2016,8,19,12,15,552.0,317.0,2.35,23.0,816.0,803.03,596.41
2016,8,19,12,30,622.0,276.0,2.4,23.0,838.0,800.14,596.09
2016,8,19,12,45,547.5,312.5,2.45,23.0,803.5,741.08,553.71
2016,8,19,13,0,473.0,349.0,2.5,23.0,769.0,685.55,513.63
2016,8,19,13,15,490.5,326.0,2.55,23.0,754.5,649.67,488.96
2016,8,19,13,30,508.0,303.0,2.6,23.0,740.0,611.31,461.75
2016,8,19,13,45,558.5,277.0,2.7,23.0,745.5,588.4,445.24
2016,8,19,14,0,609.0,251.0,2.8,23.0,751.0,560.3,423.87
2016,8,19,14,15,598.0,246.0,2.8,22.5,722.0,510.67,385.97
2016,8,19,14,30,587.0,241.0,2.8,22.0,693.0,460.45,346.61
2016,8,19,14,45,574.0,234.0,2.85,22.0,658.5,408.99,304.71
2016,8,19,15,0,561.0,227.0,2.9,22.0,624.0,358.36,262.57
2016,8,19,15,15,542.5,219.5,2.9,21.5,584.0,306.92,219.94
2016,8,19,15,30,524.0,212.0,2.9,21.0,544.0,257.38,179.22
2016,8,19,15,45,502.5,201.5,2.9,21.0,501.0,207.51,140.3
2016,8,19,16,0,481.0,191.0,2.9,21.0,458.0,160.37,109.02
2016,8,19,16,15,379.5,186.5,2.95,20.5,385.0,127.73,103.99
2016,8,19,16,30,278.0,182.0,3.0,20.0,312.0,124.26,101.64
2016,8,19,16,45,316.0,160.5,3.1,20.0,291.0,112.37,91.81
2016,8,19,17,0,354.0,139.0,3.2,20.0,270.0,99.78,81.25
2016,8,19,17,15,311.0,121.0,3.2,19.5,223.5,87.96,71.3
2016,8,19,17,30,268.0,103.0,3.2,19.0,177.0,75.78,60.8
2016,8,19,17,45,216.5,82.0,3.25,18.5,133.5,61.24,47.96
2016,8,19,18,0,165.0,61.0,3.3,18.0,90.0,46.3,34.52
2016,8,19,18,15,110.5,39.0,3.25,17.5,55.5,30.26,19.86
2016,8,19,18,30,56.0,17.0,3.2,17.0,21.0,13.67,1.97
2016,8,19,18,45,28.0,8.5,3.2,16.5,10.5,7.26,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
