Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,7.0,2.1,14.5,7.0,5.97,0.0
2016,8,20,6,0,0.0,14.0,2.2,15.0,14.0,11.52,2.82
2016,8,20,6,15,0.0,32.0,2.2,15.5,32.0,26.45,16.27
2016,8,20,6,30,0.0,50.0,2.2,16.0,50.0,43.31,30.88
2016,8,20,6,45,0.0,72.5,2.2,16.5,72.5,65.03,49.46
2016,8,20,7,0,0.0,95.0,2.2,17.0,95.0,86.42,67.5
2016,8,20,7,15,7.5,115.5,2.15,17.0,118.5,110.71,87.99
2016,8,20,7,30,15.0,136.0,2.1,17.0,142.0,135.53,108.62
2016,8,20,7,45,27.5,161.0,2.1,17.5,173.5,183.35,147.63
2016,8,20,8,0,40.0,186.0,2.1,18.0,205.0,220.23,176.94
2016,8,20,8,15,48.0,209.5,2.05,18.5,235.0,251.96,201.41
2016,8,20,8,30,56.0,233.0,2.0,19.0,265.0,283.87,225.55
2016,8,20,8,45,93.5,263.0,2.0,19.5,321.5,350.92,277.44
2016,8,20,9,0,131.0,293.0,2.0,20.0,378.0,439.21,343.56
2016,8,20,9,15,219.0,303.0,2.0,20.0,456.0,535.13,415.89
2016,8,20,9,30,307.0,313.0,2.0,20.0,534.0,654.22,502.14
2016,8,20,9,45,326.5,325.5,2.05,20.5,570.5,687.33,523.18
2016,8,20,10,0,346.0,338.0,2.1,21.0,607.0,718.99,543.67
2016,8,20,10,15,498.0,282.5,2.15,21.0,686.0,830.8,623.92
2016,8,20,10,30,650.0,227.0,2.2,21.0,765.0,928.64,691.99
2016,8,20,10,45,581.5,275.0,2.25,21.5,766.0,894.69,664.57
2016,8,20,11,0,513.0,323.0,2.3,22.0,767.0,864.58,640.85
2016,8,20,11,15,597.5,277.5,2.4,22.0,802.5,892.51,662.53
2016,8,20,11,30,682.0,232.0,2.5,22.0,838.0,913.65,679.04
2016,8,20,11,45,689.0,229.5,2.65,22.5,846.5,896.71,667.06
2016,8,20,12,0,696.0,227.0,2.8,23.0,855.0,876.47,653.07
2016,8,20,12,15,696.5,227.0,2.85,23.0,854.5,849.65,634.89
2016,8,20,12,30,697.0,227.0,2.9,23.0,854.0,820.04,614.64
2016,8,20,12,45,682.5,233.0,3.0,23.0,842.5,781.12,587.65
2016,8,20,13,0,668.0,239.0,3.1,23.0,831.0,740.71,559.2
2016,8,20,13,15,663.0,237.0,3.1,22.5,815.5,699.15,530.22
2016,8,20,13,30,658.0,235.0,3.1,22.0,800.0,656.11,499.47
2016,8,20,13,45,659.5,227.0,3.15,22.0,780.0,610.91,465.72
2016,8,20,14,0,661.0,219.0,3.2,22.0,760.0,564.14,429.86
2016,8,20,14,15,566.0,250.0,3.2,22.0,701.0,496.74,377.45
2016,8,20,14,30,471.0,281.0,3.2,22.0,642.0,438.28,331.56
2016,8,20,14,45,550.5,237.0,3.2,22.0,639.5,401.79,300.24
2016,8,20,15,0,630.0,193.0,3.2,22.0,637.0,356.54,260.02
2016,8,20,15,15,556.5,203.0,3.2,21.5,577.5,298.63,213.35
2016,8,20,15,30,483.0,213.0,3.2,21.0,518.0,249.29,174.72
2016,8,20,15,45,419.5,212.0,3.2,20.5,462.5,202.43,140.27
2016,8,20,16,0,356.0,211.0,3.2,20.0,407.0,168.68,120.52
2016,8,20,16,15,431.5,177.0,3.25,19.5,392.0,116.51,94.91
2016,8,20,16,30,507.0,143.0,3.3,19.0,377.0,98.04,79.62
2016,8,20,16,45,476.5,130.5,3.35,19.0,329.5,91.09,73.9
2016,8,20,17,0,446.0,118.0,3.4,19.0,282.0,83.82,67.78
2016,8,20,17,15,398.5,105.0,3.4,18.5,234.5,75.72,60.95
2016,8,20,17,30,351.0,92.0,3.4,18.0,187.0,67.33,53.66
2016,8,20,17,45,293.5,75.0,3.4,17.5,142.5,55.71,43.3
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,43.71,32.36
2016,8,20,18,15,161.0,39.0,3.3,16.5,62.0,29.77,19.39
2016,8,20,18,30,86.0,20.0,3.2,16.0,26.0,15.94,1.64
2016,8,20,18,45,43.0,10.0,3.15,16.0,13.0,8.54,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.0,13.5,2.8,14.5,18.0,32.65,0.0
2016,8,21,6,0,106.0,27.0,3.0,15.0,36.0,93.32,61.15
2016,8,21,6,15,177.5,46.5,3.0,15.0,74.0,159.93,126.56
2016,8,21,6,30,249.0,66.0,3.0,15.0,112.0,244.73,200.56
2016,8,21,6,45,124.5,75.0,3.05,15.5,98.0,163.38,134.29
2016,8,21,7,0,0.0,84.0,3.1,16.0,84.0,74.5,57.65
2016,8,21,7,15,0.0,103.5,3.05,16.5,103.5,92.47,72.72
2016,8,21,7,30,0.0,123.0,3.0,17.0,123.0,110.32,87.31
2016,8,21,7,45,10.5,148.0,2.95,17.5,153.0,142.36,113.72
2016,8,21,8,0,21.0,173.0,2.9,18.0,183.0,175.08,140.19
2016,8,21,8,15,40.0,203.5,2.85,18.0,225.5,238.39,191.35
2016,8,21,8,30,59.0,234.0,2.8,18.0,268.0,288.29,230.79
2016,8,21,8,45,75.5,260.0,2.75,18.5,306.5,331.2,263.56
2016,8,21,9,0,92.0,286.0,2.7,19.0,345.0,374.4,295.92
2016,8,21,9,15,181.5,303.0,2.7,19.0,429.5,499.29,392.31
2016,8,21,9,30,271.0,320.0,2.7,19.0,514.0,627.26,487.06
2016,8,21,9,45,319.5,325.0,2.7,19.5,565.0,680.67,523.99
2016,8,21,10,0,368.0,330.0,2.7,20.0,616.0,733.35,560.14
2016,8,21,10,15,436.0,315.5,2.75,20.5,666.5,802.97,608.11
2016,8,21,10,30,504.0,301.0,2.8,21.0,717.0,852.05,641.3
2016,8,21,10,45,513.5,310.0,2.85,21.5,743.5,863.2,646.77
2016,8,21,11,0,523.0,319.0,2.9,22.0,770.0,871.33,650.55
2016,8,21,11,15,613.0,270.5,2.95,22.0,807.5,901.92,673.53
2016,8,21,11,30,703.0,222.0,3.0,22.0,845.0,924.66,690.48
2016,8,21,11,45,707.0,221.5,3.1,22.0,853.0,906.42,678.41
2016,8,21,12,0,711.0,221.0,3.2,22.0,861.0,884.92,664.37
2016,8,21,12,15,711.0,221.0,3.3,22.0,860.5,857.23,645.66
2016,8,21,12,30,711.0,221.0,3.4,22.0,860.0,826.72,624.78
2016,8,21,12,45,725.5,210.5,3.5,22.0,856.5,795.66,603.58
2016,8,21,13,0,740.0,200.0,3.6,22.0,853.0,761.21,579.53
2016,8,21,13,15,599.5,266.5,3.65,22.0,789.5,678.66,517.54
2016,8,21,13,30,459.0,333.0,3.7,22.0,726.0,603.6,460.51
2016,8,21,13,45,465.0,320.0,3.8,22.0,708.5,565.64,432.46
2016,8,21,14,0,471.0,307.0,3.9,22.0,691.0,526.27,402.42
2016,8,21,14,15,459.5,298.5,3.9,21.5,661.5,480.12,367.03
2016,8,21,14,30,448.0,290.0,3.9,21.0,632.0,434.58,331.24
2016,8,21,14,45,426.0,284.5,3.95,21.0,597.5,387.89,293.36
2016,8,21,15,0,404.0,279.0,4.0,21.0,563.0,345.19,258.12
2016,8,21,15,15,396.0,263.0,4.0,20.5,527.0,300.28,221.1
2016,8,21,15,30,388.0,247.0,4.0,20.0,491.0,256.34,185.1
2016,8,21,15,45,406.5,220.0,4.05,20.0,458.0,205.53,143.82
2016,8,21,16,0,425.0,193.0,4.1,20.0,425.0,156.49,108.76
2016,8,21,16,15,359.5,184.5,4.1,19.5,368.0,126.38,103.42
2016,8,21,16,30,294.0,176.0,4.1,19.0,311.0,121.03,99.42
2016,8,21,16,45,261.0,157.0,4.15,18.5,266.0,109.64,90.11
2016,8,21,17,0,228.0,138.0,4.2,18.0,221.0,97.82,80.26
2016,8,21,17,15,303.0,112.5,4.15,17.5,204.0,82.45,67.09
2016,8,21,17,30,378.0,87.0,4.1,17.0,187.0,64.09,51.02
2016,8,21,17,45,314.0,71.5,4.1,16.5,142.0,53.38,41.4
2016,8,21,18,0,250.0,56.0,4.1,16.0,97.0,42.35,31.26
2016,8,21,18,15,169.5,37.5,4.0,15.5,61.0,28.71,18.4
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,14.71,0.0
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,8.11,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.5,3.4,14.5,4.5,3.84,0.0
2016,8,22,6,0,0.0,9.0,3.5,15.0,9.0,7.39,0.0
2016,8,22,6,15,0.0,19.5,3.4,15.0,19.5,16.06,7.63
2016,8,22,6,30,0.0,30.0,3.3,15.0,30.0,24.75,15.3
2016,8,22,6,45,0.0,42.0,3.25,15.5,42.0,34.71,23.95
2016,8,22,7,0,0.0,54.0,3.2,16.0,54.0,44.7,32.5
2016,8,22,7,15,0.0,66.5,3.1,16.5,66.5,55.18,41.32
2016,8,22,7,30,0.0,79.0,3.0,17.0,79.0,66.22,50.45
2016,8,22,7,45,0.0,105.5,2.95,17.5,105.5,90.7,70.64
2016,8,22,8,0,0.0,132.0,2.9,18.0,132.0,115.41,90.65
2016,8,22,8,15,5.5,160.0,2.8,18.0,163.5,146.54,115.99
2016,8,22,8,30,11.0,188.0,2.7,18.0,195.0,178.02,141.25
2016,8,22,8,45,26.5,223.5,2.65,18.5,240.5,226.76,180.01
2016,8,22,9,0,42.0,259.0,2.6,19.0,286.0,296.24,234.05
2016,8,22,9,15,33.0,262.5,2.6,19.5,284.5,288.87,226.69
2016,8,22,9,30,24.0,266.0,2.6,20.0,283.0,262.18,204.73
2016,8,22,9,45,150.0,310.0,2.65,20.5,425.5,473.74,369.05
2016,8,22,10,0,276.0,354.0,2.7,21.0,568.0,667.59,510.28
2016,8,22,10,15,301.5,362.0,2.75,21.0,604.0,698.31,530.65
2016,8,22,10,30,327.0,370.0,2.8,21.0,640.0,727.34,550.84
2016,8,22,10,45,401.0,350.0,2.9,21.5,689.5,791.02,595.5
2016,8,22,11,0,475.0,330.0,3.0,22.0,739.0,835.44,626.27
2016,8,22,11,15,591.5,272.0,3.1,22.0,789.5,883.08,661.82
2016,8,22,11,30,708.0,214.0,3.2,22.0,840.0,922.2,690.48
2016,8,22,11,45,585.0,285.5,3.3,22.0,805.5,852.94,640.28
2016,8,22,12,0,462.0,357.0,3.4,22.0,771.0,784.12,589.77
2016,8,22,12,15,586.5,286.0,3.5,22.0,811.5,807.62,610.13
2016,8,22,12,30,711.0,215.0,3.6,22.0,852.0,821.58,622.83
2016,8,22,12,45,679.0,232.0,3.7,22.0,835.0,778.14,591.35
2016,8,22,13,0,647.0,249.0,3.8,22.0,818.0,733.95,559.27
2016,8,22,13,15,642.0,246.5,3.9,22.0,802.5,692.59,529.32
2016,8,22,13,30,637.0,244.0,4.0,22.0,787.0,649.83,497.69
2016,8,22,13,45,635.5,237.5,4.1,22.0,766.5,604.79,463.72
2016,8,22,14,0,634.0,231.0,4.2,22.0,746.0,558.5,427.9
2016,8,22,14,15,530.0,264.5,4.25,21.5,684.0,489.61,374.73
2016,8,22,14,30,426.0,298.0,4.3,21.0,622.0,430.58,328.82
2016,8,22,14,45,463.0,267.0,4.4,21.0,603.5,389.38,294.54
2016,8,22,15,0,500.0,236.0,4.5,21.0,585.0,343.86,255.38
2016,8,22,15,15,529.0,214.5,4.5,20.5,563.0,298.61,215.82
2016,8,22,15,30,558.0,193.0,4.5,20.0,541.0,249.79,173.28
2016,8,22,15,45,450.0,201.5,4.55,19.5,468.5,198.82,137.08
2016,8,22,16,0,342.0,210.0,4.6,19.0,396.0,166.07,119.95
2016,8,22,16,15,403.0,181.0,4.5,18.5,379.0,119.01,97.58
2016,8,22,16,30,464.0,152.0,4.4,18.0,362.0,103.53,84.78
2016,8,22,16,45,433.5,138.0,4.3,18.0,315.5,95.77,78.32
2016,8,22,17,0,403.0,124.0,4.2,18.0,269.0,87.64,71.42
2016,8,22,17,15,355.5,109.0,4.05,17.5,222.0,78.29,63.45
2016,8,22,17,30,308.0,94.0,3.9,17.0,175.0,68.59,54.95
2016,8,22,17,45,253.5,75.5,3.75,16.5,132.0,57.01,44.53
2016,8,22,18,0,199.0,57.0,3.6,16.0,89.0,43.57,32.24
2016,8,22,18,15,130.0,36.5,3.45,16.0,54.0,28.4,17.88
2016,8,22,18,30,61.0,16.0,3.3,16.0,19.0,12.84,0.0
2016,8,22,18,45,30.5,8.0,3.15,16.0,9.5,6.83,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,11.5,2.8,15.5,11.5,9.82,0.0
2016,8,23,6,0,0.0,23.0,2.9,16.0,23.0,19.92,7.76
2016,8,23,6,15,17.5,43.5,2.85,16.0,46.5,55.61,40.11
2016,8,23,6,30,35.0,64.0,2.8,16.0,70.0,88.14,68.75
2016,8,23,6,45,50.5,86.0,2.75,16.5,98.5,122.49,98.53
2016,8,23,7,0,66.0,108.0,2.7,17.0,127.0,157.75,128.55
2016,8,23,7,15,79.5,129.5,2.55,17.0,157.0,191.93,157.23
2016,8,23,7,30,93.0,151.0,2.4,17.0,187.0,226.94,185.98
2016,8,23,7,45,82.5,172.0,2.3,17.5,207.0,242.69,197.46
2016,8,23,8,0,72.0,193.0,2.2,18.0,227.0,257.27,207.69
2016,8,23,8,15,97.0,218.5,2.15,18.5,270.0,307.42,246.97
2016,8,23,8,30,122.0,244.0,2.1,19.0,313.0,377.42,300.32
2016,8,23,8,45,189.0,262.0,2.05,19.5,378.0,460.68,363.63
2016,8,23,9,0,256.0,280.0,2.0,20.0,443.0,566.99,441.32
2016,8,23,9,15,497.5,213.0,2.0,20.0,557.0,751.72,578.26
2016,8,23,9,30,739.0,146.0,2.0,20.0,671.0,931.95,700.6
2016,8,23,9,45,729.5,160.0,2.05,20.5,700.0,944.15,704.57
2016,8,23,10,0,720.0,174.0,2.1,21.0,729.0,952.37,707.83
2016,8,23,10,15,730.0,176.5,2.1,21.5,757.5,963.83,712.83
2016,8,23,10,30,740.0,179.0,2.1,22.0,786.0,971.78,715.59
2016,8,23,10,45,749.0,180.0,2.15,22.5,808.5,973.48,714.97
2016,8,23,11,0,758.0,181.0,2.2,23.0,831.0,962.71,706.42
2016,8,23,11,15,762.5,182.0,2.25,23.0,846.0,952.98,700.15
2016,8,23,11,30,767.0,183.0,2.3,23.0,861.0,939.67,691.61
2016,8,23,11,45,771.5,182.5,2.35,23.0,868.5,921.42,679.91
2016,8,23,12,0,776.0,182.0,2.4,23.0,876.0,899.74,666.0
2016,8,23,12,15,776.0,182.0,2.45,23.0,875.0,871.25,647.53
2016,8,23,12,30,776.0,182.0,2.5,23.0,874.0,839.81,627.04
2016,8,23,12,45,777.0,179.0,2.55,23.5,866.5,803.72,601.8
2016,8,23,13,0,778.0,176.0,2.6,24.0,859.0,764.98,573.79
2016,8,23,13,15,773.5,175.0,2.65,23.5,843.0,721.56,544.05
2016,8,23,13,30,769.0,174.0,2.7,23.0,827.0,676.28,512.15
2016,8,23,13,45,763.5,171.0,2.8,23.0,804.0,627.07,475.72
2016,8,23,14,0,758.0,168.0,2.9,23.0,781.0,576.57,437.23
2016,8,23,14,15,748.0,165.0,2.95,23.0,751.0,521.43,393.97
2016,8,23,14,30,738.0,162.0,3.0,23.0,721.0,466.26,349.37
2016,8,23,14,45,726.5,157.5,3.15,23.0,685.0,409.24,302.22
2016,8,23,15,0,715.0,153.0,3.3,23.0,649.0,352.6,254.14
2016,8,23,15,15,608.0,177.5,3.4,22.5,581.0,293.16,206.73
2016,8,23,15,30,501.0,202.0,3.5,22.0,513.0,244.04,169.36
2016,8,23,15,45,571.0,167.0,3.65,21.5,495.0,191.64,125.02
2016,8,23,16,0,641.0,132.0,3.8,21.0,477.0,130.35,80.87
2016,8,23,16,15,611.5,125.5,3.85,20.5,429.0,86.78,69.33
2016,8,23,16,30,582.0,119.0,3.9,20.0,381.0,84.39,67.68
2016,8,23,16,45,418.5,125.5,4.0,19.5,301.5,87.49,70.72
2016,8,23,17,0,255.0,132.0,4.1,19.0,222.0,94.39,77.01
2016,8,23,17,15,332.0,106.0,4.05,18.5,203.5,76.12,61.29
2016,8,23,17,30,409.0,80.0,4.0,18.0,185.0,59.52,46.77
2016,8,23,17,45,341.5,66.0,4.0,17.5,139.5,49.68,37.92
2016,8,23,18,0,274.0,52.0,4.0,17.0,94.0,39.6,28.6
2016,8,23,18,15,183.0,34.5,3.85,16.5,58.0,26.55,16.04
2016,8,23,18,30,92.0,17.0,3.7,16.0,22.0,13.21,0.0
2016,8,23,18,45,46.0,8.5,3.6,16.0,11.0,7.26,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,5.5,2.4,13.5,5.5,4.69,0.0
2016,8,24,6,0,0.0,11.0,2.5,14.0,11.0,9.04,0.23
2016,8,24,6,15,0.0,23.5,2.5,14.5,23.5,19.38,10.34
2016,8,24,6,30,0.0,36.0,2.5,15.0,36.0,29.75,19.49
2016,8,24,6,45,0.0,50.5,2.5,15.5,50.5,42.01,30.13
2016,8,24,7,0,0.0,65.0,2.5,16.0,65.0,55.03,41.26
2016,8,24,7,15,0.0,80.0,2.45,16.0,80.0,68.49,52.68
2016,8,24,7,30,0.0,95.0,2.4,16.0,95.0,81.91,63.88
2016,8,24,7,45,0.0,113.0,2.35,16.5,113.0,98.3,77.25
2016,8,24,8,0,0.0,131.0,2.3,17.0,131.0,114.66,90.36
2016,8,24,8,15,3.5,156.0,2.3,17.5,158.0,141.07,111.63
2016,8,24,8,30,7.0,181.0,2.3,18.0,185.0,167.68,132.7
2016,8,24,8,45,24.5,219.5,2.3,18.5,235.0,221.31,175.54
2016,8,24,9,0,42.0,258.0,2.3,19.0,285.0,296.04,233.73
2016,8,24,9,15,53.0,283.5,2.35,19.0,319.5,332.73,261.59
2016,8,24,9,30,64.0,309.0,2.4,19.0,354.0,369.28,289.16
2016,8,24,9,45,460.0,212.5,2.45,19.5,564.0,722.53,560.44
2016,8,24,10,0,856.0,116.0,2.5,20.0,774.0,1005.94,752.71
2016,8,24,10,15,864.0,117.5,2.55,20.5,803.0,1014.94,753.61
2016,8,24,10,30,872.0,119.0,2.6,21.0,832.0,1020.12,754.98
2016,8,24,10,45,712.0,211.0,2.7,21.5,804.0,970.08,720.59
2016,8,24,11,0,552.0,303.0,2.8,22.0,776.0,886.42,660.31
2016,8,24,11,15,719.5,214.0,2.9,22.0,840.5,953.27,709.73
2016,8,24,11,30,887.0,125.0,3.0,22.0,905.0,984.92,730.6
2016,8,24,11,45,885.5,127.0,3.1,22.0,911.0,962.1,715.63
2016,8,24,12,0,884.0,129.0,3.2,22.0,917.0,935.81,698.77
2016,8,24,12,15,884.0,129.0,3.3,22.0,916.0,905.65,679.23
2016,8,24,12,30,884.0,129.0,3.4,22.0,915.0,872.27,657.37
2016,8,24,12,45,864.0,138.5,3.5,22.5,900.5,828.14,626.67
2016,8,24,13,0,844.0,148.0,3.6,23.0,886.0,790.11,599.75
2016,8,24,13,15,839.5,147.0,3.7,22.5,869.5,744.07,567.74
2016,8,24,13,30,835.0,146.0,3.8,22.0,853.0,695.98,533.3
2016,8,24,13,45,827.5,144.5,3.9,22.0,828.5,643.75,493.78
2016,8,24,14,0,820.0,143.0,4.0,22.0,804.0,590.24,452.14
2016,8,24,14,15,810.5,141.0,4.1,22.0,773.0,534.25,407.36
2016,8,24,14,30,801.0,139.0,4.2,22.0,742.0,477.69,360.75
2016,8,24,14,45,788.0,136.5,4.3,22.0,705.0,419.07,311.23
2016,8,24,15,0,775.0,134.0,4.4,22.0,668.0,360.83,260.88
2016,8,24,15,15,758.0,130.5,4.4,21.5,626.0,296.71,205.88
2016,8,24,15,30,741.0,127.0,4.4,21.0,584.0,237.92,155.76
2016,8,24,15,45,719.0,122.5,4.45,21.0,537.5,179.41,109.41
2016,8,24,16,0,697.0,118.0,4.5,21.0,491.0,123.49,73.96
2016,8,24,16,15,668.0,112.5,4.5,20.5,441.5,78.68,62.43
2016,8,24,16,30,639.0,107.0,4.5,20.0,392.0,76.59,61.0
2016,8,24,16,45,600.5,100.0,4.5,19.5,341.0,73.18,58.35
2016,8,24,17,0,562.0,93.0,4.5,19.0,290.0,69.65,55.52
2016,8,24,17,15,508.5,83.5,4.45,18.5,239.5,63.86,50.59
2016,8,24,17,30,455.0,74.0,4.4,18.0,189.0,57.88,45.32
2016,8,24,17,45,379.5,62.0,4.35,17.5,142.5,47.05,35.58
2016,8,24,18,0,304.0,50.0,4.3,17.0,96.0,38.28,27.39
2016,8,24,18,15,201.0,33.5,4.2,16.5,59.0,25.87,15.16
2016,8,24,18,30,98.0,17.0,4.1,16.0,22.0,13.23,0.0
2016,8,24,18,45,49.0,8.5,4.05,15.5,11.0,7.26,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,5.0,2.9,14.5,5.0,4.27,0.0
2016,8,25,6,0,0.0,10.0,3.0,15.0,10.0,8.22,0.0
2016,8,25,6,15,0.0,20.5,2.95,15.0,20.5,16.89,8.22
2016,8,25,6,30,0.0,31.0,2.9,15.0,31.0,25.59,15.95
2016,8,25,6,45,0.0,43.5,2.85,15.5,43.5,35.97,24.99
2016,8,25,7,0,0.0,56.0,2.8,16.0,56.0,46.37,33.92
2016,8,25,7,15,0.0,69.0,2.75,16.5,69.0,57.72,43.48
2016,8,25,7,30,0.0,82.0,2.7,17.0,82.0,69.24,53.01
2016,8,25,7,45,0.0,97.5,2.65,17.5,97.5,83.17,64.38
2016,8,25,8,0,0.0,113.0,2.6,18.0,113.0,97.1,75.57
2016,8,25,8,15,0.0,108.0,2.6,18.0,108.0,91.57,70.73
2016,8,25,8,30,0.0,103.0,2.6,18.0,103.0,86.55,66.37
2016,8,25,8,45,0.0,133.0,2.6,18.5,133.0,113.76,88.27
2016,8,25,9,0,0.0,163.0,2.6,19.0,163.0,141.28,110.04
2016,8,25,9,15,22.5,228.0,2.65,19.0,244.0,225.12,177.47
2016,8,25,9,30,45.0,293.0,2.7,19.0,325.0,333.05,261.59
2016,8,25,9,45,133.5,327.0,2.75,19.5,428.0,477.86,372.74
2016,8,25,10,0,222.0,361.0,2.8,20.0,531.0,601.84,464.11
2016,8,25,10,15,384.5,322.0,2.85,20.0,630.0,741.58,567.38
2016,8,25,10,30,547.0,283.0,2.9,20.0,729.0,880.34,665.98
2016,8,25,10,45,362.5,351.0,2.95,20.5,649.5,738.26,559.83
2016,8,25,11,0,178.0,419.0,3.0,21.0,570.0,597.51,453.75
2016,8,25,11,15,185.5,426.0,3.0,21.0,586.5,604.01,458.96
2016,8,25,11,30,193.0,433.0,3.0,21.0,603.0,609.07,462.31
2016,8,25,11,45,200.0,431.0,3.0,21.5,608.0,603.28,457.18
2016,8,25,12,0,207.0,429.0,3.0,22.0,613.0,596.23,451.24
2016,8,25,12,15,565.0,267.5,3.0,22.0,768.5,773.91,586.01
2016,8,25,12,30,923.0,106.0,3.0,22.0,924.0,883.95,664.04
2016,8,25,12,45,912.0,111.0,3.05,22.0,912.5,842.09,635.01
2016,8,25,13,0,901.0,116.0,3.1,22.0,901.0,797.86,605.32
2016,8,25,13,15,897.0,115.0,3.15,22.0,884.0,751.3,572.82
2016,8,25,13,30,893.0,114.0,3.2,22.0,867.0,702.47,536.79
2016,8,25,13,45,887.0,113.0,3.3,22.0,843.0,650.35,497.53
2016,8,25,14,0,881.0,112.0,3.4,22.0,819.0,596.58,455.79
2016,8,25,14,15,872.5,110.5,3.5,21.5,788.0,539.73,411.15
2016,8,25,14,30,864.0,109.0,3.6,21.0,757.0,481.98,364.1
2016,8,25,14,45,852.0,107.0,3.7,21.0,719.5,421.83,312.94
2016,8,25,15,0,840.0,105.0,3.8,21.0,682.0,358.11,257.74
2016,8,25,15,15,825.0,102.5,3.85,20.5,639.0,296.22,203.73
2016,8,25,15,30,810.0,100.0,3.9,20.0,596.0,235.38,151.34
2016,8,25,15,45,790.5,96.5,3.95,20.0,549.0,174.49,102.83
2016,8,25,16,0,771.0,93.0,4.0,20.0,502.0,115.77,66.06
2016,8,25,16,15,744.5,89.0,4.0,19.5,452.0,69.88,55.11
2016,8,25,16,30,718.0,85.0,4.0,19.0,402.0,62.22,48.79
2016,8,25,16,45,681.0,80.0,4.0,18.5,350.0,59.59,46.74
2016,8,25,17,0,644.0,75.0,4.0,18.0,298.0,56.89,44.57
2016,8,25,17,15,592.0,68.0,3.9,17.5,246.5,52.47,40.79
2016,8,25,17,30,540.0,61.0,3.8,17.0,195.0,47.95,36.76
2016,8,25,17,45,462.0,52.0,3.75,16.5,147.0,41.54,30.87
2016,8,25,18,0,384.0,43.0,3.7,16.0,99.0,35.03,24.63
2016,8,25,18,15,262.5,29.5,3.55,15.5,60.5,24.24,13.52
2016,8,25,18,30,141.0,16.0,3.4,15.0,22.0,13.17,0.0
2016,8,25,18,45,70.5,8.0,3.3,15.0,11.0,6.83,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,12.0,2.9,14.5,19.5,51.67,0.0
2016,8,26,6,0,204.0,24.0,3.0,15.0,39.0,146.29,77.57
2016,8,26,6,15,312.0,37.0,3.0,15.5,80.5,235.2,185.11
2016,8,26,6,30,420.0,50.0,3.0,16.0,122.0,330.34,269.28
2016,8,26,6,45,210.0,53.5,3.05,16.5,89.5,218.04,179.92
2016,8,26,7,0,0.0,57.0,3.1,17.0,57.0,47.22,34.38
2016,8,26,7,15,0.0,70.5,3.1,17.0,70.5,59.24,44.67
2016,8,26,7,30,0.0,84.0,3.1,17.0,84.0,71.25,54.7
2016,8,26,7,45,0.0,112.0,3.15,17.5,112.0,97.54,76.38
2016,8,26,8,0,0.0,140.0,3.2,18.0,140.0,124.02,97.81
2016,8,26,8,15,22.0,180.5,3.15,18.0,192.5,183.0,146.45
2016,8,26,8,30,44.0,221.0,3.1,18.0,245.0,261.99,209.99
2016,8,26,8,45,47.0,241.5,3.1,18.5,269.5,285.72,227.55
2016,8,26,9,0,50.0,262.0,3.1,19.0,294.0,309.28,244.89
2016,8,26,9,15,51.0,280.0,3.05,19.5,314.5,327.82,258.02
2016,8,26,9,30,52.0,298.0,3.0,20.0,335.0,346.06,270.8
2016,8,26,9,45,426.0,221.5,3.0,20.5,545.0,700.03,544.1
2016,8,26,10,0,800.0,145.0,3.0,21.0,755.0,996.34,748.29
2016,8,26,10,15,809.0,147.0,3.0,21.0,784.0,1006.55,751.16
2016,8,26,10,30,818.0,149.0,3.0,21.0,813.0,1012.97,754.32
2016,8,26,10,45,823.5,150.5,3.0,21.5,835.0,1011.48,750.96
2016,8,26,11,0,829.0,152.0,3.0,22.0,857.0,1006.13,745.29
2016,8,26,11,15,833.0,153.0,3.05,22.0,871.5,994.92,737.78
2016,8,26,11,30,837.0,154.0,3.1,22.0,886.0,979.92,727.91
2016,8,26,11,45,839.0,154.0,3.15,22.0,892.5,958.3,713.72
2016,8,26,12,0,841.0,154.0,3.2,22.0,899.0,933.14,697.21
2016,8,26,12,15,840.5,154.0,3.25,22.0,898.0,902.35,676.89
2016,8,26,12,30,840.0,154.0,3.3,22.0,897.0,868.43,654.37
2016,8,26,12,45,845.0,149.0,3.35,22.5,890.0,831.27,628.28
2016,8,26,13,0,850.0,144.0,3.4,23.0,883.0,790.99,599.73
2016,8,26,13,15,845.5,143.0,3.4,22.5,866.0,744.56,567.13
2016,8,26,13,30,841.0,142.0,3.4,22.0,849.0,696.04,532.17
2016,8,26,13,45,836.5,139.0,3.45,22.0,825.0,643.93,492.8
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,590.23,451.1
2016,8,26,14,15,822.5,134.0,3.5,22.0,770.0,533.49,405.7
2016,8,26,14,30,813.0,132.0,3.5,22.0,739.0,476.17,358.48
2016,8,26,14,45,803.5,128.0,3.5,22.0,702.5,416.9,308.41
2016,8,26,15,0,794.0,124.0,3.5,22.0,666.0,357.6,257.1
2016,8,26,15,15,777.5,120.5,3.45,21.5,623.0,297.1,204.89
2016,8,26,15,30,761.0,117.0,3.4,21.0,580.0,237.94,154.58
2016,8,26,15,45,742.0,112.0,3.35,21.0,534.0,173.13,103.4
2016,8,26,16,0,723.0,107.0,3.3,21.0,488.0,115.64,67.51
2016,8,26,16,15,694.5,102.0,3.25,20.5,438.0,72.18,56.87
2016,8,26,16,30,666.0,97.0,3.2,20.0,388.0,70.13,55.44
2016,8,26,16,45,628.5,90.0,3.15,19.5,337.0,66.42,52.5
2016,8,26,17,0,591.0,83.0,3.1,19.0,286.0,62.57,49.35
2016,8,26,17,15,537.0,75.0,3.0,18.5,235.0,57.65,45.15
2016,8,26,17,30,483.0,67.0,2.9,18.0,184.0,52.61,40.67
2016,8,26,17,45,405.0,55.5,2.85,17.5,137.5,44.34,33.14
2016,8,26,18,0,327.0,44.0,2.8,17.0,91.0,35.84,25.14
2016,8,26,18,15,213.0,29.0,2.7,16.5,54.5,22.53,11.59
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,11.95,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,74.0,11.5,2.9,14.5,16.5,39.98,0.0
2016,8,27,6,0,148.0,23.0,3.0,15.0,33.0,116.83,55.24
2016,8,27,6,15,245.0,39.0,3.0,15.0,73.0,201.36,157.95
2016,8,27,6,30,342.0,55.0,3.0,15.0,113.0,289.18,236.57
2016,8,27,6,45,171.0,66.0,3.0,15.5,95.0,196.29,162.03
2016,8,27,7,0,0.0,77.0,3.0,16.0,77.0,68.06,52.15
2016,8,27,7,15,0.0,95.5,3.0,16.0,95.5,85.08,66.67
2016,8,27,7,30,0.0,114.0,3.0,16.0,114.0,101.98,80.75
2016,8,27,7,45,1.5,132.0,3.0,16.5,132.5,119.49,94.99
2016,8,27,8,0,3.0,150.0,3.0,17.0,151.0,137.08,109.06
2016,8,27,8,15,3.0,160.0,3.0,17.5,161.5,145.19,115.1
2016,8,27,8,30,3.0,170.0,3.0,18.0,172.0,153.47,121.22
2016,8,27,8,45,3.0,175.5,3.05,18.5,178.0,157.44,123.81
2016,8,27,9,0,3.0,181.0,3.1,19.0,184.0,161.6,126.57
2016,8,27,9,15,26.5,238.0,3.15,19.0,257.5,257.51,203.35
2016,8,27,9,30,50.0,295.0,3.2,19.0,331.0,341.21,268.52
2016,8,27,9,45,60.5,318.5,3.25,19.5,364.0,374.78,293.22
2016,8,27,10,0,71.0,342.0,3.3,20.0,397.0,407.93,317.45
2016,8,27,10,15,219.0,347.0,3.3,20.0,523.0,581.14,450.51
2016,8,27,10,30,367.0,352.0,3.3,20.0,649.0,752.5,575.61
2016,8,27,10,45,376.0,358.5,3.35,20.5,670.0,761.15,579.02
2016,8,27,11,0,385.0,365.0,3.4,21.0,691.0,767.61,582.05
2016,8,27,11,15,342.0,387.5,3.45,21.0,681.0,737.23,558.9
2016,8,27,11,30,299.0,410.0,3.5,21.0,671.0,705.85,535.23
2016,8,27,11,45,397.0,375.5,3.55,21.5,724.5,749.62,567.91
2016,8,27,12,0,495.0,341.0,3.6,22.0,778.0,801.79,605.02
2016,8,27,12,15,672.5,243.0,3.65,22.0,836.0,846.5,640.3
2016,8,27,12,30,850.0,145.0,3.7,22.0,894.0,868.39,657.1
2016,8,27,12,45,843.0,147.0,3.75,22.0,883.5,827.85,629.24
2016,8,27,13,0,836.0,149.0,3.8,22.0,873.0,784.92,599.49
2016,8,27,13,15,831.5,148.0,3.8,22.0,856.0,738.93,565.77
2016,8,27,13,30,827.0,147.0,3.8,22.0,839.0,690.91,529.85
2016,8,27,13,45,825.5,142.5,3.8,22.0,816.0,639.88,490.92
2016,8,27,14,0,824.0,138.0,3.8,22.0,793.0,587.02,449.53
2016,8,27,14,15,814.0,136.0,3.75,21.5,762.0,530.36,404.72
2016,8,27,14,30,804.0,134.0,3.7,21.0,731.0,473.19,358.03
2016,8,27,14,45,798.0,128.0,3.7,21.0,695.5,414.07,307.77
2016,8,27,15,0,792.0,122.0,3.7,21.0,660.0,354.57,255.94
2016,8,27,15,15,775.5,119.0,3.65,20.5,617.5,294.55,203.82
2016,8,27,15,30,759.0,116.0,3.6,20.0,575.0,235.87,153.66
2016,8,27,15,45,744.5,109.5,3.6,20.0,529.5,170.69,101.89
2016,8,27,16,0,730.0,103.0,3.6,20.0,484.0,112.29,65.29
2016,8,27,16,15,701.5,98.0,3.55,19.5,434.5,69.71,54.99
2016,8,27,16,30,673.0,93.0,3.5,19.0,385.0,67.53,53.44
2016,8,27,16,45,641.5,85.5,3.45,18.5,334.5,63.41,50.1
2016,8,27,17,0,610.0,78.0,3.4,18.0,284.0,59.09,46.51
2016,8,27,17,15,556.5,70.5,3.4,17.5,233.5,54.4,42.48
2016,8,27,17,30,503.0,63.0,3.4,17.0,183.0,49.61,38.18
2016,8,27,17,45,428.5,52.0,3.45,17.0,136.0,41.64,30.81
2016,8,27,18,0,354.0,41.0,3.5,17.0,89.0,33.46,23.0
2016,8,27,18,15,233.5,27.0,3.5,16.5,52.5,22.2,10.65
2016,8,27,18,30,113.0,13.0,3.5,16.0,16.0,11.1,0.0
2016,8,27,18,45,56.5,6.5,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,103.5,11.0,2.05,13.5,18.0,51.75,0.0
2016,8,28,6,0,207.0,22.0,2.1,14.0,36.0,144.72,61.11
2016,8,28,6,15,316.5,34.5,2.0,14.5,77.5,236.4,185.12
2016,8,28,6,30,426.0,47.0,1.9,15.0,119.0,332.3,270.27
2016,8,28,6,45,213.0,66.0,1.85,15.5,102.0,223.55,184.26
2016,8,28,7,0,0.0,85.0,1.8,16.0,85.0,77.25,59.78
2016,8,28,7,15,2.0,104.0,1.75,16.0,105.0,96.13,75.97
2016,8,28,7,30,4.0,123.0,1.7,16.0,125.0,115.06,91.72
2016,8,28,7,45,8.5,141.5,1.7,16.5,145.5,135.58,108.42
2016,8,28,8,0,13.0,160.0,1.7,17.0,166.0,156.39,125.05
2016,8,28,8,15,36.5,193.0,1.75,17.5,212.5,226.26,181.61
2016,8,28,8,30,60.0,226.0,1.8,18.0,259.0,283.62,226.65
2016,8,28,8,45,101.0,254.5,1.9,18.5,316.0,352.97,280.68
2016,8,28,9,0,142.0,283.0,2.0,19.0,373.0,444.03,349.47
2016,8,28,9,15,500.5,193.0,2.1,19.5,538.0,736.84,571.83
2016,8,28,9,30,859.0,103.0,2.2,20.0,703.0,988.81,741.41
2016,8,28,9,45,865.5,107.0,2.35,20.5,737.5,1006.54,749.11
2016,8,28,10,0,872.0,111.0,2.5,21.0,772.0,1020.48,756.91
2016,8,28,10,15,879.5,112.5,2.6,21.0,801.5,1028.82,762.09
2016,8,28,10,30,887.0,114.0,2.7,21.0,831.0,1033.26,764.91
2016,8,28,10,45,893.5,114.5,2.85,21.5,853.0,1031.65,762.93
2016,8,28,11,0,900.0,115.0,3.0,22.0,875.0,1026.07,758.47
2016,8,28,11,15,903.0,115.5,3.1,22.0,889.5,1013.05,750.24
2016,8,28,11,30,906.0,116.0,3.2,22.0,904.0,996.16,739.56
2016,8,28,11,45,908.5,116.0,3.35,22.5,911.0,974.49,724.71
2016,8,28,12,0,911.0,116.0,3.5,23.0,918.0,949.11,707.38
2016,8,28,12,15,910.5,116.0,3.55,23.0,916.5,917.51,686.52
2016,8,28,12,30,910.0,116.0,3.6,23.0,915.0,882.61,663.37
2016,8,28,12,45,921.0,108.0,3.7,23.0,909.0,846.4,639.45
2016,8,28,13,0,932.0,100.0,3.8,23.0,903.0,806.39,612.66
2016,8,28,13,15,928.0,99.5,3.8,23.0,886.0,758.81,579.47
2016,8,28,13,30,924.0,99.0,3.8,23.0,869.0,708.86,542.15
2016,8,28,13,45,919.0,97.5,3.8,23.0,844.5,655.25,501.23
2016,8,28,14,0,914.0,96.0,3.8,23.0,820.0,599.83,457.77
2016,8,28,14,15,906.0,94.5,3.7,22.5,788.5,541.34,411.26
2016,8,28,14,30,898.0,93.0,3.6,22.0,757.0,481.84,362.36
2016,8,28,14,45,887.0,91.5,3.55,22.0,719.0,420.45,309.88
2016,8,28,15,0,876.0,90.0,3.5,22.0,681.0,358.93,256.05
2016,8,28,15,15,861.5,87.5,3.45,21.5,638.0,295.86,201.0
2016,8,28,15,30,847.0,85.0,3.4,21.0,595.0,233.64,147.61
2016,8,28,15,45,828.0,82.5,3.35,21.0,547.0,165.52,93.88
2016,8,28,16,0,809.0,80.0,3.3,21.0,499.0,105.17,57.39
2016,8,28,16,15,783.0,76.5,3.25,20.5,448.5,61.55,47.76
2016,8,28,16,30,757.0,73.0,3.2,20.0,398.0,59.62,46.38
2016,8,28,16,45,720.5,68.5,3.15,19.5,345.0,56.75,44.11
2016,8,28,17,0,684.0,64.0,3.1,19.0,292.0,53.82,41.72
2016,8,28,17,15,631.5,58.5,3.1,18.5,240.0,45.8,34.75
2016,8,28,17,30,579.0,53.0,3.1,18.0,188.0,42.14,31.45
2016,8,28,17,45,494.5,44.5,3.1,17.5,139.5,35.82,25.63
2016,8,28,18,0,410.0,36.0,3.1,17.0,91.0,29.44,19.47
2016,8,28,18,15,273.5,24.0,3.1,16.5,53.5,19.74,8.01
2016,8,28,18,30,137.0,12.0,3.1,16.0,16.0,10.24,0.0
2016,8,28,18,45,68.5,6.0,3.1,15.5,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,11.0,3.65,13.5,17.0,49.86,0.0
2016,8,29,6,0,197.0,22.0,3.8,14.0,34.0,139.44,48.49
2016,8,29,6,15,311.0,34.0,3.8,14.5,75.5,233.7,183.02
2016,8,29,6,30,425.0,46.0,3.8,15.0,117.0,331.48,271.33
2016,8,29,6,45,212.5,54.0,3.8,15.5,89.5,222.57,184.48
2016,8,29,7,0,0.0,62.0,3.8,16.0,62.0,52.47,38.96
2016,8,29,7,15,0.0,76.5,3.75,16.0,76.5,65.47,50.13
2016,8,29,7,30,0.0,91.0,3.7,16.0,91.0,78.43,61.01
2016,8,29,7,45,0.0,95.5,3.7,16.5,95.5,81.53,63.31
2016,8,29,8,0,0.0,100.0,3.7,17.0,100.0,84.91,65.8
2016,8,29,8,15,3.5,139.0,3.7,17.0,141.0,124.8,98.77
2016,8,29,8,30,7.0,178.0,3.7,17.0,182.0,165.59,131.93
2016,8,29,8,45,127.5,225.5,3.75,17.5,305.5,364.19,294.34
2016,8,29,9,0,248.0,273.0,3.8,18.0,429.0,556.4,442.98
2016,8,29,9,15,259.0,291.5,3.8,18.5,463.5,589.72,465.11
2016,8,29,9,30,270.0,310.0,3.8,19.0,498.0,621.89,486.87
2016,8,29,9,45,327.0,312.5,3.85,19.5,552.0,681.19,529.84
2016,8,29,10,0,384.0,315.0,3.9,20.0,606.0,739.89,571.4
2016,8,29,10,15,649.0,203.5,3.95,20.0,717.0,916.17,701.33
2016,8,29,10,30,914.0,92.0,4.0,20.0,828.0,1037.2,782.26
2016,8,29,10,45,920.5,92.0,4.05,20.5,850.5,1035.15,777.83
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,1029.03,771.83
2016,8,29,11,15,930.5,92.5,4.15,21.0,887.5,1016.41,763.12
2016,8,29,11,30,934.0,93.0,4.2,21.0,902.0,999.79,751.85
2016,8,29,11,45,937.0,92.5,4.3,21.5,909.0,977.72,735.84
2016,8,29,12,0,940.0,92.0,4.4,22.0,916.0,951.82,717.32
2016,8,29,12,15,939.5,92.0,4.5,22.0,915.0,919.63,696.02
2016,8,29,12,30,939.0,92.0,4.6,22.0,914.0,884.03,672.39
2016,8,29,12,45,920.5,101.5,4.75,22.0,900.0,839.79,642.78
2016,8,29,13,0,902.0,111.0,4.9,22.0,886.0,793.5,611.3
2016,8,29,13,15,898.0,110.5,5.0,22.0,869.0,747.0,578.16
2016,8,29,13,30,894.0,110.0,5.1,22.0,852.0,698.21,541.27
2016,8,29,13,45,723.0,188.0,5.25,22.0,776.5,616.23,476.94
2016,8,29,14,0,552.0,266.0,5.4,22.0,701.0,538.54,415.68
2016,8,29,14,15,713.0,183.0,5.45,22.0,722.0,516.24,396.97
2016,8,29,14,30,874.0,100.0,5.5,22.0,743.0,476.11,361.53
2016,8,29,14,45,867.5,96.5,5.55,22.0,706.5,416.08,309.35
2016,8,29,15,0,861.0,93.0,5.6,22.0,670.0,355.46,255.53
2016,8,29,15,15,846.0,90.5,5.6,21.5,627.0,293.08,200.48
2016,8,29,15,30,831.0,88.0,5.6,21.0,584.0,226.03,142.86
2016,8,29,15,45,815.5,84.0,5.6,21.0,537.5,163.88,93.52
2016,8,29,16,0,800.0,80.0,5.6,21.0,491.0,103.39,56.81
2016,8,29,16,15,773.5,76.5,5.6,20.5,440.5,61.52,47.77
2016,8,29,16,30,747.0,73.0,5.6,20.0,390.0,59.6,46.37
2016,8,29,16,45,712.0,68.5,5.6,19.5,338.0,56.75,44.12
2016,8,29,17,0,677.0,64.0,5.6,19.0,286.0,53.85,41.75
2016,8,29,17,15,623.0,58.0,5.5,18.5,234.5,45.44,34.41
2016,8,29,17,30,569.0,52.0,5.4,18.0,183.0,41.37,30.74
2016,8,29,17,45,481.0,44.0,5.35,17.5,134.5,35.45,25.24
2016,8,29,18,0,393.0,36.0,5.3,17.0,86.0,29.5,19.39
2016,8,29,18,15,196.5,25.0,5.2,16.5,50.0,19.48,6.66
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,11.95,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
