Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,4.35,15.5,5.0,4.27,0.0
2016,8,30,6,0,0.0,10.0,4.5,16.0,10.0,8.22,0.0
2016,8,30,6,15,0.0,22.5,4.55,16.0,22.5,18.56,9.24
2016,8,30,6,30,0.0,35.0,4.6,16.0,35.0,28.93,18.54
2016,8,30,6,45,0.0,50.0,4.65,16.5,50.0,42.12,29.97
2016,8,30,7,0,0.0,65.0,4.7,17.0,65.0,55.7,41.6
2016,8,30,7,15,0.0,80.5,4.65,17.5,80.5,69.7,53.38
2016,8,30,7,30,0.0,96.0,4.6,18.0,96.0,83.64,64.89
2016,8,30,7,45,43.5,142.0,4.6,18.5,162.0,177.92,144.18
2016,8,30,8,0,87.0,188.0,4.6,19.0,228.0,268.25,218.03
2016,8,30,8,15,461.5,131.0,4.55,19.5,378.0,588.19,478.1
2016,8,30,8,30,836.0,74.0,4.5,20.0,528.0,871.74,684.96
2016,8,30,8,45,855.0,75.5,4.5,20.5,574.5,912.1,708.44
2016,8,30,9,0,874.0,77.0,4.5,21.0,621.0,949.93,731.37
2016,8,30,9,15,886.5,78.5,4.5,21.0,662.0,978.47,749.1
2016,8,30,9,30,899.0,80.0,4.5,21.0,703.0,1003.65,764.54
2016,8,30,9,45,909.0,81.0,4.55,21.5,738.5,1022.13,774.36
2016,8,30,10,0,919.0,82.0,4.6,22.0,774.0,1036.8,781.73
2016,8,30,10,15,925.5,83.0,4.6,22.0,803.0,1043.98,785.24
2016,8,30,10,30,932.0,84.0,4.6,22.0,832.0,1047.09,786.22
2016,8,30,10,45,938.5,84.0,4.7,22.5,854.0,1044.95,783.24
2016,8,30,11,0,945.0,84.0,4.8,23.0,876.0,1038.67,777.63
2016,8,30,11,15,947.5,84.0,4.8,23.0,890.5,1024.31,767.4
2016,8,30,11,30,950.0,84.0,4.8,23.0,905.0,1005.92,754.62
2016,8,30,11,45,952.5,83.5,4.8,23.0,911.5,983.06,738.92
2016,8,30,12,0,955.0,83.0,4.8,23.0,918.0,956.34,720.66
2016,8,30,12,15,954.5,83.0,4.8,23.0,916.0,923.73,698.39
2016,8,30,12,30,954.0,83.0,4.8,23.0,914.0,887.65,673.69
2016,8,30,12,45,949.0,84.5,4.85,23.0,903.5,846.13,645.39
2016,8,30,13,0,944.0,86.0,4.9,23.0,893.0,801.78,614.86
2016,8,30,13,15,940.0,85.5,4.9,23.0,876.0,753.68,581.11
2016,8,30,13,30,936.0,85.0,4.9,23.0,859.0,703.16,542.73
2016,8,30,13,45,931.5,83.5,4.95,23.0,834.5,649.25,501.04
2016,8,30,14,0,927.0,82.0,5.0,23.0,810.0,593.45,456.68
2016,8,30,14,15,919.5,81.0,5.0,23.0,778.5,534.93,408.73
2016,8,30,14,30,912.0,80.0,5.0,23.0,747.0,475.34,358.46
2016,8,30,14,45,902.0,78.0,5.0,23.0,709.0,413.13,304.73
2016,8,30,15,0,892.0,76.0,5.0,23.0,671.0,350.69,249.57
2016,8,30,15,15,878.0,74.5,5.0,22.5,628.0,287.66,194.01
2016,8,30,15,30,864.0,73.0,5.0,22.0,585.0,225.39,140.25
2016,8,30,15,45,847.0,70.5,5.0,21.5,538.0,163.0,91.38
2016,8,30,16,0,830.0,68.0,5.0,21.0,491.0,102.29,55.61
2016,8,30,16,15,805.0,65.0,4.95,20.5,440.5,60.94,47.28
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,51.79,39.61
2016,8,30,16,45,744.5,58.5,4.9,20.0,337.5,49.37,37.61
2016,8,30,17,0,709.0,55.0,4.9,20.0,285.0,46.93,35.53
2016,8,30,17,15,657.0,50.5,4.85,19.5,233.0,43.53,32.59
2016,8,30,17,30,605.0,46.0,4.8,19.0,181.0,40.15,29.52
2016,8,30,17,45,518.0,39.0,4.8,18.5,133.0,31.59,21.75
2016,8,30,18,0,431.0,32.0,4.8,18.0,85.0,26.28,16.46
2016,8,30,18,15,215.5,22.5,4.7,17.5,49.0,18.51,4.44
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,130.5,9.5,4.45,14.5,17.0,62.15,0.0
2016,8,31,6,0,261.0,19.0,4.6,15.0,34.0,165.66,24.83
2016,8,31,6,15,384.0,28.5,4.7,15.5,76.5,267.5,207.41
2016,8,31,6,30,507.0,38.0,4.8,16.0,119.0,371.51,303.29
2016,8,31,6,45,284.0,68.0,4.95,16.5,116.5,288.83,239.17
2016,8,31,7,0,61.0,98.0,5.1,17.0,114.0,146.01,118.79
2016,8,31,7,15,68.0,119.5,5.15,17.0,141.0,175.6,144.16
2016,8,31,7,30,75.0,141.0,5.2,17.0,168.0,205.41,169.03
2016,8,31,7,45,139.0,163.5,5.3,17.5,223.0,299.43,247.23
2016,8,31,8,0,203.0,186.0,5.4,18.0,278.0,382.87,315.0
2016,8,31,8,15,522.5,129.5,5.4,18.0,403.0,651.65,532.36
2016,8,31,8,30,842.0,73.0,5.4,18.0,528.0,877.14,699.46
2016,8,31,8,45,616.5,156.5,5.45,18.5,505.0,799.88,638.08
2016,8,31,9,0,391.0,240.0,5.5,19.0,482.0,658.02,525.34
2016,8,31,9,15,362.0,267.0,5.5,19.0,503.0,664.76,528.49
2016,8,31,9,30,333.0,294.0,5.5,19.0,524.0,668.37,528.73
2016,8,31,9,45,414.0,280.0,5.55,19.5,581.0,755.15,592.97
2016,8,31,10,0,495.0,266.0,5.6,20.0,638.0,822.11,641.47
2016,8,31,10,15,709.0,178.5,5.55,20.0,733.5,951.77,736.3
2016,8,31,10,30,923.0,91.0,5.5,20.0,829.0,1046.53,800.59
2016,8,31,10,45,927.5,92.0,5.45,20.5,850.5,1043.34,794.91
2016,8,31,11,0,932.0,93.0,5.4,21.0,872.0,1036.05,787.2
2016,8,31,11,15,935.0,93.5,5.35,21.0,886.5,1022.65,777.05
2016,8,31,11,30,938.0,94.0,5.3,21.0,901.0,1005.25,764.3
2016,8,31,11,45,940.0,93.5,5.25,21.5,907.5,981.93,746.13
2016,8,31,12,0,942.0,93.0,5.2,22.0,914.0,954.82,725.53
2016,8,31,12,15,941.5,93.0,5.15,22.0,912.0,922.34,702.73
2016,8,31,12,30,941.0,93.0,5.1,22.0,910.0,886.44,677.56
2016,8,31,12,45,933.5,96.0,5.1,22.0,899.0,844.55,648.4
2016,8,31,13,0,926.0,99.0,5.1,22.0,888.0,800.04,617.21
2016,8,31,13,15,922.0,98.0,5.1,22.0,870.5,751.98,582.79
2016,8,31,13,30,918.0,97.0,5.1,22.0,853.0,701.58,544.24
2016,8,31,13,45,914.0,95.0,5.15,22.0,828.5,648.17,502.66
2016,8,31,14,0,910.0,93.0,5.2,22.0,804.0,592.88,458.44
2016,8,31,14,15,901.0,91.5,5.25,21.5,772.0,533.87,410.82
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,474.01,360.82
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,412.51,307.24
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,350.64,252.12
2016,8,31,15,15,860.0,82.0,5.4,21.0,621.5,287.8,195.98
2016,8,31,15,30,845.0,80.0,5.4,21.0,578.0,225.88,142.06
2016,8,31,15,45,828.0,76.5,5.4,21.0,530.5,163.78,93.18
2016,8,31,16,0,811.0,73.0,5.4,21.0,483.0,96.36,51.83
2016,8,31,16,15,784.5,70.0,5.35,20.5,432.5,57.09,43.98
2016,8,31,16,30,758.0,67.0,5.3,20.0,382.0,55.35,42.72
2016,8,31,16,45,722.5,62.5,5.3,19.5,330.0,52.32,40.27
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,49.23,37.7
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,45.52,34.47
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,38.42,28.1
2016,8,31,17,45,488.5,40.0,5.1,18.0,127.0,32.36,22.41
2016,8,31,18,0,399.0,32.0,5.1,18.0,79.0,26.28,16.31
2016,8,31,18,15,199.5,16.0,5.05,17.5,39.5,12.87,0.0
2016,8,31,18,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,3.5,4.2,14.5,3.5,2.99,0.0
2016,9,1,6,0,0.0,7.0,4.3,15.0,7.0,5.75,0.0
2016,9,1,6,15,0.0,17.0,4.35,15.0,17.0,14.0,5.49
2016,9,1,6,30,0.0,27.0,4.4,15.0,27.0,22.27,13.01
2016,9,1,6,45,0.0,38.5,4.45,15.5,38.5,31.81,21.35
2016,9,1,7,0,0.0,50.0,4.5,16.0,50.0,41.37,29.61
2016,9,1,7,15,0.0,62.5,4.4,16.5,62.5,51.82,38.48
2016,9,1,7,30,0.0,75.0,4.3,17.0,75.0,62.91,47.72
2016,9,1,7,45,0.0,89.0,4.25,17.5,89.0,75.44,58.01
2016,9,1,8,0,0.0,103.0,4.2,18.0,103.0,87.97,68.14
2016,9,1,8,15,0.0,97.5,4.1,18.0,97.5,82.07,63.01
2016,9,1,8,30,0.0,92.0,4.0,18.0,92.0,76.72,58.37
2016,9,1,8,45,0.0,118.0,3.95,18.5,118.0,100.15,77.33
2016,9,1,9,0,0.0,144.0,3.9,19.0,144.0,123.85,96.22
2016,9,1,9,15,2.0,165.5,3.9,19.0,167.0,145.41,113.45
2016,9,1,9,30,4.0,187.0,3.9,19.0,190.0,167.04,130.59
2016,9,1,9,45,12.0,228.0,3.9,19.5,237.0,213.46,167.22
2016,9,1,10,0,20.0,269.0,3.9,20.0,284.0,260.16,203.4
2016,9,1,10,15,20.0,277.0,4.0,20.0,292.5,266.43,207.86
2016,9,1,10,30,20.0,285.0,4.1,20.0,301.0,272.64,212.39
2016,9,1,10,45,20.5,293.5,4.2,20.5,310.0,279.73,217.23
2016,9,1,11,0,21.0,302.0,4.3,21.0,319.0,286.67,221.99
2016,9,1,11,15,21.5,309.5,4.45,21.0,327.5,292.51,226.38
2016,9,1,11,30,22.0,317.0,4.6,21.0,336.0,298.15,230.66
2016,9,1,11,45,22.5,318.0,4.8,21.0,338.0,297.61,230.27
2016,9,1,12,0,23.0,319.0,5.0,21.0,340.0,296.95,229.82
2016,9,1,12,15,481.0,210.5,5.1,21.0,627.0,649.92,509.16
2016,9,1,12,30,939.0,102.0,5.2,21.0,914.0,893.31,687.4
2016,9,1,12,45,935.5,102.0,5.3,21.0,903.5,851.56,657.15
2016,9,1,13,0,932.0,102.0,5.4,21.0,893.0,806.98,626.2
2016,9,1,13,15,928.0,101.5,5.25,20.5,875.5,758.94,591.94
2016,9,1,13,30,924.0,101.0,5.1,20.0,858.0,708.53,553.57
2016,9,1,13,45,660.5,212.5,5.0,20.0,745.5,598.01,465.81
2016,9,1,14,0,397.0,324.0,4.9,20.0,633.0,495.01,384.23
2016,9,1,14,15,395.5,309.5,4.9,20.0,607.0,453.5,351.33
2016,9,1,14,30,394.0,295.0,4.9,20.0,581.0,411.8,317.33
2016,9,1,14,45,455.0,255.0,4.9,20.0,568.0,374.65,285.2
2016,9,1,15,0,516.0,215.0,4.9,20.0,555.0,329.41,244.99
2016,9,1,15,15,459.5,217.0,5.0,19.5,504.5,277.6,202.6
2016,9,1,15,30,403.0,219.0,5.1,19.0,454.0,232.28,166.73
2016,9,1,15,45,370.5,205.0,5.2,19.0,407.5,189.75,134.48
2016,9,1,16,0,338.0,191.0,5.3,19.0,361.0,148.54,108.25
2016,9,1,16,15,287.5,176.0,5.3,18.5,310.0,120.96,99.64
2016,9,1,16,30,237.0,161.0,5.3,18.0,259.0,111.76,92.2
2016,9,1,16,45,218.5,142.0,5.3,18.0,222.5,100.18,82.36
2016,9,1,17,0,200.0,123.0,5.3,18.0,186.0,88.15,71.95
2016,9,1,17,15,364.5,88.5,5.25,17.5,177.0,65.05,51.76
2016,9,1,17,30,529.0,54.0,5.2,17.0,168.0,43.09,32.29
2016,9,1,17,45,426.0,45.0,5.2,16.5,120.5,36.4,26.02
2016,9,1,18,0,323.0,36.0,5.2,16.0,73.0,29.71,19.14
2016,9,1,18,15,161.5,18.0,5.15,15.5,36.5,14.62,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.5,4.25,14.5,13.0,37.75,0.0
2016,9,2,6,0,142.0,19.0,4.4,15.0,26.0,106.86,0.0
2016,9,2,6,15,261.0,32.0,4.4,15.0,65.0,207.9,158.73
2016,9,2,6,30,380.0,45.0,4.4,15.0,104.0,307.35,251.17
2016,9,2,6,45,455.0,54.0,4.45,15.5,151.5,386.86,321.46
2016,9,2,7,0,530.0,63.0,4.5,16.0,199.0,472.71,394.29
2016,9,2,7,15,580.5,70.0,4.4,16.5,249.5,543.7,451.7
2016,9,2,7,30,631.0,77.0,4.3,17.0,300.0,617.32,507.63
2016,9,2,7,45,668.0,81.5,4.25,17.5,351.0,678.69,552.14
2016,9,2,8,0,705.0,86.0,4.2,18.0,402.0,740.44,595.62
2016,9,2,8,15,731.0,90.0,4.15,18.5,450.5,787.12,626.67
2016,9,2,8,30,757.0,94.0,4.1,19.0,499.0,837.17,659.52
2016,9,2,8,45,777.5,96.5,4.05,19.5,544.5,878.45,685.33
2016,9,2,9,0,798.0,99.0,4.0,20.0,590.0,917.34,709.06
2016,9,2,9,15,812.5,101.5,4.05,20.5,630.5,947.61,727.03
2016,9,2,9,30,827.0,104.0,4.1,21.0,671.0,974.72,742.75
2016,9,2,9,45,853.5,98.5,4.15,21.5,709.5,989.11,749.76
2016,9,2,10,0,880.0,93.0,4.2,22.0,748.0,1012.29,762.91
2016,9,2,10,15,642.5,211.0,4.3,22.0,699.0,920.3,699.11
2016,9,2,10,30,405.0,329.0,4.4,22.0,650.0,770.49,587.98
2016,9,2,10,45,473.5,312.5,4.5,22.5,698.0,834.09,633.7
2016,9,2,11,0,542.0,296.0,4.6,23.0,746.0,875.09,662.22
2016,9,2,11,15,528.5,307.5,4.6,23.0,752.5,859.51,649.99
2016,9,2,11,30,515.0,319.0,4.6,23.0,759.0,841.44,636.44
2016,9,2,11,45,713.5,209.5,4.6,23.0,823.5,906.17,686.07
2016,9,2,12,0,912.0,100.0,4.6,23.0,888.0,934.74,705.2
2016,9,2,12,15,911.5,100.0,4.6,23.0,886.5,902.89,683.05
2016,9,2,12,30,911.0,100.0,4.6,23.0,885.0,867.73,658.97
2016,9,2,12,45,893.5,108.5,4.65,23.0,871.0,823.87,628.99
2016,9,2,13,0,876.0,117.0,4.7,23.0,857.0,778.05,597.36
2016,9,2,13,15,872.0,116.0,4.8,23.0,840.0,731.79,564.18
2016,9,2,13,30,868.0,115.0,4.9,23.0,823.0,683.35,527.71
2016,9,2,13,45,864.5,112.0,5.05,23.0,799.5,631.51,487.89
2016,9,2,14,0,861.0,109.0,5.2,23.0,776.0,577.89,445.43
2016,9,2,14,15,852.0,107.5,5.4,22.5,744.5,521.22,400.09
2016,9,2,14,30,843.0,106.0,5.6,22.0,713.0,463.78,352.42
2016,9,2,14,45,833.5,103.0,5.8,22.0,676.0,401.92,299.07
2016,9,2,15,0,824.0,100.0,6.0,22.0,639.0,341.42,245.5
2016,9,2,15,15,808.0,97.5,6.05,21.5,596.5,279.87,191.24
2016,9,2,15,30,792.0,95.0,6.1,21.0,554.0,219.55,139.31
2016,9,2,15,45,772.5,91.0,6.15,21.0,508.0,159.17,92.16
2016,9,2,16,0,753.0,87.0,6.2,21.0,462.0,101.02,58.38
2016,9,2,16,15,724.0,83.0,6.15,20.5,412.0,66.19,51.87
2016,9,2,16,30,695.0,79.0,6.1,20.0,362.0,58.73,45.67
2016,9,2,16,45,654.5,74.0,6.05,19.5,310.5,55.93,43.44
2016,9,2,17,0,614.0,69.0,6.0,19.0,259.0,53.09,41.07
2016,9,2,17,15,552.5,62.0,5.9,18.5,208.5,48.48,37.03
2016,9,2,17,30,491.0,55.0,5.8,18.0,158.0,43.83,32.76
2016,9,2,17,45,390.5,45.0,5.75,17.5,112.5,36.39,25.82
2016,9,2,18,0,290.0,35.0,5.7,17.0,67.0,28.88,18.09
2016,9,2,18,15,145.0,17.5,5.65,16.5,33.5,13.67,0.0
2016,9,2,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,62.0,9.0,5.7,14.0,12.5,33.67,0.0
2016,9,3,6,0,124.0,18.0,5.8,14.0,25.0,96.57,0.0
2016,9,3,6,15,242.5,32.5,5.8,14.0,63.5,197.37,150.11
2016,9,3,6,30,361.0,47.0,5.8,14.0,102.0,298.81,245.62
2016,9,3,6,45,180.5,55.0,5.8,14.5,82.5,191.72,159.52
2016,9,3,7,0,0.0,63.0,5.8,15.0,63.0,54.13,40.53
2016,9,3,7,15,0.0,79.5,5.7,15.5,79.5,69.22,53.42
2016,9,3,7,30,0.0,96.0,5.6,16.0,96.0,84.22,65.95
2016,9,3,7,45,0.5,119.0,5.5,16.5,119.5,106.36,84.25
2016,9,3,8,0,1.0,142.0,5.4,17.0,143.0,128.46,102.21
2016,9,3,8,15,6.5,163.0,5.35,17.0,166.5,152.86,122.24
2016,9,3,8,30,12.0,184.0,5.3,17.0,190.0,177.51,142.26
2016,9,3,8,45,6.0,171.0,5.25,17.5,174.0,156.85,124.42
2016,9,3,9,0,0.0,158.0,5.2,18.0,158.0,137.28,107.63
2016,9,3,9,15,2.5,176.0,5.15,18.0,178.0,156.09,122.74
2016,9,3,9,30,5.0,194.0,5.1,18.0,198.0,174.94,137.75
2016,9,3,9,45,207.5,247.0,5.1,18.5,401.5,490.07,392.19
2016,9,3,10,0,410.0,300.0,5.1,19.0,605.0,773.56,605.31
2016,9,3,10,15,494.0,280.0,5.15,19.0,661.0,835.33,650.14
2016,9,3,10,30,578.0,260.0,5.2,19.0,717.0,894.04,693.33
2016,9,3,10,45,554.0,279.0,5.3,19.5,727.0,881.33,681.38
2016,9,3,11,0,530.0,298.0,5.4,20.0,737.0,865.68,667.86
2016,9,3,11,15,435.0,342.5,5.5,20.0,707.0,802.88,619.88
2016,9,3,11,30,340.0,387.0,5.6,20.0,677.0,725.74,561.45
2016,9,3,11,45,227.5,404.0,5.7,20.0,598.5,606.4,471.0
2016,9,3,12,0,115.0,421.0,5.8,20.0,520.0,509.08,395.08
2016,9,3,12,15,73.5,384.5,5.9,19.5,448.0,414.08,323.06
2016,9,3,12,30,32.0,348.0,6.0,19.0,376.0,338.63,264.58
2016,9,3,12,45,41.0,358.5,6.1,19.0,393.5,350.65,274.35
2016,9,3,13,0,50.0,369.0,6.2,19.0,411.0,361.29,282.88
2016,9,3,13,15,142.0,379.0,6.2,19.0,495.5,436.5,342.85
2016,9,3,13,30,234.0,389.0,6.2,19.0,580.0,492.3,386.53
2016,9,3,13,45,152.5,369.0,6.25,19.0,492.0,407.68,320.06
2016,9,3,14,0,71.0,349.0,6.3,19.0,404.0,328.74,257.97
2016,9,3,14,15,221.5,323.5,6.3,19.0,484.5,376.33,295.37
2016,9,3,14,30,372.0,298.0,6.3,19.0,565.0,403.94,314.39
2016,9,3,14,45,602.0,200.0,6.3,19.0,604.5,389.08,296.56
2016,9,3,15,0,832.0,102.0,6.3,19.0,644.0,344.48,250.66
2016,9,3,15,15,816.5,99.5,6.35,18.5,601.0,282.46,195.24
2016,9,3,15,30,801.0,97.0,6.4,18.0,558.0,221.61,142.25
2016,9,3,15,45,779.0,94.0,6.5,18.0,511.0,161.04,94.71
2016,9,3,16,0,757.0,91.0,6.6,18.0,464.0,103.04,61.29
2016,9,3,16,15,727.0,87.0,6.65,17.5,413.5,63.55,50.22
2016,9,3,16,30,697.0,83.0,6.7,17.0,363.0,61.74,48.9
2016,9,3,16,45,645.5,79.0,6.8,17.0,310.0,59.68,47.21
2016,9,3,17,0,594.0,75.0,6.9,17.0,257.0,57.71,45.5
2016,9,3,17,15,529.5,67.0,6.8,16.5,206.0,52.5,40.87
2016,9,3,17,30,465.0,59.0,6.7,16.0,155.0,47.21,35.97
2016,9,3,17,45,352.5,48.5,6.6,15.5,108.5,39.47,28.64
2016,9,3,18,0,240.0,38.0,6.5,15.0,62.0,29.37,18.31
2016,9,3,18,15,120.0,19.0,6.55,14.5,31.0,14.8,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,8.0,6.75,13.5,8.0,6.83,0.0
2016,9,4,6,0,0.0,16.0,6.8,14.0,16.0,13.84,0.0
2016,9,4,6,15,71.0,36.0,6.75,14.0,46.5,90.2,65.09
2016,9,4,6,30,142.0,56.0,6.7,14.0,77.0,169.18,137.13
2016,9,4,6,45,189.0,76.5,6.65,14.5,116.5,229.85,191.34
2016,9,4,7,0,236.0,97.0,6.6,15.0,156.0,294.54,247.79
2016,9,4,7,15,293.0,107.5,6.45,15.0,198.0,356.72,301.65
2016,9,4,7,30,350.0,118.0,6.3,15.0,240.0,441.95,372.63
2016,9,4,7,45,356.5,138.0,6.2,15.5,279.5,484.53,405.64
2016,9,4,8,0,363.0,158.0,6.1,16.0,319.0,506.7,421.85
2016,9,4,8,15,529.0,141.5,5.95,16.5,406.0,666.02,548.1
2016,9,4,8,30,695.0,125.0,5.8,17.0,493.0,825.08,665.77
2016,9,4,8,45,728.0,125.0,5.65,17.5,541.0,873.65,697.11
2016,9,4,9,0,761.0,125.0,5.5,18.0,589.0,920.42,726.92
2016,9,4,9,15,777.5,128.5,5.45,18.0,630.5,946.08,743.03
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,975.71,762.06
2016,9,4,9,45,838.0,118.5,5.35,18.5,715.0,1010.65,783.19
2016,9,4,10,0,882.0,105.0,5.3,19.0,758.0,1029.45,792.8
2016,9,4,10,15,890.0,106.5,5.25,19.0,787.0,1037.86,796.88
2016,9,4,10,30,898.0,108.0,5.2,19.0,816.0,1042.31,798.41
2016,9,4,10,45,902.0,109.5,5.2,19.5,837.5,1038.68,793.39
2016,9,4,11,0,906.0,111.0,5.2,20.0,859.0,1031.02,785.82
2016,9,4,11,15,909.5,111.5,5.25,20.0,873.0,1017.82,776.56
2016,9,4,11,30,913.0,112.0,5.3,20.0,887.0,1000.68,764.7
2016,9,4,11,45,914.0,113.0,5.4,20.5,893.0,977.83,747.84
2016,9,4,12,0,915.0,114.0,5.5,21.0,899.0,951.28,728.47
2016,9,4,12,15,914.5,113.5,5.6,21.0,897.0,918.38,706.05
2016,9,4,12,30,914.0,113.0,5.7,21.0,895.0,882.19,681.18
2016,9,4,12,45,918.5,108.5,5.8,21.0,887.0,843.09,654.04
2016,9,4,13,0,923.0,104.0,5.9,21.0,879.0,800.67,624.27
2016,9,4,13,15,919.0,103.5,5.95,21.0,861.0,752.71,589.23
2016,9,4,13,30,915.0,103.0,6.0,21.0,843.0,702.41,550.25
2016,9,4,13,45,906.5,103.0,6.1,21.0,817.0,647.69,507.05
2016,9,4,14,0,898.0,103.0,6.2,21.0,791.0,591.54,461.52
2016,9,4,14,15,889.0,101.5,6.2,20.5,759.0,532.69,413.19
2016,9,4,14,30,880.0,100.0,6.2,20.0,727.0,473.01,362.6
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.0,411.3,308.34
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,346.32,250.48
2016,9,4,15,15,836.0,95.0,6.2,19.5,605.0,282.51,193.69
2016,9,4,15,30,820.0,92.0,6.1,19.0,561.0,219.94,139.46
2016,9,4,15,45,654.5,122.0,6.1,19.0,476.0,160.67,99.4
2016,9,4,16,0,489.0,152.0,6.1,19.0,391.0,124.58,85.92
2016,9,4,16,15,600.5,115.5,6.05,18.5,376.0,82.46,66.48
2016,9,4,16,30,712.0,79.0,6.0,18.0,361.0,59.18,46.47
2016,9,4,16,45,663.5,74.5,5.95,18.0,308.0,56.65,44.35
2016,9,4,17,0,615.0,70.0,5.9,18.0,255.0,54.14,42.17
2016,9,4,17,15,550.0,62.5,5.8,17.0,203.5,49.15,37.82
2016,9,4,17,30,485.0,55.0,5.7,16.0,152.0,44.11,33.2
2016,9,4,17,45,371.5,44.5,5.65,15.5,105.5,36.21,25.73
2016,9,4,18,0,258.0,34.0,5.6,15.0,59.0,26.42,15.49
2016,9,4,18,15,129.0,17.0,5.45,14.5,29.5,13.28,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,8.0,2.2,12.5,11.0,6.83,0.0
2016,9,5,6,0,126.0,16.0,2.2,13.0,22.0,94.01,0.0
2016,9,5,6,15,251.0,30.0,2.15,13.5,60.5,202.48,150.22
2016,9,5,6,30,376.0,44.0,2.1,14.0,99.0,306.12,248.46
2016,9,5,6,45,457.0,53.0,2.1,14.5,147.5,389.66,321.35
2016,9,5,7,0,538.0,62.0,2.1,15.0,196.0,480.05,396.56
2016,9,5,7,15,590.5,69.0,2.0,15.5,247.5,553.05,453.86
2016,9,5,7,30,643.0,76.0,1.9,16.0,299.0,628.8,509.55
2016,9,5,7,45,682.0,80.5,1.8,16.5,350.5,692.34,553.55
2016,9,5,8,0,721.0,85.0,1.7,17.0,402.0,756.34,596.03
2016,9,5,8,15,747.5,89.0,1.6,17.5,451.5,803.83,625.14
2016,9,5,8,30,774.0,93.0,1.5,18.0,501.0,854.78,655.74
2016,9,5,8,45,795.5,95.0,1.4,18.5,547.0,896.74,679.16
2016,9,5,9,0,817.0,97.0,1.3,19.0,593.0,936.25,700.32
2016,9,5,9,15,832.0,99.5,1.3,19.5,634.0,967.2,716.97
2016,9,5,9,30,847.0,102.0,1.3,20.0,675.0,982.9,723.72
2016,9,5,9,45,867.5,99.0,1.3,20.5,713.0,1006.12,735.53
2016,9,5,10,0,888.0,96.0,1.3,21.0,751.0,1025.9,745.03
2016,9,5,10,15,895.5,97.5,1.4,21.5,779.5,1033.88,748.93
2016,9,5,10,30,903.0,99.0,1.5,22.0,808.0,1037.88,750.56
2016,9,5,10,45,907.5,100.0,1.65,22.5,829.5,1034.24,748.26
2016,9,5,11,0,912.0,101.0,1.8,23.0,851.0,1026.57,743.48
2016,9,5,11,15,915.5,102.0,1.95,23.0,865.0,1013.88,736.94
2016,9,5,11,30,919.0,103.0,2.1,23.0,879.0,997.22,727.8
2016,9,5,11,45,918.5,104.0,2.25,23.5,884.5,972.9,712.23
2016,9,5,12,0,918.0,105.0,2.4,24.0,890.0,944.94,694.2
2016,9,5,12,15,917.5,105.0,2.6,24.0,888.0,912.5,674.78
2016,9,5,12,30,917.0,105.0,2.8,24.0,886.0,876.73,652.76
2016,9,5,12,45,901.0,112.0,3.05,24.0,872.5,832.04,624.54
2016,9,5,13,0,885.0,119.0,3.3,24.0,859.0,785.32,594.29
2016,9,5,13,15,881.0,118.5,3.5,23.5,841.0,738.77,563.08
2016,9,5,13,30,877.0,118.0,3.7,23.0,823.0,689.98,528.38
2016,9,5,13,45,868.5,117.0,3.9,23.0,797.5,636.03,487.63
2016,9,5,14,0,860.0,116.0,4.1,23.0,772.0,580.76,444.54
2016,9,5,14,15,850.5,114.5,4.25,23.0,740.0,523.56,398.41
2016,9,5,14,30,841.0,113.0,4.4,23.0,708.0,464.55,349.44
2016,9,5,14,45,827.5,110.5,4.55,23.0,669.5,402.85,296.99
2016,9,5,15,0,814.0,108.0,4.7,23.0,631.0,341.58,243.62
2016,9,5,15,15,797.0,105.0,4.7,22.5,587.5,279.74,189.86
2016,9,5,15,30,780.0,102.0,4.7,22.0,544.0,219.33,138.67
2016,9,5,15,45,758.5,97.5,4.75,22.0,497.0,158.94,92.56
2016,9,5,16,0,737.0,93.0,4.8,22.0,450.0,95.31,55.64
2016,9,5,16,15,558.0,112.5,4.65,21.5,365.5,79.96,63.55
2016,9,5,16,30,379.0,132.0,4.5,21.0,281.0,91.71,73.98
2016,9,5,16,45,485.5,101.5,4.35,20.5,263.5,73.62,58.62
2016,9,5,17,0,592.0,71.0,4.2,20.0,246.0,54.87,42.45
2016,9,5,17,15,526.5,63.0,4.1,19.0,195.5,49.54,37.83
2016,9,5,17,30,461.0,55.0,4.0,18.0,145.0,44.14,32.91
2016,9,5,17,45,357.5,43.0,3.95,17.5,100.0,35.0,24.4
2016,9,5,18,0,254.0,31.0,3.9,17.0,55.0,25.67,14.2
2016,9,5,18,15,127.0,15.5,3.9,16.5,27.5,13.23,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.0,7.5,1.9,13.5,10.5,6.4,0.0
2016,9,6,6,0,138.0,15.0,1.8,14.0,21.0,78.83,0.0
2016,9,6,6,15,267.0,28.0,1.6,14.5,59.5,209.74,152.77
2016,9,6,6,30,396.0,41.0,1.4,15.0,98.0,315.6,253.84
2016,9,6,6,45,478.0,49.5,1.25,15.5,146.5,399.97,326.13
2016,9,6,7,0,560.0,58.0,1.1,16.0,195.0,491.39,399.92
2016,9,6,7,15,612.0,64.0,0.95,16.5,246.5,563.64,453.93
2016,9,6,7,30,664.0,70.0,0.8,17.0,298.0,638.57,506.07
2016,9,6,7,45,701.0,74.0,0.7,18.0,349.5,696.11,542.29
2016,9,6,8,0,738.0,78.0,0.6,19.0,401.0,758.71,580.11
2016,9,6,8,15,764.0,81.5,0.7,19.5,450.5,810.48,613.19
2016,9,6,8,30,790.0,85.0,0.8,20.0,500.0,860.76,644.72
2016,9,6,8,45,809.0,88.0,0.9,21.0,545.5,901.87,668.43
2016,9,6,9,0,828.0,91.0,1.0,22.0,591.0,940.43,690.2
2016,9,6,9,15,842.5,93.5,1.1,22.5,632.5,959.6,700.65
2016,9,6,9,30,857.0,96.0,1.2,23.0,674.0,986.66,716.39
2016,9,6,9,45,865.5,98.5,1.3,23.5,708.5,1004.19,725.97
2016,9,6,10,0,874.0,101.0,1.4,24.0,743.0,1017.99,733.37
2016,9,6,10,15,882.0,102.5,1.45,24.5,772.0,1026.3,736.63
2016,9,6,10,30,890.0,104.0,1.5,25.0,801.0,1030.67,737.62
2016,9,6,10,45,896.0,105.0,1.6,25.5,822.5,1028.47,735.45
2016,9,6,11,0,902.0,106.0,1.7,26.0,844.0,1022.24,730.92
2016,9,6,11,15,905.0,106.5,1.85,26.0,858.0,1008.51,723.86
2016,9,6,11,30,908.0,107.0,2.0,26.0,872.0,990.88,714.31
2016,9,6,11,45,909.5,107.5,2.15,26.0,878.0,968.01,701.29
2016,9,6,12,0,911.0,108.0,2.3,26.0,884.0,941.46,685.74
2016,9,6,12,15,910.5,108.0,2.5,26.0,882.0,909.09,666.61
2016,9,6,12,30,910.0,108.0,2.7,26.0,880.0,873.41,644.9
2016,9,6,12,45,904.0,110.0,2.95,26.0,869.0,832.1,619.27
2016,9,6,13,0,898.0,112.0,3.2,26.0,858.0,788.18,591.26
2016,9,6,13,15,893.5,111.0,3.4,26.0,840.0,740.25,558.55
2016,9,6,13,30,889.0,110.0,3.6,26.0,822.0,690.11,522.27
2016,9,6,13,45,883.5,108.0,3.8,26.0,797.0,636.52,482.29
2016,9,6,14,0,878.0,106.0,4.0,26.0,772.0,581.3,439.71
2016,9,6,14,15,869.0,104.5,4.1,25.5,740.0,523.37,394.19
2016,9,6,14,30,860.0,103.0,4.2,25.0,708.0,464.67,346.35
2016,9,6,14,45,849.0,100.0,4.3,25.0,670.0,403.49,294.4
2016,9,6,15,0,838.0,97.0,4.4,25.0,632.0,338.83,238.63
2016,9,6,15,15,821.5,94.5,4.35,24.5,588.5,276.12,184.42
2016,9,6,15,30,805.0,92.0,4.3,24.0,545.0,214.72,132.75
2016,9,6,15,45,642.0,121.5,4.25,24.0,462.5,156.89,95.04
2016,9,6,16,0,479.0,151.0,4.2,24.0,380.0,121.78,82.93
2016,9,6,16,15,417.0,142.5,4.1,23.5,326.0,97.59,78.0
2016,9,6,16,30,355.0,134.0,4.0,23.0,272.0,92.93,74.42
2016,9,6,16,45,330.5,118.0,3.9,23.0,231.5,83.44,66.44
2016,9,6,17,0,306.0,102.0,3.8,23.0,191.0,75.58,59.7
2016,9,6,17,15,400.0,75.5,3.65,22.0,167.0,56.47,43.29
2016,9,6,17,30,494.0,49.0,3.5,21.0,143.0,39.41,28.36
2016,9,6,17,45,391.0,38.5,3.4,20.5,98.0,31.36,20.9
2016,9,6,18,0,288.0,28.0,3.3,20.0,53.0,23.2,11.4
2016,9,6,18,15,144.0,14.0,3.3,19.5,26.5,11.95,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,67.0,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,134.0,14.0,1.3,17.0,19.0,76.26,0.0
2016,9,7,6,15,261.0,27.5,1.3,17.5,57.0,206.69,146.07
2016,9,7,6,30,388.0,41.0,1.3,18.0,95.0,311.62,247.3
2016,9,7,6,45,467.0,50.0,1.3,18.5,143.5,394.39,318.06
2016,9,7,7,0,546.0,59.0,1.3,19.0,192.0,483.94,390.62
2016,9,7,7,15,598.5,66.0,1.35,19.5,243.5,557.3,446.92
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,633.41,502.13
2016,9,7,7,45,687.0,78.0,1.5,20.5,346.5,695.4,545.26
2016,9,7,8,0,723.0,83.0,1.6,21.0,398.0,752.81,583.86
2016,9,7,8,15,749.5,87.0,1.7,21.5,447.5,805.22,617.96
2016,9,7,8,30,776.0,91.0,1.8,22.0,497.0,856.17,650.35
2016,9,7,8,45,795.0,94.5,1.9,23.0,542.5,897.53,674.37
2016,9,7,9,0,814.0,98.0,2.0,24.0,588.0,936.34,696.36
2016,9,7,9,15,828.5,100.5,1.95,24.5,629.0,966.62,712.12
2016,9,7,9,30,843.0,103.0,1.9,25.0,670.0,993.64,725.64
2016,9,7,9,45,857.0,103.5,1.9,26.0,706.0,1002.02,726.37
2016,9,7,10,0,871.0,104.0,1.9,27.0,742.0,1018.93,732.82
2016,9,7,10,15,879.0,105.5,1.85,27.5,770.5,1027.1,734.49
2016,9,7,10,30,887.0,107.0,1.8,28.0,799.0,1031.34,733.91
2016,9,7,10,45,892.0,108.5,1.8,29.0,820.0,1028.55,728.37
2016,9,7,11,0,897.0,110.0,1.8,30.0,841.0,1021.75,720.6
2016,9,7,11,15,900.0,110.5,1.85,30.0,855.0,1007.93,712.23
2016,9,7,11,30,903.0,111.0,1.9,30.0,869.0,990.24,701.59
2016,9,7,11,45,904.0,111.5,1.95,30.5,874.5,966.85,686.06
2016,9,7,12,0,905.0,112.0,2.0,31.0,880.0,939.83,668.33
2016,9,7,12,15,904.5,112.0,2.15,31.0,878.0,907.48,649.5
2016,9,7,12,30,904.0,112.0,2.3,31.0,876.0,871.85,628.25
2016,9,7,12,45,883.0,122.0,2.5,31.0,860.0,826.12,600.34
2016,9,7,13,0,862.0,132.0,2.7,31.0,844.0,778.65,570.68
2016,9,7,13,15,856.5,130.5,2.85,30.5,826.0,730.82,539.23
2016,9,7,13,30,851.0,129.0,3.0,30.0,808.0,685.23,507.91
2016,9,7,13,45,842.0,128.5,3.15,30.0,782.0,631.22,468.58
2016,9,7,14,0,833.0,128.0,3.3,30.0,756.0,576.03,427.1
2016,9,7,14,15,822.5,126.0,3.35,29.5,724.0,517.91,382.64
2016,9,7,14,30,812.0,124.0,3.4,29.0,692.0,459.37,336.21
2016,9,7,14,45,796.0,121.5,3.5,29.0,653.0,398.23,285.84
2016,9,7,15,0,780.0,119.0,3.6,29.0,614.0,337.89,234.97
2016,9,7,15,15,761.0,115.5,3.6,28.5,570.0,277.13,183.94
2016,9,7,15,30,742.0,112.0,3.6,28.0,526.0,213.02,131.73
2016,9,7,15,45,586.0,136.0,3.65,28.0,445.0,160.48,98.67
2016,9,7,16,0,430.0,160.0,3.7,28.0,364.0,124.66,85.29
2016,9,7,16,15,387.0,147.0,3.6,27.0,315.0,100.33,79.18
2016,9,7,16,30,344.0,134.0,3.5,26.0,266.0,96.58,76.59
2016,9,7,16,45,306.0,120.0,3.45,25.5,224.5,87.33,69.05
2016,9,7,17,0,268.0,106.0,3.4,25.0,183.0,77.8,61.08
2016,9,7,17,15,323.0,82.0,3.2,24.0,155.5,60.66,46.46
2016,9,7,17,30,378.0,58.0,3.0,23.0,128.0,44.28,32.21
2016,9,7,17,45,274.5,43.5,2.85,22.5,85.5,33.44,22.33
2016,9,7,18,0,171.0,29.0,2.7,22.0,43.0,22.45,9.81
2016,9,7,18,15,85.5,14.5,2.5,21.5,21.5,12.38,0.0
2016,9,7,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,41.54,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,158.45,109.68
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,249.96,200.52
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,331.94,272.18
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,422.0,347.6
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,500.71,410.56
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,578.26,469.54
2016,9,8,7,45,433.5,126.0,2.15,18.5,287.5,537.25,434.53
2016,9,8,8,0,315.0,161.0,2.1,19.0,298.0,472.62,381.23
2016,9,8,8,15,332.0,180.0,2.05,19.0,339.0,518.79,415.7
2016,9,8,8,30,349.0,199.0,2.0,19.0,380.0,564.51,448.34
2016,9,8,8,45,547.0,160.0,2.0,19.5,473.5,735.45,574.22
2016,9,8,9,0,745.0,121.0,2.0,20.0,567.0,903.6,686.92
2016,9,8,9,15,761.5,124.0,1.95,20.5,607.5,928.39,698.21
2016,9,8,9,30,778.0,127.0,1.9,21.0,648.0,957.02,713.45
2016,9,8,9,45,788.5,130.5,1.9,21.5,682.0,976.85,723.32
2016,9,8,10,0,799.0,134.0,1.9,22.0,716.0,993.12,730.98
2016,9,8,10,15,808.0,136.0,1.9,22.0,744.5,1002.49,735.69
2016,9,8,10,30,817.0,138.0,1.9,22.0,773.0,1008.05,738.17
2016,9,8,10,45,825.5,138.5,1.95,22.5,794.5,1007.58,736.17
2016,9,8,11,0,834.0,139.0,2.0,23.0,816.0,1003.18,731.86
2016,9,8,11,15,838.0,139.5,2.0,23.0,829.5,990.41,723.14
2016,9,8,11,30,842.0,140.0,2.0,23.0,843.0,973.84,712.16
2016,9,8,11,45,846.0,139.0,2.05,23.0,849.5,951.95,698.42
2016,9,8,12,0,850.0,138.0,2.1,23.0,856.0,926.41,682.33
2016,9,8,12,15,849.5,138.0,2.15,23.0,854.0,894.41,661.93
2016,9,8,12,30,849.0,138.0,2.2,23.0,852.0,859.23,639.33
2016,9,8,12,45,849.5,135.5,2.3,23.0,842.5,819.42,613.79
2016,9,8,13,0,850.0,133.0,2.4,23.0,833.0,776.76,585.79
2016,9,8,13,15,845.0,131.5,2.4,23.0,815.0,728.5,551.19
2016,9,8,13,30,840.0,130.0,2.4,23.0,797.0,678.24,514.37
2016,9,8,13,45,836.0,127.0,2.45,23.0,772.5,625.47,474.97
2016,9,8,14,0,832.0,124.0,2.5,23.0,748.0,571.09,433.1
2016,9,8,14,15,821.5,122.0,2.5,22.5,716.0,513.03,387.69
2016,9,8,14,30,811.0,120.0,2.5,22.0,684.0,454.56,340.29
2016,9,8,14,45,726.5,139.5,2.55,22.0,623.5,383.35,282.41
2016,9,8,15,0,642.0,159.0,2.6,22.0,563.0,322.75,232.59
2016,9,8,15,15,643.5,144.5,2.65,21.5,525.0,265.81,183.89
2016,9,8,15,30,645.0,130.0,2.7,21.0,487.0,208.48,135.7
2016,9,8,15,45,554.5,140.0,2.75,21.0,427.5,159.19,101.79
2016,9,8,16,0,464.0,150.0,2.8,21.0,368.0,118.8,82.64
2016,9,8,16,15,553.0,117.0,2.85,20.5,347.5,84.1,67.37
2016,9,8,16,30,642.0,84.0,2.9,20.0,327.0,62.61,49.11
2016,9,8,16,45,598.5,77.0,3.0,20.0,276.5,58.49,45.62
2016,9,8,17,0,555.0,70.0,3.1,20.0,226.0,54.26,41.9
2016,9,8,17,15,486.0,61.0,3.15,19.0,176.5,48.12,36.51
2016,9,8,17,30,417.0,52.0,3.2,18.0,127.0,41.87,30.78
2016,9,8,17,45,313.0,39.0,3.25,17.5,84.5,31.82,21.35
2016,9,8,18,0,209.0,26.0,3.3,17.0,42.0,20.27,7.36
2016,9,8,18,15,104.5,13.0,3.25,16.5,21.0,11.1,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
