Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,103.0,13.0,1.8,14.0,16.0,60.85,0.0
2016,9,9,6,15,233.0,26.5,1.75,14.5,52.5,190.29,129.81
2016,9,9,6,30,363.0,40.0,1.7,15.0,89.0,297.18,238.48
2016,9,9,6,45,447.5,49.0,1.7,15.5,136.5,382.36,312.89
2016,9,9,7,0,532.0,58.0,1.7,16.0,184.0,474.91,389.57
2016,9,9,7,15,266.0,84.5,1.65,16.5,147.5,327.77,270.44
2016,9,9,7,30,0.0,111.0,1.6,17.0,111.0,101.96,80.01
2016,9,9,7,45,3.5,128.0,1.55,17.5,129.5,120.02,95.18
2016,9,9,8,0,7.0,145.0,1.5,18.0,148.0,138.35,109.87
2016,9,9,8,15,30.0,177.5,1.45,18.5,193.0,207.64,166.12
2016,9,9,8,30,53.0,210.0,1.4,19.0,238.0,264.72,210.95
2016,9,9,8,45,79.5,237.0,1.35,19.5,283.0,319.15,252.71
2016,9,9,9,0,106.0,264.0,1.3,20.0,328.0,374.24,293.85
2016,9,9,9,15,215.0,273.5,1.3,20.5,413.5,512.02,397.61
2016,9,9,9,30,324.0,283.0,1.3,21.0,499.0,653.68,498.3
2016,9,9,9,45,406.5,270.5,1.3,21.5,556.0,743.63,558.81
2016,9,9,10,0,489.0,258.0,1.3,22.0,613.0,813.38,604.72
2016,9,9,10,15,571.0,238.5,1.4,22.0,668.5,872.7,645.47
2016,9,9,10,30,653.0,219.0,1.5,22.0,724.0,937.31,688.69
2016,9,9,10,45,773.0,163.0,1.6,22.5,777.0,980.83,715.26
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,1014.83,735.79
2016,9,9,11,15,896.5,108.0,1.8,23.5,843.5,1001.96,726.61
2016,9,9,11,30,900.0,109.0,1.9,24.0,857.0,985.19,715.51
2016,9,9,11,45,902.5,108.5,2.0,24.5,863.0,962.09,700.39
2016,9,9,12,0,905.0,108.0,2.1,25.0,869.0,935.32,682.89
2016,9,9,12,15,904.5,108.0,2.25,25.0,867.0,902.85,663.36
2016,9,9,12,30,904.0,108.0,2.4,25.0,865.0,867.1,641.36
2016,9,9,12,45,889.0,114.5,2.55,25.0,851.0,822.87,613.25
2016,9,9,13,0,874.0,121.0,2.7,25.0,837.0,776.61,583.3
2016,9,9,13,15,869.5,120.0,2.85,25.0,819.0,729.36,550.59
2016,9,9,13,30,865.0,119.0,3.0,25.0,801.0,679.99,514.86
2016,9,9,13,45,859.0,116.5,3.15,25.0,776.0,626.52,475.02
2016,9,9,14,0,853.0,114.0,3.3,25.0,751.0,571.56,432.69
2016,9,9,14,15,843.0,112.0,3.4,24.5,718.5,513.81,387.42
2016,9,9,14,30,833.0,110.0,3.5,24.0,686.0,454.39,339.17
2016,9,9,14,45,820.0,107.5,3.6,24.0,647.5,393.19,287.35
2016,9,9,15,0,807.0,105.0,3.7,24.0,609.0,332.39,234.65
2016,9,9,15,15,788.5,102.0,3.7,23.5,565.0,270.53,181.42
2016,9,9,15,30,770.0,99.0,3.7,23.0,521.0,210.33,131.12
2016,9,9,15,45,746.0,95.0,3.75,22.5,473.5,150.69,86.95
2016,9,9,16,0,722.0,91.0,3.8,22.0,426.0,88.17,52.84
2016,9,9,16,15,687.5,86.0,3.75,21.5,375.5,63.23,49.22
2016,9,9,16,30,653.0,81.0,3.7,21.0,325.0,60.68,47.26
2016,9,9,16,45,604.5,74.5,3.7,20.5,273.5,56.79,44.05
2016,9,9,17,0,556.0,68.0,3.7,20.0,222.0,52.84,40.65
2016,9,9,17,15,483.5,59.5,3.6,19.0,172.5,47.03,35.53
2016,9,9,17,30,411.0,51.0,3.5,18.0,123.0,41.16,30.1
2016,9,9,17,45,299.0,38.0,3.4,17.5,81.0,31.06,20.56
2016,9,9,18,0,187.0,25.0,3.3,17.0,39.0,19.47,5.18
2016,9,9,18,15,93.5,12.5,3.15,16.5,19.5,10.67,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,44.0,11.0,2.8,14.0,12.0,30.71,0.0
2016,9,10,6,15,151.0,28.0,2.85,14.0,45.5,145.7,95.55
2016,9,10,6,30,258.0,45.0,2.9,14.0,79.0,239.8,193.38
2016,9,10,6,45,340.0,58.0,2.95,14.5,124.0,320.54,265.27
2016,9,10,7,0,422.0,71.0,3.0,15.0,169.0,409.42,341.1
2016,9,10,7,15,211.0,77.5,2.95,15.5,126.5,259.85,217.54
2016,9,10,7,30,0.0,84.0,2.9,16.0,84.0,72.75,56.1
2016,9,10,7,45,1.0,112.0,2.85,16.5,112.5,100.74,79.56
2016,9,10,8,0,2.0,140.0,2.8,17.0,141.0,128.85,102.51
2016,9,10,8,15,18.5,169.5,2.75,17.5,179.0,172.54,138.43
2016,9,10,8,30,35.0,199.0,2.7,18.0,217.0,235.12,188.71
2016,9,10,8,45,45.5,223.5,2.65,18.5,249.0,270.93,216.38
2016,9,10,9,0,56.0,248.0,2.6,19.0,281.0,306.82,243.66
2016,9,10,9,15,95.5,276.5,2.6,19.5,338.0,376.21,297.39
2016,9,10,9,30,135.0,305.0,2.6,20.0,395.0,467.74,366.01
2016,9,10,9,45,325.5,275.5,2.6,20.5,507.0,646.39,501.17
2016,9,10,10,0,516.0,246.0,2.6,21.0,619.0,828.42,630.72
2016,9,10,10,15,660.0,192.0,2.65,21.0,688.5,922.44,695.17
2016,9,10,10,30,804.0,138.0,2.7,21.0,758.0,995.49,742.73
2016,9,10,10,45,810.0,140.0,2.75,21.5,778.5,994.07,739.25
2016,9,10,11,0,816.0,142.0,2.8,22.0,799.0,988.8,734.11
2016,9,10,11,15,820.0,142.5,2.85,22.0,812.5,976.12,725.64
2016,9,10,11,30,824.0,143.0,2.9,22.0,826.0,959.7,714.84
2016,9,10,11,45,825.5,143.5,2.95,22.5,831.5,937.25,698.75
2016,9,10,12,0,827.0,144.0,3.0,23.0,837.0,911.33,680.43
2016,9,10,12,15,826.0,144.0,3.0,23.0,834.5,879.36,659.02
2016,9,10,12,30,825.0,144.0,3.0,23.0,832.0,844.34,635.5
2016,9,10,12,45,822.5,143.0,3.05,23.0,821.5,804.29,608.7
2016,9,10,13,0,820.0,142.0,3.1,23.0,811.0,761.68,579.22
2016,9,10,13,15,814.5,141.0,3.1,23.0,793.0,714.61,544.89
2016,9,10,13,30,809.0,140.0,3.1,23.0,775.0,665.66,508.44
2016,9,10,13,45,801.0,138.0,3.15,23.0,749.5,612.7,468.29
2016,9,10,14,0,793.0,136.0,3.2,23.0,724.0,558.63,426.13
2016,9,10,14,15,781.5,133.5,3.2,22.5,692.0,501.57,381.06
2016,9,10,14,30,770.0,131.0,3.2,22.0,660.0,444.33,334.3
2016,9,10,14,45,755.0,128.0,3.2,22.0,622.0,385.48,284.32
2016,9,10,15,0,740.0,125.0,3.2,22.0,584.0,323.61,231.05
2016,9,10,15,15,720.0,121.0,3.2,21.5,541.0,263.86,179.78
2016,9,10,15,30,700.0,117.0,3.2,21.0,498.0,206.08,131.61
2016,9,10,15,45,673.5,112.0,3.2,21.0,451.0,149.09,89.27
2016,9,10,16,0,647.0,107.0,3.2,21.0,404.0,95.43,61.14
2016,9,10,16,15,610.5,100.5,3.2,20.5,354.5,72.99,57.87
2016,9,10,16,30,574.0,94.0,3.2,20.0,305.0,69.8,55.38
2016,9,10,16,45,524.5,85.5,3.25,19.5,255.5,64.82,51.23
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,59.71,46.8
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,49.92,38.09
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,41.96,30.73
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,30.01,19.5
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,17.84,2.04
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,9.82,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,2.0,2.9,14.0,2.0,0.0,0.0
2016,9,11,6,0,0.0,4.0,3.0,14.0,4.0,3.41,0.0
2016,9,11,6,15,0.0,19.5,3.05,14.0,19.5,16.1,5.05
2016,9,11,6,30,0.0,35.0,3.1,14.0,35.0,30.65,19.7
2016,9,11,6,45,0.0,55.5,3.15,14.5,55.5,51.31,37.71
2016,9,11,7,0,0.0,76.0,3.2,15.0,76.0,71.15,54.88
2016,9,11,7,15,7.5,96.5,3.1,15.5,99.0,96.12,76.34
2016,9,11,7,30,15.0,117.0,3.0,16.0,122.0,121.48,97.74
2016,9,11,7,45,50.0,145.0,2.95,16.5,166.0,193.4,158.19
2016,9,11,8,0,85.0,173.0,2.9,17.0,210.0,255.53,209.1
2016,9,11,8,15,146.5,195.0,2.8,17.0,267.0,353.99,288.8
2016,9,11,8,30,208.0,217.0,2.7,17.0,324.0,438.14,354.99
2016,9,11,8,45,230.0,236.0,2.65,17.5,364.0,483.16,387.81
2016,9,11,9,0,252.0,255.0,2.6,18.0,404.0,549.48,435.72
2016,9,11,9,15,333.0,255.5,2.6,18.5,466.5,631.25,496.08
2016,9,11,9,30,414.0,256.0,2.6,19.0,529.0,735.61,570.24
2016,9,11,9,45,591.0,197.5,2.6,19.5,610.5,860.42,659.44
2016,9,11,10,0,768.0,139.0,2.6,20.0,692.0,968.4,729.46
2016,9,11,10,15,778.0,141.0,2.6,20.0,720.0,978.53,734.01
2016,9,11,10,30,788.0,143.0,2.6,20.0,748.0,984.95,737.19
2016,9,11,10,45,795.0,144.5,2.65,20.5,768.5,984.0,734.71
2016,9,11,11,0,802.0,146.0,2.7,21.0,789.0,979.24,729.92
2016,9,11,11,15,806.0,146.5,2.75,21.0,802.5,966.66,721.49
2016,9,11,11,30,810.0,147.0,2.8,21.0,816.0,950.39,710.76
2016,9,11,11,45,811.5,147.5,2.9,21.0,821.5,928.15,696.49
2016,9,11,12,0,813.0,148.0,3.0,21.0,827.0,902.48,679.89
2016,9,11,12,15,812.5,148.0,3.05,21.0,824.5,871.26,659.1
2016,9,11,12,30,812.0,148.0,3.1,21.0,822.0,836.99,636.15
2016,9,11,12,45,823.5,139.5,3.2,21.0,815.5,801.19,612.25
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,761.82,585.29
2016,9,11,13,15,829.5,130.0,3.4,21.0,790.5,714.17,550.5
2016,9,11,13,30,824.0,129.0,3.5,21.0,772.0,664.61,513.43
2016,9,11,13,45,817.0,127.0,3.65,21.0,747.0,611.56,472.86
2016,9,11,14,0,810.0,125.0,3.8,21.0,722.0,557.27,430.03
2016,9,11,14,15,799.0,123.0,3.85,20.5,690.0,500.03,384.11
2016,9,11,14,30,788.0,121.0,3.9,20.0,658.0,442.5,336.34
2016,9,11,14,45,773.5,118.0,4.0,20.0,620.0,382.83,284.94
2016,9,11,15,0,759.0,115.0,4.1,20.0,582.0,323.85,233.05
2016,9,11,15,15,739.5,111.5,4.1,19.5,539.0,259.96,177.68
2016,9,11,15,30,720.0,108.0,4.1,19.0,496.0,201.54,128.35
2016,9,11,15,45,695.0,103.0,4.2,18.5,449.5,143.55,85.09
2016,9,11,16,0,670.0,98.0,4.3,18.0,403.0,88.67,56.6
2016,9,11,16,15,634.5,92.5,4.3,17.5,353.5,67.62,53.92
2016,9,11,16,30,599.0,87.0,4.3,17.0,304.0,64.94,51.81
2016,9,11,16,45,552.0,79.0,4.35,17.0,254.5,60.15,47.65
2016,9,11,17,0,505.0,71.0,4.4,17.0,205.0,55.23,43.23
2016,9,11,17,15,432.5,61.0,4.4,16.5,157.5,48.34,36.97
2016,9,11,17,30,360.0,51.0,4.4,16.0,110.0,41.31,30.34
2016,9,11,17,45,252.5,36.5,4.4,15.5,70.5,28.23,17.96
2016,9,11,18,0,145.0,22.0,4.4,15.0,31.0,17.12,0.0
2016,9,11,18,15,72.5,11.0,4.3,14.5,15.5,9.39,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,21.5,6.0,4.4,13.0,6.5,0.0,0.0
2016,9,12,6,0,43.0,12.0,4.5,13.0,13.0,31.21,0.0
2016,9,12,6,15,177.5,27.5,4.55,13.5,48.0,158.69,95.6
2016,9,12,6,30,312.0,43.0,4.6,14.0,83.0,271.14,218.77
2016,9,12,6,45,406.0,53.5,4.7,14.5,130.5,362.48,301.03
2016,9,12,7,0,500.0,64.0,4.8,15.0,178.0,462.12,386.78
2016,9,12,7,15,559.5,71.0,4.8,15.0,229.0,539.28,451.53
2016,9,12,7,30,619.0,78.0,4.8,15.0,280.0,619.59,515.41
2016,9,12,7,45,658.0,84.0,4.8,15.5,331.5,684.23,563.8
2016,9,12,8,0,697.0,90.0,4.8,16.0,383.0,749.31,610.9
2016,9,12,8,15,726.0,94.0,4.8,16.0,432.0,802.75,649.09
2016,9,12,8,30,755.0,98.0,4.8,16.0,481.0,849.34,681.49
2016,9,12,8,45,575.0,161.0,4.85,16.5,468.5,766.58,616.71
2016,9,12,9,0,395.0,224.0,4.9,17.0,456.0,652.72,525.25
2016,9,12,9,15,613.5,166.5,4.9,17.0,556.0,840.33,668.21
2016,9,12,9,30,832.0,109.0,4.9,17.0,656.0,992.98,775.48
2016,9,12,9,45,850.5,108.0,4.9,17.5,692.5,1015.86,787.41
2016,9,12,10,0,869.0,107.0,4.9,18.0,729.0,1022.58,788.97
2016,9,12,10,15,878.0,108.5,4.9,18.0,758.0,1031.27,793.7
2016,9,12,10,30,887.0,110.0,4.9,18.0,787.0,1036.01,795.85
2016,9,12,10,45,892.0,111.5,4.95,18.5,808.5,1032.69,791.48
2016,9,12,11,0,897.0,113.0,5.0,19.0,830.0,1025.36,784.56
2016,9,12,11,15,901.0,113.5,5.05,19.0,844.0,1011.98,775.17
2016,9,12,11,30,905.0,114.0,5.1,19.0,858.0,994.67,763.2
2016,9,12,11,45,906.0,115.0,5.2,19.0,863.5,971.19,747.38
2016,9,12,12,0,907.0,116.0,5.3,19.0,869.0,944.05,728.98
2016,9,12,12,15,741.0,199.5,5.35,19.0,813.5,865.3,673.29
2016,9,12,12,30,575.0,283.0,5.4,19.0,758.0,768.75,599.4
2016,9,12,12,45,583.5,274.5,5.5,19.0,751.0,737.56,577.07
2016,9,12,13,0,592.0,266.0,5.6,19.0,744.0,703.83,552.12
2016,9,12,13,15,750.0,186.5,5.6,18.5,778.0,712.17,561.41
2016,9,12,13,30,908.0,107.0,5.6,18.0,812.0,694.59,550.1
2016,9,12,13,45,764.0,161.0,5.65,18.0,741.0,609.69,481.89
2016,9,12,14,0,620.0,215.0,5.7,18.0,670.0,530.37,417.77
2016,9,12,14,15,321.5,233.5,5.65,17.5,469.0,353.58,278.99
2016,9,12,14,30,23.0,252.0,5.6,17.0,268.0,215.31,170.25
2016,9,12,14,45,47.5,258.0,5.55,17.0,288.5,223.98,177.1
2016,9,12,15,0,72.0,264.0,5.5,17.0,309.0,228.37,179.85
2016,9,12,15,15,70.0,245.5,5.5,16.5,286.5,205.41,161.47
2016,9,12,15,30,68.0,227.0,5.5,16.0,264.0,182.93,143.58
2016,9,12,15,45,49.5,199.0,5.5,16.0,224.5,153.37,120.69
2016,9,12,16,0,31.0,171.0,5.5,16.0,185.0,127.08,100.77
2016,9,12,16,15,27.0,151.5,5.45,15.5,162.5,111.96,93.31
2016,9,12,16,30,23.0,132.0,5.4,15.0,140.0,101.97,84.93
2016,9,12,16,45,17.0,111.5,5.4,15.0,117.0,86.64,71.48
2016,9,12,17,0,11.0,91.0,5.4,15.0,94.0,71.19,57.69
2016,9,12,17,15,5.5,70.5,5.3,14.5,72.0,55.62,43.66
2016,9,12,17,30,0.0,50.0,5.2,14.0,50.0,39.94,29.32
2016,9,12,17,45,0.0,31.5,5.15,13.5,31.5,25.55,15.62
2016,9,12,18,0,0.0,13.0,5.1,13.0,13.0,10.72,0.0
2016,9,12,18,15,0.0,6.5,5.05,13.0,6.5,5.55,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,23.33,0.0
2016,9,13,6,15,146.0,26.5,3.15,15.0,43.5,139.55,77.39
2016,9,13,6,30,260.0,44.0,3.2,15.0,77.0,242.59,193.58
2016,9,13,6,45,341.5,58.0,3.25,15.5,122.5,324.45,267.05
2016,9,13,7,0,423.0,72.0,3.3,16.0,168.0,414.44,343.89
2016,9,13,7,15,483.0,82.0,3.2,16.0,218.0,494.87,410.49
2016,9,13,7,30,543.0,92.0,3.1,16.0,268.0,576.35,474.92
2016,9,13,7,45,469.5,117.0,3.05,16.5,287.5,560.45,459.95
2016,9,13,8,0,396.0,142.0,3.0,17.0,307.0,543.04,443.08
2016,9,13,8,15,541.0,130.0,2.95,17.0,386.0,670.72,541.11
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,816.58,645.64
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.0,860.9,672.63
2016,9,13,9,0,733.0,127.0,2.8,18.0,555.0,903.09,698.37
2016,9,13,9,15,750.5,130.5,2.75,18.0,595.5,935.64,718.35
2016,9,13,9,30,768.0,134.0,2.7,18.0,636.0,965.22,736.21
2016,9,13,9,45,781.0,136.5,2.7,18.5,670.5,978.37,741.92
2016,9,13,10,0,794.0,139.0,2.7,19.0,705.0,995.66,750.66
2016,9,13,10,15,803.5,141.0,2.7,19.0,733.0,1005.12,755.62
2016,9,13,10,30,813.0,143.0,2.7,19.0,761.0,1010.75,758.25
2016,9,13,10,45,825.0,141.0,2.75,19.5,783.0,1010.66,756.3
2016,9,13,11,0,837.0,139.0,2.8,20.0,805.0,1006.58,751.91
2016,9,13,11,15,840.5,140.0,2.8,20.0,818.5,993.35,742.58
2016,9,13,11,30,844.0,141.0,2.8,20.0,832.0,976.3,730.92
2016,9,13,11,45,852.5,137.5,2.8,20.5,839.0,955.46,715.48
2016,9,13,12,0,861.0,134.0,2.8,21.0,846.0,919.89,690.26
2016,9,13,12,15,720.0,206.5,2.75,21.0,800.5,853.63,644.79
2016,9,13,12,30,579.0,279.0,2.7,21.0,755.0,768.11,581.88
2016,9,13,12,45,719.0,204.0,2.7,21.5,787.5,783.08,594.46
2016,9,13,13,0,859.0,129.0,2.7,22.0,820.0,769.86,586.27
2016,9,13,13,15,853.5,128.0,2.65,22.0,801.0,727.47,554.62
2016,9,13,13,30,848.0,127.0,2.6,22.0,782.0,676.59,516.61
2016,9,13,13,45,843.5,123.5,2.6,22.0,756.5,622.3,475.45
2016,9,13,14,0,839.0,120.0,2.6,22.0,731.0,566.48,431.9
2016,9,13,14,15,828.0,118.0,2.6,22.0,698.0,507.54,384.61
2016,9,13,14,30,817.0,116.0,2.6,22.0,665.0,448.26,335.53
2016,9,13,14,45,804.5,112.0,2.6,22.0,626.5,386.68,283.29
2016,9,13,15,0,792.0,108.0,2.6,22.0,588.0,325.53,230.26
2016,9,13,15,15,772.0,105.0,2.6,21.5,544.0,264.16,177.52
2016,9,13,15,30,752.0,102.0,2.6,21.0,500.0,204.69,128.13
2016,9,13,15,45,726.5,97.5,2.65,21.0,452.0,140.26,80.66
2016,9,13,16,0,701.0,93.0,2.7,21.0,404.0,83.74,52.82
2016,9,13,16,15,664.0,87.5,2.65,20.5,353.5,64.69,50.75
2016,9,13,16,30,627.0,82.0,2.6,20.0,303.0,61.82,48.48
2016,9,13,16,45,574.0,75.0,2.6,20.0,252.0,57.58,44.82
2016,9,13,17,0,521.0,68.0,2.6,20.0,201.0,53.28,40.97
2016,9,13,17,15,443.5,58.0,2.55,19.5,152.5,46.25,34.62
2016,9,13,17,30,366.0,48.0,2.5,19.0,104.0,39.1,27.91
2016,9,13,17,45,246.5,33.5,2.5,18.5,65.0,25.99,15.29
2016,9,13,18,0,127.0,19.0,2.5,18.0,26.0,14.81,0.0
2016,9,13,18,15,63.5,9.5,2.45,17.5,13.0,8.11,0.0
2016,9,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.5,3.5,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,25.0,7.0,1.3,14.0,7.0,18.24,0.0
2016,9,14,6,15,118.0,25.5,1.3,14.5,38.5,122.25,61.32
2016,9,14,6,30,211.0,44.0,1.3,15.0,70.0,214.2,169.12
2016,9,14,6,45,293.5,59.5,1.35,15.5,114.5,296.18,241.59
2016,9,14,7,0,376.0,75.0,1.4,16.0,159.0,386.41,317.34
2016,9,14,7,15,434.0,87.0,1.35,16.5,208.0,460.77,377.14
2016,9,14,7,30,492.0,99.0,1.3,17.0,257.0,539.17,437.23
2016,9,14,7,45,538.0,106.5,1.3,17.5,307.0,612.07,490.05
2016,9,14,8,0,584.0,114.0,1.3,18.0,357.0,681.31,537.92
2016,9,14,8,15,616.0,121.0,1.3,18.0,405.0,737.88,576.17
2016,9,14,8,30,648.0,128.0,1.3,18.0,453.0,793.63,612.97
2016,9,14,8,45,675.5,131.5,1.3,18.5,498.5,839.77,641.14
2016,9,14,9,0,703.0,135.0,1.3,19.0,544.0,884.0,667.51
2016,9,14,9,15,721.0,139.0,1.3,19.5,584.0,917.1,686.02
2016,9,14,9,30,739.0,143.0,1.3,20.0,624.0,947.33,702.55
2016,9,14,9,45,805.5,121.0,1.35,20.5,671.0,986.25,725.39
2016,9,14,10,0,872.0,99.0,1.4,21.0,718.0,1017.02,742.68
2016,9,14,10,15,880.5,100.0,1.45,21.0,746.0,1024.57,746.72
2016,9,14,10,30,889.0,101.0,1.5,21.0,774.0,1028.2,748.72
2016,9,14,10,45,895.5,101.5,1.55,21.5,795.5,1025.24,745.3
2016,9,14,11,0,902.0,102.0,1.6,22.0,817.0,1018.25,739.54
2016,9,14,11,15,905.5,102.5,1.7,22.0,830.5,1004.3,731.64
2016,9,14,11,30,909.0,103.0,1.8,22.0,844.0,986.43,721.29
2016,9,14,11,45,911.5,102.5,1.95,22.5,849.5,962.71,706.37
2016,9,14,12,0,914.0,102.0,2.1,23.0,855.0,935.28,688.91
2016,9,14,12,15,914.0,102.0,2.25,23.0,852.5,902.57,669.06
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,866.52,646.68
2016,9,14,12,45,904.5,105.5,2.55,23.0,837.0,823.17,618.95
2016,9,14,13,0,895.0,109.0,2.7,23.0,824.0,777.45,589.13
2016,9,14,13,15,890.5,108.0,2.75,23.0,805.5,728.99,554.93
2016,9,14,13,30,886.0,107.0,2.8,23.0,787.0,678.36,517.52
2016,9,14,13,45,880.0,105.0,2.9,23.0,761.5,624.0,476.49
2016,9,14,14,0,874.0,103.0,3.0,23.0,736.0,568.11,432.91
2016,9,14,14,15,864.0,101.0,3.0,23.0,703.0,509.0,385.16
2016,9,14,14,30,854.0,99.0,3.0,23.0,670.0,449.29,335.41
2016,9,14,14,45,841.5,96.5,3.05,23.0,631.0,385.55,281.23
2016,9,14,15,0,829.0,94.0,3.1,23.0,592.0,323.54,227.18
2016,9,14,15,15,811.0,91.0,3.05,22.5,548.0,260.44,172.67
2016,9,14,15,30,793.0,88.0,3.0,22.0,504.0,198.93,121.45
2016,9,14,15,45,769.5,84.0,3.0,22.0,456.0,137.95,77.11
2016,9,14,16,0,746.0,80.0,3.0,22.0,408.0,79.81,49.58
2016,9,14,16,15,711.0,75.5,2.95,21.5,357.0,61.87,48.12
2016,9,14,16,30,676.0,71.0,2.9,21.0,306.0,54.23,41.71
2016,9,14,16,45,627.5,64.5,2.9,20.5,254.5,50.04,38.17
2016,9,14,17,0,579.0,58.0,2.9,20.0,203.0,45.77,34.41
2016,9,14,17,15,500.5,50.0,2.85,19.5,154.0,40.03,29.19
2016,9,14,17,30,422.0,42.0,2.8,19.0,105.0,34.26,23.68
2016,9,14,17,45,293.5,29.5,2.8,18.5,64.5,24.28,13.5
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,14.09,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,7.26,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.0,17.0,2.35,14.5,40.0,153.43,69.54
2016,9,15,6,30,388.0,34.0,2.4,15.0,80.0,310.05,245.86
2016,9,15,6,45,476.5,42.5,2.5,15.5,127.5,398.43,325.97
2016,9,15,7,0,565.0,51.0,2.6,16.0,175.0,494.76,407.37
2016,9,15,7,15,318.0,88.0,2.55,16.5,161.5,375.94,311.2
2016,9,15,7,30,71.0,125.0,2.5,17.0,148.0,191.21,156.29
2016,9,15,7,45,77.5,146.5,2.5,17.5,175.5,221.02,180.89
2016,9,15,8,0,84.0,168.0,2.5,18.0,203.0,250.92,204.44
2016,9,15,8,15,154.0,189.0,2.4,18.0,262.5,356.02,289.42
2016,9,15,8,30,224.0,210.0,2.3,18.0,322.0,447.29,360.77
2016,9,15,8,45,334.5,208.0,2.25,18.5,393.0,572.54,455.8
2016,9,15,9,0,445.0,206.0,2.2,19.0,464.0,704.44,551.05
2016,9,15,9,15,439.5,226.0,2.15,19.5,495.5,727.13,562.83
2016,9,15,9,30,434.0,246.0,2.1,20.0,527.0,747.08,573.43
2016,9,15,9,45,666.5,167.0,2.1,20.5,625.5,905.88,684.27
2016,9,15,10,0,899.0,88.0,2.1,21.0,724.0,1031.82,763.39
2016,9,15,10,15,795.5,141.0,2.1,21.0,720.0,997.36,738.27
2016,9,15,10,30,692.0,194.0,2.1,21.0,716.0,952.43,708.07
2016,9,15,10,45,808.0,143.5,2.15,21.5,769.0,996.32,735.77
2016,9,15,11,0,924.0,93.0,2.2,22.0,822.0,1029.98,755.61
2016,9,15,11,15,927.5,93.5,2.3,22.0,835.0,1015.71,746.6
2016,9,15,11,30,931.0,94.0,2.4,22.0,848.0,997.42,735.52
2016,9,15,11,45,932.0,94.5,2.55,22.5,853.5,972.86,719.41
2016,9,15,12,0,933.0,95.0,2.7,23.0,859.0,944.56,700.77
2016,9,15,12,15,932.5,95.0,2.85,23.0,856.0,910.81,679.68
2016,9,15,12,30,932.0,95.0,3.0,23.0,853.0,873.7,656.05
2016,9,15,12,45,916.0,101.5,3.15,23.0,838.5,827.53,625.85
2016,9,15,13,0,900.0,108.0,3.3,23.0,824.0,779.35,593.81
2016,9,15,13,15,895.0,107.0,3.45,23.0,805.0,730.23,559.16
2016,9,15,13,30,890.0,106.0,3.6,23.0,786.0,679.0,521.18
2016,9,15,13,45,733.0,165.5,3.75,23.0,712.5,592.91,455.08
2016,9,15,14,0,576.0,225.0,3.9,23.0,639.0,510.49,391.26
2016,9,15,14,15,573.5,212.5,4.0,22.5,609.0,459.56,351.5
2016,9,15,14,30,571.0,200.0,4.1,22.0,579.0,408.19,309.89
2016,9,15,14,45,697.5,148.5,4.2,22.0,583.5,373.4,276.81
2016,9,15,15,0,824.0,97.0,4.3,22.0,588.0,323.24,228.71
2016,9,15,15,15,754.5,102.5,4.35,21.5,526.0,255.63,172.12
2016,9,15,15,30,685.0,108.0,4.4,21.0,464.0,191.09,120.61
2016,9,15,15,45,543.5,128.0,4.45,21.0,393.5,143.09,90.84
2016,9,15,16,0,402.0,148.0,4.5,21.0,323.0,109.74,79.87
2016,9,15,16,15,375.5,134.5,4.45,20.5,282.0,93.44,75.61
2016,9,15,16,30,349.0,121.0,4.4,20.0,241.0,85.59,69.13
2016,9,15,16,45,449.0,91.0,4.4,19.5,218.5,66.99,53.09
2016,9,15,17,0,549.0,61.0,4.4,19.0,196.0,48.11,36.57
2016,9,15,17,15,466.0,52.0,4.3,18.5,147.0,41.66,30.67
2016,9,15,17,30,383.0,43.0,4.2,18.0,98.0,35.14,24.44
2016,9,15,17,45,249.0,29.5,4.15,17.5,59.5,24.32,13.02
2016,9,15,18,0,115.0,16.0,4.1,17.0,21.0,13.66,0.0
2016,9,15,18,15,57.5,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,181.5,17.0,1.8,14.0,37.5,146.16,55.44
2016,9,16,6,30,363.0,34.0,1.7,14.0,75.0,295.69,233.79
2016,9,16,6,45,454.5,42.5,1.65,14.5,122.5,384.87,314.38
2016,9,16,7,0,546.0,51.0,1.6,15.0,170.0,482.29,395.81
2016,9,16,7,15,603.0,57.5,1.5,15.5,221.5,558.34,454.89
2016,9,16,7,30,660.0,64.0,1.4,16.0,273.0,637.57,513.0
2016,9,16,7,45,357.0,113.5,1.3,16.5,229.5,464.63,377.46
2016,9,16,8,0,54.0,163.0,1.2,17.0,186.0,218.88,176.25
2016,9,16,8,15,57.5,183.5,1.1,17.5,210.5,243.96,196.45
2016,9,16,8,30,61.0,204.0,1.0,18.0,235.0,268.96,214.99
2016,9,16,8,45,88.0,229.5,0.95,18.5,278.5,322.57,256.16
2016,9,16,9,0,115.0,255.0,0.9,19.0,322.0,397.65,311.96
2016,9,16,9,15,276.0,249.5,0.85,19.5,423.5,570.7,441.02
2016,9,16,9,30,437.0,244.0,0.8,20.0,525.0,748.4,563.68
2016,9,16,9,45,492.5,235.5,0.8,21.0,569.0,796.52,591.62
2016,9,16,10,0,548.0,227.0,0.8,22.0,613.0,842.68,619.18
2016,9,16,10,15,583.0,226.0,0.9,22.5,651.0,873.79,638.79
2016,9,16,10,30,618.0,225.0,1.0,23.0,689.0,909.44,661.16
2016,9,16,10,45,594.5,243.5,1.1,23.5,699.5,894.73,649.93
2016,9,16,11,0,571.0,262.0,1.2,24.0,710.0,872.94,634.86
2016,9,16,11,15,574.0,267.0,1.4,24.0,724.0,866.13,632.65
2016,9,16,11,30,577.0,272.0,1.6,24.0,738.0,856.32,628.03
2016,9,16,11,45,751.0,184.5,1.85,24.5,794.5,915.36,670.72
2016,9,16,12,0,925.0,97.0,2.1,25.0,851.0,938.85,686.69
2016,9,16,12,15,924.5,97.0,2.3,25.0,848.0,905.24,666.38
2016,9,16,12,30,924.0,97.0,2.5,25.0,845.0,868.3,643.94
2016,9,16,12,45,915.5,99.5,2.7,25.0,832.5,824.33,616.25
2016,9,16,13,0,907.0,102.0,2.9,25.0,820.0,777.93,586.32
2016,9,16,13,15,902.5,101.5,2.95,25.0,801.0,729.32,552.24
2016,9,16,13,30,898.0,101.0,3.0,25.0,782.0,678.51,514.77
2016,9,16,13,45,739.0,161.5,3.05,25.0,709.5,592.05,449.11
2016,9,16,14,0,580.0,222.0,3.1,25.0,637.0,509.45,385.95
2016,9,16,14,15,721.0,158.5,3.05,25.0,650.0,486.76,366.38
2016,9,16,14,30,862.0,95.0,3.0,25.0,663.0,446.66,330.75
2016,9,16,14,45,847.0,93.5,3.0,25.0,623.5,382.31,276.25
2016,9,16,15,0,832.0,92.0,3.0,25.0,584.0,320.05,222.35
2016,9,16,15,15,731.0,107.0,2.95,24.5,515.5,248.57,164.83
2016,9,16,15,30,630.0,122.0,2.9,24.0,447.0,191.87,121.86
2016,9,16,15,45,551.0,127.0,2.85,24.0,391.0,142.18,88.79
2016,9,16,16,0,472.0,132.0,2.8,24.0,335.0,100.33,70.93
2016,9,16,16,15,571.5,101.0,2.75,23.5,315.5,74.36,58.41
2016,9,16,16,30,671.0,70.0,2.7,23.0,296.0,53.69,40.89
2016,9,16,16,45,617.5,64.0,2.65,22.5,244.5,49.83,37.64
2016,9,16,17,0,564.0,58.0,2.6,22.0,193.0,45.94,34.21
2016,9,16,17,15,481.0,49.0,2.6,21.0,144.0,39.37,28.33
2016,9,16,17,30,398.0,40.0,2.6,20.0,95.0,32.73,22.09
2016,9,16,17,45,260.0,27.0,2.6,19.5,56.5,22.25,10.59
2016,9,16,18,0,122.0,14.0,2.6,19.0,18.0,11.95,0.0
2016,9,16,18,15,61.0,7.0,2.6,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.5,1.2,14.5,36.5,142.99,41.05
2016,9,17,6,30,356.0,33.0,1.1,15.0,73.0,291.07,227.46
2016,9,17,6,45,452.0,41.5,1.0,15.5,120.5,382.77,309.39
2016,9,17,7,0,548.0,50.0,0.9,16.0,168.0,483.25,391.46
2016,9,17,7,15,274.0,70.5,0.8,16.5,129.5,320.65,262.64
2016,9,17,7,30,0.0,91.0,0.7,17.0,91.0,81.58,62.85
2016,9,17,7,45,0.0,108.0,0.6,17.5,108.0,97.13,76.08
2016,9,17,8,0,0.0,125.0,0.5,18.0,125.0,112.62,88.41
2016,9,17,8,15,9.0,151.5,0.5,18.5,156.0,146.47,115.78
2016,9,17,8,30,18.0,178.0,0.5,19.0,187.0,180.73,142.79
2016,9,17,8,45,34.5,207.0,0.55,19.5,226.0,244.2,192.36
2016,9,17,9,0,51.0,236.0,0.6,20.0,265.0,291.5,228.06
2016,9,17,9,15,92.0,265.0,0.65,20.5,322.0,363.3,282.35
2016,9,17,9,30,133.0,294.0,0.7,21.0,379.0,457.34,350.8
2016,9,17,9,45,223.0,300.5,0.8,22.0,452.5,552.91,419.47
2016,9,17,10,0,313.0,307.0,0.9,23.0,526.0,671.08,500.65
2016,9,17,10,15,488.0,256.0,1.0,23.5,613.0,810.13,596.26
2016,9,17,10,30,663.0,205.0,1.1,24.0,700.0,934.82,677.78
2016,9,17,10,45,606.0,236.0,1.25,24.5,698.5,899.06,652.63
2016,9,17,11,0,549.0,267.0,1.4,25.0,697.0,856.44,623.94
2016,9,17,11,15,737.0,179.5,1.55,25.0,765.5,941.22,683.29
2016,9,17,11,30,925.0,92.0,1.7,25.0,834.0,988.66,714.25
2016,9,17,11,45,738.5,188.0,1.9,25.5,783.0,907.1,662.02
2016,9,17,12,0,552.0,284.0,2.1,26.0,732.0,801.79,589.91
2016,9,17,12,15,545.5,284.5,2.25,26.0,726.0,771.62,571.07
2016,9,17,12,30,539.0,285.0,2.4,26.0,720.0,739.65,549.91
2016,9,17,12,45,717.5,194.0,2.6,26.5,764.0,770.43,574.68
2016,9,17,13,0,896.0,103.0,2.8,27.0,808.0,769.79,576.15
2016,9,17,13,15,891.0,102.0,2.9,26.5,789.0,720.8,542.92
2016,9,17,13,30,886.0,101.0,3.0,26.0,770.0,669.71,506.63
2016,9,17,13,45,878.5,99.5,3.1,26.0,743.5,614.8,465.35
2016,9,17,14,0,871.0,98.0,3.2,26.0,717.0,558.53,421.66
2016,9,17,14,15,860.0,96.5,3.25,26.0,684.0,499.47,374.29
2016,9,17,14,30,849.0,95.0,3.3,26.0,651.0,439.94,325.0
2016,9,17,14,45,834.0,93.0,3.35,26.0,611.5,375.97,270.99
2016,9,17,15,0,819.0,91.0,3.4,26.0,572.0,314.1,217.53
2016,9,17,15,15,704.0,112.0,3.4,25.5,502.5,245.26,162.74
2016,9,17,15,30,589.0,133.0,3.4,25.0,433.0,192.86,124.05
2016,9,17,15,45,524.5,133.0,3.4,25.0,380.5,141.71,89.34
2016,9,17,16,0,460.0,133.0,3.4,25.0,328.0,99.8,71.01
2016,9,17,16,15,433.0,120.5,3.3,24.5,285.0,85.07,67.3
2016,9,17,16,30,406.0,108.0,3.2,24.0,242.0,77.56,61.15
2016,9,17,16,45,373.0,92.0,3.15,23.5,199.0,67.24,52.41
2016,9,17,17,0,340.0,76.0,3.1,23.0,156.0,56.51,43.1
2016,9,17,17,15,356.0,57.5,3.05,22.0,122.5,43.81,31.93
2016,9,17,17,30,372.0,39.0,3.0,21.0,89.0,31.91,21.18
2016,9,17,17,45,235.0,25.5,3.0,20.5,52.0,20.99,8.63
2016,9,17,18,0,98.0,12.0,3.0,20.0,15.0,10.24,0.0
2016,9,17,18,15,49.0,6.0,3.0,19.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,142.01,24.37
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,291.26,224.15
2016,9,18,6,45,450.5,40.5,0.9,17.5,117.5,381.31,305.26
2016,9,18,7,0,544.0,49.0,1.0,18.0,164.0,479.96,386.41
2016,9,18,7,15,601.5,55.0,0.95,18.5,215.0,555.55,443.93
2016,9,18,7,30,659.0,61.0,0.9,19.0,266.0,629.52,497.05
2016,9,18,7,45,698.0,65.5,0.85,19.5,317.0,693.84,540.43
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,758.38,581.91
2016,9,18,8,15,764.5,73.5,0.75,21.0,416.5,810.95,612.29
2016,9,18,8,30,792.0,77.0,0.7,22.0,465.0,862.07,640.53
2016,9,18,8,45,603.0,144.0,0.7,23.0,455.5,786.81,585.82
2016,9,18,9,0,414.0,211.0,0.7,24.0,446.0,681.4,509.0
2016,9,18,9,15,417.5,227.5,0.8,25.0,479.5,708.4,526.24
2016,9,18,9,30,421.0,244.0,0.9,26.0,513.0,733.16,540.17
2016,9,18,9,45,469.5,239.5,1.0,27.0,554.5,778.35,568.82
2016,9,18,10,0,518.0,235.0,1.1,28.0,596.0,821.63,595.48
2016,9,18,10,15,717.0,159.5,1.3,28.5,680.5,946.62,677.3
2016,9,18,10,30,916.0,84.0,1.5,29.0,765.0,1035.82,731.98
2016,9,18,10,45,920.5,85.0,1.7,29.5,785.5,1031.09,728.66
2016,9,18,11,0,925.0,86.0,1.9,30.0,806.0,1022.26,723.82
2016,9,18,11,15,928.0,86.5,2.05,30.0,819.0,1007.32,715.92
2016,9,18,11,30,931.0,87.0,2.2,30.0,832.0,988.39,705.47
2016,9,18,11,45,932.0,87.5,2.4,30.5,836.5,963.68,690.36
2016,9,18,12,0,933.0,88.0,2.6,31.0,841.0,935.24,672.66
2016,9,18,12,15,932.5,88.0,2.7,31.0,838.0,901.35,651.77
2016,9,18,12,30,932.0,88.0,2.8,31.0,835.0,864.09,628.51
2016,9,18,12,45,925.5,89.5,2.95,31.5,822.5,820.43,599.8
2016,9,18,13,0,919.0,91.0,3.1,32.0,810.0,774.18,569.06
2016,9,18,13,15,914.5,90.0,3.15,32.0,791.0,724.58,535.29
2016,9,18,13,30,910.0,89.0,3.2,32.0,772.0,672.76,497.91
2016,9,18,13,45,902.5,88.0,3.25,32.0,745.5,617.18,456.75
2016,9,18,14,0,895.0,87.0,3.3,32.0,719.0,560.17,413.23
2016,9,18,14,15,885.0,85.5,3.35,31.5,686.0,500.35,366.94
2016,9,18,14,30,875.0,84.0,3.4,31.0,653.0,439.91,318.42
2016,9,18,14,45,861.5,82.0,3.5,31.0,613.5,377.45,266.28
2016,9,18,15,0,848.0,80.0,3.6,31.0,574.0,315.34,213.35
2016,9,18,15,15,723.5,104.5,3.6,30.5,502.5,242.53,156.71
2016,9,18,15,30,599.0,129.0,3.6,30.0,431.0,190.39,119.32
2016,9,18,15,45,504.5,134.5,3.65,30.0,371.5,139.99,87.17
2016,9,18,16,0,410.0,140.0,3.7,30.0,312.0,102.4,72.68
2016,9,18,16,15,391.0,124.5,3.65,29.0,271.5,87.44,68.05
2016,9,18,16,30,372.0,109.0,3.6,28.0,231.0,78.05,60.56
2016,9,18,16,45,344.0,92.5,3.6,27.5,189.5,67.46,51.71
2016,9,18,17,0,316.0,76.0,3.6,27.0,148.0,56.43,42.26
2016,9,18,17,15,366.0,55.0,3.55,26.0,118.0,42.07,29.84
2016,9,18,17,30,416.0,34.0,3.5,25.0,88.0,27.86,17.3
2016,9,18,17,45,268.5,22.5,3.45,24.0,51.0,18.52,5.56
2016,9,18,18,0,121.0,11.0,3.4,23.0,14.0,9.39,0.0
2016,9,18,18,15,60.5,5.5,3.2,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
