Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,135.5,17.0,1.4,17.5,31.5,115.23,2.55
2016,9,19,6,30,271.0,34.0,1.5,18.0,63.0,241.67,184.99
2016,9,19,6,45,366.0,45.5,1.6,18.5,108.0,332.28,267.2
2016,9,19,7,0,461.0,57.0,1.7,19.0,153.0,431.91,350.35
2016,9,19,7,15,521.5,65.0,1.7,19.5,202.5,509.13,411.85
2016,9,19,7,30,582.0,73.0,1.7,20.0,252.0,589.83,472.35
2016,9,19,7,45,629.0,77.5,1.7,20.5,302.5,657.58,520.5
2016,9,19,8,0,676.0,82.0,1.7,21.0,353.0,726.38,567.49
2016,9,19,8,15,507.5,134.0,1.75,21.5,352.0,649.84,509.58
2016,9,19,8,30,339.0,186.0,1.8,22.0,351.0,547.4,429.94
2016,9,19,8,45,350.5,204.0,1.85,23.0,389.0,585.63,455.96
2016,9,19,9,0,362.0,222.0,1.9,24.0,427.0,622.65,479.47
2016,9,19,9,15,377.0,236.5,1.95,24.5,463.5,657.5,502.11
2016,9,19,9,30,392.0,251.0,2.0,25.0,500.0,690.89,523.43
2016,9,19,9,45,435.0,250.5,2.1,26.0,540.5,755.71,565.82
2016,9,19,10,0,478.0,250.0,2.2,27.0,581.0,797.63,591.99
2016,9,19,10,15,515.0,247.5,2.3,27.0,617.0,828.9,613.18
2016,9,19,10,30,552.0,245.0,2.4,27.0,653.0,857.36,632.5
2016,9,19,10,45,533.5,260.5,2.5,27.5,663.5,846.16,622.77
2016,9,19,11,0,515.0,276.0,2.6,28.0,674.0,832.23,611.65
2016,9,19,11,15,700.0,192.0,2.7,28.0,743.0,918.15,672.38
2016,9,19,11,30,885.0,108.0,2.8,28.0,812.0,966.78,703.91
2016,9,19,11,45,704.0,198.5,2.9,28.5,761.0,885.27,649.09
2016,9,19,12,0,523.0,289.0,3.0,29.0,710.0,780.33,574.29
2016,9,19,12,15,709.0,196.5,3.15,29.0,764.0,831.95,614.87
2016,9,19,12,30,895.0,104.0,3.3,29.0,818.0,848.88,627.14
2016,9,19,12,45,888.0,105.5,3.45,29.5,805.5,805.93,597.75
2016,9,19,13,0,881.0,107.0,3.6,30.0,793.0,760.57,566.85
2016,9,19,13,15,876.0,106.5,3.7,29.5,774.0,712.55,534.09
2016,9,19,13,30,871.0,106.0,3.8,29.0,755.0,662.45,498.32
2016,9,19,13,45,867.0,102.5,3.95,29.0,730.0,608.39,457.71
2016,9,19,14,0,863.0,99.0,4.1,29.0,705.0,552.68,414.5
2016,9,19,14,15,852.5,97.5,4.1,28.5,672.0,494.21,368.25
2016,9,19,14,30,842.0,96.0,4.1,28.0,639.0,433.87,318.97
2016,9,19,14,45,831.5,92.0,4.2,28.0,600.5,371.57,266.19
2016,9,19,15,0,821.0,88.0,4.3,28.0,562.0,309.43,212.5
2016,9,19,15,15,718.5,105.0,4.25,27.5,496.0,240.62,157.48
2016,9,19,15,30,616.0,122.0,4.2,27.0,430.0,186.65,117.27
2016,9,19,15,45,676.0,98.0,4.2,27.0,404.5,128.55,73.15
2016,9,19,16,0,736.0,74.0,4.2,27.0,379.0,68.19,44.14
2016,9,19,16,15,698.5,69.5,4.1,26.0,328.5,57.62,43.67
2016,9,19,16,30,661.0,65.0,4.0,25.0,278.0,50.22,37.58
2016,9,19,16,45,608.5,58.5,3.9,24.5,227.5,45.85,33.88
2016,9,19,17,0,556.0,52.0,3.8,24.0,177.0,41.42,29.95
2016,9,19,17,15,468.5,43.5,3.75,23.0,129.0,35.1,24.27
2016,9,19,17,30,381.0,35.0,3.7,22.0,81.0,28.74,18.15
2016,9,19,17,45,233.0,22.0,3.65,21.5,46.0,18.12,3.69
2016,9,19,18,0,85.0,9.0,3.6,21.0,11.0,7.68,0.0
2016,9,19,18,15,42.5,4.5,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.75,15.0,32.5,124.24,0.0
2016,9,20,6,30,292.0,34.0,2.9,15.0,65.0,254.79,196.76
2016,9,20,6,45,398.0,44.0,3.1,15.5,111.5,352.32,288.04
2016,9,20,7,0,504.0,54.0,3.3,16.0,158.0,459.55,379.83
2016,9,20,7,15,565.5,61.0,3.35,16.5,208.0,538.07,443.95
2016,9,20,7,30,627.0,68.0,3.4,17.0,258.0,620.04,507.56
2016,9,20,7,45,671.0,72.0,3.45,17.5,309.0,686.16,556.42
2016,9,20,8,0,715.0,76.0,3.5,18.0,360.0,747.96,600.3
2016,9,20,8,15,570.0,121.5,3.55,18.5,366.5,700.43,562.03
2016,9,20,8,30,425.0,167.0,3.6,19.0,373.0,626.3,502.42
2016,9,20,8,45,445.5,180.5,3.65,19.5,414.5,670.74,534.02
2016,9,20,9,0,466.0,194.0,3.7,20.0,456.0,713.92,563.42
2016,9,20,9,15,656.5,143.0,3.7,20.0,541.5,860.26,669.2
2016,9,20,9,30,847.0,92.0,3.7,20.0,627.0,978.36,749.09
2016,9,20,9,45,604.5,191.0,3.7,20.5,583.5,870.23,670.03
2016,9,20,10,0,362.0,290.0,3.7,21.0,540.0,702.95,543.27
2016,9,20,10,15,275.0,320.5,3.7,21.0,515.0,644.43,498.19
2016,9,20,10,30,188.0,351.0,3.7,21.0,490.0,562.52,435.18
2016,9,20,10,45,543.5,224.5,3.75,21.5,640.5,817.28,628.34
2016,9,20,11,0,899.0,98.0,3.8,22.0,791.0,1009.29,758.59
2016,9,20,11,15,902.0,98.5,3.85,22.0,803.5,994.4,746.76
2016,9,20,11,30,905.0,99.0,3.9,22.0,816.0,975.63,734.1
2016,9,20,11,45,718.0,191.5,4.0,22.5,762.5,890.67,675.0
2016,9,20,12,0,531.0,284.0,4.1,23.0,709.0,782.38,594.82
2016,9,20,12,15,521.0,286.0,4.2,23.0,701.0,751.22,573.16
2016,9,20,12,30,511.0,288.0,4.3,23.0,693.0,718.55,549.7
2016,9,20,12,45,537.5,273.5,4.45,23.0,694.5,697.85,535.63
2016,9,20,13,0,564.0,259.0,4.6,23.0,696.0,673.37,518.52
2016,9,20,13,15,550.5,255.0,4.7,23.0,672.5,626.99,484.09
2016,9,20,13,30,537.0,251.0,4.8,23.0,649.0,580.36,448.88
2016,9,20,13,45,573.0,227.5,4.95,23.0,638.5,545.87,422.53
2016,9,20,14,0,609.0,204.0,5.1,23.0,628.0,509.9,393.78
2016,9,20,14,15,605.0,192.5,5.1,22.5,596.5,457.14,351.48
2016,9,20,14,30,601.0,181.0,5.1,22.0,565.0,403.99,307.61
2016,9,20,14,45,703.0,137.0,5.2,22.0,559.0,360.76,267.67
2016,9,20,15,0,805.0,93.0,5.3,22.0,553.0,307.76,217.34
2016,9,20,15,15,704.0,108.5,5.35,21.5,487.5,239.04,160.91
2016,9,20,15,30,603.0,124.0,5.4,21.0,422.0,185.23,119.83
2016,9,20,15,45,538.0,124.0,5.45,21.0,370.0,133.79,84.79
2016,9,20,16,0,473.0,124.0,5.5,21.0,318.0,91.49,73.73
2016,9,20,16,15,442.5,112.5,5.5,20.5,274.5,80.21,64.31
2016,9,20,16,30,412.0,101.0,5.5,20.0,231.0,73.16,58.39
2016,9,20,16,45,459.0,79.0,5.5,19.5,199.0,59.05,46.12
2016,9,20,17,0,506.0,57.0,5.5,19.0,167.0,45.34,33.99
2016,9,20,17,15,414.5,47.0,5.4,18.5,121.0,37.96,27.17
2016,9,20,17,30,323.0,37.0,5.3,18.0,75.0,30.48,19.76
2016,9,20,17,45,161.5,18.5,5.25,17.5,37.5,14.99,0.06
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,137.5,17.0,5.15,14.0,31.0,116.01,0.0
2016,9,21,6,30,275.0,34.0,5.4,14.0,62.0,244.77,188.89
2016,9,21,6,45,382.0,44.5,5.7,14.5,108.0,342.84,283.25
2016,9,21,7,0,489.0,55.0,6.0,15.0,154.0,450.74,378.02
2016,9,21,7,15,552.0,62.0,6.1,15.0,204.0,529.86,445.87
2016,9,21,7,30,615.0,69.0,6.2,15.0,254.0,612.51,513.66
2016,9,21,7,45,446.0,109.5,6.3,15.5,256.5,537.54,451.65
2016,9,21,8,0,277.0,150.0,6.4,16.0,259.0,435.65,364.37
2016,9,21,8,15,164.0,172.0,6.45,16.0,239.0,347.2,288.81
2016,9,21,8,30,51.0,194.0,6.5,16.0,219.0,250.09,204.72
2016,9,21,8,45,164.0,215.0,6.6,16.5,305.0,400.74,329.96
2016,9,21,9,0,277.0,236.0,6.7,17.0,391.0,557.75,455.48
2016,9,21,9,15,562.0,164.5,6.75,17.0,508.5,790.6,640.76
2016,9,21,9,30,847.0,93.0,6.8,17.0,626.0,979.75,779.86
2016,9,21,9,45,861.0,94.0,6.9,17.5,661.0,999.74,790.95
2016,9,21,10,0,875.0,95.0,7.0,18.0,696.0,1016.11,800.27
2016,9,21,10,15,884.0,96.5,7.0,18.0,724.0,1024.15,804.72
2016,9,21,10,30,893.0,98.0,7.0,18.0,752.0,1028.22,806.51
2016,9,21,10,45,899.5,99.0,7.0,18.0,773.5,1025.15,803.35
2016,9,21,11,0,906.0,100.0,7.0,18.0,795.0,1018.03,797.49
2016,9,21,11,15,910.5,100.5,7.0,18.0,808.5,1004.34,787.06
2016,9,21,11,30,915.0,101.0,7.0,18.0,822.0,986.67,773.94
2016,9,21,11,45,917.0,101.5,7.0,18.0,827.5,962.76,756.43
2016,9,21,12,0,919.0,102.0,7.0,18.0,833.0,935.12,736.29
2016,9,21,12,15,920.0,102.0,7.1,18.0,831.0,902.47,712.96
2016,9,21,12,30,921.0,102.0,7.2,18.0,829.0,866.4,687.02
2016,9,21,12,45,919.5,101.5,7.3,18.5,818.5,824.61,655.42
2016,9,21,13,0,918.0,101.0,7.4,19.0,808.0,779.91,621.57
2016,9,21,13,15,749.0,167.5,7.45,19.0,735.0,687.27,547.77
2016,9,21,13,30,580.0,234.0,7.5,19.0,662.0,592.16,471.18
2016,9,21,13,45,742.0,165.0,7.55,19.0,691.5,592.44,471.25
2016,9,21,14,0,904.0,96.0,7.6,19.0,721.0,568.99,450.59
2016,9,21,14,15,758.5,135.5,7.65,18.5,642.5,479.51,377.04
2016,9,21,14,30,613.0,175.0,7.7,18.0,564.0,403.13,313.87
2016,9,21,14,45,737.5,130.5,7.75,18.0,569.5,366.2,277.08
2016,9,21,15,0,862.0,86.0,7.8,18.0,575.0,316.51,226.99
2016,9,21,15,15,842.5,83.5,7.75,18.0,529.5,251.45,168.24
2016,9,21,15,30,823.0,81.0,7.7,18.0,484.0,188.16,114.31
2016,9,21,15,45,799.5,76.5,7.7,18.0,434.5,124.98,69.19
2016,9,21,16,0,776.0,72.0,7.7,18.0,385.0,64.69,51.27
2016,9,21,16,15,737.0,68.0,7.65,17.5,333.0,57.06,44.79
2016,9,21,16,30,698.0,64.0,7.6,17.0,281.0,54.48,42.64
2016,9,21,16,45,638.0,58.0,7.55,16.5,228.0,45.92,35.08
2016,9,21,17,0,578.0,52.0,7.5,16.0,175.0,41.81,31.27
2016,9,21,17,15,479.0,43.5,7.45,15.5,126.0,35.42,25.23
2016,9,21,17,30,380.0,35.0,7.4,15.0,77.0,29.05,18.58
2016,9,21,17,45,190.0,17.5,7.4,15.0,38.5,14.27,0.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,133.5,17.0,7.75,13.0,30.0,113.58,0.0
2016,9,22,6,30,267.0,34.0,7.8,13.0,60.0,240.1,184.51
2016,9,22,6,45,372.5,45.0,7.85,13.5,106.0,337.54,280.65
2016,9,22,7,0,478.0,56.0,7.9,14.0,152.0,444.64,375.95
2016,9,22,7,15,543.5,63.5,7.75,14.5,202.5,525.95,445.77
2016,9,22,7,30,609.0,71.0,7.6,15.0,253.0,610.96,515.16
2016,9,22,7,45,660.5,74.5,7.45,15.5,305.0,682.13,570.71
2016,9,22,8,0,712.0,78.0,7.3,16.0,357.0,754.49,625.15
2016,9,22,8,15,742.5,82.0,7.15,16.0,406.5,803.98,661.37
2016,9,22,8,30,773.0,86.0,7.0,16.0,456.0,857.79,700.09
2016,9,22,8,45,800.0,87.5,6.85,16.5,502.5,903.38,730.4
2016,9,22,9,0,827.0,89.0,6.7,17.0,549.0,946.64,758.33
2016,9,22,9,15,843.0,91.0,6.6,17.5,589.5,976.88,776.45
2016,9,22,9,30,859.0,93.0,6.5,18.0,630.0,991.97,783.43
2016,9,22,9,45,878.0,91.5,6.4,18.5,666.0,1014.01,795.51
2016,9,22,10,0,897.0,90.0,6.3,19.0,702.0,1032.47,804.95
2016,9,22,10,15,904.5,91.0,6.2,19.0,730.0,1038.36,807.1
2016,9,22,10,30,912.0,92.0,6.1,19.0,758.0,1040.23,806.62
2016,9,22,10,45,918.0,92.5,6.0,19.5,778.5,1035.92,800.38
2016,9,22,11,0,924.0,93.0,5.9,20.0,799.0,1027.51,791.5
2016,9,22,11,15,927.0,93.5,5.85,20.0,811.0,1012.07,779.79
2016,9,22,11,30,930.0,94.0,5.8,20.0,823.0,992.66,765.47
2016,9,22,11,45,929.5,95.0,5.8,20.5,827.0,966.63,745.48
2016,9,22,12,0,929.0,96.0,5.8,21.0,831.0,936.94,723.06
2016,9,22,12,15,928.0,95.5,5.85,21.0,827.0,901.76,698.47
2016,9,22,12,30,927.0,95.0,5.9,21.0,823.0,863.28,671.45
2016,9,22,12,45,922.0,96.0,5.95,21.0,810.5,820.06,640.83
2016,9,22,13,0,917.0,97.0,6.0,21.0,798.0,774.18,608.04
2016,9,22,13,15,911.5,96.0,6.0,21.0,778.5,723.61,569.77
2016,9,22,13,30,906.0,95.0,6.0,21.0,759.0,670.94,528.27
2016,9,22,13,45,896.0,95.0,6.05,21.0,731.5,614.72,483.11
2016,9,22,14,0,886.0,95.0,6.1,21.0,704.0,557.32,435.76
2016,9,22,14,15,875.0,93.0,6.1,20.5,670.0,496.79,385.29
2016,9,22,14,30,864.0,91.0,6.1,20.0,636.0,435.81,332.8
2016,9,22,14,45,846.5,90.0,6.2,20.0,595.5,370.92,275.4
2016,9,22,15,0,829.0,89.0,6.3,20.0,555.0,308.4,219.07
2016,9,22,15,15,724.0,102.5,6.4,19.5,485.5,236.25,159.29
2016,9,22,15,30,619.0,116.0,6.5,19.0,416.0,179.46,115.62
2016,9,22,15,45,670.0,97.0,6.6,19.0,390.5,123.81,73.03
2016,9,22,16,0,721.0,78.0,6.7,19.0,365.0,61.91,48.65
2016,9,22,16,15,680.0,73.0,6.65,18.5,314.0,55.62,43.35
2016,9,22,16,30,639.0,68.0,6.6,18.0,263.0,52.67,40.88
2016,9,22,16,45,573.0,61.5,6.6,17.5,212.0,48.33,37.04
2016,9,22,17,0,507.0,55.0,6.6,17.0,161.0,44.01,33.03
2016,9,22,17,15,407.0,45.0,6.4,16.5,114.5,36.54,26.02
2016,9,22,17,30,307.0,35.0,6.2,16.0,68.0,29.0,18.15
2016,9,22,17,45,153.5,17.5,6.05,15.5,34.0,14.32,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,168.5,14.0,2.7,12.5,30.0,130.96,0.0
2016,9,23,6,30,337.0,28.0,2.8,13.0,60.0,278.02,209.76
2016,9,23,6,45,438.5,36.5,2.9,14.0,106.0,371.96,304.29
2016,9,23,7,0,540.0,45.0,3.0,15.0,152.0,475.7,392.97
2016,9,23,7,15,599.5,51.0,2.95,15.5,202.0,552.45,455.39
2016,9,23,7,30,659.0,57.0,2.9,16.0,252.0,627.9,513.64
2016,9,23,7,45,699.0,61.5,2.9,16.5,302.5,692.81,561.36
2016,9,23,8,0,739.0,66.0,2.9,17.0,353.0,758.01,607.35
2016,9,23,8,15,766.0,69.0,2.85,17.5,400.5,809.2,641.24
2016,9,23,8,30,793.0,72.0,2.8,18.0,448.0,858.89,673.07
2016,9,23,8,45,813.0,74.5,2.8,18.5,492.5,899.3,697.92
2016,9,23,9,0,833.0,77.0,2.8,19.0,537.0,926.24,713.05
2016,9,23,9,15,847.0,78.5,2.75,19.5,576.5,953.7,728.07
2016,9,23,9,30,861.0,80.0,2.7,20.0,616.0,977.91,740.72
2016,9,23,9,45,872.5,81.0,2.7,20.5,649.5,995.49,749.33
2016,9,23,10,0,884.0,82.0,2.7,21.0,683.0,1009.38,755.59
2016,9,23,10,15,891.5,83.5,2.7,21.5,709.5,1015.94,757.13
2016,9,23,10,30,899.0,85.0,2.7,22.0,736.0,1018.52,756.27
2016,9,23,10,45,903.5,85.5,2.75,22.5,755.5,1012.87,750.67
2016,9,23,11,0,908.0,86.0,2.8,23.0,775.0,1003.22,742.69
2016,9,23,11,15,910.5,86.5,2.9,23.0,787.0,987.63,732.83
2016,9,23,11,30,913.0,87.0,3.0,23.0,799.0,968.16,720.48
2016,9,23,11,45,912.5,88.0,3.2,23.0,802.5,942.65,704.84
2016,9,23,12,0,912.0,89.0,3.4,23.0,806.0,913.55,686.61
2016,9,23,12,15,910.5,88.5,3.55,23.0,802.0,878.56,663.85
2016,9,23,12,30,909.0,88.0,3.7,23.0,798.0,840.4,638.67
2016,9,23,12,45,902.5,89.5,3.9,23.0,785.0,797.35,609.98
2016,9,23,13,0,896.0,91.0,4.1,23.0,772.0,751.82,579.1
2016,9,23,13,15,890.5,90.0,4.25,22.5,752.5,702.31,544.31
2016,9,23,13,30,885.0,89.0,4.4,22.0,733.0,650.76,506.1
2016,9,23,13,45,875.0,88.5,4.6,22.0,706.0,595.28,462.98
2016,9,23,14,0,865.0,88.0,4.8,22.0,679.0,538.71,417.48
2016,9,23,14,15,854.5,86.5,4.9,22.0,646.0,480.18,368.68
2016,9,23,14,30,844.0,85.0,5.0,22.0,613.0,421.17,317.94
2016,9,23,14,45,654.5,138.5,5.15,22.0,532.0,342.29,254.04
2016,9,23,15,0,465.0,192.0,5.3,22.0,451.0,282.65,207.56
2016,9,23,15,15,502.5,165.0,5.35,21.5,423.5,234.47,164.99
2016,9,23,15,30,540.0,138.0,5.4,21.0,396.0,181.86,120.0
2016,9,23,15,45,465.0,135.5,5.5,21.0,341.0,133.01,87.6
2016,9,23,16,0,390.0,133.0,5.6,21.0,286.0,93.69,75.69
2016,9,23,16,15,518.5,96.0,5.55,20.5,270.0,71.76,57.02
2016,9,23,16,30,647.0,59.0,5.5,20.0,254.0,46.01,34.71
2016,9,23,16,45,587.5,53.0,5.45,19.5,204.0,41.84,31.05
2016,9,23,17,0,528.0,47.0,5.4,19.0,154.0,37.66,27.19
2016,9,23,17,15,430.5,38.5,5.3,18.5,108.5,31.21,21.15
2016,9,23,17,30,333.0,30.0,5.2,18.0,63.0,24.74,14.17
2016,9,23,17,45,166.5,15.0,5.15,17.5,31.5,12.22,0.0
2016,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,184.0,13.0,2.0,14.5,29.5,113.44,0.0
2016,9,24,6,30,368.0,26.0,2.0,15.0,59.0,295.27,217.28
2016,9,24,6,45,468.0,34.0,2.05,15.5,105.5,388.77,314.18
2016,9,24,7,0,568.0,42.0,2.1,16.0,152.0,486.42,397.26
2016,9,24,7,15,627.0,47.0,2.05,16.5,202.5,563.6,458.93
2016,9,24,7,30,686.0,52.0,2.0,17.0,253.0,643.64,519.36
2016,9,24,7,45,725.5,56.0,1.95,17.5,304.0,708.3,565.3
2016,9,24,8,0,765.0,60.0,1.9,18.0,355.0,773.19,609.34
2016,9,24,8,15,792.5,63.0,1.9,18.5,403.5,825.53,643.18
2016,9,24,8,30,820.0,66.0,1.9,19.0,452.0,866.28,668.04
2016,9,24,8,45,840.0,68.0,1.95,20.0,497.5,906.28,691.13
2016,9,24,9,0,860.0,70.0,2.0,21.0,543.0,943.72,711.99
2016,9,24,9,15,875.0,71.5,2.15,21.5,583.0,972.64,729.38
2016,9,24,9,30,890.0,73.0,2.3,22.0,623.0,998.23,744.57
2016,9,24,9,45,904.0,73.0,2.45,23.0,658.0,1017.32,754.03
2016,9,24,10,0,918.0,73.0,2.6,24.0,693.0,1032.66,761.09
2016,9,24,10,15,925.5,74.0,2.65,24.5,720.5,1038.65,762.63
2016,9,24,10,30,933.0,75.0,2.7,25.0,748.0,1040.54,761.75
2016,9,24,10,45,938.5,75.5,2.75,25.5,768.5,1035.64,756.69
2016,9,24,11,0,944.0,76.0,2.8,26.0,789.0,1026.58,749.16
2016,9,24,11,15,947.0,76.5,2.85,26.0,801.5,1010.92,739.01
2016,9,24,11,30,950.0,77.0,2.9,26.0,814.0,991.2,726.36
2016,9,24,11,45,951.5,77.0,2.95,26.5,818.5,965.56,708.5
2016,9,24,12,0,953.0,77.0,3.0,27.0,823.0,936.1,688.22
2016,9,24,12,15,952.5,77.0,3.1,27.0,819.5,901.23,666.05
2016,9,24,12,30,952.0,77.0,3.2,27.0,816.0,862.94,641.4
2016,9,24,12,45,940.0,81.5,3.35,27.5,802.0,817.12,610.41
2016,9,24,13,0,928.0,86.0,3.5,28.0,788.0,769.02,577.54
2016,9,24,13,15,923.0,85.0,3.6,28.0,768.0,718.34,542.11
2016,9,24,13,30,918.0,84.0,3.7,28.0,748.0,665.49,503.05
2016,9,24,13,45,909.5,83.5,3.85,28.0,720.5,609.16,460.36
2016,9,24,14,0,901.0,83.0,4.0,28.0,693.0,551.5,415.22
2016,9,24,14,15,890.0,81.5,4.05,27.5,659.0,490.7,366.76
2016,9,24,14,30,879.0,80.0,4.1,27.0,625.0,429.43,316.15
2016,9,24,14,45,864.0,78.5,4.2,27.0,585.0,366.59,262.3
2016,9,24,15,0,849.0,77.0,4.3,27.0,545.0,304.28,207.97
2016,9,24,15,15,829.0,74.5,4.35,26.5,500.0,236.77,150.54
2016,9,24,15,30,809.0,72.0,4.4,26.0,455.0,174.5,100.23
2016,9,24,15,45,608.0,100.0,4.45,26.0,370.5,118.95,69.79
2016,9,24,16,0,407.0,128.0,4.5,26.0,286.0,89.85,70.91
2016,9,24,16,15,540.0,92.5,4.45,25.0,271.0,69.47,54.01
2016,9,24,16,30,673.0,57.0,4.4,24.0,256.0,48.74,36.46
2016,9,24,16,45,611.5,51.0,4.4,23.5,205.0,40.55,29.37
2016,9,24,17,0,550.0,45.0,4.4,23.0,154.0,36.26,25.48
2016,9,24,17,15,448.5,36.5,4.3,22.0,107.5,29.7,19.47
2016,9,24,17,30,347.0,28.0,4.2,21.0,61.0,23.14,12.24
2016,9,24,17,45,173.5,14.0,4.1,20.0,30.5,11.95,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,184.0,13.0,2.9,15.5,29.5,113.62,0.0
2016,9,25,6,30,368.0,26.0,3.0,16.0,59.0,296.03,213.62
2016,9,25,6,45,475.5,34.0,3.15,17.0,106.0,394.51,318.05
2016,9,25,7,0,583.0,42.0,3.3,18.0,153.0,497.61,405.56
2016,9,25,7,15,643.0,47.5,3.15,18.5,204.5,576.92,469.28
2016,9,25,7,30,703.0,53.0,3.0,19.0,256.0,659.13,531.61
2016,9,25,7,45,743.0,56.5,2.9,20.0,307.5,724.21,577.07
2016,9,25,8,0,783.0,60.0,2.8,21.0,359.0,789.44,620.31
2016,9,25,8,15,809.5,63.0,2.7,21.5,408.0,841.37,653.4
2016,9,25,8,30,836.0,66.0,2.6,22.0,457.0,881.57,677.22
2016,9,25,8,45,854.5,68.5,2.55,23.0,502.5,921.1,699.02
2016,9,25,9,0,873.0,71.0,2.5,24.0,548.0,957.92,718.39
2016,9,25,9,15,887.0,72.5,2.45,25.0,588.0,985.93,731.48
2016,9,25,9,30,901.0,74.0,2.4,26.0,628.0,1010.54,742.18
2016,9,25,9,45,915.0,73.5,2.35,27.0,662.5,1028.96,748.79
2016,9,25,10,0,929.0,73.0,2.3,28.0,697.0,1043.59,753.0
2016,9,25,10,15,935.5,74.0,2.15,28.5,724.5,1048.45,751.42
2016,9,25,10,30,942.0,75.0,2.0,29.0,752.0,1049.17,747.38
2016,9,25,10,45,945.0,76.5,1.85,30.0,771.0,1042.77,737.57
2016,9,25,11,0,948.0,78.0,1.7,31.0,790.0,1032.21,725.41
2016,9,25,11,15,950.5,78.5,1.5,31.5,802.0,1015.86,710.6
2016,9,25,11,30,953.0,79.0,1.3,32.0,814.0,995.46,693.45
2016,9,25,11,45,951.5,80.0,1.15,32.5,817.5,967.97,672.92
2016,9,25,12,0,950.0,81.0,1.0,33.0,821.0,936.8,650.36
2016,9,25,12,15,949.0,81.0,0.8,33.0,817.0,901.46,625.8
2016,9,25,12,30,948.0,81.0,0.6,33.0,813.0,862.74,599.17
2016,9,25,12,45,937.5,84.0,0.4,33.5,798.5,816.56,566.84
2016,9,25,13,0,927.0,87.0,0.2,34.0,784.0,768.06,533.47
2016,9,25,13,15,921.5,86.5,0.4,34.0,764.0,717.5,504.51
2016,9,25,13,30,916.0,86.0,0.6,34.0,744.0,664.81,471.74
2016,9,25,13,45,905.0,86.0,0.85,34.0,716.0,607.54,434.32
2016,9,25,14,0,894.0,86.0,1.1,34.0,688.0,549.21,393.69
2016,9,25,14,15,882.5,84.5,1.3,33.5,653.5,488.51,349.43
2016,9,25,14,30,871.0,83.0,1.5,33.0,619.0,427.41,302.46
2016,9,25,14,45,852.5,82.0,1.7,33.0,578.0,364.22,251.43
2016,9,25,15,0,834.0,81.0,1.9,33.0,537.0,298.77,197.47
2016,9,25,15,15,714.5,99.5,2.05,32.5,467.5,228.27,143.83
2016,9,25,15,30,595.0,118.0,2.2,32.0,398.0,174.62,106.41
2016,9,25,15,45,491.5,123.5,2.35,32.0,337.5,125.06,76.86
2016,9,25,16,0,388.0,129.0,2.5,32.0,277.0,90.13,69.31
2016,9,25,16,15,362.5,114.0,2.65,31.0,237.0,81.11,62.29
2016,9,25,16,30,337.0,99.0,2.8,30.0,197.0,71.7,54.71
2016,9,25,16,45,302.0,82.0,2.95,29.0,156.5,60.42,45.31
2016,9,25,17,0,267.0,65.0,3.1,28.0,116.0,48.72,35.27
2016,9,25,17,15,210.0,47.5,3.15,26.5,80.0,36.12,24.26
2016,9,25,17,30,153.0,30.0,3.2,25.0,44.0,23.13,11.37
2016,9,25,17,45,76.5,15.0,3.25,24.0,22.0,12.8,0.0
2016,9,25,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,19.5,24.5,76.98,0.0
2016,9,26,6,30,233.0,28.0,1.2,20.0,49.0,215.37,148.06
2016,9,26,6,45,334.5,41.0,1.3,20.5,92.5,310.02,244.55
2016,9,26,7,0,436.0,54.0,1.4,21.0,136.0,414.54,331.88
2016,9,26,7,15,502.5,63.5,1.35,21.5,185.5,497.13,397.33
2016,9,26,7,30,569.0,73.0,1.3,22.0,235.0,583.72,461.71
2016,9,26,7,45,465.0,102.0,1.3,23.0,251.5,546.96,432.2
2016,9,26,8,0,361.0,131.0,1.3,24.0,268.0,507.38,399.1
2016,9,26,8,15,385.0,146.5,1.2,24.5,310.0,558.02,434.47
2016,9,26,8,30,409.0,162.0,1.1,25.0,352.0,608.31,467.49
2016,9,26,8,45,591.5,132.5,1.05,26.0,437.5,765.63,574.02
2016,9,26,9,0,774.0,103.0,1.0,27.0,523.0,912.58,664.02
2016,9,26,9,15,791.5,106.5,0.95,27.5,563.5,945.05,678.78
2016,9,26,9,30,809.0,110.0,0.9,28.0,604.0,974.34,692.74
2016,9,26,9,45,822.5,112.0,0.9,29.0,638.5,994.38,700.46
2016,9,26,10,0,836.0,114.0,0.9,30.0,673.0,1010.75,706.03
2016,9,26,10,15,845.5,115.5,1.0,30.5,700.5,1018.62,709.98
2016,9,26,10,30,855.0,117.0,1.1,31.0,728.0,1022.55,711.73
2016,9,26,10,45,863.0,117.5,1.2,31.5,748.5,1019.78,709.56
2016,9,26,11,0,871.0,118.0,1.3,32.0,769.0,1000.74,697.65
2016,9,26,11,15,874.5,119.0,1.45,32.0,781.5,986.5,690.99
2016,9,26,11,30,878.0,120.0,1.6,32.0,794.0,968.45,681.76
2016,9,26,11,45,881.0,119.0,1.8,32.5,798.5,944.13,667.7
2016,9,26,12,0,884.0,118.0,2.0,33.0,803.0,916.21,651.11
2016,9,26,12,15,883.0,118.0,2.1,33.0,799.0,882.39,630.81
2016,9,26,12,30,882.0,118.0,2.2,33.0,795.0,845.42,608.28
2016,9,26,12,45,903.0,106.0,2.35,33.0,789.5,810.81,587.38
2016,9,26,13,0,924.0,94.0,2.5,33.0,784.0,771.57,563.02
2016,9,26,13,15,918.5,93.0,2.55,32.5,764.0,720.49,529.17
2016,9,26,13,30,913.0,92.0,2.6,32.0,744.0,667.31,492.14
2016,9,26,13,45,907.5,90.0,2.7,32.0,717.0,611.33,451.04
2016,9,26,14,0,902.0,88.0,2.8,32.0,690.0,553.76,407.29
2016,9,26,14,15,891.0,86.0,2.8,31.5,655.5,492.31,359.64
2016,9,26,14,30,880.0,84.0,2.8,31.0,621.0,430.4,309.84
2016,9,26,14,45,867.0,81.0,2.85,31.0,581.0,366.78,256.68
2016,9,26,15,0,854.0,78.0,2.9,31.0,541.0,303.5,202.83
2016,9,26,15,15,713.5,100.5,2.85,30.5,465.0,227.68,144.94
2016,9,26,15,30,573.0,123.0,2.8,30.0,389.0,174.53,108.37
2016,9,26,15,45,490.0,123.5,2.75,30.0,333.0,124.09,77.11
2016,9,26,16,0,407.0,124.0,2.7,30.0,277.0,87.16,67.47
2016,9,26,16,15,380.5,109.5,2.6,29.0,236.5,78.34,60.52
2016,9,26,16,30,354.0,95.0,2.5,28.0,196.0,69.17,53.03
2016,9,26,16,45,317.0,79.0,2.45,27.5,155.5,58.48,43.93
2016,9,26,17,0,280.0,63.0,2.4,27.0,115.0,47.4,34.26
2016,9,26,17,15,223.5,45.5,2.25,26.0,78.5,34.73,23.06
2016,9,26,17,30,167.0,28.0,2.1,25.0,42.0,21.67,9.52
2016,9,26,17,45,83.5,14.0,1.95,24.0,21.0,11.95,0.0
2016,9,26,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,111.5,14.0,1.05,18.5,23.0,74.3,0.0
2016,9,27,6,30,223.0,28.0,1.1,19.0,46.0,206.75,138.4
2016,9,27,6,45,312.5,42.0,1.15,19.5,88.5,296.66,234.19
2016,9,27,7,0,402.0,56.0,1.2,20.0,131.0,392.67,315.13
2016,9,27,7,15,468.5,66.0,1.15,20.5,179.5,474.57,380.77
2016,9,27,7,30,535.0,76.0,1.1,21.0,228.0,560.44,445.03
2016,9,27,7,45,436.0,104.5,1.05,21.5,244.0,526.45,417.72
2016,9,27,8,0,337.0,133.0,1.0,22.0,260.0,469.46,372.41
2016,9,27,8,15,361.0,149.5,0.95,22.5,302.0,519.66,408.47
2016,9,27,8,30,385.0,166.0,0.9,23.0,344.0,591.02,457.02
2016,9,27,8,45,556.0,141.0,0.9,24.0,426.0,731.89,553.99
2016,9,27,9,0,727.0,116.0,0.9,25.0,508.0,889.45,653.24
2016,9,27,9,15,745.5,119.5,0.95,25.5,547.5,921.87,669.84
2016,9,27,9,30,764.0,123.0,1.0,26.0,587.0,951.34,686.12
2016,9,27,9,45,813.5,111.0,1.05,27.0,629.5,983.91,702.88
2016,9,27,10,0,863.0,99.0,1.1,28.0,672.0,1007.63,713.95
2016,9,27,10,15,871.5,100.5,1.2,28.0,699.5,1014.54,718.53
2016,9,27,10,30,880.0,102.0,1.3,28.0,727.0,1017.54,721.03
2016,9,27,10,45,877.0,107.0,1.45,28.5,744.0,1009.0,715.9
2016,9,27,11,0,874.0,112.0,1.6,29.0,761.0,996.57,708.41
2016,9,27,11,15,877.0,112.5,1.7,29.0,773.0,981.27,699.84
2016,9,27,11,30,880.0,113.0,1.8,29.0,785.0,962.21,688.9
2016,9,27,11,45,874.5,116.5,1.95,29.5,787.0,934.77,671.8
2016,9,27,12,0,869.0,120.0,2.1,30.0,789.0,904.08,652.48
2016,9,27,12,15,867.5,119.5,2.2,30.0,784.5,869.75,631.43
2016,9,27,12,30,866.0,119.0,2.3,30.0,780.0,832.39,608.16
2016,9,27,12,45,876.5,112.0,2.4,30.0,772.0,795.14,584.68
2016,9,27,13,0,887.0,105.0,2.5,30.0,764.0,754.26,558.42
2016,9,27,13,15,881.0,104.0,2.55,29.5,743.5,704.37,524.31
2016,9,27,13,30,875.0,103.0,2.6,29.0,723.0,652.55,487.64
2016,9,27,13,45,859.0,104.0,2.7,29.0,694.0,595.12,444.89
2016,9,27,14,0,843.0,105.0,2.8,29.0,665.0,538.34,401.18
2016,9,27,14,15,830.5,103.0,2.85,28.5,630.5,478.28,354.21
2016,9,27,14,30,818.0,101.0,2.9,28.0,596.0,418.12,305.42
2016,9,27,14,45,803.0,97.5,2.95,28.0,556.5,356.0,253.12
2016,9,27,15,0,788.0,94.0,3.0,28.0,517.0,294.68,200.59
2016,9,27,15,15,667.0,111.5,3.0,27.5,448.5,225.81,147.09
2016,9,27,15,30,546.0,129.0,3.0,27.0,380.0,172.5,109.36
2016,9,27,15,45,621.0,101.5,3.05,27.0,356.5,118.09,69.28
2016,9,27,16,0,696.0,74.0,3.1,27.0,333.0,56.03,42.1
2016,9,27,16,15,651.5,68.5,3.05,26.0,283.0,52.64,39.49
2016,9,27,16,30,607.0,63.0,3.0,25.0,233.0,49.2,36.69
2016,9,27,16,45,550.5,54.5,2.95,24.5,184.5,43.24,31.48
2016,9,27,17,0,494.0,46.0,2.9,24.0,136.0,37.13,25.97
2016,9,27,17,15,387.5,35.5,2.85,23.0,91.5,28.98,18.49
2016,9,27,17,30,281.0,25.0,2.8,22.0,47.0,20.7,7.93
2016,9,27,17,45,140.5,12.5,2.75,21.0,23.5,10.67,0.0
2016,9,27,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.5,14.0,1.85,15.0,22.0,71.05,0.0
2016,9,28,6,30,211.0,28.0,1.9,15.0,44.0,198.93,130.5
2016,9,28,6,45,318.0,40.5,1.95,15.5,87.0,299.21,240.49
2016,9,28,7,0,425.0,53.0,2.0,16.0,130.0,406.39,332.85
2016,9,28,7,15,493.0,61.5,1.95,16.5,178.5,488.49,400.41
2016,9,28,7,30,561.0,70.0,1.9,17.0,227.0,574.59,467.03
2016,9,28,7,45,612.5,75.0,1.9,17.5,277.0,645.76,519.41
2016,9,28,8,0,664.0,80.0,1.9,18.0,327.0,718.23,570.52
2016,9,28,8,15,696.5,84.5,1.9,18.5,375.0,773.53,607.33
2016,9,28,8,30,729.0,89.0,1.9,19.0,423.0,827.88,642.42
2016,9,28,8,45,753.5,92.5,1.9,19.5,467.5,866.25,665.5
2016,9,28,9,0,778.0,96.0,1.9,20.0,512.0,908.22,690.72
2016,9,28,9,15,795.0,98.5,1.95,20.5,552.0,938.86,708.4
2016,9,28,9,30,812.0,101.0,2.0,21.0,592.0,966.32,723.95
2016,9,28,9,45,821.0,105.0,2.05,21.5,624.5,984.1,733.08
2016,9,28,10,0,830.0,109.0,2.1,22.0,657.0,998.16,739.94
2016,9,28,10,15,839.5,110.5,2.2,22.0,684.0,1005.91,744.82
2016,9,28,10,30,849.0,112.0,2.3,22.0,711.0,1009.74,747.36
2016,9,28,10,45,848.5,116.5,2.45,22.5,729.0,1003.09,742.27
2016,9,28,11,0,848.0,121.0,2.6,23.0,747.0,992.53,734.78
2016,9,28,11,15,852.0,121.5,2.8,23.0,759.0,978.0,726.59
2016,9,28,11,30,856.0,122.0,3.0,23.0,771.0,959.66,715.79
2016,9,28,11,45,852.0,124.5,3.2,23.0,774.0,932.39,698.89
2016,9,28,12,0,848.0,127.0,3.4,23.0,777.0,901.83,679.59
2016,9,28,12,15,847.0,127.0,3.6,23.0,772.5,868.09,657.87
2016,9,28,12,30,846.0,127.0,3.8,23.0,768.0,831.28,633.72
2016,9,28,12,45,841.0,126.5,4.05,23.0,755.5,787.99,604.88
2016,9,28,13,0,836.0,126.0,4.3,23.0,743.0,742.33,572.87
2016,9,28,13,15,829.5,125.0,4.4,22.5,723.0,693.05,537.22
2016,9,28,13,30,823.0,124.0,4.5,22.0,703.0,642.02,499.33
2016,9,28,13,45,813.5,121.5,4.65,22.0,676.0,586.39,455.96
2016,9,28,14,0,804.0,119.0,4.8,22.0,649.0,529.88,410.5
2016,9,28,14,15,790.0,116.5,4.8,21.5,615.0,470.71,361.95
2016,9,28,14,30,776.0,114.0,4.8,21.0,581.0,411.73,311.98
2016,9,28,14,45,763.0,109.0,4.85,21.0,542.0,351.38,259.12
2016,9,28,15,0,750.0,104.0,4.9,21.0,503.0,288.28,203.39
2016,9,28,15,15,642.5,117.0,4.9,20.5,438.0,224.2,151.5
2016,9,28,15,30,535.0,130.0,4.9,20.0,373.0,170.81,111.97
2016,9,28,15,45,593.0,106.0,4.9,20.0,347.0,118.62,73.15
2016,9,28,16,0,651.0,82.0,4.9,20.0,321.0,61.58,48.23
2016,9,28,16,15,603.5,76.0,4.85,19.0,271.5,58.06,45.43
2016,9,28,16,30,556.0,70.0,4.8,18.0,222.0,54.51,42.45
2016,9,28,16,45,493.0,60.5,4.8,17.5,174.0,47.94,36.54
2016,9,28,17,0,430.0,51.0,4.8,17.0,126.0,41.23,30.29
2016,9,28,17,15,317.0,38.5,4.7,16.5,83.5,31.51,21.07
2016,9,28,17,30,204.0,26.0,4.6,16.0,41.0,20.27,6.43
2016,9,28,17,45,102.0,13.0,4.55,15.5,20.5,11.1,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
