Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,106.0,14.0,3.4,13.0,22.0,71.43,0.0
2016,9,29,6,30,212.0,28.0,3.5,13.0,44.0,199.02,125.73
2016,9,29,6,45,324.0,40.0,3.65,13.5,87.0,302.99,246.07
2016,9,29,7,0,436.0,52.0,3.8,14.0,130.0,413.53,343.68
2016,9,29,7,15,218.0,66.0,3.75,14.0,105.0,261.05,219.69
2016,9,29,7,30,0.0,80.0,3.7,14.0,80.0,72.29,56.15
2016,9,29,7,45,0.0,98.0,3.65,14.5,98.0,89.19,70.56
2016,9,29,8,0,0.0,116.0,3.6,15.0,116.0,105.96,84.44
2016,9,29,8,15,11.5,142.5,3.6,15.5,148.0,142.65,115.2
2016,9,29,8,30,23.0,169.0,3.6,16.0,180.0,179.82,145.77
2016,9,29,8,45,36.0,193.5,3.6,16.5,212.0,235.53,190.87
2016,9,29,9,0,49.0,218.0,3.6,17.0,244.0,274.43,221.57
2016,9,29,9,15,224.0,225.0,3.65,17.5,358.0,496.09,400.12
2016,9,29,9,30,399.0,232.0,3.7,18.0,472.0,679.25,539.97
2016,9,29,9,45,630.5,163.5,3.75,18.5,566.5,867.03,676.91
2016,9,29,10,0,862.0,95.0,3.8,19.0,661.0,1001.16,767.0
2016,9,29,10,15,727.0,154.5,3.85,19.0,645.5,949.96,729.59
2016,9,29,10,30,592.0,214.0,3.9,19.0,630.0,870.54,673.16
2016,9,29,10,45,742.5,155.5,3.95,19.5,692.0,948.06,726.66
2016,9,29,11,0,893.0,97.0,4.0,20.0,754.0,997.16,758.09
2016,9,29,11,15,896.0,97.5,4.05,20.0,765.5,981.62,746.82
2016,9,29,11,30,899.0,98.0,4.1,20.0,777.0,962.25,733.53
2016,9,29,11,45,901.0,97.5,4.15,20.5,780.5,937.1,714.97
2016,9,29,12,0,903.0,97.0,4.2,21.0,784.0,908.35,694.02
2016,9,29,12,15,901.5,97.0,4.25,21.0,779.5,873.63,670.26
2016,9,29,12,30,900.0,97.0,4.3,21.0,775.0,835.77,644.2
2016,9,29,12,45,898.0,95.5,4.4,21.0,763.0,793.03,614.72
2016,9,29,13,0,896.0,94.0,4.5,21.0,751.0,747.57,583.18
2016,9,29,13,15,890.0,93.0,4.55,21.0,731.0,697.37,545.53
2016,9,29,13,30,884.0,92.0,4.6,21.0,711.0,645.22,505.08
2016,9,29,13,45,875.0,91.0,4.7,21.0,683.5,589.64,461.02
2016,9,29,14,0,866.0,90.0,4.8,21.0,656.0,532.91,414.65
2016,9,29,14,15,854.0,88.5,4.9,20.5,622.0,473.47,365.4
2016,9,29,14,30,842.0,87.0,5.0,20.0,588.0,412.4,313.12
2016,9,29,14,45,825.0,84.5,5.1,20.0,548.0,349.28,257.26
2016,9,29,15,0,808.0,82.0,5.2,20.0,508.0,287.15,201.49
2016,9,29,15,15,786.0,79.0,5.25,19.5,463.5,224.85,146.86
2016,9,29,15,30,764.0,76.0,5.3,19.0,419.0,164.76,97.62
2016,9,29,15,45,550.5,102.0,5.4,18.5,334.0,111.66,69.61
2016,9,29,16,0,337.0,128.0,5.5,18.0,249.0,92.74,75.89
2016,9,29,16,15,312.0,111.5,5.5,17.5,210.5,81.9,66.63
2016,9,29,16,30,287.0,95.0,5.5,17.0,172.0,70.71,56.85
2016,9,29,16,45,375.0,70.0,5.5,16.5,148.0,52.62,40.76
2016,9,29,17,0,463.0,45.0,5.5,16.0,124.0,36.41,26.15
2016,9,29,17,15,347.0,34.0,5.35,15.5,81.5,27.8,17.85
2016,9,29,17,30,231.0,23.0,5.2,15.0,39.0,19.07,3.68
2016,9,29,17,45,115.5,11.5,5.05,14.5,19.5,9.82,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,116.0,13.0,4.55,12.0,21.5,76.29,0.0
2016,9,30,6,30,232.0,26.0,4.7,12.0,43.0,207.55,124.07
2016,9,30,6,45,344.0,37.5,4.9,12.5,85.5,314.21,256.35
2016,9,30,7,0,456.0,49.0,5.1,13.0,128.0,424.93,355.95
2016,9,30,7,15,525.0,56.5,5.1,13.5,177.0,507.59,426.99
2016,9,30,7,30,594.0,64.0,5.1,14.0,226.0,594.31,497.82
2016,9,30,7,45,641.5,69.0,5.15,14.5,276.0,663.02,551.6
2016,9,30,8,0,689.0,74.0,5.2,15.0,326.0,732.74,604.15
2016,9,30,8,15,720.5,78.0,5.25,15.0,373.5,781.61,640.27
2016,9,30,8,30,752.0,82.0,5.3,15.0,421.0,835.2,679.25
2016,9,30,8,45,777.0,84.5,5.35,15.5,466.0,879.01,708.84
2016,9,30,9,0,802.0,87.0,5.4,16.0,511.0,920.46,736.24
2016,9,30,9,15,818.5,89.0,5.45,16.5,550.0,950.13,754.71
2016,9,30,9,30,835.0,91.0,5.5,17.0,589.0,976.57,770.79
2016,9,30,9,45,850.5,91.5,5.55,17.5,623.5,984.77,773.76
2016,9,30,10,0,866.0,92.0,5.6,18.0,658.0,1001.2,782.85
2016,9,30,10,15,874.5,93.5,5.6,18.0,684.5,1007.96,786.3
2016,9,30,10,30,883.0,95.0,5.6,18.0,711.0,1010.8,787.19
2016,9,30,10,45,888.5,96.0,5.65,18.0,730.5,1006.08,783.26
2016,9,30,11,0,894.0,97.0,5.7,18.0,750.0,997.39,776.73
2016,9,30,11,15,897.5,97.5,5.75,18.0,762.0,982.23,765.77
2016,9,30,11,30,901.0,98.0,5.8,18.0,774.0,963.22,752.2
2016,9,30,11,45,902.5,98.0,5.85,18.5,778.0,938.03,732.86
2016,9,30,12,0,904.0,98.0,5.9,19.0,782.0,909.24,711.05
2016,9,30,12,15,902.5,98.0,5.9,19.0,777.5,874.42,686.04
2016,9,30,12,30,901.0,98.0,5.9,19.0,773.0,836.44,658.7
2016,9,30,12,45,895.5,98.0,5.95,19.0,760.0,792.42,627.0
2016,9,30,13,0,890.0,98.0,6.0,19.0,747.0,745.94,593.24
2016,9,30,13,15,884.0,97.0,6.0,18.5,726.5,695.92,555.18
2016,9,30,13,30,878.0,96.0,6.0,18.0,706.0,643.97,514.45
2016,9,30,13,45,870.5,94.5,6.05,18.0,679.0,589.0,469.36
2016,9,30,14,0,863.0,93.0,6.1,18.0,652.0,532.74,421.96
2016,9,30,14,15,850.5,91.0,6.1,18.0,617.5,472.73,370.17
2016,9,30,14,30,838.0,89.0,6.1,18.0,583.0,411.29,315.86
2016,9,30,14,45,823.5,86.0,6.1,18.0,543.5,348.77,259.51
2016,9,30,15,0,809.0,83.0,6.1,18.0,504.0,286.95,203.16
2016,9,30,15,15,786.0,80.0,6.05,17.5,459.5,224.4,147.77
2016,9,30,15,30,763.0,77.0,6.0,17.0,415.0,164.2,98.13
2016,9,30,15,45,733.0,72.5,6.0,17.0,367.0,104.9,58.77
2016,9,30,16,0,703.0,68.0,6.0,17.0,319.0,56.74,44.6
2016,9,30,16,15,657.5,63.0,5.9,16.5,269.0,48.91,37.81
2016,9,30,16,30,612.0,58.0,5.8,16.0,219.0,45.7,34.97
2016,9,30,16,45,541.0,51.0,5.75,16.0,170.0,40.72,30.33
2016,9,30,17,0,470.0,44.0,5.7,16.0,121.0,35.73,25.5
2016,9,30,17,15,351.5,33.0,5.55,15.5,79.0,27.08,17.05
2016,9,30,17,30,233.0,22.0,5.4,15.0,37.0,18.3,0.41
2016,9,30,17,45,116.5,11.0,5.3,14.5,18.5,9.39,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,125.0,12.0,3.15,12.5,21.0,80.6,0.0
2016,10,1,6,30,250.0,24.0,3.3,13.0,42.0,215.69,117.95
2016,10,1,6,45,370.0,35.0,3.45,13.5,86.0,329.26,265.66
2016,10,1,7,0,490.0,46.0,3.6,14.0,130.0,446.14,369.29
2016,10,1,7,15,560.5,53.0,3.65,14.5,180.0,530.49,440.15
2016,10,1,7,30,631.0,60.0,3.7,15.0,230.0,619.06,510.93
2016,10,1,7,45,679.5,64.0,3.75,15.5,281.0,688.42,563.74
2016,10,1,8,0,728.0,68.0,3.8,16.0,332.0,753.79,611.43
2016,10,1,8,15,759.0,72.0,3.7,16.5,381.0,809.17,649.32
2016,10,1,8,30,790.0,76.0,3.6,17.0,430.0,863.18,684.95
2016,10,1,8,45,814.5,78.0,3.55,17.5,475.5,906.58,712.22
2016,10,1,9,0,839.0,80.0,3.5,18.0,521.0,947.49,737.19
2016,10,1,9,15,855.0,82.0,3.45,18.0,561.0,965.81,747.44
2016,10,1,9,30,871.0,84.0,3.4,18.0,601.0,991.92,763.27
2016,10,1,9,45,888.0,83.5,3.4,18.5,636.0,1012.41,774.05
2016,10,1,10,0,905.0,83.0,3.4,19.0,671.0,1029.23,782.4
2016,10,1,10,15,913.0,84.5,3.45,19.0,698.0,1035.5,785.62
2016,10,1,10,30,921.0,86.0,3.5,19.0,725.0,1037.69,786.36
2016,10,1,10,45,926.5,87.0,3.55,19.5,745.0,1032.65,780.93
2016,10,1,11,0,932.0,88.0,3.6,20.0,765.0,1023.49,772.95
2016,10,1,11,15,935.0,88.5,3.65,20.0,777.0,1007.22,761.83
2016,10,1,11,30,938.0,89.0,3.7,20.0,789.0,986.97,748.17
2016,10,1,11,45,938.5,89.5,3.8,20.5,792.5,960.51,729.26
2016,10,1,12,0,939.0,90.0,3.9,21.0,796.0,930.35,707.88
2016,10,1,12,15,938.0,89.5,4.05,21.0,791.5,894.29,683.98
2016,10,1,12,30,937.0,89.0,4.2,21.0,787.0,854.94,657.56
2016,10,1,12,45,933.0,89.0,4.4,21.0,774.5,810.68,627.6
2016,10,1,13,0,929.0,89.0,4.6,21.0,762.0,763.72,595.68
2016,10,1,13,15,923.5,88.5,4.7,21.0,741.5,712.76,557.81
2016,10,1,13,30,918.0,88.0,4.8,21.0,721.0,659.7,516.76
2016,10,1,13,45,908.5,87.0,4.9,21.0,693.0,602.05,470.96
2016,10,1,14,0,899.0,86.0,5.0,21.0,665.0,543.22,422.79
2016,10,1,14,15,887.5,84.5,5.05,20.5,630.0,482.13,371.91
2016,10,1,14,30,876.0,83.0,5.1,20.0,595.0,420.66,318.94
2016,10,1,14,45,859.0,81.0,5.2,20.0,554.5,356.83,262.21
2016,10,1,15,0,842.0,79.0,5.3,20.0,514.0,290.82,203.1
2016,10,1,15,15,819.5,76.0,5.35,19.5,468.0,226.36,146.6
2016,10,1,15,30,797.0,73.0,5.4,19.0,422.0,164.13,95.87
2016,10,1,15,45,764.5,69.5,5.5,19.0,372.5,103.35,56.42
2016,10,1,16,0,732.0,66.0,5.6,19.0,323.0,55.54,43.18
2016,10,1,16,15,685.0,61.0,5.55,18.5,272.0,51.97,40.18
2016,10,1,16,30,638.0,56.0,5.5,18.0,221.0,44.44,33.55
2016,10,1,16,45,563.0,49.0,5.5,18.0,171.0,39.34,28.83
2016,10,1,17,0,488.0,42.0,5.5,18.0,121.0,34.24,23.92
2016,10,1,17,15,358.5,31.5,5.4,17.0,77.5,25.92,15.73
2016,10,1,17,30,229.0,21.0,5.3,16.0,34.0,17.52,0.0
2016,10,1,17,45,114.5,10.5,5.2,15.5,17.0,8.96,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,118.5,12.0,3.25,12.5,20.0,77.04,0.0
2016,10,2,6,30,237.0,24.0,3.4,13.0,40.0,206.24,100.17
2016,10,2,6,45,353.5,34.5,3.6,13.5,82.5,318.1,255.81
2016,10,2,7,0,470.0,45.0,3.8,14.0,125.0,431.04,357.09
2016,10,2,7,15,540.0,52.0,3.85,14.5,173.5,514.02,427.31
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,601.25,497.55
2016,10,2,7,45,656.0,64.0,4.0,15.5,271.5,669.01,549.75
2016,10,2,8,0,702.0,69.0,4.1,16.0,321.0,732.42,596.61
2016,10,2,8,15,425.0,128.5,4.1,16.0,287.5,574.41,472.81
2016,10,2,8,30,148.0,188.0,4.1,16.0,254.0,359.7,295.44
2016,10,2,8,45,476.0,135.5,4.2,16.5,378.0,649.48,530.3
2016,10,2,9,0,804.0,83.0,4.3,17.0,502.0,917.06,725.09
2016,10,2,9,15,819.5,85.5,4.35,17.0,540.5,946.23,742.54
2016,10,2,9,30,835.0,88.0,4.4,17.0,579.0,972.16,759.41
2016,10,2,9,45,578.0,182.5,4.5,17.5,531.5,825.17,651.66
2016,10,2,10,0,321.0,277.0,4.6,18.0,484.0,650.26,515.03
2016,10,2,10,15,447.5,246.0,4.7,18.0,548.0,759.39,599.57
2016,10,2,10,30,574.0,215.0,4.8,18.0,612.0,845.45,664.59
2016,10,2,10,45,480.5,259.5,4.9,18.0,597.5,791.13,621.35
2016,10,2,11,0,387.0,304.0,5.0,18.0,583.0,716.04,563.67
2016,10,2,11,15,402.0,304.5,5.0,18.0,598.5,718.51,565.62
2016,10,2,11,30,417.0,305.0,5.0,18.0,614.0,735.4,577.48
2016,10,2,11,45,392.5,314.5,5.05,18.0,606.5,689.53,542.9
2016,10,2,12,0,368.0,324.0,5.1,18.0,599.0,659.9,520.13
2016,10,2,12,15,630.5,212.5,5.1,18.0,681.0,772.62,609.83
2016,10,2,12,30,893.0,101.0,5.1,18.0,763.0,830.71,653.96
2016,10,2,12,45,891.0,101.0,5.2,18.5,751.5,789.54,623.14
2016,10,2,13,0,889.0,101.0,5.3,19.0,740.0,745.64,590.56
2016,10,2,13,15,883.5,99.5,5.35,19.0,720.0,695.4,551.63
2016,10,2,13,30,878.0,98.0,5.4,19.0,700.0,643.2,510.25
2016,10,2,13,45,873.0,95.5,5.5,19.0,673.5,588.63,466.03
2016,10,2,14,0,868.0,93.0,5.6,19.0,647.0,532.53,419.22
2016,10,2,14,15,855.5,91.0,5.6,18.5,612.5,471.96,368.01
2016,10,2,14,30,843.0,89.0,5.6,18.0,578.0,410.54,314.49
2016,10,2,14,45,824.5,87.0,5.65,18.0,537.5,347.32,257.78
2016,10,2,15,0,806.0,85.0,5.7,18.0,497.0,285.27,201.5
2016,10,2,15,15,782.0,82.0,5.7,17.5,452.0,222.76,146.4
2016,10,2,15,30,758.0,79.0,5.7,17.0,407.0,162.74,97.32
2016,10,2,15,45,721.0,75.5,5.7,17.0,358.0,104.24,59.48
2016,10,2,16,0,684.0,72.0,5.7,17.0,309.0,55.09,43.15
2016,10,2,16,15,633.5,66.5,5.7,16.5,258.5,51.61,40.19
2016,10,2,16,30,583.0,61.0,5.7,16.0,208.0,48.12,37.08
2016,10,2,16,45,501.5,53.5,5.7,16.0,159.5,42.82,32.1
2016,10,2,17,0,420.0,46.0,5.7,16.0,111.0,37.55,26.92
2016,10,2,17,15,290.5,33.5,5.55,15.5,70.0,27.65,16.97
2016,10,2,17,30,161.0,21.0,5.4,15.0,29.0,16.4,0.0
2016,10,2,17,45,80.5,10.5,5.3,14.5,14.5,8.96,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.0,2.2,12.5,3.0,2.56,0.0
2016,10,3,6,30,0.0,6.0,2.3,13.0,6.0,4.92,0.0
2016,10,3,6,45,0.0,13.0,2.45,13.5,13.0,10.69,3.07
2016,10,3,7,0,0.0,20.0,2.6,14.0,20.0,16.46,8.26
2016,10,3,7,15,0.0,28.0,2.65,14.0,28.0,23.08,14.11
2016,10,3,7,30,0.0,36.0,2.7,14.0,36.0,29.72,19.92
2016,10,3,7,45,0.0,44.0,2.75,14.5,44.0,36.36,25.61
2016,10,3,8,0,0.0,52.0,2.8,15.0,52.0,43.02,31.21
2016,10,3,8,15,0.0,60.0,2.8,15.0,60.0,49.69,36.81
2016,10,3,8,30,0.0,68.0,2.8,15.0,68.0,56.38,42.36
2016,10,3,8,45,0.0,86.0,2.8,15.5,86.0,71.66,54.99
2016,10,3,9,0,0.0,104.0,2.8,16.0,104.0,88.07,68.4
2016,10,3,9,15,0.0,134.0,2.75,16.0,134.0,116.13,91.41
2016,10,3,9,30,0.0,164.0,2.7,16.0,164.0,144.59,114.47
2016,10,3,9,45,42.0,226.0,2.7,16.5,253.0,268.14,215.15
2016,10,3,10,0,84.0,288.0,2.7,17.0,342.0,379.63,302.43
2016,10,3,10,15,43.0,234.5,2.75,17.0,262.5,272.97,217.08
2016,10,3,10,30,2.0,181.0,2.8,17.0,183.0,159.47,125.01
2016,10,3,10,45,1.5,176.0,2.9,17.5,178.0,153.65,120.15
2016,10,3,11,0,1.0,171.0,3.0,18.0,173.0,148.04,115.3
2016,10,3,11,15,30.0,249.0,3.1,18.0,272.0,264.57,208.93
2016,10,3,11,30,59.0,327.0,3.2,18.0,371.0,370.04,291.12
2016,10,3,11,45,97.0,342.0,3.3,18.0,414.5,415.07,326.34
2016,10,3,12,0,135.0,357.0,3.4,18.0,458.0,473.29,371.18
2016,10,3,12,15,194.0,351.0,3.4,18.0,494.5,506.71,397.57
2016,10,3,12,30,253.0,345.0,3.4,18.0,531.0,548.99,430.07
2016,10,3,12,45,134.0,296.5,3.45,18.0,395.0,382.37,301.59
2016,10,3,13,0,15.0,248.0,3.5,18.0,259.0,222.28,174.49
2016,10,3,13,15,13.0,235.5,3.55,18.0,244.5,208.24,163.79
2016,10,3,13,30,11.0,223.0,3.6,18.0,230.0,194.59,153.06
2016,10,3,13,45,5.5,163.5,3.65,18.0,167.0,139.68,109.07
2016,10,3,14,0,0.0,104.0,3.7,18.0,104.0,86.57,65.98
2016,10,3,14,15,0.0,85.0,3.7,18.0,85.0,70.68,53.09
2016,10,3,14,30,0.0,66.0,3.7,18.0,66.0,54.78,40.06
2016,10,3,14,45,0.0,88.5,3.75,18.0,88.5,73.56,55.76
2016,10,3,15,0,0.0,111.0,3.8,18.0,111.0,91.54,70.81
2016,10,3,15,15,0.0,73.5,3.8,17.5,73.5,60.98,45.67
2016,10,3,15,30,0.0,36.0,3.8,17.0,36.0,29.74,19.58
2016,10,3,15,45,0.0,31.5,3.8,17.0,31.5,26.0,16.47
2016,10,3,16,0,0.0,27.0,3.8,17.0,27.0,22.26,14.15
2016,10,3,16,15,0.0,22.5,3.75,17.0,22.5,18.53,10.84
2016,10,3,16,30,0.0,18.0,3.7,17.0,18.0,14.81,7.49
2016,10,3,16,45,0.0,13.5,3.7,17.0,13.5,11.09,4.11
2016,10,3,17,0,0.0,9.0,3.7,17.0,9.0,7.39,0.73
2016,10,3,17,15,0.0,5.5,3.6,16.5,5.5,4.51,0.0
2016,10,3,17,30,0.0,2.0,3.5,16.0,2.0,1.64,0.0
2016,10,3,17,45,0.0,1.0,3.4,16.0,1.0,0.85,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.5,3.35,14.0,0.5,0.43,0.0
2016,10,4,6,30,0.0,1.0,3.5,14.0,1.0,0.82,0.0
2016,10,4,6,45,0.0,3.5,3.65,14.5,3.5,2.87,0.0
2016,10,4,7,0,0.0,6.0,3.8,15.0,6.0,4.92,0.0
2016,10,4,7,15,0.0,8.5,3.8,15.0,8.5,6.98,0.29
2016,10,4,7,30,0.0,11.0,3.8,15.0,11.0,9.04,2.1
2016,10,4,7,45,0.0,13.5,3.85,15.0,13.5,11.11,3.89
2016,10,4,8,0,0.0,16.0,3.9,15.0,16.0,13.18,5.66
2016,10,4,8,15,0.0,31.0,3.85,15.5,31.0,25.59,16.23
2016,10,4,8,30,0.0,46.0,3.8,16.0,46.0,38.05,26.71
2016,10,4,8,45,9.5,117.0,3.75,16.5,122.0,110.65,87.81
2016,10,4,9,0,19.0,188.0,3.7,17.0,198.0,192.65,154.94
2016,10,4,9,15,129.5,222.0,3.55,17.0,297.0,378.89,307.37
2016,10,4,9,30,240.0,256.0,3.4,17.0,396.0,528.57,424.63
2016,10,4,9,45,540.0,180.5,3.3,17.5,518.0,784.22,619.51
2016,10,4,10,0,840.0,105.0,3.2,18.0,640.0,1000.83,767.11
2016,10,4,10,15,850.0,106.5,3.15,18.0,667.5,1008.6,768.74
2016,10,4,10,30,860.0,108.0,3.1,18.0,695.0,1012.42,769.77
2016,10,4,10,45,872.5,106.0,3.1,18.5,716.0,998.69,758.09
2016,10,4,11,0,885.0,104.0,3.1,19.0,737.0,993.2,752.35
2016,10,4,11,15,889.0,104.5,3.2,19.0,748.5,978.28,742.54
2016,10,4,11,30,893.0,105.0,3.3,19.0,760.0,959.51,730.26
2016,10,4,11,45,901.5,102.0,3.45,19.5,765.5,937.27,714.61
2016,10,4,12,0,910.0,99.0,3.6,20.0,771.0,911.13,696.27
2016,10,4,12,15,908.5,98.5,3.8,20.0,766.5,875.34,672.73
2016,10,4,12,30,907.0,98.0,4.0,20.0,762.0,836.41,646.72
2016,10,4,12,45,905.5,97.0,4.25,20.0,749.5,794.01,618.07
2016,10,4,13,0,904.0,96.0,4.5,20.0,737.0,748.81,587.24
2016,10,4,13,15,897.5,95.0,4.7,20.0,716.0,697.7,548.96
2016,10,4,13,30,891.0,94.0,4.9,20.0,695.0,644.68,507.99
2016,10,4,13,45,883.5,91.5,5.1,20.0,667.5,588.04,462.87
2016,10,4,14,0,876.0,89.0,5.3,20.0,640.0,530.12,415.18
2016,10,4,14,15,863.5,87.5,5.4,20.0,605.5,469.87,363.85
2016,10,4,14,30,851.0,86.0,5.5,20.0,571.0,408.2,309.88
2016,10,4,14,45,835.0,83.0,5.65,20.0,530.5,344.51,253.13
2016,10,4,15,0,819.0,80.0,5.8,20.0,490.0,281.71,196.52
2016,10,4,15,15,795.0,77.0,5.85,19.5,445.0,218.54,141.26
2016,10,4,15,30,771.0,74.0,5.9,19.0,400.0,157.85,92.22
2016,10,4,15,45,736.5,70.5,6.0,19.0,351.0,98.85,54.95
2016,10,4,16,0,702.0,67.0,6.1,19.0,302.0,56.41,43.97
2016,10,4,16,15,651.5,61.5,6.05,18.5,252.0,48.16,36.81
2016,10,4,16,30,601.0,56.0,6.0,18.0,202.0,44.51,33.55
2016,10,4,16,45,515.5,48.5,6.0,17.5,153.0,39.02,28.48
2016,10,4,17,0,430.0,41.0,6.0,17.0,104.0,33.55,23.19
2016,10,4,17,15,290.0,29.0,5.8,16.5,64.0,23.92,12.99
2016,10,4,17,30,150.0,17.0,5.6,16.0,24.0,14.51,0.0
2016,10,4,17,45,75.0,8.5,5.45,15.5,12.0,7.26,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,11.0,3.7,11.5,17.0,68.26,0.0
2016,10,5,6,30,208.0,22.0,3.8,12.0,34.0,182.46,34.88
2016,10,5,6,45,343.5,32.5,3.9,13.0,77.0,310.28,246.32
2016,10,5,7,0,479.0,43.0,4.0,14.0,120.0,436.11,360.03
2016,10,5,7,15,554.5,50.5,4.0,14.5,169.5,524.16,434.81
2016,10,5,7,30,630.0,58.0,4.0,15.0,219.0,616.92,509.62
2016,10,5,7,45,683.0,61.5,4.05,15.5,270.5,683.2,560.69
2016,10,5,8,0,736.0,65.0,4.1,16.0,322.0,757.41,615.63
2016,10,5,8,15,768.5,69.0,4.0,16.5,371.0,814.06,654.77
2016,10,5,8,30,801.0,73.0,3.9,17.0,420.0,869.39,691.64
2016,10,5,8,45,827.0,74.5,3.8,17.5,466.0,913.44,719.28
2016,10,5,9,0,853.0,76.0,3.7,18.0,512.0,955.0,744.52
2016,10,5,9,15,869.5,78.0,3.6,18.5,552.0,973.81,753.39
2016,10,5,9,30,886.0,80.0,3.5,19.0,592.0,1000.26,767.63
2016,10,5,9,45,900.0,81.0,3.4,19.5,626.5,1019.37,776.61
2016,10,5,10,0,914.0,82.0,3.3,20.0,661.0,1034.69,783.07
2016,10,5,10,15,922.5,83.0,3.25,20.0,688.0,1040.49,785.13
2016,10,5,10,30,931.0,84.0,3.2,20.0,715.0,1042.19,784.7
2016,10,5,10,45,938.0,84.0,3.2,20.5,735.0,1037.05,778.84
2016,10,5,11,0,945.0,84.0,3.2,21.0,755.0,1027.74,770.46
2016,10,5,11,15,947.5,84.5,3.3,21.0,766.0,1010.53,759.3
2016,10,5,11,30,950.0,85.0,3.4,21.0,777.0,989.32,745.56
2016,10,5,11,45,951.5,85.0,3.55,21.0,780.5,962.71,728.53
2016,10,5,12,0,953.0,85.0,3.7,21.0,784.0,932.32,708.84
2016,10,5,12,15,951.5,84.5,3.85,21.0,779.0,895.23,684.35
2016,10,5,12,30,950.0,84.0,4.0,21.0,774.0,854.85,657.33
2016,10,5,12,45,939.0,87.0,4.15,21.0,759.0,807.81,625.26
2016,10,5,13,0,928.0,90.0,4.3,21.0,744.0,758.53,591.18
2016,10,5,13,15,921.5,89.0,4.45,21.0,722.5,706.34,552.31
2016,10,5,13,30,915.0,88.0,4.6,21.0,701.0,652.19,510.69
2016,10,5,13,45,904.5,87.5,4.75,21.0,672.5,594.56,465.02
2016,10,5,14,0,894.0,87.0,4.9,21.0,644.0,535.88,416.97
2016,10,5,14,15,880.5,85.0,5.05,21.0,608.5,473.73,364.63
2016,10,5,14,30,867.0,83.0,5.2,21.0,573.0,411.48,310.53
2016,10,5,14,45,846.5,81.5,5.35,21.0,531.5,345.52,252.33
2016,10,5,15,0,826.0,80.0,5.5,21.0,490.0,282.21,195.67
2016,10,5,15,15,801.0,77.0,5.55,20.5,444.0,218.44,140.26
2016,10,5,15,30,776.0,74.0,5.6,20.0,398.0,157.28,91.27
2016,10,5,15,45,737.0,70.5,5.7,20.0,348.0,97.76,54.27
2016,10,5,16,0,698.0,67.0,5.8,20.0,298.0,51.86,39.82
2016,10,5,16,15,644.5,61.5,5.8,19.5,247.5,48.21,36.7
2016,10,5,16,30,591.0,56.0,5.8,19.0,197.0,44.56,33.43
2016,10,5,16,45,505.0,48.5,5.85,18.5,148.0,39.09,28.38
2016,10,5,17,0,419.0,41.0,5.9,18.0,99.0,33.66,23.08
2016,10,5,17,15,274.5,28.5,5.8,17.0,60.0,23.58,12.04
2016,10,5,17,30,130.0,16.0,5.7,16.0,21.0,13.66,0.0
2016,10,5,17,45,65.0,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.0,10.0,1.35,12.5,16.0,67.48,0.0
2016,10,6,6,30,208.0,20.0,1.4,13.0,32.0,179.56,6.19
2016,10,6,6,45,342.0,30.5,1.5,13.5,74.0,307.41,239.82
2016,10,6,7,0,476.0,41.0,1.6,14.0,116.0,431.83,351.64
2016,10,6,7,15,550.5,48.0,1.8,14.5,165.0,518.07,423.83
2016,10,6,7,30,625.0,55.0,2.0,15.0,214.0,609.01,496.26
2016,10,6,7,45,675.0,59.5,2.2,15.5,264.0,674.09,546.04
2016,10,6,8,0,725.0,64.0,2.4,16.0,314.0,746.51,599.35
2016,10,6,8,15,757.0,67.5,2.4,16.5,362.0,801.61,636.79
2016,10,6,8,30,789.0,71.0,2.4,17.0,410.0,855.41,672.13
2016,10,6,8,45,813.5,73.0,2.45,17.5,455.0,898.29,699.24
2016,10,6,9,0,838.0,75.0,2.5,18.0,500.0,938.71,724.2
2016,10,6,9,15,854.0,77.0,2.5,18.5,539.0,956.74,733.0
2016,10,6,9,30,870.0,79.0,2.5,19.0,578.0,982.45,747.21
2016,10,6,9,45,887.5,78.5,2.5,19.5,612.5,1002.99,757.78
2016,10,6,10,0,905.0,78.0,2.5,20.0,647.0,1019.88,765.98
2016,10,6,10,15,913.0,79.0,2.45,20.5,673.5,1025.19,766.07
2016,10,6,10,30,921.0,80.0,2.4,21.0,700.0,1026.45,763.77
2016,10,6,10,45,926.0,81.0,2.4,21.5,719.0,1020.63,757.59
2016,10,6,11,0,931.0,82.0,2.4,22.0,738.0,1010.72,748.99
2016,10,6,11,15,934.0,82.0,2.4,22.0,749.5,993.65,737.35
2016,10,6,11,30,937.0,82.0,2.4,22.0,761.0,972.64,723.28
2016,10,6,11,45,938.0,82.0,2.4,22.5,764.0,945.93,704.2
2016,10,6,12,0,939.0,82.0,2.4,23.0,767.0,915.54,682.8
2016,10,6,12,15,938.0,82.0,2.5,23.0,762.5,879.91,660.05
2016,10,6,12,30,937.0,82.0,2.6,23.0,758.0,841.0,634.85
2016,10,6,12,45,933.0,81.5,2.75,23.5,745.0,796.17,604.39
2016,10,6,13,0,929.0,81.0,2.9,24.0,732.0,748.69,571.7
2016,10,6,13,15,923.5,80.0,3.0,24.0,711.0,697.26,534.51
2016,10,6,13,30,918.0,79.0,3.1,24.0,690.0,643.77,494.25
2016,10,6,13,45,908.5,78.5,3.25,24.0,662.0,586.73,450.16
2016,10,6,14,0,899.0,78.0,3.4,24.0,634.0,528.52,403.59
2016,10,6,14,15,887.0,76.5,3.5,23.5,599.0,467.4,353.75
2016,10,6,14,30,875.0,75.0,3.6,23.0,564.0,405.97,301.8
2016,10,6,14,45,766.5,92.5,3.7,23.0,498.5,328.61,237.76
2016,10,6,15,0,658.0,110.0,3.8,23.0,433.0,260.7,181.95
2016,10,6,15,15,724.5,88.0,3.9,22.5,412.5,208.47,133.88
2016,10,6,15,30,791.0,66.0,4.0,22.0,392.0,151.28,84.97
2016,10,6,15,45,756.0,62.5,4.1,22.0,343.0,91.2,48.28
2016,10,6,16,0,721.0,59.0,4.2,22.0,294.0,50.26,38.1
2016,10,6,16,15,671.0,54.5,4.25,21.0,244.0,46.92,35.34
2016,10,6,16,30,621.0,50.0,4.3,20.0,194.0,43.62,32.44
2016,10,6,16,45,537.0,43.0,4.35,19.5,145.5,34.81,24.51
2016,10,6,17,0,453.0,36.0,4.4,19.0,97.0,29.57,19.42
2016,10,6,17,15,226.5,27.5,4.4,18.5,58.0,22.71,10.43
2016,10,6,17,30,0.0,19.0,4.4,18.0,19.0,16.22,0.0
2016,10,6,17,45,0.0,9.5,4.4,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,14.0,13.5,11.52,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,34.62,0.0
2016,10,7,6,45,194.0,35.5,1.85,14.5,65.0,214.05,164.89
2016,10,7,7,0,388.0,44.0,2.0,15.0,103.0,372.6,304.29
2016,10,7,7,15,449.0,54.5,1.95,15.5,148.0,449.44,369.44
2016,10,7,7,30,510.0,65.0,1.9,16.0,193.0,530.1,433.92
2016,10,7,7,45,560.5,70.0,1.9,16.5,238.5,598.04,485.68
2016,10,7,8,0,611.0,75.0,1.9,17.0,284.0,667.22,536.04
2016,10,7,8,15,502.0,112.0,1.9,17.5,300.5,624.17,501.53
2016,10,7,8,30,393.0,149.0,1.9,18.0,317.0,580.83,465.72
2016,10,7,8,45,610.0,111.5,1.95,19.0,403.5,758.99,595.63
2016,10,7,9,0,827.0,74.0,2.0,20.0,490.0,926.28,706.92
2016,10,7,9,15,843.0,76.5,2.1,20.5,529.0,944.76,715.58
2016,10,7,9,30,859.0,79.0,2.2,21.0,568.0,970.92,730.99
2016,10,7,9,45,856.0,86.5,2.35,22.0,598.0,980.8,734.57
2016,10,7,10,0,853.0,94.0,2.5,23.0,628.0,998.48,743.51
2016,10,7,10,15,862.0,95.5,2.5,23.5,654.0,993.27,737.25
2016,10,7,10,30,871.0,97.0,2.5,24.0,680.0,996.08,736.69
2016,10,7,10,45,876.5,98.0,2.5,24.5,699.0,990.9,730.99
2016,10,7,11,0,882.0,99.0,2.5,25.0,718.0,981.83,723.0
2016,10,7,11,15,885.0,99.5,2.4,25.5,729.0,965.91,709.77
2016,10,7,11,30,888.0,100.0,2.3,26.0,740.0,946.22,694.34
2016,10,7,11,45,888.0,101.0,2.25,26.5,743.0,920.66,675.75
2016,10,7,12,0,888.0,102.0,2.2,27.0,746.0,891.64,655.07
2016,10,7,12,15,887.0,101.5,2.15,27.0,741.0,856.85,631.95
2016,10,7,12,30,886.0,101.0,2.1,27.0,736.0,818.99,606.76
2016,10,7,12,45,859.5,110.5,2.05,27.5,717.5,775.39,576.46
2016,10,7,13,0,833.0,120.0,2.0,28.0,699.0,723.81,539.3
2016,10,7,13,15,826.0,119.0,2.0,28.0,678.5,674.26,503.88
2016,10,7,13,30,819.0,118.0,2.0,28.0,658.0,623.07,466.32
2016,10,7,13,45,807.0,116.5,2.05,28.0,630.5,567.24,424.55
2016,10,7,14,0,795.0,115.0,2.1,28.0,603.0,510.82,380.97
2016,10,7,14,15,780.0,112.5,2.2,27.5,568.5,451.89,334.89
2016,10,7,14,30,765.0,110.0,2.3,27.0,534.0,391.23,285.79
2016,10,7,14,45,579.0,143.5,2.4,27.0,451.0,309.27,222.6
2016,10,7,15,0,393.0,177.0,2.5,27.0,368.0,243.76,174.11
2016,10,7,15,15,367.0,163.0,2.65,26.5,328.0,196.79,136.8
2016,10,7,15,30,341.0,149.0,2.8,26.0,288.0,154.43,104.89
2016,10,7,15,45,312.0,135.5,2.95,25.5,250.5,115.67,80.04
2016,10,7,16,0,283.0,122.0,3.1,25.0,213.0,88.31,70.0
2016,10,7,16,15,254.0,103.5,3.2,24.0,175.0,75.99,59.74
2016,10,7,16,30,225.0,85.0,3.3,23.0,137.0,63.3,48.85
2016,10,7,16,45,180.5,66.0,3.4,22.5,101.0,49.82,36.91
2016,10,7,17,0,136.0,47.0,3.5,22.0,65.0,36.0,24.38
2016,10,7,17,15,68.0,28.5,3.45,21.5,37.5,22.16,8.7
2016,10,7,17,30,0.0,10.0,3.4,21.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,3.4,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.0,12.5,41.62,0.0
2016,10,8,6,30,118.0,19.0,1.3,16.0,25.0,119.5,0.0
2016,10,8,6,45,245.5,32.5,1.3,16.5,63.5,244.0,184.45
2016,10,8,7,0,373.0,46.0,1.3,17.0,102.0,363.93,292.91
2016,10,8,7,15,454.0,55.5,1.35,17.5,149.5,454.5,368.35
2016,10,8,7,30,535.0,65.0,1.4,18.0,197.0,550.24,443.41
2016,10,8,7,45,588.0,71.5,1.45,19.0,246.0,623.15,496.93
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,697.45,548.91
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,755.67,587.31
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,813.13,623.75
2016,10,8,8,45,740.0,91.5,1.4,22.0,433.5,857.32,649.26
2016,10,8,9,0,766.0,95.0,1.4,23.0,477.0,893.32,668.67
2016,10,8,9,15,785.0,98.0,1.4,23.5,516.5,925.6,686.59
2016,10,8,9,30,804.0,101.0,1.4,24.0,556.0,954.76,702.27
2016,10,8,9,45,854.5,89.0,1.45,25.0,597.5,993.49,723.32
2016,10,8,10,0,905.0,77.0,1.5,26.0,639.0,1017.09,734.38
2016,10,8,10,15,913.5,78.0,1.35,26.5,666.0,1022.75,732.56
2016,10,8,10,30,922.0,79.0,1.2,27.0,693.0,1024.37,728.42
2016,10,8,10,45,926.0,80.5,1.1,27.5,711.5,1018.03,720.37
2016,10,8,11,0,930.0,82.0,1.0,28.0,730.0,1007.62,710.09
2016,10,8,11,15,933.5,82.5,0.8,28.5,741.5,991.5,694.51
2016,10,8,11,30,937.0,83.0,0.6,29.0,753.0,971.4,676.63
2016,10,8,11,45,937.0,83.5,0.45,29.5,756.0,944.23,655.76
2016,10,8,12,0,937.0,84.0,0.3,30.0,759.0,913.43,633.1
2016,10,8,12,15,935.5,83.5,0.5,30.0,754.0,876.8,615.18
2016,10,8,12,30,934.0,83.0,0.7,30.0,749.0,836.95,594.63
2016,10,8,12,45,930.0,83.0,0.95,30.0,735.5,792.7,570.99
2016,10,8,13,0,926.0,83.0,1.2,30.0,722.0,745.79,544.28
2016,10,8,13,15,920.0,82.0,1.4,30.0,701.0,694.12,510.39
2016,10,8,13,30,914.0,81.0,1.6,30.0,680.0,640.45,473.26
2016,10,8,13,45,904.5,80.0,1.8,30.0,652.0,583.1,431.73
2016,10,8,14,0,895.0,79.0,2.0,30.0,624.0,524.63,387.44
2016,10,8,14,15,882.5,77.5,2.1,29.5,589.0,463.52,339.7
2016,10,8,14,30,870.0,76.0,2.2,29.0,554.0,402.19,289.81
2016,10,8,14,45,852.0,74.0,2.3,29.0,513.0,338.73,236.27
2016,10,8,15,0,834.0,72.0,2.4,29.0,472.0,273.41,180.64
2016,10,8,15,15,809.5,69.0,2.45,28.5,426.5,209.54,127.6
2016,10,8,15,30,785.0,66.0,2.5,28.0,381.0,148.19,80.79
2016,10,8,15,45,749.5,62.5,2.65,27.5,332.5,88.63,46.16
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,50.38,37.38
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,46.2,33.94
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,42.0,30.3
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,33.28,22.63
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,28.02,17.53
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,18.61,5.01
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,9.39,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
