Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.25,15.5,13.0,62.42,0.0
2016,10,9,6,30,194.0,17.0,1.3,16.0,26.0,164.27,0.0
2016,10,9,6,45,325.0,28.5,1.4,16.5,66.0,294.83,220.18
2016,10,9,7,0,456.0,40.0,1.5,17.0,106.0,417.07,334.41
2016,10,9,7,15,533.0,47.0,1.5,17.5,154.5,504.21,406.38
2016,10,9,7,30,610.0,54.0,1.5,18.0,203.0,596.21,477.92
2016,10,9,7,45,658.5,59.5,1.5,18.5,252.5,666.19,529.44
2016,10,9,8,0,707.0,65.0,1.5,19.0,302.0,731.79,575.34
2016,10,9,8,15,740.0,69.0,1.45,19.5,349.5,787.74,611.89
2016,10,9,8,30,773.0,73.0,1.4,20.0,397.0,842.45,646.13
2016,10,9,8,45,796.0,76.0,1.35,21.0,441.0,884.65,669.39
2016,10,9,9,0,819.0,79.0,1.3,22.0,485.0,924.35,690.28
2016,10,9,9,15,836.0,81.5,1.3,22.5,524.0,954.65,706.58
2016,10,9,9,30,853.0,84.0,1.3,23.0,563.0,981.66,720.66
2016,10,9,9,45,868.5,84.5,1.3,24.0,597.0,989.52,721.05
2016,10,9,10,0,884.0,85.0,1.3,25.0,631.0,1005.24,726.76
2016,10,9,10,15,892.5,86.0,1.35,25.5,657.0,1010.72,728.24
2016,10,9,10,30,901.0,87.0,1.4,26.0,683.0,1012.25,727.52
2016,10,9,10,45,905.0,88.5,1.45,26.5,701.5,1005.91,722.06
2016,10,9,11,0,909.0,90.0,1.5,27.0,720.0,995.58,714.33
2016,10,9,11,15,911.5,91.0,1.6,27.0,731.0,979.28,705.11
2016,10,9,11,30,914.0,92.0,1.7,27.0,742.0,959.12,693.47
2016,10,9,11,45,912.5,93.0,1.85,27.0,744.0,931.57,677.62
2016,10,9,12,0,911.0,94.0,2.0,27.0,746.0,900.56,659.29
2016,10,9,12,15,909.5,93.5,2.1,27.0,740.5,864.62,636.97
2016,10,9,12,30,908.0,93.0,2.2,27.0,735.0,825.57,612.3
2016,10,9,12,45,899.0,94.5,2.3,27.0,720.5,780.0,582.87
2016,10,9,13,0,890.0,96.0,2.4,27.0,706.0,732.24,551.08
2016,10,9,13,15,883.0,95.0,2.45,26.5,685.0,681.4,515.4
2016,10,9,13,30,876.0,94.0,2.5,26.0,664.0,628.78,477.2
2016,10,9,13,45,864.5,93.0,2.6,26.0,635.5,572.12,433.98
2016,10,9,14,0,853.0,92.0,2.7,26.0,607.0,515.52,389.26
2016,10,9,14,15,838.5,90.0,2.7,25.5,572.0,454.36,340.08
2016,10,9,14,30,824.0,88.0,2.7,25.0,537.0,393.37,289.32
2016,10,9,14,45,804.0,85.5,2.75,25.0,496.5,330.66,235.51
2016,10,9,15,0,784.0,83.0,2.8,25.0,456.0,269.4,182.32
2016,10,9,15,15,711.5,84.5,2.75,24.5,398.0,200.08,126.31
2016,10,9,15,30,639.0,86.0,2.7,24.0,340.0,142.28,83.64
2016,10,9,15,45,591.5,84.0,2.7,24.0,295.5,92.07,54.32
2016,10,9,16,0,544.0,82.0,2.7,24.0,251.0,62.64,48.39
2016,10,9,16,15,495.5,72.5,2.6,23.0,205.5,56.44,43.19
2016,10,9,16,30,447.0,63.0,2.5,22.0,160.0,50.07,37.62
2016,10,9,16,45,374.5,50.5,2.45,21.5,117.0,40.79,29.24
2016,10,9,17,0,302.0,38.0,2.4,21.0,74.0,31.24,20.21
2016,10,9,17,15,151.0,19.0,2.3,20.0,37.0,14.81,1.36
2016,10,9,17,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.8,14.0,11.0,9.39,0.0
2016,10,10,6,30,0.0,22.0,1.9,14.0,22.0,26.26,0.0
2016,10,10,6,45,181.5,34.0,2.0,14.5,60.0,206.22,152.52
2016,10,10,7,0,363.0,46.0,2.1,15.0,98.0,356.6,289.94
2016,10,10,7,15,443.5,55.5,2.05,15.0,144.5,446.58,367.34
2016,10,10,7,30,524.0,65.0,2.0,15.0,191.0,541.49,444.31
2016,10,10,7,45,609.0,62.0,2.0,15.5,239.5,628.28,510.76
2016,10,10,8,0,694.0,59.0,2.0,16.0,288.0,712.57,572.22
2016,10,10,8,15,702.0,73.5,1.9,16.0,335.0,764.66,608.01
2016,10,10,8,30,710.0,88.0,1.8,16.0,382.0,809.06,637.19
2016,10,10,8,45,741.0,90.0,1.7,16.5,426.5,855.74,665.8
2016,10,10,9,0,772.0,92.0,1.6,17.0,471.0,894.64,688.03
2016,10,10,9,15,791.0,94.5,1.6,17.5,510.0,926.22,706.06
2016,10,10,9,30,810.0,97.0,1.6,18.0,549.0,954.67,721.83
2016,10,10,9,45,833.5,95.5,1.6,18.5,584.0,979.29,734.95
2016,10,10,10,0,857.0,94.0,1.6,19.0,619.0,1000.27,745.67
2016,10,10,10,15,866.5,95.0,1.6,19.0,645.5,994.76,740.59
2016,10,10,10,30,876.0,96.0,1.6,19.0,672.0,997.22,741.24
2016,10,10,10,45,882.0,97.0,1.65,19.5,690.5,992.3,736.48
2016,10,10,11,0,888.0,98.0,1.7,20.0,709.0,983.45,729.39
2016,10,10,11,15,892.0,98.5,1.75,20.0,720.5,968.21,719.67
2016,10,10,11,30,896.0,99.0,1.8,20.0,732.0,949.14,707.58
2016,10,10,11,45,896.0,99.5,1.85,20.5,735.0,922.71,689.34
2016,10,10,12,0,896.0,100.0,1.9,21.0,738.0,892.81,668.87
2016,10,10,12,15,895.0,100.0,1.95,21.0,733.0,858.2,646.47
2016,10,10,12,30,894.0,100.0,2.0,21.0,728.0,820.48,621.78
2016,10,10,12,45,880.0,103.5,2.15,21.5,712.5,773.6,590.15
2016,10,10,13,0,866.0,107.0,2.3,22.0,697.0,730.23,559.46
2016,10,10,13,15,859.0,106.0,2.35,21.5,676.0,679.33,523.11
2016,10,10,13,30,852.0,105.0,2.4,21.0,655.0,626.72,484.29
2016,10,10,13,45,835.0,106.0,2.45,21.0,625.5,569.06,439.45
2016,10,10,14,0,818.0,107.0,2.5,21.0,596.0,511.2,393.04
2016,10,10,14,15,803.0,104.5,2.55,20.5,561.5,451.14,344.14
2016,10,10,14,30,788.0,102.0,2.6,20.0,527.0,391.4,293.76
2016,10,10,14,45,760.5,100.5,2.65,20.0,485.5,326.66,237.88
2016,10,10,15,0,733.0,99.0,2.7,20.0,444.0,266.33,185.1
2016,10,10,15,15,703.5,95.0,2.75,19.5,399.0,206.26,134.12
2016,10,10,15,30,674.0,91.0,2.8,19.0,354.0,149.53,89.92
2016,10,10,15,45,626.0,86.0,2.85,18.5,306.0,94.66,57.19
2016,10,10,16,0,578.0,81.0,2.9,18.0,258.0,62.35,49.36
2016,10,10,16,15,517.0,72.5,2.8,17.5,209.5,56.8,44.51
2016,10,10,16,30,456.0,64.0,2.7,17.0,161.0,51.19,39.37
2016,10,10,16,45,361.0,52.5,2.65,16.5,116.0,40.31,29.41
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,31.66,20.83
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,15.94,0.0
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.45,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.5,13.0,7.0,5.97,0.0
2016,10,11,6,45,0.0,19.5,1.6,13.5,19.5,16.09,6.41
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,26.45,16.41
2016,10,11,7,15,0.0,48.0,1.7,14.0,48.0,41.82,29.89
2016,10,11,7,30,0.0,64.0,1.7,14.0,64.0,57.08,43.2
2016,10,11,7,45,0.0,80.5,1.75,14.5,80.5,72.68,56.52
2016,10,11,8,0,0.0,97.0,1.8,15.0,97.0,88.11,69.46
2016,10,11,8,15,0.0,112.5,1.8,15.0,112.5,102.31,81.28
2016,10,11,8,30,0.0,128.0,1.8,15.0,128.0,116.49,92.91
2016,10,11,8,45,15.5,158.5,1.8,15.5,166.5,162.11,130.86
2016,10,11,9,0,31.0,189.0,1.8,16.0,205.0,227.41,183.78
2016,10,11,9,15,36.5,207.0,1.75,16.5,226.5,250.99,201.72
2016,10,11,9,30,42.0,225.0,1.7,17.0,248.0,274.43,219.43
2016,10,11,9,45,43.5,239.0,1.7,17.5,264.5,288.78,229.69
2016,10,11,10,0,45.0,253.0,1.7,18.0,281.0,302.92,239.74
2016,10,11,10,15,464.5,172.0,1.65,18.0,474.5,690.31,541.6
2016,10,11,10,30,884.0,91.0,1.6,18.0,668.0,998.24,748.85
2016,10,11,10,45,890.5,91.5,1.55,18.5,687.0,993.15,738.55
2016,10,11,11,0,897.0,92.0,1.5,19.0,706.0,984.12,729.88
2016,10,11,11,15,900.5,92.5,1.5,19.0,717.0,968.29,719.14
2016,10,11,11,30,904.0,93.0,1.5,19.0,728.0,948.62,706.09
2016,10,11,11,45,905.0,93.0,1.5,19.0,731.0,922.39,688.83
2016,10,11,12,0,906.0,93.0,1.5,19.0,734.0,892.61,669.31
2016,10,11,12,15,905.0,93.0,1.55,19.0,729.0,857.76,646.96
2016,10,11,12,30,904.0,93.0,1.6,19.0,724.0,819.77,622.31
2016,10,11,12,45,702.5,165.5,1.65,19.5,650.0,711.87,545.33
2016,10,11,13,0,501.0,238.0,1.7,20.0,576.0,596.83,459.4
2016,10,11,13,15,667.5,174.0,1.85,19.5,610.0,620.61,480.53
2016,10,11,13,30,834.0,110.0,2.0,19.0,644.0,619.54,481.15
2016,10,11,13,45,655.5,160.0,2.15,19.0,568.5,520.21,404.63
2016,10,11,14,0,477.0,210.0,2.3,19.0,493.0,430.03,334.63
2016,10,11,14,15,343.5,222.0,2.45,19.0,420.0,343.58,267.19
2016,10,11,14,30,210.0,234.0,2.6,19.0,347.0,274.49,213.34
2016,10,11,14,45,389.5,180.5,2.8,19.0,369.5,274.42,207.56
2016,10,11,15,0,569.0,127.0,3.0,19.0,392.0,248.61,177.68
2016,10,11,15,15,626.0,100.5,3.1,18.5,365.0,195.87,129.63
2016,10,11,15,30,683.0,74.0,3.2,18.0,338.0,136.11,79.0
2016,10,11,15,45,617.5,77.0,3.35,17.5,292.0,86.4,51.15
2016,10,11,16,0,552.0,80.0,3.5,17.0,246.0,61.53,48.84
2016,10,11,16,15,492.5,71.5,3.5,16.5,199.0,56.0,43.96
2016,10,11,16,30,433.0,63.0,3.5,16.0,152.0,50.4,38.79
2016,10,11,16,45,344.5,50.5,3.5,16.0,109.0,38.79,28.07
2016,10,11,17,0,256.0,38.0,3.5,16.0,66.0,29.39,18.67
2016,10,11,17,15,128.0,19.0,3.45,15.5,33.0,14.79,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,3.0,2.1,12.0,3.0,0.0,0.0
2016,10,12,6,30,0.0,6.0,2.0,12.0,6.0,5.12,0.0
2016,10,12,6,45,0.0,19.0,1.95,12.5,19.0,15.67,5.85
2016,10,12,7,0,0.0,32.0,1.9,13.0,32.0,26.46,16.44
2016,10,12,7,15,0.0,48.0,1.75,13.5,48.0,42.14,30.18
2016,10,12,7,30,0.0,64.0,1.6,14.0,64.0,57.41,43.46
2016,10,12,7,45,0.0,81.0,1.45,14.5,81.0,73.6,57.29
2016,10,12,8,0,0.0,98.0,1.3,15.0,98.0,89.6,70.69
2016,10,12,8,15,0.0,114.5,1.4,15.0,114.5,104.91,83.43
2016,10,12,8,30,0.0,131.0,1.5,15.0,131.0,120.16,95.95
2016,10,12,8,45,13.0,157.5,1.6,15.5,164.0,158.98,128.14
2016,10,12,9,0,26.0,184.0,1.7,16.0,197.0,198.18,159.97
2016,10,12,9,15,31.0,201.5,1.9,16.0,217.5,239.25,192.79
2016,10,12,9,30,36.0,219.0,2.1,16.0,238.0,261.62,210.36
2016,10,12,9,45,129.5,246.0,2.3,16.5,323.5,405.42,325.77
2016,10,12,10,0,223.0,273.0,2.5,17.0,409.0,527.61,419.98
2016,10,12,10,15,281.0,275.0,2.7,17.0,453.0,604.45,477.8
2016,10,12,10,30,339.0,277.0,2.9,17.0,497.0,657.57,517.97
2016,10,12,10,45,218.5,296.0,3.1,17.0,439.0,531.54,420.74
2016,10,12,11,0,98.0,315.0,3.3,17.0,381.0,408.83,323.97
2016,10,12,11,15,138.0,323.5,3.3,17.0,418.5,469.54,371.72
2016,10,12,11,30,178.0,332.0,3.3,17.0,456.0,507.52,401.04
2016,10,12,11,45,213.5,329.5,3.35,17.5,479.0,526.59,415.29
2016,10,12,12,0,249.0,327.0,3.4,18.0,502.0,542.84,427.36
2016,10,12,12,15,560.5,217.0,3.3,18.0,606.5,705.59,554.49
2016,10,12,12,30,872.0,107.0,3.2,18.0,711.0,807.77,630.0
2016,10,12,12,45,875.5,102.5,3.15,18.0,699.0,766.67,599.82
2016,10,12,13,0,879.0,98.0,3.1,18.0,687.0,722.57,567.63
2016,10,12,13,15,630.0,178.5,3.2,18.0,594.0,599.49,472.32
2016,10,12,13,30,381.0,259.0,3.3,18.0,501.0,472.05,372.77
2016,10,12,13,45,386.5,245.0,3.4,18.5,481.5,436.49,344.35
2016,10,12,14,0,392.0,231.0,3.5,19.0,462.0,399.85,314.0
2016,10,12,14,15,598.5,160.0,3.7,18.5,489.0,409.03,318.22
2016,10,12,14,30,805.0,89.0,3.9,18.0,516.0,383.68,291.39
2016,10,12,14,45,545.5,136.5,4.1,18.0,416.0,286.17,214.14
2016,10,12,15,0,286.0,184.0,4.3,18.0,316.0,219.2,165.12
2016,10,12,15,15,320.0,159.5,4.15,17.5,293.0,183.23,133.14
2016,10,12,15,30,354.0,135.0,4.0,17.0,270.0,142.75,99.05
2016,10,12,15,45,497.5,99.0,3.85,17.0,261.0,95.04,61.95
2016,10,12,16,0,641.0,63.0,3.7,17.0,252.0,49.11,37.89
2016,10,12,16,15,582.0,56.5,3.45,16.5,204.0,44.62,33.91
2016,10,12,16,30,523.0,50.0,3.2,16.0,156.0,40.1,29.72
2016,10,12,16,45,427.5,41.0,3.0,15.5,111.0,33.28,23.29
2016,10,12,17,0,332.0,32.0,2.8,15.0,66.0,26.43,16.02
2016,10,12,17,15,166.0,16.0,2.8,14.5,33.0,13.02,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,2.4,12.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,2.4,12.0,18.0,15.36,0.0
2016,10,13,6,45,188.5,28.0,2.45,12.5,53.0,200.26,138.43
2016,10,13,7,0,377.0,38.0,2.5,13.0,88.0,358.82,292.74
2016,10,13,7,15,447.5,48.0,2.6,13.5,132.5,441.12,365.25
2016,10,13,7,30,518.0,58.0,2.7,14.0,177.0,528.19,437.38
2016,10,13,7,45,569.0,64.5,2.8,14.5,223.0,598.15,492.95
2016,10,13,8,0,620.0,71.0,2.9,15.0,269.0,669.52,547.22
2016,10,13,8,15,659.0,73.5,2.8,15.0,313.5,725.36,587.86
2016,10,13,8,30,698.0,76.0,2.7,15.0,358.0,775.14,622.67
2016,10,13,8,45,574.5,119.5,2.6,15.5,368.5,733.0,587.98
2016,10,13,9,0,451.0,163.0,2.5,16.0,379.0,666.45,534.86
2016,10,13,9,15,384.0,194.0,2.4,16.5,388.5,619.74,496.24
2016,10,13,9,30,317.0,225.0,2.3,17.0,398.0,591.91,471.05
2016,10,13,9,45,414.0,213.0,2.2,17.5,453.0,694.02,545.96
2016,10,13,10,0,511.0,201.0,2.1,18.0,508.0,774.83,602.41
2016,10,13,10,15,516.5,208.5,2.05,18.0,530.0,784.12,606.68
2016,10,13,10,30,522.0,216.0,2.0,18.0,552.0,790.71,609.78
2016,10,13,10,45,495.0,234.0,2.0,18.5,560.0,774.26,595.26
2016,10,13,11,0,468.0,252.0,2.0,19.0,568.0,755.44,579.46
2016,10,13,11,15,508.0,240.0,2.0,19.0,588.0,766.39,587.74
2016,10,13,11,30,548.0,228.0,2.0,19.0,608.0,773.41,592.98
2016,10,13,11,45,558.5,221.5,2.05,19.5,610.0,755.69,579.61
2016,10,13,12,0,569.0,215.0,2.1,20.0,612.0,735.19,564.46
2016,10,13,12,15,553.0,222.5,2.15,20.0,606.0,704.34,542.19
2016,10,13,12,30,537.0,230.0,2.2,20.0,600.0,672.19,518.82
2016,10,13,12,45,503.5,238.5,2.25,20.5,580.0,626.95,484.54
2016,10,13,13,0,470.0,247.0,2.3,21.0,560.0,582.44,450.52
2016,10,13,13,15,487.5,231.5,2.3,21.0,547.5,550.38,426.76
2016,10,13,13,30,505.0,216.0,2.3,21.0,535.0,515.59,400.22
2016,10,13,13,45,490.5,211.0,2.35,21.0,509.5,470.03,364.74
2016,10,13,14,0,476.0,206.0,2.4,21.0,484.0,425.0,328.87
2016,10,13,14,15,449.5,198.5,2.45,20.5,448.5,373.47,287.87
2016,10,13,14,30,423.0,191.0,2.5,20.0,413.0,324.42,247.93
2016,10,13,14,45,410.5,176.5,2.55,20.0,378.5,276.78,207.73
2016,10,13,15,0,398.0,162.0,2.6,20.0,344.0,230.58,168.38
2016,10,13,15,15,369.5,148.5,2.6,19.5,304.0,183.87,130.18
2016,10,13,15,30,341.0,135.0,2.6,19.0,264.0,141.54,97.75
2016,10,13,15,45,321.5,118.5,2.6,19.0,227.0,101.76,71.64
2016,10,13,16,0,302.0,102.0,2.6,19.0,190.0,75.54,60.61
2016,10,13,16,15,273.5,85.0,2.6,18.5,153.0,63.82,50.35
2016,10,13,16,30,245.0,68.0,2.6,18.0,116.0,50.7,38.63
2016,10,13,16,45,192.5,51.0,2.6,18.0,82.0,39.27,28.08
2016,10,13,17,0,140.0,34.0,2.6,18.0,48.0,26.52,15.49
2016,10,13,17,15,70.0,17.0,2.55,17.5,24.0,13.52,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,7.35,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,7.4,16.0,2.0,1.71,0.0
2016,10,14,6,45,0.0,7.5,7.45,16.0,7.5,6.15,0.0
2016,10,14,7,0,0.0,13.0,7.5,16.0,13.0,10.68,3.1
2016,10,14,7,15,0.0,20.0,7.4,16.0,20.0,16.46,8.19
2016,10,14,7,30,0.0,27.0,7.3,16.0,27.0,22.25,13.25
2016,10,14,7,45,0.0,34.5,7.25,16.5,34.5,28.47,18.6
2016,10,14,8,0,0.0,42.0,7.2,17.0,42.0,34.7,23.87
2016,10,14,8,15,0.0,49.0,7.1,17.0,49.0,40.52,28.79
2016,10,14,8,30,0.0,56.0,7.0,17.0,56.0,46.36,33.65
2016,10,14,8,45,0.0,43.0,6.9,17.5,43.0,35.56,24.39
2016,10,14,9,0,0.0,30.0,6.8,18.0,30.0,24.79,15.22
2016,10,14,9,15,0.0,25.0,6.7,18.0,25.0,20.66,11.71
2016,10,14,9,30,0.0,20.0,6.6,18.0,20.0,16.53,8.21
2016,10,14,9,45,0.0,29.5,6.5,18.5,29.5,24.41,14.73
2016,10,14,10,0,0.0,39.0,6.4,19.0,39.0,32.31,21.22
2016,10,14,10,15,0.0,40.5,6.25,19.0,40.5,33.57,22.22
2016,10,14,10,30,0.0,42.0,6.1,19.0,42.0,34.84,23.22
2016,10,14,10,45,0.0,36.0,5.95,19.0,36.0,29.86,19.08
2016,10,14,11,0,0.0,30.0,5.8,19.0,30.0,24.88,14.94
2016,10,14,11,15,0.0,39.0,5.6,19.0,39.0,32.37,21.11
2016,10,14,11,30,0.0,48.0,5.4,19.0,48.0,39.87,27.28
2016,10,14,11,45,0.0,61.5,5.2,19.0,61.5,51.13,36.53
2016,10,14,12,0,0.0,75.0,5.0,19.0,75.0,62.41,45.78
2016,10,14,12,15,0.0,49.0,4.8,19.0,49.0,40.7,27.96
2016,10,14,12,30,0.0,23.0,4.6,19.0,23.0,19.07,10.13
2016,10,14,12,45,0.0,56.0,4.4,19.0,56.0,46.52,32.8
2016,10,14,13,0,0.0,89.0,4.2,19.0,89.0,74.09,55.46
2016,10,14,13,15,0.0,80.0,3.95,19.0,80.0,66.54,49.32
2016,10,14,13,30,0.0,71.0,3.7,19.0,71.0,59.0,43.2
2016,10,14,13,45,0.0,83.0,3.5,19.0,83.0,69.01,51.52
2016,10,14,14,0,0.0,95.0,3.3,19.0,95.0,79.02,59.85
2016,10,14,14,15,0.0,73.0,3.1,19.0,73.0,60.6,44.78
2016,10,14,14,30,0.0,51.0,2.9,19.0,51.0,42.25,29.66
2016,10,14,14,45,0.0,56.0,2.7,19.0,56.0,46.39,33.21
2016,10,14,15,0,0.0,61.0,2.5,19.0,61.0,50.54,36.77
2016,10,14,15,15,15.0,101.0,2.3,18.5,106.5,85.47,65.44
2016,10,14,15,30,30.0,141.0,2.1,18.0,152.0,112.88,87.79
2016,10,14,15,45,24.0,122.0,1.95,18.0,130.5,93.99,72.85
2016,10,14,16,0,18.0,103.0,1.8,18.0,109.0,80.11,64.82
2016,10,14,16,15,9.0,84.0,1.65,17.5,87.0,65.74,52.19
2016,10,14,16,30,0.0,65.0,1.5,17.0,65.0,51.26,39.23
2016,10,14,16,45,0.0,45.0,1.4,17.0,45.0,36.01,25.34
2016,10,14,17,0,0.0,25.0,1.3,17.0,25.0,20.54,10.42
2016,10,14,17,15,0.0,12.5,1.15,16.5,12.5,10.67,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,42.5,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,15,6,30,85.0,12.0,3.3,15.0,14.0,62.76,0.0
2016,10,15,6,45,226.5,24.5,3.6,15.5,49.0,219.87,137.07
2016,10,15,7,0,368.0,37.0,3.9,16.0,84.0,351.35,283.04
2016,10,15,7,15,453.5,45.5,4.15,16.0,129.0,442.61,364.69
2016,10,15,7,30,539.0,54.0,4.4,16.0,174.0,539.73,446.7
2016,10,15,7,45,591.5,60.0,4.7,16.5,220.5,610.7,504.54
2016,10,15,8,0,644.0,66.0,5.0,17.0,267.0,683.19,561.43
2016,10,15,8,15,479.5,107.5,5.35,17.5,270.5,598.54,494.74
2016,10,15,8,30,315.0,149.0,5.7,18.0,274.0,489.13,404.74
2016,10,15,8,45,229.5,177.0,6.1,18.5,273.5,447.93,368.45
2016,10,15,9,0,144.0,205.0,6.5,19.0,273.0,380.64,310.92
2016,10,15,9,15,161.5,222.5,6.8,19.0,304.5,416.98,339.93
2016,10,15,9,30,179.0,240.0,7.1,19.0,336.0,452.9,368.18
2016,10,15,9,45,306.5,231.5,7.45,19.5,408.0,587.25,475.95
2016,10,15,10,0,434.0,223.0,7.8,20.0,480.0,722.28,581.13
2016,10,15,10,15,641.5,157.5,7.95,20.0,556.0,858.92,687.1
2016,10,15,10,30,849.0,92.0,8.1,20.0,632.0,960.77,761.98
2016,10,15,10,45,851.0,95.0,8.3,20.0,649.0,954.4,756.78
2016,10,15,11,0,853.0,98.0,8.5,20.0,666.0,944.29,749.34
2016,10,15,11,15,501.5,211.5,8.6,20.0,547.0,728.51,584.42
2016,10,15,11,30,150.0,325.0,8.7,20.0,428.0,475.04,378.63
2016,10,15,11,45,124.5,323.0,8.8,20.0,408.5,441.15,351.6
2016,10,15,12,0,99.0,321.0,8.9,20.0,389.0,392.17,312.43
2016,10,15,12,15,54.0,268.0,8.95,20.0,305.0,293.91,233.6
2016,10,15,12,30,9.0,215.0,9.0,20.0,221.0,192.14,150.98
2016,10,15,12,45,7.0,206.0,9.05,20.0,211.0,181.45,142.47
2016,10,15,13,0,5.0,197.0,9.1,20.0,201.0,171.09,134.17
2016,10,15,13,15,2.5,104.5,9.05,20.0,106.5,88.77,67.38
2016,10,15,13,30,0.0,12.0,9.0,20.0,12.0,9.93,2.55
2016,10,15,13,45,0.0,17.0,8.95,20.0,17.0,14.06,6.0
2016,10,15,14,0,0.0,22.0,8.9,20.0,22.0,18.2,9.45
2016,10,15,14,15,0.0,78.5,8.85,19.5,78.5,65.2,48.53
2016,10,15,14,30,0.0,135.0,8.8,19.0,135.0,111.71,87.24
2016,10,15,14,45,0.0,117.5,8.8,19.0,117.5,97.0,75.26
2016,10,15,15,0,0.0,100.0,8.8,19.0,100.0,82.51,63.42
2016,10,15,15,15,0.0,98.0,8.7,18.5,98.0,80.45,61.99
2016,10,15,15,30,0.0,96.0,8.6,18.0,96.0,78.16,60.32
2016,10,15,15,45,0.0,81.5,8.5,18.0,81.5,66.31,50.42
2016,10,15,16,0,0.0,67.0,8.4,18.0,67.0,54.74,42.66
2016,10,15,16,15,0.0,53.0,8.25,17.5,53.0,43.64,32.8
2016,10,15,16,30,0.0,39.0,8.1,17.0,39.0,32.25,22.56
2016,10,15,16,45,0.0,27.0,8.0,17.0,27.0,22.29,13.44
2016,10,15,17,0,0.0,15.0,7.9,17.0,15.0,12.35,3.68
2016,10,15,17,15,0.0,7.5,7.8,17.0,7.5,6.4,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,4.05,16.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,4.2,16.0,4.0,3.41,0.0
2016,10,16,6,45,0.0,14.0,4.35,16.0,14.0,11.53,1.2
2016,10,16,7,0,0.0,24.0,4.5,16.0,24.0,19.8,10.48
2016,10,16,7,15,0.0,37.5,4.45,16.0,37.5,31.01,20.36
2016,10,16,7,30,0.0,51.0,4.4,16.0,51.0,43.23,31.02
2016,10,16,7,45,0.0,64.5,4.35,16.5,64.5,55.72,41.71
2016,10,16,8,0,0.0,78.0,4.3,17.0,78.0,68.11,52.15
2016,10,16,8,15,0.0,91.5,4.3,17.0,91.5,80.45,62.5
2016,10,16,8,30,0.0,105.0,4.3,17.0,105.0,92.77,72.69
2016,10,16,8,45,0.0,60.5,4.35,17.5,60.5,50.12,36.67
2016,10,16,9,0,0.0,16.0,4.4,18.0,16.0,13.2,5.48
2016,10,16,9,15,0.0,63.0,4.45,18.0,63.0,52.23,38.19
2016,10,16,9,30,0.0,110.0,4.5,18.0,110.0,93.53,72.34
2016,10,16,9,45,0.0,79.0,4.55,18.0,79.0,65.63,49.08
2016,10,16,10,0,0.0,48.0,4.6,18.0,48.0,39.79,27.56
2016,10,16,10,15,0.0,92.0,4.6,18.0,92.0,76.55,57.93
2016,10,16,10,30,0.0,136.0,4.6,18.0,136.0,116.29,90.41
2016,10,16,10,45,0.0,150.5,4.7,18.5,150.5,129.39,100.75
2016,10,16,11,0,0.0,165.0,4.8,19.0,165.0,142.48,111.03
2016,10,16,11,15,0.0,151.5,4.85,19.0,151.5,129.59,100.53
2016,10,16,11,30,0.0,138.0,4.9,19.0,138.0,117.11,90.38
2016,10,16,11,45,0.0,91.0,4.95,19.0,91.0,75.79,56.73
2016,10,16,12,0,0.0,44.0,5.0,19.0,44.0,36.53,24.53
2016,10,16,12,15,6.0,136.0,5.15,19.0,140.0,119.7,92.8
2016,10,16,12,30,12.0,228.0,5.3,19.0,236.0,206.49,162.82
2016,10,16,12,45,26.0,248.5,5.5,19.0,265.5,234.16,185.29
2016,10,16,13,0,40.0,269.0,5.7,19.0,295.0,270.94,214.94
2016,10,16,13,15,40.0,260.5,5.95,19.0,286.0,258.33,205.04
2016,10,16,13,30,40.0,252.0,6.2,19.0,277.0,245.82,195.23
2016,10,16,13,45,20.0,158.0,6.45,19.0,170.5,147.1,115.61
2016,10,16,14,0,0.0,64.0,6.7,19.0,64.0,53.11,38.5
2016,10,16,14,15,0.0,52.0,6.8,19.0,52.0,43.09,30.29
2016,10,16,14,30,0.0,40.0,6.9,19.0,40.0,33.1,22.04
2016,10,16,14,45,14.0,104.0,7.0,19.0,110.5,90.25,69.33
2016,10,16,15,0,28.0,168.0,7.1,19.0,181.0,142.44,112.0
2016,10,16,15,15,360.0,119.5,7.0,18.5,251.0,158.85,111.45
2016,10,16,15,30,692.0,71.0,6.9,18.0,321.0,130.54,74.89
2016,10,16,15,45,646.5,66.5,6.85,18.0,274.5,75.91,43.51
2016,10,16,16,0,601.0,62.0,6.8,18.0,228.0,48.47,37.13
2016,10,16,16,15,535.5,55.5,6.7,17.5,181.5,43.97,33.08
2016,10,16,16,30,470.0,49.0,6.6,17.0,135.0,39.5,28.85
2016,10,16,16,45,357.0,39.0,6.5,17.0,92.5,31.81,21.5
2016,10,16,17,0,244.0,29.0,6.4,17.0,50.0,24.08,11.77
2016,10,16,17,15,122.0,14.5,6.4,16.5,25.0,12.38,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.5,1.9,13.5,5.5,0.0,0.0
2016,10,17,6,30,0.0,11.0,1.9,14.0,11.0,9.39,0.0
2016,10,17,6,45,140.0,27.0,1.9,14.5,43.5,162.31,83.66
2016,10,17,7,0,280.0,43.0,1.9,15.0,76.0,296.24,235.99
2016,10,17,7,15,373.0,53.5,1.9,15.0,120.0,388.29,318.38
2016,10,17,7,30,466.0,64.0,1.9,15.0,164.0,492.81,404.93
2016,10,17,7,45,533.5,70.0,1.95,15.5,212.0,574.68,469.41
2016,10,17,8,0,601.0,76.0,2.0,16.0,260.0,658.59,532.57
2016,10,17,8,15,641.0,81.0,1.95,16.0,305.5,718.14,575.48
2016,10,17,8,30,681.0,86.0,1.9,16.0,351.0,777.14,616.58
2016,10,17,8,45,715.5,88.0,1.9,16.5,394.5,825.91,648.34
2016,10,17,9,0,750.0,90.0,1.9,17.0,438.0,866.63,673.7
2016,10,17,9,15,769.5,92.5,1.9,17.0,475.5,897.91,693.38
2016,10,17,9,30,789.0,95.0,1.9,17.0,513.0,926.13,710.86
2016,10,17,9,45,805.5,96.0,1.9,17.5,545.5,946.23,721.4
2016,10,17,10,0,822.0,97.0,1.9,18.0,578.0,962.78,729.63
2016,10,17,10,15,832.0,98.5,1.95,18.0,603.0,969.77,733.56
2016,10,17,10,30,842.0,100.0,2.0,18.0,628.0,972.94,735.2
2016,10,17,10,45,852.0,99.5,2.05,18.5,646.5,969.78,731.4
2016,10,17,11,0,862.0,99.0,2.1,19.0,665.0,951.81,717.93
2016,10,17,11,15,865.0,99.5,2.15,19.0,675.0,935.82,707.4
2016,10,17,11,30,868.0,100.0,2.2,19.0,685.0,916.19,694.47
2016,10,17,11,45,870.5,99.0,2.3,19.0,688.0,890.88,678.19
2016,10,17,12,0,873.0,98.0,2.4,19.0,691.0,862.14,659.5
2016,10,17,12,15,871.0,98.0,2.45,19.0,685.0,827.44,636.17
2016,10,17,12,30,869.0,98.0,2.5,19.0,679.0,789.83,610.65
2016,10,17,12,45,869.0,95.0,2.65,19.0,666.5,747.82,582.39
2016,10,17,13,0,869.0,92.0,2.8,19.0,654.0,703.14,550.78
2016,10,17,13,15,861.5,91.0,2.85,19.0,633.0,653.14,512.75
2016,10,17,13,30,854.0,90.0,2.9,19.0,612.0,601.5,472.43
2016,10,17,13,45,845.0,88.0,3.0,19.0,584.5,548.49,429.93
2016,10,17,14,0,836.0,86.0,3.1,19.0,557.0,491.77,383.19
2016,10,17,14,15,821.0,84.0,3.15,19.0,522.5,431.83,332.34
2016,10,17,14,30,806.0,82.0,3.2,19.0,488.0,372.18,280.22
2016,10,17,14,45,784.5,79.0,3.3,19.0,448.5,310.23,225.36
2016,10,17,15,0,763.0,76.0,3.4,19.0,409.0,249.97,171.61
2016,10,17,15,15,733.5,72.5,3.4,18.5,365.0,189.87,120.16
2016,10,17,15,30,704.0,69.0,3.4,18.0,321.0,133.04,76.35
2016,10,17,15,45,660.5,64.5,3.45,18.0,274.0,74.27,42.14
2016,10,17,16,0,617.0,60.0,3.5,18.0,227.0,47.14,35.97
2016,10,17,16,15,550.5,53.5,3.4,17.5,180.0,42.57,31.84
2016,10,17,16,30,484.0,47.0,3.3,17.0,133.0,38.01,27.53
2016,10,17,16,45,374.0,37.0,3.25,16.5,90.5,30.25,20.14
2016,10,17,17,0,264.0,27.0,3.2,16.0,48.0,22.45,9.69
2016,10,17,17,15,132.0,13.5,3.15,15.5,24.0,11.52,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,176.0,18.5,3.05,13.5,39.0,174.08,78.37
2016,10,18,7,0,352.0,37.0,3.1,14.0,78.0,339.53,271.62
2016,10,18,7,15,444.5,45.5,3.3,14.5,123.0,435.61,358.63
2016,10,18,7,30,537.0,54.0,3.5,15.0,168.0,537.77,444.0
2016,10,18,7,45,602.5,58.5,3.7,15.5,216.5,617.32,508.14
2016,10,18,8,0,668.0,63.0,3.9,16.0,265.0,699.02,571.25
2016,10,18,8,15,482.0,104.5,4.0,16.0,262.5,596.63,491.86
2016,10,18,8,30,296.0,146.0,4.1,16.0,260.0,468.38,387.86
2016,10,18,8,45,549.5,110.0,4.2,16.5,352.0,696.16,567.64
2016,10,18,9,0,803.0,74.0,4.3,17.0,444.0,896.67,713.11
2016,10,18,9,15,821.5,76.5,4.3,17.0,482.0,927.49,732.24
2016,10,18,9,30,840.0,79.0,4.3,17.0,520.0,955.15,750.15
2016,10,18,9,45,856.0,79.5,4.3,17.5,552.5,963.01,752.56
2016,10,18,10,0,872.0,80.0,4.3,18.0,585.0,978.53,760.63
2016,10,18,10,15,881.0,81.0,4.2,18.0,611.0,984.01,762.53
2016,10,18,10,30,890.0,82.0,4.1,18.0,637.0,985.62,761.95
2016,10,18,10,45,896.0,83.0,4.05,18.5,655.0,980.37,755.66
2016,10,18,11,0,902.0,84.0,4.0,19.0,673.0,971.17,746.88
2016,10,18,11,15,905.5,84.5,3.9,19.0,683.5,955.1,734.65
2016,10,18,11,30,909.0,85.0,3.8,19.0,694.0,935.22,719.98
2016,10,18,11,45,912.0,84.0,3.75,19.5,697.0,909.42,700.28
2016,10,18,12,0,915.0,83.0,3.7,20.0,700.0,880.02,678.25
2016,10,18,12,15,913.0,83.0,3.75,20.0,694.0,844.13,653.52
2016,10,18,12,30,911.0,83.0,3.8,20.0,688.0,805.17,626.51
2016,10,18,12,45,907.5,82.0,3.85,20.0,674.5,761.16,595.65
2016,10,18,13,0,904.0,81.0,3.9,20.0,661.0,714.6,562.09
2016,10,18,13,15,897.5,80.0,3.95,20.0,640.0,663.78,522.93
2016,10,18,13,30,891.0,79.0,4.0,20.0,619.0,611.12,481.32
2016,10,18,13,45,881.0,77.5,4.1,20.0,591.0,554.51,435.56
2016,10,18,14,0,871.0,76.0,4.2,20.0,563.0,496.94,387.58
2016,10,18,14,15,856.0,74.5,4.3,20.0,528.0,436.58,335.95
2016,10,18,14,30,841.0,73.0,4.4,20.0,493.0,375.32,282.14
2016,10,18,14,45,817.0,71.5,4.5,20.0,452.0,312.11,225.84
2016,10,18,15,0,793.0,70.0,4.6,20.0,411.0,250.78,170.93
2016,10,18,15,15,764.0,66.5,4.65,19.5,366.5,189.03,117.94
2016,10,18,15,30,735.0,63.0,4.7,19.0,322.0,130.45,72.84
2016,10,18,15,45,688.5,59.5,4.8,19.0,274.5,74.6,42.01
2016,10,18,16,0,642.0,56.0,4.9,19.0,227.0,44.32,33.32
2016,10,18,16,15,576.5,50.0,4.9,18.0,179.5,40.01,29.5
2016,10,18,16,30,511.0,44.0,4.9,17.0,132.0,35.73,25.48
2016,10,18,16,45,397.5,34.5,4.9,16.5,89.0,28.28,18.33
2016,10,18,17,0,284.0,25.0,4.9,16.0,46.0,20.8,7.33
2016,10,18,17,15,142.0,12.5,5.0,15.5,23.0,10.67,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
