Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,0,0.0,8.0,3.5,15.0,8.0,6.57,0.0
2016,10,29,7,15,0.0,15.0,3.75,15.5,15.0,12.34,4.45
2016,10,29,7,30,0.0,22.0,4.0,16.0,22.0,18.12,9.57
2016,10,29,7,45,0.0,30.0,4.25,16.5,30.0,24.74,15.32
2016,10,29,8,0,0.0,38.0,4.5,17.0,38.0,31.38,21.02
2016,10,29,8,15,0.0,45.5,4.65,17.0,45.5,37.61,26.36
2016,10,29,8,30,0.0,53.0,4.8,17.0,53.0,43.85,31.64
2016,10,29,8,45,0.0,47.0,4.95,17.5,47.0,38.86,27.3
2016,10,29,9,0,0.0,41.0,5.1,18.0,41.0,33.89,22.99
2016,10,29,9,15,0.5,98.5,5.15,18.0,99.0,84.6,65.42
2016,10,29,9,30,1.0,156.0,5.2,18.0,157.0,143.21,113.74
2016,10,29,9,45,53.5,196.5,5.3,18.5,225.5,255.83,207.13
2016,10,29,10,0,106.0,237.0,5.4,19.0,294.0,353.73,286.17
2016,10,29,10,15,53.0,196.0,5.35,19.0,224.5,247.61,199.07
2016,10,29,10,30,0.0,155.0,5.3,19.0,155.0,135.63,106.12
2016,10,29,10,45,7.0,185.0,5.25,19.0,189.5,171.05,135.14
2016,10,29,11,0,14.0,215.0,5.2,19.0,224.0,206.49,163.8
2016,10,29,11,15,79.5,252.0,5.1,19.0,301.5,321.74,257.78
2016,10,29,11,30,145.0,289.0,5.0,19.0,379.0,434.99,347.46
2016,10,29,11,45,121.0,287.0,4.9,19.5,362.5,403.51,320.96
2016,10,29,12,0,97.0,285.0,4.8,20.0,346.0,357.14,283.51
2016,10,29,12,15,148.0,284.5,4.7,20.0,376.0,405.63,322.35
2016,10,29,12,30,199.0,284.0,4.6,20.0,406.0,433.79,344.8
2016,10,29,12,45,543.0,181.0,4.5,20.0,504.0,590.23,470.35
2016,10,29,13,0,887.0,78.0,4.4,20.0,602.0,686.73,545.44
2016,10,29,13,15,879.0,77.0,4.3,20.0,580.5,636.31,504.57
2016,10,29,13,30,871.0,76.0,4.2,20.0,559.0,584.3,462.49
2016,10,29,13,45,860.0,74.5,4.15,20.0,531.5,528.86,416.78
2016,10,29,14,0,849.0,73.0,4.1,20.0,504.0,472.66,369.16
2016,10,29,14,15,832.5,71.0,4.05,20.0,469.5,413.29,317.74
2016,10,29,14,30,816.0,69.0,4.0,20.0,435.0,353.5,264.72
2016,10,29,14,45,675.5,87.0,3.95,20.0,372.0,275.37,199.79
2016,10,29,15,0,535.0,105.0,3.9,20.0,309.0,213.74,150.11
2016,10,29,15,15,509.5,96.0,3.85,19.5,271.0,163.96,108.39
2016,10,29,15,30,484.0,87.0,3.8,19.0,233.0,114.79,70.98
2016,10,29,15,45,538.0,68.0,3.8,18.5,205.0,68.15,42.29
2016,10,29,16,0,592.0,49.0,3.8,18.0,177.0,39.35,28.9
2016,10,29,16,15,510.5,42.0,3.65,17.5,132.5,34.06,23.99
2016,10,29,16,30,429.0,35.0,3.5,17.0,88.0,28.79,18.77
2016,10,29,16,45,283.0,24.0,3.35,16.5,52.5,19.82,7.51
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,11.1,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,7.8,14.5,1.0,0.85,0.0
2016,10,30,7,0,0.0,2.0,8.0,15.0,2.0,1.64,0.0
2016,10,30,7,15,0.0,4.0,8.05,15.0,4.0,3.28,0.0
2016,10,30,7,30,0.0,6.0,8.1,15.0,6.0,4.92,0.0
2016,10,30,7,45,0.0,8.5,8.15,15.5,8.5,6.98,0.27
2016,10,30,8,0,0.0,11.0,8.2,16.0,11.0,9.04,2.05
2016,10,30,8,15,0.0,13.5,8.2,16.0,13.5,11.11,3.83
2016,10,30,8,30,0.0,16.0,8.2,16.0,16.0,13.17,5.6
2016,10,30,8,45,0.0,10.5,8.2,16.5,10.5,8.64,1.71
2016,10,30,9,0,0.0,5.0,8.2,17.0,5.0,4.12,0.0
2016,10,30,9,15,0.0,11.0,8.2,17.0,11.0,9.07,2.02
2016,10,30,9,30,0.0,17.0,8.2,17.0,17.0,14.03,6.2
2016,10,30,9,45,0.0,14.0,8.2,17.5,14.0,11.56,4.08
2016,10,30,10,0,0.0,11.0,8.2,18.0,11.0,9.08,1.96
2016,10,30,10,15,0.0,21.0,8.1,18.0,21.0,17.36,8.89
2016,10,30,10,30,0.0,31.0,8.0,18.0,31.0,25.66,15.8
2016,10,30,10,45,204.0,133.5,7.95,18.0,256.0,350.44,289.9
2016,10,30,11,0,408.0,236.0,7.9,18.0,481.0,654.71,532.91
2016,10,30,11,15,204.0,178.5,7.75,18.0,301.0,390.0,319.03
2016,10,30,11,30,0.0,121.0,7.6,18.0,121.0,102.28,78.99
2016,10,30,11,45,183.5,189.0,7.45,18.5,302.5,367.13,299.42
2016,10,30,12,0,367.0,257.0,7.3,19.0,484.0,584.0,471.61
2016,10,30,12,15,405.5,244.5,7.15,19.0,493.0,583.66,471.04
2016,10,30,12,30,444.0,232.0,7.0,19.0,502.0,593.67,478.55
2016,10,30,12,45,317.0,250.5,6.9,19.0,441.0,484.47,390.6
2016,10,30,13,0,190.0,269.0,6.8,19.0,380.0,386.98,311.18
2016,10,30,13,15,95.0,211.0,6.7,18.5,266.5,258.56,207.77
2016,10,30,13,30,0.0,153.0,6.6,18.0,153.0,129.1,101.47
2016,10,30,13,45,0.0,155.5,6.55,18.0,156.0,130.88,103.19
2016,10,30,14,0,0.0,158.0,6.5,18.0,159.0,132.54,104.74
2016,10,30,14,15,138.5,169.0,6.4,18.0,231.0,205.57,163.62
2016,10,30,14,30,277.0,180.0,6.3,18.0,303.0,255.31,200.33
2016,10,30,14,45,352.0,151.5,6.25,18.0,293.5,231.46,176.29
2016,10,30,15,0,427.0,123.0,6.2,18.0,284.0,201.2,145.79
2016,10,30,15,15,392.5,114.0,6.05,17.5,248.0,156.69,108.66
2016,10,30,15,30,358.0,105.0,5.9,17.0,212.0,116.37,78.12
2016,10,30,15,45,421.5,83.0,5.8,17.0,188.5,73.89,49.51
2016,10,30,16,0,485.0,61.0,5.7,17.0,165.0,48.71,37.2
2016,10,30,16,15,394.0,51.5,5.5,16.5,122.0,41.73,30.7
2016,10,30,16,30,303.0,42.0,5.3,16.0,79.0,32.49,21.86
2016,10,30,16,45,151.5,28.0,5.15,16.0,46.5,21.68,7.64
2016,10,30,17,0,0.0,14.0,5.0,16.0,14.0,11.95,0.0
2016,10,30,17,15,0.0,7.0,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,106.0,13.5,2.45,12.5,21.0,81.05,0.0
2016,10,31,7,0,212.0,27.0,2.5,13.0,42.0,220.14,117.46
2016,10,31,7,15,328.0,37.5,2.65,13.5,81.5,335.48,269.32
2016,10,31,7,30,444.0,48.0,2.8,14.0,121.0,452.0,371.43
2016,10,31,7,45,356.0,70.5,2.95,14.5,141.0,421.03,350.22
2016,10,31,8,0,268.0,93.0,3.1,15.0,161.0,367.28,307.26
2016,10,31,8,15,297.0,106.0,3.2,15.0,195.0,413.47,346.29
2016,10,31,8,30,326.0,119.0,3.3,15.0,229.0,460.39,384.41
2016,10,31,8,45,431.5,117.0,3.45,15.5,281.5,580.21,479.4
2016,10,31,9,0,537.0,115.0,3.6,16.0,334.0,681.81,555.68
2016,10,31,9,15,531.0,129.5,3.65,16.0,363.0,699.42,567.45
2016,10,31,9,30,525.0,144.0,3.7,16.0,392.0,714.14,577.47
2016,10,31,9,45,295.0,184.0,3.75,16.5,325.0,517.11,420.75
2016,10,31,10,0,65.0,224.0,3.8,17.0,258.0,298.37,240.77
2016,10,31,10,15,100.0,241.0,3.8,17.0,296.5,348.72,282.19
2016,10,31,10,30,135.0,258.0,3.8,17.0,335.0,418.38,337.13
2016,10,31,10,45,236.0,254.5,3.85,17.0,393.0,503.68,405.75
2016,10,31,11,0,337.0,251.0,3.9,17.0,451.0,605.75,485.03
2016,10,31,11,15,356.5,250.5,3.95,17.0,465.5,611.63,488.97
2016,10,31,11,30,376.0,250.0,4.0,17.0,480.0,615.28,491.75
2016,10,31,11,45,374.0,251.5,4.1,17.5,481.0,600.17,479.12
2016,10,31,12,0,372.0,253.0,4.2,18.0,482.0,583.68,465.54
2016,10,31,12,15,417.5,239.0,4.3,18.0,493.5,602.01,480.11
2016,10,31,12,30,463.0,225.0,4.4,18.0,505.0,600.78,479.86
2016,10,31,12,45,384.0,237.5,4.55,18.0,466.5,519.01,416.13
2016,10,31,13,0,305.0,250.0,4.7,18.0,428.0,456.71,366.55
2016,10,31,13,15,396.5,219.0,4.8,18.0,441.5,463.64,372.95
2016,10,31,13,30,488.0,188.0,4.9,18.0,455.0,471.62,378.75
2016,10,31,13,45,367.0,200.5,5.0,18.0,395.5,380.95,305.35
2016,10,31,14,0,246.0,213.0,5.1,18.0,336.0,311.73,248.94
2016,10,31,14,15,349.5,180.0,5.2,17.5,341.0,305.39,241.95
2016,10,31,14,30,453.0,147.0,5.3,17.0,346.0,292.34,227.15
2016,10,31,14,45,227.5,137.5,5.4,17.0,237.5,184.42,141.81
2016,10,31,15,0,2.0,128.0,5.5,17.0,129.0,104.94,82.83
2016,10,31,15,15,1.0,112.0,5.6,17.0,112.5,90.87,71.22
2016,10,31,15,30,0.0,96.0,5.7,17.0,96.0,77.14,59.72
2016,10,31,15,45,0.0,79.0,5.8,17.0,79.0,63.07,47.74
2016,10,31,16,0,0.0,62.0,5.9,17.0,62.0,49.71,38.05
2016,10,31,16,15,0.0,45.5,5.85,16.5,45.5,36.89,26.45
2016,10,31,16,30,0.0,29.0,5.8,16.0,29.0,23.92,14.51
2016,10,31,16,45,0.0,16.5,5.75,15.5,16.5,13.61,1.81
2016,10,31,17,0,0.0,4.0,5.7,15.0,4.0,3.41,0.0
2016,10,31,17,15,0.0,2.0,5.85,15.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.0,12.5,3.3,12.5,19.5,80.11,0.0
2016,11,1,7,0,212.0,25.0,3.2,13.0,39.0,213.81,98.23
2016,11,1,7,15,330.5,35.5,3.25,13.5,79.0,335.07,268.13
2016,11,1,7,30,449.0,46.0,3.3,14.0,119.0,453.16,372.67
2016,11,1,7,45,524.0,52.5,3.4,14.5,164.0,538.61,444.59
2016,11,1,8,0,599.0,59.0,3.5,15.0,209.0,626.98,515.58
2016,11,1,8,15,645.0,64.0,3.5,15.0,253.0,690.06,564.91
2016,11,1,8,30,691.0,69.0,3.5,15.0,297.0,753.05,612.38
2016,11,1,8,45,724.5,72.0,3.55,15.5,339.0,794.83,641.59
2016,11,1,9,0,758.0,75.0,3.6,16.0,381.0,841.61,673.73
2016,11,1,9,15,780.0,78.0,3.5,16.0,418.0,875.08,695.85
2016,11,1,9,30,802.0,81.0,3.4,16.0,455.0,905.6,715.54
2016,11,1,9,45,820.5,82.0,3.35,16.0,487.0,926.94,728.78
2016,11,1,10,0,839.0,83.0,3.3,16.0,519.0,944.77,739.57
2016,11,1,10,15,850.0,84.0,3.2,16.0,544.0,951.65,742.33
2016,11,1,10,30,861.0,85.0,3.1,16.0,569.0,954.74,742.64
2016,11,1,10,45,867.5,86.5,3.05,16.5,586.5,939.84,729.57
2016,11,1,11,0,874.0,88.0,3.0,17.0,604.0,931.87,721.72
2016,11,1,11,15,878.0,88.5,2.95,17.0,614.0,916.64,710.28
2016,11,1,11,30,882.0,89.0,2.9,17.0,624.0,897.77,696.49
2016,11,1,11,45,880.5,89.5,2.9,17.0,625.5,870.56,677.35
2016,11,1,12,0,879.0,90.0,2.9,17.0,627.0,840.15,656.03
2016,11,1,12,15,877.0,90.0,2.9,17.0,621.0,805.72,631.82
2016,11,1,12,30,875.0,90.0,2.9,17.0,615.0,768.4,605.47
2016,11,1,12,45,869.5,89.5,2.9,17.5,601.0,730.9,577.76
2016,11,1,13,0,864.0,89.0,2.9,18.0,587.0,684.77,541.58
2016,11,1,13,15,855.5,87.5,2.8,18.0,566.0,633.7,501.51
2016,11,1,13,30,847.0,86.0,2.7,18.0,545.0,581.17,459.4
2016,11,1,13,45,833.0,84.5,2.65,18.0,516.5,524.58,413.24
2016,11,1,14,0,819.0,83.0,2.6,18.0,488.0,467.64,365.48
2016,11,1,14,15,800.5,81.0,2.55,17.5,454.0,408.31,315.12
2016,11,1,14,30,782.0,79.0,2.5,17.0,420.0,349.72,263.87
2016,11,1,14,45,753.0,76.5,2.5,17.0,380.0,288.73,209.58
2016,11,1,15,0,724.0,74.0,2.5,17.0,340.0,230.35,157.59
2016,11,1,15,15,686.0,69.5,2.6,17.0,297.0,168.85,105.52
2016,11,1,15,30,648.0,65.0,2.7,17.0,254.0,114.11,64.41
2016,11,1,15,45,589.5,59.5,2.8,17.0,208.5,62.53,37.2
2016,11,1,16,0,531.0,54.0,2.9,17.0,163.0,43.35,32.46
2016,11,1,16,15,439.5,45.5,2.95,16.0,119.5,36.98,26.56
2016,11,1,16,30,348.0,37.0,3.0,15.0,76.0,30.62,20.11
2016,11,1,16,45,203.0,23.5,3.05,14.5,43.5,19.5,3.47
2016,11,1,17,0,58.0,10.0,3.1,14.0,11.0,8.54,0.0
2016,11,1,17,15,29.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,119.5,11.5,2.45,10.5,19.0,87.99,0.0
2016,11,2,7,0,239.0,23.0,2.5,11.0,38.0,229.06,84.21
2016,11,2,7,15,356.5,33.5,2.65,11.5,78.0,351.96,281.16
2016,11,2,7,30,474.0,44.0,2.8,12.0,118.0,469.83,387.04
2016,11,2,7,45,543.5,51.0,2.95,12.5,163.0,551.98,456.8
2016,11,2,8,0,613.0,58.0,3.1,13.0,208.0,636.8,525.41
2016,11,2,8,15,658.0,63.0,3.1,13.5,252.5,699.29,573.36
2016,11,2,8,30,703.0,68.0,3.1,14.0,297.0,761.6,619.13
2016,11,2,8,45,735.5,71.0,3.1,14.5,339.0,802.68,647.46
2016,11,2,9,0,768.0,74.0,3.1,15.0,381.0,848.63,678.56
2016,11,2,9,15,789.5,76.5,2.95,15.5,418.0,881.06,698.01
2016,11,2,9,30,811.0,79.0,2.8,16.0,455.0,910.5,714.85
2016,11,2,9,45,837.5,77.5,2.7,16.5,488.5,936.29,729.15
2016,11,2,10,0,864.0,76.0,2.6,17.0,522.0,947.75,733.3
2016,11,2,10,15,873.5,77.5,2.35,17.0,546.5,953.9,733.83
2016,11,2,10,30,883.0,79.0,2.1,17.0,571.0,956.28,731.69
2016,11,2,10,45,889.5,80.0,1.9,17.5,588.5,951.33,723.74
2016,11,2,11,0,896.0,81.0,1.7,18.0,606.0,942.56,713.33
2016,11,2,11,15,899.5,81.0,1.6,18.0,615.5,925.98,700.49
2016,11,2,11,30,903.0,81.0,1.5,18.0,625.0,905.73,685.41
2016,11,2,11,45,903.0,81.5,1.4,18.5,627.0,879.43,665.16
2016,11,2,12,0,903.0,82.0,1.3,19.0,629.0,849.76,642.86
2016,11,2,12,15,901.0,81.5,1.3,19.0,623.0,814.13,619.11
2016,11,2,12,30,899.0,81.0,1.3,19.0,617.0,775.56,593.27
2016,11,2,12,45,896.0,79.5,1.3,19.5,603.5,732.42,562.98
2016,11,2,13,0,893.0,78.0,1.3,20.0,590.0,686.81,529.32
2016,11,2,13,15,885.0,77.0,1.35,20.0,569.0,636.36,492.04
2016,11,2,13,30,877.0,76.0,1.4,20.0,548.0,584.3,452.37
2016,11,2,13,45,864.5,75.0,1.5,20.0,519.5,528.56,408.8
2016,11,2,14,0,852.0,74.0,1.6,20.0,491.0,473.21,363.8
2016,11,2,14,15,834.5,71.5,1.7,20.0,457.0,412.19,312.84
2016,11,2,14,30,817.0,69.0,1.8,20.0,423.0,351.76,260.67
2016,11,2,14,45,791.5,66.5,1.9,20.0,383.0,289.94,206.43
2016,11,2,15,0,766.0,64.0,2.0,20.0,343.0,230.24,153.81
2016,11,2,15,15,730.5,60.5,2.1,19.5,299.5,170.47,103.78
2016,11,2,15,30,695.0,57.0,2.2,19.0,256.0,114.69,62.51
2016,11,2,15,45,640.0,52.0,2.3,18.5,210.5,61.29,35.14
2016,11,2,16,0,585.0,47.0,2.4,18.0,165.0,37.98,27.61
2016,11,2,16,15,498.0,39.5,2.4,17.0,121.0,32.22,22.28
2016,11,2,16,30,411.0,32.0,2.4,16.0,77.0,26.46,16.41
2016,11,2,16,45,205.5,16.0,2.45,15.5,38.5,12.91,0.0
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,10.5,18.0,88.99,0.0
2016,11,3,7,0,245.0,21.0,3.3,11.0,36.0,229.41,55.66
2016,11,3,7,15,365.0,31.5,3.45,11.5,76.0,355.76,282.68
2016,11,3,7,30,485.0,42.0,3.6,12.0,116.0,475.46,392.27
2016,11,3,7,45,556.0,48.5,3.8,13.0,161.5,558.22,462.55
2016,11,3,8,0,627.0,55.0,4.0,14.0,207.0,643.78,531.46
2016,11,3,8,15,672.5,59.5,3.95,14.5,251.5,699.27,574.36
2016,11,3,8,30,718.0,64.0,3.9,15.0,296.0,762.26,621.0
2016,11,3,8,45,750.0,67.5,3.85,15.5,338.0,810.53,654.81
2016,11,3,9,0,782.0,71.0,3.8,16.0,380.0,856.78,686.06
2016,11,3,9,15,645.5,107.0,3.65,16.5,378.5,788.24,632.05
2016,11,3,9,30,509.0,143.0,3.5,17.0,377.0,695.73,560.62
2016,11,3,9,45,687.5,109.5,3.4,17.5,448.0,837.2,662.9
2016,11,3,10,0,866.0,76.0,3.3,18.0,519.0,948.43,737.8
2016,11,3,10,15,876.0,77.0,3.05,18.0,543.5,954.39,737.92
2016,11,3,10,30,886.0,78.0,2.8,18.0,568.0,956.59,736.3
2016,11,3,10,45,892.5,79.0,2.6,18.5,585.5,951.64,728.85
2016,11,3,11,0,899.0,80.0,2.4,19.0,603.0,942.85,718.95
2016,11,3,11,15,699.0,144.5,2.25,19.5,555.0,831.99,639.48
2016,11,3,11,30,499.0,209.0,2.1,20.0,507.0,696.65,539.68
2016,11,3,11,45,496.5,210.5,1.95,20.5,508.5,677.62,524.65
2016,11,3,12,0,494.0,212.0,1.8,21.0,510.0,656.65,507.28
2016,11,3,12,15,696.5,147.0,1.65,21.0,561.5,734.19,564.69
2016,11,3,12,30,899.0,82.0,1.5,21.0,613.0,775.65,592.05
2016,11,3,12,45,892.5,81.5,1.4,21.0,599.0,731.16,560.08
2016,11,3,13,0,886.0,81.0,1.3,21.0,585.0,684.48,525.67
2016,11,3,13,15,877.5,80.0,1.3,21.0,564.0,634.06,488.15
2016,11,3,13,30,869.0,79.0,1.3,21.0,543.0,582.11,448.4
2016,11,3,13,45,855.0,78.0,1.3,21.5,514.5,527.96,404.95
2016,11,3,14,0,841.0,77.0,1.3,22.0,486.0,470.61,357.91
2016,11,3,14,15,703.5,97.5,1.3,21.5,423.0,383.23,289.48
2016,11,3,14,30,566.0,118.0,1.3,21.0,360.0,309.26,230.99
2016,11,3,14,45,541.5,109.5,1.35,21.0,323.5,256.19,185.91
2016,11,3,15,0,517.0,101.0,1.4,21.0,287.0,205.68,142.73
2016,11,3,15,15,483.5,93.5,1.4,20.5,250.0,154.48,100.88
2016,11,3,15,30,450.0,86.0,1.4,20.0,213.0,110.37,68.34
2016,11,3,15,45,409.0,75.0,1.4,20.0,174.5,67.49,43.89
2016,11,3,16,0,368.0,64.0,1.4,20.0,136.0,48.47,36.4
2016,11,3,16,15,309.5,49.5,1.4,19.5,99.0,37.92,26.86
2016,11,3,16,30,251.0,35.0,1.4,19.0,62.0,27.11,16.54
2016,11,3,16,45,125.5,17.5,1.45,18.5,31.0,13.63,0.0
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,10.5,2.65,12.5,16.5,75.82,0.0
2016,11,4,7,0,205.0,21.0,2.5,13.0,33.0,199.19,14.53
2016,11,4,7,15,328.5,32.0,2.45,13.5,72.0,328.93,256.4
2016,11,4,7,30,452.0,43.0,2.4,14.0,111.0,450.34,366.82
2016,11,4,7,45,526.0,50.5,2.4,14.5,156.0,535.8,438.5
2016,11,4,8,0,600.0,58.0,2.4,15.0,201.0,624.3,508.81
2016,11,4,8,15,647.0,63.0,2.25,15.0,245.5,688.04,557.32
2016,11,4,8,30,694.0,68.0,2.1,15.0,290.0,751.69,603.46
2016,11,4,8,45,725.5,72.0,1.95,15.5,331.5,792.44,629.73
2016,11,4,9,0,757.0,76.0,1.8,16.0,373.0,838.48,658.65
2016,11,4,9,15,779.5,79.0,1.6,16.5,409.5,872.33,677.16
2016,11,4,9,30,802.0,82.0,1.4,17.0,446.0,903.23,692.78
2016,11,4,9,45,818.5,83.5,1.2,18.0,477.5,923.23,698.93
2016,11,4,10,0,835.0,85.0,1.0,19.0,509.0,939.71,702.27
2016,11,4,10,15,846.0,86.5,0.8,19.5,533.5,947.22,700.65
2016,11,4,10,30,857.0,88.0,0.6,20.0,558.0,950.94,696.44
2016,11,4,10,45,865.0,89.0,0.45,20.5,576.0,947.33,688.66
2016,11,4,11,0,873.0,90.0,0.3,21.0,594.0,939.85,678.79
2016,11,4,11,15,876.5,90.5,0.35,21.0,603.5,923.78,669.35
2016,11,4,11,30,880.0,91.0,0.4,21.0,613.0,904.03,657.8
2016,11,4,11,45,881.5,90.5,0.5,21.5,615.0,869.19,636.38
2016,11,4,12,0,883.0,90.0,0.6,22.0,617.0,840.21,618.76
2016,11,4,12,15,744.5,128.0,0.75,22.0,569.5,750.9,562.4
2016,11,4,12,30,606.0,166.0,0.9,22.0,522.0,653.42,496.02
2016,11,4,12,45,739.0,126.0,1.05,22.0,550.0,677.19,516.4
2016,11,4,13,0,872.0,86.0,1.2,22.0,578.0,684.3,522.95
2016,11,4,13,15,863.5,85.0,1.2,22.0,557.0,633.66,485.01
2016,11,4,13,30,855.0,84.0,1.2,22.0,536.0,581.51,445.46
2016,11,4,13,45,842.5,82.0,1.3,22.0,508.0,525.05,402.07
2016,11,4,14,0,830.0,80.0,1.4,22.0,480.0,468.06,356.55
2016,11,4,14,15,811.5,77.5,1.4,22.0,446.0,407.93,306.65
2016,11,4,14,30,793.0,75.0,1.4,22.0,412.0,348.54,255.86
2016,11,4,14,45,767.5,72.0,1.4,22.0,372.5,287.73,203.15
2016,11,4,15,0,742.0,69.0,1.4,22.0,333.0,229.1,152.16
2016,11,4,15,15,704.5,64.5,1.4,21.5,289.5,169.71,103.22
2016,11,4,15,30,667.0,60.0,1.4,21.0,246.0,111.52,60.44
2016,11,4,15,45,611.0,54.5,1.4,20.5,201.5,59.1,33.53
2016,11,4,16,0,555.0,49.0,1.4,20.0,157.0,39.61,28.73
2016,11,4,16,15,463.0,40.5,1.35,19.5,113.5,33.07,22.68
2016,11,4,16,30,371.0,32.0,1.3,19.0,70.0,26.52,15.86
2016,11,4,16,45,185.5,16.0,1.3,18.5,35.0,12.98,0.0
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,105.5,9.5,1.5,13.0,15.5,76.82,0.0
2016,11,5,7,0,211.0,19.0,1.5,13.0,31.0,199.63,0.0
2016,11,5,7,15,331.0,30.0,1.55,13.5,69.0,328.38,251.91
2016,11,5,7,30,451.0,41.0,1.6,14.0,107.0,446.7,361.1
2016,11,5,7,45,519.0,49.0,1.65,14.5,150.5,527.54,428.81
2016,11,5,8,0,587.0,57.0,1.7,15.0,194.0,611.22,495.09
2016,11,5,8,15,633.5,62.0,1.65,15.5,237.5,674.03,541.91
2016,11,5,8,30,680.0,67.0,1.6,16.0,281.0,736.79,586.42
2016,11,5,8,45,710.0,71.0,1.55,16.5,321.5,782.38,616.62
2016,11,5,9,0,740.0,75.0,1.5,17.0,362.0,820.15,640.27
2016,11,5,9,15,713.0,84.5,1.45,17.0,383.0,821.42,638.99
2016,11,5,9,30,686.0,94.0,1.4,17.0,404.0,812.65,631.04
2016,11,5,9,45,753.5,88.5,1.35,17.5,450.0,865.64,664.78
2016,11,5,10,0,821.0,83.0,1.3,18.0,496.0,922.42,699.43
2016,11,5,10,15,709.0,117.5,1.3,18.0,486.5,859.04,654.79
2016,11,5,10,30,597.0,152.0,1.3,18.0,477.0,783.98,603.04
2016,11,5,10,45,595.5,158.5,1.35,18.5,491.0,779.66,599.65
2016,11,5,11,0,594.0,165.0,1.4,19.0,505.0,772.46,593.56
2016,11,5,11,15,729.0,125.5,1.5,19.0,550.0,835.59,637.97
2016,11,5,11,30,864.0,86.0,1.6,19.0,595.0,873.75,664.18
2016,11,5,11,45,865.0,85.5,1.7,19.5,596.5,848.24,646.08
2016,11,5,12,0,866.0,85.0,1.8,20.0,598.0,819.5,626.4
2016,11,5,12,15,709.5,134.0,1.85,20.0,551.5,729.13,564.0
2016,11,5,12,30,553.0,183.0,1.9,20.0,505.0,624.0,486.33
2016,11,5,12,45,510.0,192.0,2.0,20.0,484.0,574.92,450.29
2016,11,5,13,0,467.0,201.0,2.1,20.0,463.0,527.32,414.22
2016,11,5,13,15,451.5,196.0,2.1,20.0,442.0,485.39,381.93
2016,11,5,13,30,436.0,191.0,2.1,20.0,421.0,443.83,349.28
2016,11,5,13,45,438.5,179.5,2.1,20.0,400.0,406.14,319.04
2016,11,5,14,0,441.0,168.0,2.1,20.0,379.0,367.51,287.21
2016,11,5,14,15,435.0,155.5,2.05,19.5,351.0,323.74,251.0
2016,11,5,14,30,429.0,143.0,2.0,19.0,323.0,280.25,214.08
2016,11,5,14,45,378.5,135.5,2.0,19.0,283.0,228.91,171.16
2016,11,5,15,0,328.0,128.0,2.0,19.0,243.0,180.88,131.45
2016,11,5,15,15,307.5,114.0,2.0,18.5,211.0,141.98,99.34
2016,11,5,15,30,287.0,100.0,2.0,18.0,179.0,105.73,71.63
2016,11,5,15,45,260.5,84.0,2.05,18.0,145.5,70.62,49.34
2016,11,5,16,0,234.0,68.0,2.1,18.0,112.0,51.63,39.38
2016,11,5,16,15,189.0,51.5,2.0,17.5,80.5,39.58,28.4
2016,11,5,16,30,144.0,35.0,1.9,17.0,49.0,26.83,16.02
2016,11,5,16,45,72.0,17.5,1.8,16.5,24.5,13.95,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,15.0,6.0,5.12,0.0
2016,11,6,7,0,0.0,12.0,0.9,15.0,12.0,9.89,0.0
2016,11,6,7,15,0.0,28.0,0.9,15.0,28.0,26.08,14.47
2016,11,6,7,30,0.0,44.0,0.9,15.0,44.0,42.88,30.0
2016,11,6,7,45,2.5,62.5,0.95,15.5,63.0,64.31,48.63
2016,11,6,8,0,5.0,81.0,1.0,16.0,82.0,85.08,66.48
2016,11,6,8,15,11.0,97.5,1.05,16.0,101.0,105.85,84.36
2016,11,6,8,30,17.0,114.0,1.1,16.0,120.0,126.86,102.17
2016,11,6,8,45,21.5,130.0,1.15,16.5,138.0,146.06,117.92
2016,11,6,9,0,26.0,146.0,1.2,17.0,156.0,182.2,147.2
2016,11,6,9,15,48.0,166.5,1.15,17.0,187.5,225.51,182.61
2016,11,6,9,30,70.0,187.0,1.1,17.0,219.0,268.88,217.34
2016,11,6,9,45,35.0,168.5,1.1,17.5,184.5,206.71,165.58
2016,11,6,10,0,0.0,150.0,1.1,18.0,150.0,134.25,105.34
2016,11,6,10,15,91.0,196.5,1.1,18.0,246.0,287.65,231.41
2016,11,6,10,30,182.0,243.0,1.1,18.0,342.0,447.03,354.52
2016,11,6,10,45,228.5,246.0,1.1,18.5,373.5,487.6,383.57
2016,11,6,11,0,275.0,249.0,1.1,19.0,405.0,545.85,425.54
2016,11,6,11,15,199.5,259.0,1.1,19.0,373.5,460.18,359.84
2016,11,6,11,30,124.0,269.0,1.1,19.0,342.0,396.44,310.28
2016,11,6,11,45,199.5,264.5,1.1,19.0,382.0,448.04,351.27
2016,11,6,12,0,275.0,260.0,1.1,19.0,422.0,511.12,398.72
2016,11,6,12,15,322.5,247.5,1.1,19.0,435.5,520.52,405.84
2016,11,6,12,30,370.0,235.0,1.1,19.0,449.0,525.83,410.21
2016,11,6,12,45,424.5,215.5,1.1,19.5,456.0,537.45,418.12
2016,11,6,13,0,479.0,196.0,1.1,20.0,463.0,530.17,411.98
2016,11,6,13,15,633.0,142.5,1.05,20.0,481.5,550.65,427.22
2016,11,6,13,30,787.0,89.0,1.0,20.0,500.0,547.15,423.28
2016,11,6,13,45,495.5,147.0,1.0,20.0,401.0,404.88,314.38
2016,11,6,14,0,204.0,205.0,1.0,20.0,302.0,279.26,217.72
2016,11,6,14,15,327.5,171.0,1.05,19.5,313.5,288.55,223.58
2016,11,6,14,30,451.0,137.0,1.1,19.0,325.0,282.53,214.36
2016,11,6,14,45,438.0,125.5,1.15,19.0,293.5,237.17,175.21
2016,11,6,15,0,425.0,114.0,1.2,19.0,262.0,193.15,137.2
2016,11,6,15,15,403.5,101.0,1.2,18.5,227.0,148.07,99.89
2016,11,6,15,30,382.0,88.0,1.2,18.0,192.0,105.73,67.74
2016,11,6,15,45,348.5,74.5,1.2,18.0,156.0,65.52,43.58
2016,11,6,16,0,315.0,61.0,1.2,18.0,120.0,46.1,34.55
2016,11,6,16,15,255.5,47.0,1.0,17.5,86.0,35.9,25.21
2016,11,6,16,30,196.0,33.0,0.8,17.0,52.0,25.48,14.71
2016,11,6,16,45,98.0,16.5,0.65,17.0,26.0,12.84,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.0,2.05,14.0,9.0,7.68,0.0
2016,11,7,7,0,0.0,18.0,2.0,14.0,18.0,17.97,0.0
2016,11,7,7,15,68.5,33.5,2.05,14.5,43.0,108.41,77.92
2016,11,7,7,30,137.0,49.0,2.1,15.0,68.0,195.42,158.16
2016,11,7,7,45,163.0,66.5,2.15,15.5,97.5,242.0,199.56
2016,11,7,8,0,189.0,84.0,2.2,16.0,127.0,289.32,240.12
2016,11,7,8,15,205.0,101.5,2.1,16.5,157.0,328.54,272.4
2016,11,7,8,30,221.0,119.0,2.0,17.0,187.0,367.59,303.35
2016,11,7,8,45,230.0,135.5,1.95,17.5,215.0,398.39,326.73
2016,11,7,9,0,239.0,152.0,1.9,18.0,243.0,428.43,348.84
2016,11,7,9,15,251.0,166.5,1.85,18.5,270.5,457.61,369.85
2016,11,7,9,30,263.0,181.0,1.8,19.0,298.0,485.86,389.68
2016,11,7,9,45,344.0,180.0,1.75,19.5,344.0,558.9,444.66
2016,11,7,10,0,425.0,179.0,1.7,20.0,390.0,653.38,512.57
2016,11,7,10,15,405.5,194.0,1.55,20.0,403.0,647.42,504.74
2016,11,7,10,30,386.0,209.0,1.4,20.0,416.0,619.39,482.46
2016,11,7,10,45,301.0,232.0,1.3,20.5,396.5,558.91,434.35
2016,11,7,11,0,216.0,255.0,1.2,21.0,377.0,479.18,372.5
2016,11,7,11,15,307.0,242.5,1.1,21.0,419.0,557.06,431.03
2016,11,7,11,30,398.0,230.0,1.0,21.0,461.0,610.9,469.7
2016,11,7,11,45,433.0,221.5,0.9,21.5,474.0,633.34,483.07
2016,11,7,12,0,468.0,213.0,0.8,22.0,487.0,634.71,482.1
2016,11,7,12,15,446.5,216.5,0.7,22.0,475.5,600.06,455.89
2016,11,7,12,30,425.0,220.0,0.6,22.0,464.0,565.13,429.74
2016,11,7,12,45,449.5,207.5,0.55,22.5,461.0,547.04,415.92
2016,11,7,13,0,474.0,195.0,0.5,23.0,458.0,525.67,399.31
2016,11,7,13,15,447.0,193.5,0.4,23.0,433.5,479.92,364.66
2016,11,7,13,30,420.0,192.0,0.3,23.0,409.0,435.51,330.81
2016,11,7,13,45,352.5,192.5,0.25,23.0,368.0,365.81,278.32
2016,11,7,14,0,285.0,193.0,0.2,23.0,327.0,312.02,237.19
2016,11,7,14,15,221.0,184.0,0.15,22.5,283.5,252.33,191.73
2016,11,7,14,30,157.0,175.0,0.1,22.0,240.0,206.39,156.65
2016,11,7,14,45,151.0,158.5,0.1,22.0,216.0,177.84,133.64
2016,11,7,15,0,145.0,142.0,0.1,22.0,192.0,150.24,111.13
2016,11,7,15,15,136.0,124.0,0.15,21.5,166.5,122.01,88.68
2016,11,7,15,30,127.0,106.0,0.2,21.0,141.0,95.26,68.15
2016,11,7,15,45,112.5,87.5,0.25,21.0,114.0,69.56,50.14
2016,11,7,16,0,98.0,69.0,0.3,21.0,87.0,52.45,39.5
2016,11,7,16,15,71.0,50.5,0.3,20.5,61.5,39.0,27.44
2016,11,7,16,30,44.0,32.0,0.3,20.0,36.0,25.28,14.04
2016,11,7,16,45,22.0,16.0,0.3,20.0,18.0,13.02,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.0,11.5,9.82,0.0
2016,11,8,7,0,0.0,23.0,0.9,14.0,23.0,19.63,0.0
2016,11,8,7,15,200.5,31.0,0.9,14.5,58.0,233.02,168.15
2016,11,8,7,30,401.0,39.0,0.9,15.0,93.0,404.0,322.72
2016,11,8,7,45,477.0,46.5,0.9,15.5,135.0,488.44,392.48
2016,11,8,8,0,553.0,54.0,0.9,16.0,177.0,576.35,461.06
2016,11,8,8,15,601.5,59.5,0.75,16.5,219.5,640.26,506.89
2016,11,8,8,30,650.0,65.0,0.6,17.0,262.0,704.41,549.99
2016,11,8,8,45,684.5,68.0,0.5,17.5,302.0,751.84,579.6
2016,11,8,9,0,719.0,71.0,0.4,18.0,342.0,792.1,603.0
2016,11,8,9,15,742.0,74.0,0.3,18.5,377.5,825.74,621.06
2016,11,8,9,30,765.0,77.0,0.2,19.0,413.0,856.66,636.84
2016,11,8,9,45,792.5,75.5,0.15,19.5,445.0,882.99,650.24
2016,11,8,10,0,820.0,74.0,0.1,20.0,477.0,905.98,661.42
2016,11,8,10,15,831.0,75.5,0.1,20.5,501.0,913.64,663.61
2016,11,8,10,30,842.0,77.0,0.1,21.0,525.0,907.31,657.3
