Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,45,848.5,78.0,0.15,21.5,542.0,902.97,653.42
2016,11,8,11,0,855.0,79.0,0.2,22.0,559.0,895.0,647.46
2016,11,8,11,15,858.5,79.5,0.25,22.0,568.5,880.07,638.56
2016,11,8,11,30,862.0,80.0,0.3,22.0,578.0,861.63,627.65
2016,11,8,11,45,861.5,80.5,0.35,22.5,579.5,836.34,611.24
2016,11,8,12,0,861.0,81.0,0.4,23.0,581.0,807.89,592.87
2016,11,8,12,15,859.5,81.0,0.4,23.0,575.5,775.04,571.84
2016,11,8,12,30,858.0,81.0,0.4,23.0,570.0,739.37,548.87
2016,11,8,12,45,852.0,80.5,0.45,23.0,557.0,697.31,522.16
2016,11,8,13,0,846.0,80.0,0.5,23.0,544.0,653.14,491.79
2016,11,8,13,15,837.5,79.0,0.45,23.0,524.0,608.71,458.75
2016,11,8,13,30,829.0,78.0,0.4,23.0,504.0,558.34,420.75
2016,11,8,13,45,816.0,76.5,0.4,23.5,477.0,503.97,378.58
2016,11,8,14,0,803.0,75.0,0.4,24.0,450.0,449.17,334.82
2016,11,8,14,15,785.0,73.0,0.45,23.5,417.0,391.72,289.25
2016,11,8,14,30,767.0,71.0,0.5,23.0,384.0,334.95,242.44
2016,11,8,14,45,740.5,68.0,0.6,23.0,346.5,275.84,192.45
2016,11,8,15,0,714.0,65.0,0.7,23.0,309.0,219.03,143.95
2016,11,8,15,15,676.0,61.0,0.95,22.5,267.5,162.11,97.75
2016,11,8,15,30,638.0,57.0,1.2,22.0,226.0,106.62,57.29
2016,11,8,15,45,579.0,51.0,1.5,22.0,182.5,55.83,30.98
2016,11,8,16,0,520.0,45.0,1.8,22.0,139.0,36.4,25.6
2016,11,8,16,15,425.5,36.5,2.0,21.0,98.5,29.8,19.53
2016,11,8,16,30,331.0,28.0,2.2,20.0,58.0,23.17,12.04
2016,11,8,16,45,165.5,14.0,2.45,19.5,29.0,11.4,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.5,1.95,13.5,10.0,6.4,0.0
2016,11,9,7,0,114.0,15.0,1.9,14.0,20.0,91.17,0.0
2016,11,9,7,15,229.0,29.0,1.95,14.5,54.0,249.17,175.41
2016,11,9,7,30,344.0,43.0,2.0,15.0,88.0,363.06,292.86
2016,11,9,7,45,421.5,52.5,2.05,15.5,129.5,449.9,367.42
2016,11,9,8,0,499.0,62.0,2.1,16.0,171.0,540.14,440.61
2016,11,9,8,15,550.0,68.5,2.0,16.0,213.0,606.58,492.65
2016,11,9,8,30,601.0,75.0,1.9,16.0,255.0,673.23,542.55
2016,11,9,8,45,638.5,79.5,1.85,16.5,295.0,724.74,578.52
2016,11,9,9,0,676.0,84.0,1.8,17.0,335.0,774.86,612.18
2016,11,9,9,15,665.5,91.0,1.8,17.5,359.0,781.25,614.12
2016,11,9,9,30,655.0,98.0,1.8,18.0,383.0,784.42,614.07
2016,11,9,9,45,727.5,91.5,1.8,18.5,428.5,846.17,655.18
2016,11,9,10,0,800.0,85.0,1.8,19.0,474.0,899.94,689.21
2016,11,9,10,15,811.5,86.5,1.8,19.5,498.0,908.09,691.78
2016,11,9,10,30,823.0,88.0,1.8,20.0,522.0,912.61,692.5
2016,11,9,10,45,830.0,89.0,1.8,20.5,539.5,908.58,687.61
2016,11,9,11,0,837.0,90.0,1.8,21.0,557.0,900.87,680.51
2016,11,9,11,15,841.0,91.0,1.75,21.0,566.5,886.77,670.03
2016,11,9,11,30,845.0,92.0,1.7,21.0,576.0,869.11,657.35
2016,11,9,11,45,845.0,92.0,1.65,21.5,577.5,843.37,638.11
2016,11,9,12,0,845.0,92.0,1.6,22.0,579.0,814.44,616.92
2016,11,9,12,15,842.5,91.5,1.55,22.0,573.5,779.94,593.15
2016,11,9,12,30,840.0,91.0,1.5,22.0,568.0,742.7,567.49
2016,11,9,12,45,843.5,87.0,1.5,22.5,556.5,703.27,539.34
2016,11,9,13,0,847.0,83.0,1.5,23.0,545.0,661.03,507.4
2016,11,9,13,15,838.0,82.0,1.45,23.0,524.0,611.73,470.15
2016,11,9,13,30,829.0,81.0,1.4,23.0,503.0,561.06,430.97
2016,11,9,13,45,813.0,79.5,1.4,23.0,475.5,505.18,387.12
2016,11,9,14,0,797.0,78.0,1.4,23.0,448.0,449.19,341.81
2016,11,9,14,15,778.0,76.0,1.4,23.0,414.5,391.69,293.97
2016,11,9,14,30,759.0,74.0,1.4,23.0,381.0,335.01,245.42
2016,11,9,14,45,730.0,71.0,1.4,23.0,343.0,275.69,194.22
2016,11,9,15,0,701.0,68.0,1.4,23.0,305.0,218.99,145.2
2016,11,9,15,15,661.5,63.5,1.3,22.5,263.5,159.7,96.6
2016,11,9,15,30,622.0,59.0,1.2,22.0,222.0,107.02,58.22
2016,11,9,15,45,563.0,52.5,1.2,22.0,179.0,56.83,31.97
2016,11,9,16,0,504.0,46.0,1.2,22.0,136.0,37.23,26.29
2016,11,9,16,15,408.0,37.0,1.2,21.5,95.5,30.24,19.8
2016,11,9,16,30,312.0,28.0,1.2,21.0,55.0,23.2,11.64
2016,11,9,16,45,156.0,14.0,1.25,20.5,27.5,11.95,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.7,14.0,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.9,14.0,16.0,13.66,0.0
2016,11,10,7,15,130.0,29.5,3.05,14.5,46.0,176.61,118.62
2016,11,10,7,30,260.0,43.0,3.2,15.0,76.0,298.61,241.58
2016,11,10,7,45,317.5,56.0,3.35,15.5,113.0,368.1,304.15
2016,11,10,8,0,375.0,69.0,3.5,16.0,150.0,440.98,366.18
2016,11,10,8,15,412.0,80.5,3.3,16.5,187.5,496.29,410.98
2016,11,10,8,30,449.0,92.0,3.1,17.0,225.0,552.13,454.2
2016,11,10,8,45,485.0,98.0,2.9,17.5,260.5,599.41,489.0
2016,11,10,9,0,521.0,104.0,2.7,18.0,296.0,646.26,522.11
2016,11,10,9,15,483.5,124.5,2.45,18.0,316.5,642.26,516.83
2016,11,10,9,30,446.0,145.0,2.2,18.0,337.0,634.29,508.18
2016,11,10,9,45,507.5,142.0,1.95,18.5,375.0,688.53,545.51
2016,11,10,10,0,569.0,139.0,1.7,19.0,413.0,740.9,578.94
2016,11,10,10,15,693.0,112.0,1.5,19.5,463.0,832.05,638.27
2016,11,10,10,30,817.0,85.0,1.3,20.0,513.0,902.03,679.97
2016,11,10,10,45,823.0,86.5,1.1,20.5,529.5,897.82,671.15
2016,11,10,11,0,829.0,88.0,0.9,21.0,546.0,890.0,660.81
2016,11,10,11,15,607.5,157.5,0.9,21.0,496.5,757.6,571.9
2016,11,10,11,30,386.0,227.0,0.9,21.0,447.0,596.55,456.71
2016,11,10,11,45,384.5,228.0,0.9,21.5,448.0,581.66,446.43
2016,11,10,12,0,383.0,229.0,0.9,22.0,449.0,565.39,433.65
2016,11,10,12,15,385.0,226.5,1.0,22.0,445.0,546.74,420.85
2016,11,10,12,30,387.0,224.0,1.1,22.0,441.0,526.69,406.78
2016,11,10,12,45,231.5,230.5,1.2,22.5,359.5,404.13,313.65
2016,11,10,13,0,76.0,237.0,1.3,23.0,278.0,270.73,210.27
2016,11,10,13,15,437.5,160.5,1.25,23.0,383.0,441.77,344.82
2016,11,10,13,30,799.0,84.0,1.2,23.0,488.0,547.0,421.04
2016,11,10,13,45,714.0,98.5,1.15,23.0,445.0,473.93,363.03
2016,11,10,14,0,629.0,113.0,1.1,23.0,402.0,406.68,309.99
2016,11,10,14,15,479.0,132.5,1.05,23.0,343.0,320.68,242.94
2016,11,10,14,30,329.0,152.0,1.0,23.0,284.0,249.53,187.75
2016,11,10,14,45,316.5,138.5,0.95,23.0,255.5,210.87,155.4
2016,11,10,15,0,304.0,125.0,0.9,23.0,227.0,173.67,124.06
2016,11,10,15,15,287.0,109.5,0.9,22.5,195.5,135.72,93.29
2016,11,10,15,30,270.0,94.0,0.9,22.0,164.0,100.08,66.32
2016,11,10,15,45,243.0,78.0,0.9,22.0,131.5,66.19,44.91
2016,11,10,16,0,216.0,62.0,0.9,22.0,99.0,47.28,34.81
2016,11,10,16,15,168.0,45.5,0.95,21.5,69.0,35.13,23.84
2016,11,10,16,30,120.0,29.0,1.0,21.0,39.0,22.75,10.88
2016,11,10,16,45,60.0,14.5,1.05,20.5,19.5,12.38,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,14.5,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,15.0,15.0,12.8,0.0
2016,11,11,7,15,149.0,27.5,1.4,15.5,46.0,185.0,117.76
2016,11,11,7,30,298.0,40.0,1.5,16.0,77.0,322.75,257.54
2016,11,11,7,45,364.5,51.0,1.6,16.5,115.0,401.07,326.04
2016,11,11,8,0,431.0,62.0,1.7,17.0,153.0,481.64,392.14
2016,11,11,8,15,474.5,71.0,1.65,17.0,192.0,542.55,440.56
2016,11,11,8,30,518.0,80.0,1.6,17.0,231.0,603.66,487.14
2016,11,11,8,45,556.5,84.5,1.6,17.5,268.5,654.58,523.71
2016,11,11,9,0,595.0,89.0,1.6,18.0,306.0,704.29,558.15
2016,11,11,9,15,562.0,107.5,1.65,18.5,329.0,702.23,554.7
2016,11,11,9,30,529.0,126.0,1.7,19.0,352.0,688.27,543.0
2016,11,11,9,45,409.5,161.5,1.8,19.5,344.5,618.59,489.22
2016,11,11,10,0,290.0,197.0,1.9,20.0,337.0,525.03,416.23
2016,11,11,10,15,290.5,208.0,1.95,20.0,354.0,534.05,422.92
2016,11,11,10,30,291.0,219.0,2.0,20.0,371.0,541.64,427.83
2016,11,11,10,45,213.5,234.5,2.05,20.5,348.0,460.68,364.08
2016,11,11,11,0,136.0,250.0,2.1,21.0,325.0,401.01,315.89
2016,11,11,11,15,175.0,253.0,2.1,21.0,351.0,432.52,340.88
2016,11,11,11,30,214.0,256.0,2.1,21.0,377.0,461.79,363.41
2016,11,11,11,45,302.5,241.0,2.15,21.5,412.5,526.94,412.95
2016,11,11,12,0,391.0,226.0,2.2,22.0,448.0,568.53,444.13
2016,11,11,12,15,416.0,217.0,2.2,21.5,451.5,575.74,449.79
2016,11,11,12,30,441.0,208.0,2.2,21.0,455.0,564.26,442.12
2016,11,11,12,45,329.0,223.5,2.2,21.0,405.5,465.33,366.21
2016,11,11,13,0,217.0,239.0,2.2,21.0,356.0,376.98,297.37
2016,11,11,13,15,200.5,231.0,2.2,21.0,335.5,345.18,272.66
2016,11,11,13,30,184.0,223.0,2.2,21.0,315.0,314.67,248.45
2016,11,11,13,45,306.5,191.5,2.2,21.0,335.5,341.85,269.4
2016,11,11,14,0,429.0,160.0,2.2,21.0,356.0,354.81,277.19
2016,11,11,14,15,285.0,164.5,2.15,20.5,290.5,266.38,207.28
2016,11,11,14,30,141.0,169.0,2.1,20.0,225.0,196.47,152.86
2016,11,11,14,45,133.5,153.0,2.1,20.0,202.0,168.96,129.94
2016,11,11,15,0,126.0,137.0,2.1,20.0,179.0,142.57,107.8
2016,11,11,15,15,116.5,119.0,2.0,19.5,154.0,115.49,85.6
2016,11,11,15,30,107.0,101.0,1.9,19.0,129.0,89.98,65.39
2016,11,11,15,45,93.0,82.5,1.8,19.0,103.0,65.61,47.55
2016,11,11,16,0,79.0,64.0,1.7,19.0,77.0,48.78,36.51
2016,11,11,16,15,50.0,46.0,1.55,18.5,53.5,35.62,24.49
2016,11,11,16,30,21.0,28.0,1.4,18.0,30.0,22.47,10.38
2016,11,11,16,45,10.5,14.0,1.25,17.5,15.0,11.95,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,1.85,14.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,1.7,15.0,12.0,10.24,0.0
2016,11,12,7,15,85.5,27.0,1.65,15.0,37.0,120.96,70.49
2016,11,12,7,30,171.0,42.0,1.6,15.0,62.0,229.76,182.89
2016,11,12,7,45,208.5,58.0,1.6,15.5,93.5,266.53,218.58
2016,11,12,8,0,246.0,74.0,1.6,16.0,125.0,322.59,266.66
2016,11,12,8,15,269.0,89.5,1.5,16.5,157.0,366.61,302.81
2016,11,12,8,30,292.0,105.0,1.4,17.0,189.0,410.78,337.57
2016,11,12,8,45,308.5,118.5,1.3,17.5,219.0,445.92,363.86
2016,11,12,9,0,325.0,132.0,1.2,18.0,249.0,480.47,388.74
2016,11,12,9,15,446.5,124.0,1.15,18.0,302.5,605.88,483.49
2016,11,12,9,30,568.0,116.0,1.1,18.0,356.0,720.78,564.13
2016,11,12,9,45,552.0,130.5,1.1,18.5,378.0,715.06,556.68
2016,11,12,10,0,536.0,145.0,1.1,19.0,400.0,715.67,555.2
2016,11,12,10,15,687.5,110.0,1.15,19.0,454.0,822.47,629.23
2016,11,12,10,30,839.0,75.0,1.2,19.0,508.0,897.34,678.44
2016,11,12,10,45,847.0,75.5,1.25,19.5,525.0,893.94,673.87
2016,11,12,11,0,855.0,76.0,1.3,20.0,542.0,886.93,668.06
2016,11,12,11,15,858.5,76.5,1.4,20.0,551.5,872.24,659.17
2016,11,12,11,30,862.0,77.0,1.5,20.0,561.0,854.06,647.99
2016,11,12,11,45,862.0,77.5,1.65,20.5,563.0,829.5,631.75
2016,11,12,12,0,862.0,78.0,1.8,21.0,565.0,801.76,613.19
2016,11,12,12,15,860.0,78.0,2.0,21.0,559.5,768.82,592.33
2016,11,12,12,30,858.0,78.0,2.2,21.0,554.0,733.11,569.06
2016,11,12,12,45,848.0,78.5,2.45,21.0,540.0,689.74,540.02
2016,11,12,13,0,838.0,79.0,2.7,21.0,526.0,649.13,510.15
2016,11,12,13,15,758.0,96.0,2.8,21.0,488.5,576.44,454.16
2016,11,12,13,30,678.0,113.0,2.9,21.0,451.0,509.19,401.29
2016,11,12,13,45,736.0,93.5,3.0,21.0,442.0,479.7,376.62
2016,11,12,14,0,794.0,74.0,3.1,21.0,433.0,443.26,344.72
2016,11,12,14,15,775.0,71.5,3.15,20.5,400.5,385.78,295.87
2016,11,12,14,30,756.0,69.0,3.2,20.0,368.0,329.13,246.34
2016,11,12,14,45,729.5,66.0,3.3,20.0,330.5,271.02,194.55
2016,11,12,15,0,703.0,63.0,3.4,20.0,293.0,215.21,144.83
2016,11,12,15,15,663.0,58.5,3.6,19.5,252.0,158.5,97.24
2016,11,12,15,30,623.0,54.0,3.8,19.0,211.0,103.65,56.19
2016,11,12,15,45,561.0,48.5,4.0,19.0,169.0,54.36,29.99
2016,11,12,16,0,499.0,43.0,4.2,19.0,127.0,34.88,24.5
2016,11,12,16,15,396.5,34.0,4.3,18.5,88.0,27.8,17.8
2016,11,12,16,30,294.0,25.0,4.4,18.0,49.0,20.68,8.57
2016,11,12,16,45,147.0,12.5,4.5,17.5,24.5,10.67,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,55.0,5.5,0.9,14.0,7.0,0.0,0.0
2016,11,13,7,0,110.0,11.0,0.9,14.0,14.0,84.4,0.0
2016,11,13,7,15,245.0,23.0,0.7,14.0,47.0,245.67,134.82
2016,11,13,7,30,380.0,35.0,0.5,14.0,80.0,380.52,298.27
2016,11,13,7,45,458.5,43.5,0.35,14.5,121.0,466.51,371.04
2016,11,13,8,0,537.0,52.0,0.2,15.0,162.0,556.46,439.73
2016,11,13,8,15,589.0,57.5,0.3,15.0,204.0,622.52,490.68
2016,11,13,8,30,641.0,63.0,0.4,15.0,246.0,689.02,540.19
2016,11,13,8,45,435.0,102.5,0.55,15.5,234.5,558.84,446.04
2016,11,13,9,0,229.0,142.0,0.7,16.0,223.0,406.37,328.41
2016,11,13,9,15,187.5,160.5,0.8,16.0,232.0,371.34,301.64
2016,11,13,9,30,146.0,179.0,0.9,16.0,241.0,353.68,286.53
2016,11,13,9,45,146.0,194.0,1.0,16.5,259.5,369.1,297.75
2016,11,13,10,0,146.0,209.0,1.1,17.0,278.0,383.81,308.04
2016,11,13,10,15,186.5,216.5,1.15,17.5,309.0,426.27,340.65
2016,11,13,10,30,227.0,224.0,1.2,18.0,340.0,467.73,371.71
2016,11,13,10,45,186.0,234.5,1.25,18.5,332.0,435.72,345.0
2016,11,13,11,0,145.0,245.0,1.3,19.0,324.0,403.92,318.97
2016,11,13,11,15,299.0,224.5,1.4,19.0,390.5,528.93,417.01
2016,11,13,11,30,453.0,204.0,1.5,19.0,457.0,646.74,505.17
2016,11,13,11,45,652.5,145.5,1.6,19.5,510.5,742.63,575.42
2016,11,13,12,0,852.0,87.0,1.7,20.0,564.0,811.09,622.12
2016,11,13,12,15,850.0,86.5,1.75,20.0,559.0,777.12,598.35
2016,11,13,12,30,848.0,86.0,1.8,20.0,554.0,740.38,573.51
2016,11,13,12,45,849.0,83.0,1.85,20.5,542.0,700.33,544.8
2016,11,13,13,0,850.0,80.0,1.9,21.0,530.0,657.67,512.21
2016,11,13,13,15,841.0,79.0,1.85,21.0,510.0,608.65,474.48
2016,11,13,13,30,832.0,78.0,1.8,21.0,490.0,558.25,434.78
2016,11,13,13,45,819.5,76.0,1.8,21.0,463.0,503.89,391.23
2016,11,13,14,0,807.0,74.0,1.8,21.0,436.0,449.05,345.95
2016,11,13,14,15,787.5,71.5,1.75,21.0,403.0,390.72,296.53
2016,11,13,14,30,768.0,69.0,1.7,21.0,370.0,333.26,246.54
2016,11,13,14,45,740.0,66.0,1.7,21.0,332.5,274.09,194.7
2016,11,13,15,0,712.0,63.0,1.7,21.0,295.0,217.38,144.95
2016,11,13,15,15,671.5,59.0,1.7,20.5,253.5,160.55,97.79
2016,11,13,15,30,631.0,55.0,1.7,20.0,212.0,105.59,57.06
2016,11,13,15,45,568.5,49.0,1.7,19.5,169.5,55.36,30.45
2016,11,13,16,0,506.0,43.0,1.7,19.0,127.0,34.98,24.58
2016,11,13,16,15,404.0,34.0,1.65,18.5,87.5,27.89,17.84
2016,11,13,16,30,302.0,25.0,1.6,18.0,48.0,20.76,8.07
2016,11,13,16,45,151.0,12.5,1.55,17.5,24.0,10.67,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,58.0,5.0,2.2,13.0,6.5,0.0,0.0
2016,11,14,7,0,116.0,10.0,2.2,13.0,13.0,87.47,0.0
2016,11,14,7,15,257.5,21.5,2.15,13.5,46.0,250.77,122.05
2016,11,14,7,30,399.0,33.0,2.1,14.0,79.0,392.22,310.19
2016,11,14,7,45,481.5,41.0,2.1,14.5,120.5,480.96,390.28
2016,11,14,8,0,564.0,49.0,2.1,15.0,162.0,574.02,466.38
2016,11,14,8,15,616.0,54.0,2.0,15.0,204.5,639.87,518.51
2016,11,14,8,30,668.0,59.0,1.9,15.0,247.0,699.15,563.25
2016,11,14,8,45,334.0,73.0,1.8,15.5,167.0,425.01,351.3
2016,11,14,9,0,0.0,87.0,1.7,16.0,87.0,75.74,58.29
2016,11,14,9,15,0.0,103.5,1.55,16.5,103.5,91.7,71.89
2016,11,14,9,30,0.0,120.0,1.4,17.0,120.0,107.66,84.84
2016,11,14,9,45,3.0,141.0,1.3,17.5,142.5,131.37,104.1
2016,11,14,10,0,6.0,162.0,1.2,18.0,165.0,155.11,123.07
2016,11,14,10,15,4.5,164.5,1.05,18.0,167.0,154.28,121.97
2016,11,14,10,30,3.0,167.0,0.9,18.0,169.0,153.78,121.24
2016,11,14,10,45,5.0,175.0,0.8,18.5,178.0,162.5,127.88
2016,11,14,11,0,7.0,183.0,0.7,19.0,187.0,171.19,134.39
2016,11,14,11,15,16.0,198.5,0.6,19.0,207.5,193.8,152.38
2016,11,14,11,30,25.0,214.0,0.5,19.0,228.0,215.93,169.69
2016,11,14,11,45,38.0,225.0,0.4,19.5,246.5,252.54,197.7
2016,11,14,12,0,51.0,236.0,0.3,20.0,265.0,271.79,211.76
2016,11,14,12,15,50.5,234.0,0.4,20.0,262.0,265.07,206.74
2016,11,14,12,30,50.0,232.0,0.5,20.0,259.0,258.41,201.94
2016,11,14,12,45,88.5,235.0,0.6,20.5,282.5,284.26,222.57
2016,11,14,13,0,127.0,238.0,0.7,21.0,306.0,317.82,248.34
2016,11,14,13,15,128.5,228.0,0.9,21.0,294.0,299.19,234.32
2016,11,14,13,30,130.0,218.0,1.1,21.0,282.0,280.41,220.14
2016,11,14,13,45,464.0,147.5,1.35,21.0,357.5,389.15,304.85
2016,11,14,14,0,798.0,77.0,1.6,21.0,433.0,447.97,345.31
2016,11,14,14,15,778.0,75.0,1.75,20.5,400.0,390.46,297.05
2016,11,14,14,30,758.0,73.0,1.9,20.0,367.0,333.85,248.53
2016,11,14,14,45,729.0,69.5,2.1,20.0,329.5,274.52,196.56
2016,11,14,15,0,700.0,66.0,2.3,20.0,292.0,217.8,146.67
2016,11,14,15,15,658.5,61.5,2.5,19.5,250.5,158.76,97.47
2016,11,14,15,30,617.0,57.0,2.7,19.0,209.0,106.38,58.52
2016,11,14,15,45,551.5,51.0,2.9,18.5,166.5,56.92,32.0
2016,11,14,16,0,486.0,45.0,3.1,18.0,124.0,36.65,26.09
2016,11,14,16,15,382.0,35.0,3.15,17.5,85.0,28.75,18.56
2016,11,14,16,30,278.0,25.0,3.2,17.0,46.0,20.77,7.45
2016,11,14,16,45,139.0,12.5,3.3,16.5,23.0,10.67,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,72.0,5.0,2.05,13.0,6.0,0.0,0.0
2016,11,15,7,0,144.0,10.0,2.1,13.0,12.0,106.32,0.0
2016,11,15,7,15,289.5,19.5,2.25,13.5,44.5,269.19,108.12
2016,11,15,7,30,435.0,29.0,2.4,14.0,77.0,403.86,317.43
2016,11,15,7,45,511.5,35.5,2.55,14.5,117.5,488.34,396.52
2016,11,15,8,0,588.0,42.0,2.7,15.0,158.0,575.89,469.65
2016,11,15,8,15,637.0,46.5,2.7,15.5,199.0,639.78,520.67
2016,11,15,8,30,686.0,51.0,2.7,16.0,240.0,703.68,569.22
2016,11,15,8,45,357.0,92.0,2.75,16.5,191.5,473.2,390.77
2016,11,15,9,0,28.0,133.0,2.8,17.0,143.0,171.9,138.99
2016,11,15,9,15,21.5,142.0,2.9,17.0,150.5,156.43,126.42
2016,11,15,9,30,15.0,151.0,3.0,17.0,158.0,157.29,126.65
2016,11,15,9,45,45.5,174.5,3.15,17.5,195.5,229.03,186.0
2016,11,15,10,0,76.0,198.0,3.3,18.0,233.0,284.12,230.59
2016,11,15,10,15,198.5,202.0,3.4,18.0,300.5,419.4,341.22
2016,11,15,10,30,321.0,206.0,3.5,18.0,368.0,553.68,446.92
2016,11,15,10,45,195.0,218.5,3.6,18.0,318.0,424.73,343.17
2016,11,15,11,0,69.0,231.0,3.7,18.0,268.0,299.63,240.8
2016,11,15,11,15,37.5,206.5,3.85,18.0,226.5,238.2,190.93
2016,11,15,11,30,6.0,182.0,4.0,18.0,185.0,167.01,132.34
2016,11,15,11,45,3.0,161.5,4.2,18.0,163.0,143.45,113.15
2016,11,15,12,0,0.0,141.0,4.4,18.0,141.0,121.06,94.78
2016,11,15,12,15,0.0,124.5,4.65,18.0,124.5,105.64,82.17
2016,11,15,12,30,0.0,108.0,4.9,18.0,108.0,90.71,69.92
2016,11,15,12,45,0.0,75.0,5.15,18.0,75.0,62.27,46.4
2016,11,15,13,0,0.0,42.0,5.4,18.0,42.0,34.77,23.51
2016,11,15,13,15,0.0,40.0,5.45,18.0,40.0,33.1,22.15
2016,11,15,13,30,0.0,38.0,5.5,18.0,38.0,31.43,20.79
2016,11,15,13,45,152.5,107.5,5.6,18.0,175.0,183.41,147.9
2016,11,15,14,0,305.0,177.0,5.7,18.0,312.0,307.64,247.1
2016,11,15,14,15,152.5,123.5,5.65,17.5,191.0,172.09,136.49
2016,11,15,14,30,0.0,70.0,5.6,17.0,70.0,58.04,43.51
2016,11,15,14,45,0.0,63.0,5.6,17.0,63.0,52.19,38.67
2016,11,15,15,0,0.0,56.0,5.6,17.0,56.0,46.36,33.76
2016,11,15,15,15,0.0,48.0,5.5,16.5,48.0,39.69,28.16
2016,11,15,15,30,0.0,40.0,5.4,16.0,40.0,33.04,22.48
2016,11,15,15,45,0.0,32.0,5.3,16.0,32.0,26.41,16.7
2016,11,15,16,0,0.0,24.0,5.2,16.0,24.0,19.78,11.6
2016,11,15,16,15,0.0,16.0,4.95,15.5,16.0,13.17,5.48
2016,11,15,16,30,0.0,8.0,4.7,15.0,8.0,6.57,0.0
2016,11,15,16,45,0.0,4.0,4.5,14.5,4.0,3.41,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,211.0,16.0,5.0,11.5,38.5,205.43,60.05
2016,11,16,7,30,422.0,32.0,5.2,12.0,77.0,407.3,323.69
2016,11,16,7,45,510.5,39.0,5.45,12.5,119.5,499.92,413.78
2016,11,16,8,0,599.0,46.0,5.7,13.0,162.0,597.07,497.8
2016,11,16,8,15,651.5,51.0,5.85,13.0,205.0,656.6,549.3
2016,11,16,8,30,704.0,56.0,6.0,13.0,248.0,724.82,605.6
2016,11,16,8,45,739.0,59.5,6.2,13.5,289.0,774.83,644.77
2016,11,16,9,0,774.0,63.0,6.4,14.0,330.0,823.02,681.32
2016,11,16,9,15,797.0,65.5,6.45,14.0,366.0,856.52,706.39
2016,11,16,9,30,820.0,68.0,6.5,14.0,402.0,887.16,728.86
2016,11,16,9,45,835.5,70.0,6.55,14.5,432.5,906.91,741.39
2016,11,16,10,0,851.0,72.0,6.6,15.0,463.0,923.21,751.25
2016,11,16,10,15,862.0,73.5,6.6,15.0,487.5,930.98,755.9
2016,11,16,10,30,873.0,75.0,6.6,15.0,512.0,924.87,750.27
2016,11,16,10,45,876.5,77.0,6.65,15.0,528.5,919.01,745.28
2016,11,16,11,0,880.0,79.0,6.7,15.0,545.0,909.5,737.69
2016,11,16,11,15,884.0,79.5,6.75,15.0,555.0,894.93,726.45
2016,11,16,11,30,888.0,80.0,6.8,15.0,565.0,876.79,712.65
2016,11,16,11,45,883.0,82.0,6.85,15.0,565.5,849.33,691.88
2016,11,16,12,0,878.0,84.0,6.9,15.0,566.0,826.51,674.73
2016,11,16,12,15,875.5,83.5,6.9,15.0,560.5,791.58,648.12
2016,11,16,12,30,873.0,83.0,6.9,15.0,555.0,753.83,619.32
2016,11,16,12,45,866.5,82.5,6.9,15.0,542.0,710.66,585.96
2016,11,16,13,0,860.0,82.0,6.9,15.0,529.0,665.36,548.72
2016,11,16,13,15,850.5,80.5,6.85,15.0,508.5,615.26,506.84
2016,11,16,13,30,841.0,79.0,6.8,15.0,488.0,563.82,462.99
2016,11,16,13,45,824.0,78.5,6.8,15.0,460.0,508.51,415.07
2016,11,16,14,0,807.0,78.0,6.8,15.0,432.0,453.11,365.91
2016,11,16,14,15,786.5,75.5,6.75,15.0,399.0,394.55,313.06
2016,11,16,14,30,766.0,73.0,6.7,15.0,366.0,336.94,259.99
2016,11,16,14,45,732.5,70.5,6.65,15.0,327.5,276.96,204.82
2016,11,16,15,0,699.0,68.0,6.6,15.0,289.0,218.16,151.21
2016,11,16,15,15,656.0,63.0,6.5,14.5,247.5,160.51,101.5
2016,11,16,15,30,613.0,58.0,6.4,14.0,206.0,107.76,61.05
2016,11,16,15,45,539.5,52.0,6.35,14.0,163.0,58.32,33.6
2016,11,16,16,0,466.0,46.0,6.3,14.0,120.0,37.56,27.25
2016,11,16,16,15,356.0,35.5,6.1,13.5,81.0,29.24,19.14
2016,11,16,16,30,246.0,25.0,5.9,13.0,42.0,20.83,6.09
2016,11,16,16,45,123.0,12.5,5.7,12.5,21.0,10.67,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,205.0,15.0,2.0,8.5,36.5,197.75,30.08
2016,11,17,7,30,410.0,30.0,2.0,9.0,73.0,395.42,311.07
2016,11,17,7,45,500.0,37.0,2.05,9.5,114.5,488.19,400.89
2016,11,17,8,0,590.0,44.0,2.1,10.0,156.0,577.61,476.47
2016,11,17,8,15,643.0,49.0,2.1,10.0,199.0,645.87,532.52
2016,11,17,8,30,696.0,54.0,2.1,10.0,242.0,714.13,586.03
2016,11,17,8,45,734.5,57.0,2.1,10.5,282.5,766.33,624.16
2016,11,17,9,0,773.0,60.0,2.1,11.0,323.0,816.87,659.63
2016,11,17,9,15,797.0,62.5,2.05,11.5,359.5,851.24,681.69
2016,11,17,9,30,821.0,65.0,2.0,12.0,396.0,882.8,701.19
2016,11,17,9,45,840.5,66.0,1.95,12.5,427.5,904.96,713.58
2016,11,17,10,0,860.0,67.0,1.9,13.0,459.0,913.44,716.25
2016,11,17,10,15,871.5,68.0,1.85,13.5,483.5,921.15,718.55
2016,11,17,10,30,883.0,69.0,1.8,14.0,508.0,925.23,718.39
2016,11,17,10,45,891.5,69.5,1.75,14.5,525.5,922.11,713.42
2016,11,17,11,0,900.0,70.0,1.7,15.0,543.0,915.23,706.11
2016,11,17,11,15,904.0,70.5,1.6,15.0,553.0,900.54,694.31
2016,11,17,11,30,908.0,71.0,1.5,15.0,563.0,882.2,680.23
2016,11,17,11,45,910.0,70.5,1.45,15.5,565.5,857.34,661.25
2016,11,17,12,0,912.0,70.0,1.4,16.0,568.0,829.08,640.13
2016,11,17,12,15,909.5,70.0,1.35,16.0,562.5,794.63,615.97
2016,11,17,12,30,907.0,70.0,1.3,16.0,557.0,757.29,589.79
2016,11,17,12,45,902.0,69.0,1.3,16.0,544.0,714.33,560.04
2016,11,17,13,0,897.0,68.0,1.3,16.0,531.0,669.07,526.62
2016,11,17,13,15,888.5,67.0,1.35,16.0,510.5,619.6,489.05
2016,11,17,13,30,880.0,66.0,1.4,16.0,490.0,568.58,449.1
2016,11,17,13,45,866.5,65.0,1.45,16.0,463.0,513.72,404.83
2016,11,17,14,0,853.0,64.0,1.5,16.0,436.0,458.31,358.57
2016,11,17,14,15,834.5,62.0,1.5,16.0,403.0,400.18,308.48
2016,11,17,14,30,816.0,60.0,1.5,16.0,370.0,341.39,256.48
2016,11,17,14,45,789.0,57.0,1.55,16.0,332.0,280.16,201.84
2016,11,17,15,0,762.0,54.0,1.6,16.0,294.0,221.18,149.0
2016,11,17,15,15,722.5,50.5,1.5,15.5,252.0,162.3,98.87
2016,11,17,15,30,683.0,47.0,1.4,15.0,210.0,107.76,57.62
2016,11,17,15,45,621.5,42.0,1.35,15.0,167.0,55.78,29.49
2016,11,17,16,0,560.0,37.0,1.3,15.0,124.0,33.07,23.25
2016,11,17,16,15,453.5,29.0,1.3,14.5,84.0,26.06,16.35
2016,11,17,16,30,347.0,21.0,1.3,14.0,44.0,19.06,4.23
2016,11,17,16,45,173.5,10.5,1.3,13.5,22.0,8.96,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,190.5,15.0,3.65,8.5,34.0,185.87,0.0
2016,11,18,7,30,381.0,30.0,3.7,9.0,68.0,373.0,292.65
2016,11,18,7,45,472.5,38.5,3.8,10.0,110.0,467.83,387.24
2016,11,18,8,0,564.0,47.0,3.9,11.0,152.0,567.94,472.46
2016,11,18,8,15,620.0,52.5,3.8,11.5,195.0,637.54,529.84
2016,11,18,8,30,676.0,58.0,3.7,12.0,238.0,700.23,579.07
2016,11,18,8,45,714.0,62.0,3.65,12.5,279.0,753.12,618.72
2016,11,18,9,0,752.0,66.0,3.6,13.0,320.0,804.31,655.52
2016,11,18,9,15,777.0,69.0,3.85,13.5,356.5,840.13,681.23
2016,11,18,9,30,802.0,72.0,4.1,14.0,393.0,873.16,704.43
2016,11,18,9,45,824.0,72.5,4.35,15.0,424.5,897.04,719.48
2016,11,18,10,0,846.0,73.0,4.6,16.0,456.0,917.52,732.29
2016,11,18,10,15,856.5,74.5,4.7,16.0,480.0,924.91,737.22
2016,11,18,10,30,867.0,76.0,4.8,16.0,504.0,928.6,739.63
2016,11,18,10,45,873.0,77.5,4.95,16.5,521.0,924.34,735.35
2016,11,18,11,0,879.0,79.0,5.1,17.0,538.0,906.74,721.49
2016,11,18,11,15,881.5,79.5,5.25,17.0,547.0,891.0,710.51
2016,11,18,11,30,884.0,80.0,5.4,17.0,556.0,871.76,696.98
2016,11,18,11,45,882.5,80.0,5.55,17.5,557.5,845.12,676.65
2016,11,18,12,0,881.0,80.0,5.7,18.0,559.0,815.37,654.04
2016,11,18,12,15,878.0,80.0,5.85,18.0,553.0,781.46,629.5
