Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,30,875.0,80.0,6.0,18.0,547.0,744.8,602.71
2016,11,18,12,45,870.5,78.5,6.15,18.5,534.0,702.83,570.52
2016,11,18,13,0,866.0,77.0,6.3,19.0,521.0,658.63,534.25
2016,11,18,13,15,857.0,76.0,6.35,18.5,501.0,614.0,498.44
2016,11,18,13,30,848.0,75.0,6.4,18.0,481.0,563.34,456.94
2016,11,18,13,45,834.5,73.5,6.5,18.0,454.5,508.69,410.32
2016,11,18,14,0,821.0,72.0,6.6,18.0,428.0,453.6,362.09
2016,11,18,14,15,802.0,69.5,6.55,18.0,395.5,395.15,309.84
2016,11,18,14,30,783.0,67.0,6.5,18.0,363.0,337.46,257.17
2016,11,18,14,45,755.5,64.0,6.5,18.0,325.5,277.94,202.69
2016,11,18,15,0,728.0,61.0,6.5,18.0,288.0,220.77,150.59
2016,11,18,15,15,686.5,57.0,6.35,17.5,246.5,163.1,101.14
2016,11,18,15,30,645.0,53.0,6.2,17.0,205.0,110.1,60.82
2016,11,18,15,45,579.5,47.0,6.05,16.5,162.5,56.47,30.43
2016,11,18,16,0,514.0,41.0,5.9,16.0,120.0,33.59,23.52
2016,11,18,16,15,402.0,31.5,5.7,15.0,80.5,25.97,16.09
2016,11,18,16,30,290.0,22.0,5.5,14.0,41.0,18.3,2.92
2016,11,18,16,45,145.0,11.0,5.3,13.5,20.5,9.39,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,9.2,14.0,1.5,1.23,0.0
2016,11,19,7,30,0.0,3.0,9.1,14.0,3.0,2.46,0.0
2016,11,19,7,45,0.0,5.0,9.0,14.0,5.0,4.1,0.0
2016,11,19,8,0,0.0,7.0,8.9,14.0,7.0,5.74,0.0
2016,11,19,8,15,0.0,9.5,8.85,14.0,9.5,7.8,1.02
2016,11,19,8,30,0.0,12.0,8.8,14.0,12.0,9.86,2.82
2016,11,19,8,45,0.0,14.0,8.75,14.5,14.0,11.52,4.24
2016,11,19,9,0,0.0,16.0,8.7,15.0,16.0,13.17,5.64
2016,11,19,9,15,0.0,12.5,8.65,15.0,12.5,10.29,3.16
2016,11,19,9,30,0.0,9.0,8.6,15.0,9.0,7.41,0.68
2016,11,19,9,45,0.0,22.0,8.55,15.0,22.0,18.15,9.85
2016,11,19,10,0,0.0,35.0,8.5,15.0,35.0,28.92,19.0
2016,11,19,10,15,0.0,38.5,8.45,15.0,38.5,31.83,21.44
2016,11,19,10,30,0.0,42.0,8.4,15.0,42.0,34.75,23.87
2016,11,19,10,45,0.0,58.0,8.4,15.5,58.0,48.07,35.04
2016,11,19,11,0,0.0,74.0,8.4,16.0,74.0,61.42,46.15
2016,11,19,11,15,0.0,55.0,8.3,16.0,55.0,45.58,32.8
2016,11,19,11,30,0.0,36.0,8.2,16.0,36.0,29.79,19.49
2016,11,19,11,45,0.0,67.5,8.1,16.5,67.5,56.01,41.45
2016,11,19,12,0,0.0,99.0,8.0,17.0,99.0,82.88,63.78
2016,11,19,12,15,0.0,92.0,7.9,17.0,92.0,76.65,58.59
2016,11,19,12,30,0.0,85.0,7.8,17.0,85.0,70.63,53.59
2016,11,19,12,45,0.0,81.0,7.75,17.0,81.0,67.27,50.84
2016,11,19,13,0,0.0,77.0,7.7,17.0,77.0,63.92,48.08
2016,11,19,13,15,0.0,53.0,7.65,17.0,53.0,43.9,31.34
2016,11,19,13,30,0.0,29.0,7.6,17.0,29.0,23.96,14.59
2016,11,19,13,45,0.0,22.5,7.55,17.0,22.5,18.57,10.07
2016,11,19,14,0,0.0,16.0,7.5,17.0,16.0,13.19,5.53
2016,11,19,14,15,0.0,14.0,7.4,16.5,14.0,11.54,4.16
2016,11,19,14,30,0.0,12.0,7.3,16.0,12.0,9.88,2.78
2016,11,19,14,45,0.0,11.0,7.2,16.0,11.0,9.05,2.08
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,8.22,1.37
2016,11,19,15,15,0.0,8.5,6.95,16.0,8.5,6.98,0.31
2016,11,19,15,30,0.0,7.0,6.8,16.0,7.0,5.75,0.0
2016,11,19,15,45,0.0,5.5,6.65,16.0,5.5,4.51,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.28,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,2.05,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,2.8,13.0,8.0,6.57,0.0
2016,11,20,7,30,0.0,16.0,2.8,13.0,16.0,13.18,4.4
2016,11,20,7,45,0.0,27.0,2.8,13.5,27.0,22.29,12.92
2016,11,20,8,0,0.0,38.0,2.8,14.0,38.0,31.42,20.98
2016,11,20,8,15,0.0,49.5,2.8,14.0,49.5,41.53,29.85
2016,11,20,8,30,0.0,61.0,2.8,14.0,61.0,52.28,39.2
2016,11,20,8,45,0.0,71.5,2.85,14.5,71.5,61.87,47.37
2016,11,20,9,0,0.0,82.0,2.9,15.0,82.0,71.46,55.41
2016,11,20,9,15,19.5,119.0,2.9,15.0,126.5,128.89,104.62
2016,11,20,9,30,39.0,156.0,2.9,15.0,171.0,205.97,169.09
2016,11,20,9,45,19.5,105.5,2.95,15.0,113.0,120.38,97.05
2016,11,20,10,0,0.0,55.0,3.0,15.0,55.0,45.54,33.13
2016,11,20,10,15,0.0,66.5,3.0,15.0,66.5,55.13,41.23
2016,11,20,10,30,0.0,78.0,3.0,15.0,78.0,64.75,49.26
2016,11,20,10,45,0.0,54.0,3.0,15.0,54.0,44.73,32.32
2016,11,20,11,0,0.0,30.0,3.0,15.0,30.0,24.8,15.43
2016,11,20,11,15,4.5,107.0,2.75,15.0,109.5,94.45,74.21
2016,11,20,11,30,9.0,184.0,2.5,15.0,189.0,172.62,138.75
2016,11,20,11,45,4.5,97.5,2.3,15.0,100.0,85.36,66.37
2016,11,20,12,0,0.0,11.0,2.1,15.0,11.0,9.08,2.06
2016,11,20,12,15,0.0,22.5,1.9,15.0,22.5,18.6,10.16
2016,11,20,12,30,0.0,34.0,1.7,15.0,34.0,28.13,18.26
2016,11,20,12,45,1.5,100.5,1.5,15.0,101.0,85.18,66.32
2016,11,20,13,0,3.0,167.0,1.3,15.0,168.0,146.43,116.96
2016,11,20,13,15,1.5,118.5,1.2,15.0,119.0,100.9,79.3
2016,11,20,13,30,0.0,70.0,1.1,15.0,70.0,58.06,43.63
2016,11,20,13,45,0.0,38.5,1.05,15.0,38.5,31.83,21.53
2016,11,20,14,0,0.0,7.0,1.0,15.0,7.0,5.77,0.0
2016,11,20,14,15,0.0,34.0,0.9,15.0,34.0,28.08,18.45
2016,11,20,14,30,0.0,61.0,0.8,15.0,61.0,50.52,37.63
2016,11,20,14,45,0.0,54.5,0.75,15.0,54.5,45.1,33.03
2016,11,20,15,0,0.0,48.0,0.7,15.0,48.0,39.69,28.43
2016,11,20,15,15,0.0,41.0,0.55,15.0,41.0,33.87,23.44
2016,11,20,15,30,0.0,34.0,0.4,15.0,34.0,28.06,18.4
2016,11,20,15,45,0.0,26.5,0.3,15.0,26.5,21.84,12.96
2016,11,20,16,0,0.0,19.0,0.2,15.0,19.0,15.64,8.07
2016,11,20,16,15,0.0,12.5,0.25,14.5,12.5,10.27,2.96
2016,11,20,16,30,0.0,6.0,0.3,14.0,6.0,4.92,0.0
2016,11,20,16,45,0.0,3.0,0.35,14.0,3.0,2.56,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,177.5,14.0,4.05,11.5,30.0,170.38,0.0
2016,11,21,7,30,355.0,28.0,4.2,12.0,60.0,349.75,258.48
2016,11,21,7,45,453.0,35.5,4.35,12.5,100.0,446.6,365.28
2016,11,21,8,0,551.0,43.0,4.5,13.0,140.0,549.33,454.58
2016,11,21,8,15,608.0,48.0,4.55,13.0,181.5,610.51,507.48
2016,11,21,8,30,665.0,53.0,4.6,13.0,223.0,681.21,565.53
2016,11,21,8,45,705.5,56.0,4.7,13.5,263.0,734.46,607.02
2016,11,21,9,0,746.0,59.0,4.8,14.0,303.0,786.23,645.94
2016,11,21,9,15,771.5,61.5,4.8,14.0,339.0,821.63,672.04
2016,11,21,9,30,797.0,64.0,4.8,14.0,375.0,854.39,695.64
2016,11,21,9,45,803.0,69.0,4.85,14.5,403.5,869.33,704.56
2016,11,21,10,0,809.0,74.0,4.9,15.0,432.0,880.84,710.92
2016,11,21,10,15,822.0,76.0,4.9,15.0,456.0,891.47,717.69
2016,11,21,10,30,835.0,78.0,4.9,15.0,480.0,898.51,721.88
2016,11,21,10,45,843.0,79.0,4.95,15.5,497.5,895.97,718.1
2016,11,21,11,0,851.0,80.0,5.0,16.0,515.0,889.77,711.85
2016,11,21,11,15,856.0,80.5,4.95,16.0,525.5,876.59,701.35
2016,11,21,11,30,861.0,81.0,4.9,16.0,536.0,859.84,688.42
2016,11,21,11,45,863.0,81.0,4.9,16.0,539.0,836.43,671.02
2016,11,21,12,0,865.0,81.0,4.9,16.0,542.0,809.73,651.26
2016,11,21,12,15,863.0,80.5,4.9,16.0,537.0,776.14,626.38
2016,11,21,12,30,861.0,80.0,4.9,16.0,532.0,739.75,599.36
2016,11,21,12,45,862.0,77.5,4.9,16.0,520.5,700.53,569.91
2016,11,21,13,0,863.0,75.0,4.9,16.0,509.0,654.05,532.86
2016,11,21,13,15,854.0,74.0,4.9,16.0,489.5,609.91,496.48
2016,11,21,13,30,845.0,73.0,4.9,16.0,470.0,559.73,454.58
2016,11,21,13,45,830.0,71.5,4.95,16.0,443.5,504.81,407.96
2016,11,21,14,0,815.0,70.0,5.0,16.0,417.0,449.59,359.84
2016,11,21,14,15,795.0,68.0,5.0,16.0,384.5,391.88,308.4
2016,11,21,14,30,775.0,66.0,5.0,16.0,352.0,335.0,256.53
2016,11,21,14,45,744.0,63.0,5.0,16.0,314.5,275.2,201.92
2016,11,21,15,0,713.0,60.0,5.0,16.0,277.0,218.14,149.96
2016,11,21,15,15,669.5,56.0,4.9,15.5,236.5,161.21,100.96
2016,11,21,15,30,626.0,52.0,4.8,15.0,196.0,106.72,58.9
2016,11,21,15,45,555.0,46.0,4.7,14.5,154.0,56.65,30.47
2016,11,21,16,0,484.0,40.0,4.6,14.0,112.0,32.74,22.92
2016,11,21,16,15,367.0,31.0,4.45,13.5,74.0,25.56,15.6
2016,11,21,16,30,250.0,22.0,4.3,13.0,36.0,18.36,0.0
2016,11,21,16,45,125.0,11.0,4.15,12.5,18.0,9.39,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,147.5,15.0,1.15,10.5,27.5,116.98,0.0
2016,11,22,7,30,295.0,30.0,1.2,11.0,55.0,304.74,218.2
2016,11,22,7,45,392.0,39.0,1.25,11.5,94.0,402.28,325.01
2016,11,22,8,0,489.0,48.0,1.3,12.0,133.0,504.46,411.26
2016,11,22,8,15,549.5,54.5,1.4,12.0,173.5,577.05,471.26
2016,11,22,8,30,610.0,61.0,1.5,12.0,214.0,650.66,529.7
2016,11,22,8,45,539.0,81.5,1.6,12.5,234.0,625.04,510.55
2016,11,22,9,0,468.0,102.0,1.7,13.0,254.0,588.46,482.8
2016,11,22,9,15,498.0,106.5,1.75,13.0,284.5,625.36,511.27
2016,11,22,9,30,528.0,111.0,1.8,13.0,315.0,661.01,537.58
2016,11,22,9,45,520.5,123.0,1.9,13.5,337.5,669.78,542.72
2016,11,22,10,0,513.0,135.0,2.0,14.0,360.0,675.91,546.06
2016,11,22,10,15,461.0,156.0,2.05,14.0,366.5,648.89,524.42
2016,11,22,10,30,409.0,177.0,2.1,14.0,373.0,619.17,500.26
2016,11,22,10,45,446.0,175.5,2.15,14.5,396.5,643.48,518.11
2016,11,22,11,0,483.0,174.0,2.2,15.0,420.0,664.91,533.21
2016,11,22,11,15,431.5,190.5,2.2,15.0,413.5,625.22,501.49
2016,11,22,11,30,380.0,207.0,2.2,15.0,407.0,567.71,457.05
2016,11,22,11,45,407.5,201.5,2.25,15.0,417.0,587.59,472.45
2016,11,22,12,0,435.0,196.0,2.3,15.0,427.0,587.13,472.25
2016,11,22,12,15,391.0,203.5,2.3,15.0,410.0,526.62,425.23
2016,11,22,12,30,347.0,211.0,2.3,15.0,393.0,484.3,391.69
2016,11,22,12,45,457.0,179.0,2.3,15.5,412.5,522.86,422.01
2016,11,22,13,0,567.0,147.0,2.3,16.0,432.0,537.45,432.77
2016,11,22,13,15,571.0,140.0,2.35,15.5,416.5,508.44,409.9
2016,11,22,13,30,575.0,133.0,2.4,15.0,401.0,471.68,380.66
2016,11,22,13,45,556.0,128.5,2.45,15.0,376.0,418.81,337.25
2016,11,22,14,0,537.0,124.0,2.5,15.0,351.0,372.34,297.88
2016,11,22,14,15,553.5,110.0,2.55,15.0,328.0,336.56,265.73
2016,11,22,14,30,570.0,96.0,2.6,15.0,305.0,293.55,226.51
2016,11,22,14,45,534.0,92.5,2.65,15.0,272.5,242.81,181.43
2016,11,22,15,0,498.0,89.0,2.7,15.0,240.0,192.5,137.06
2016,11,22,15,15,462.0,80.0,2.7,14.5,204.0,144.9,96.6
2016,11,22,15,30,426.0,71.0,2.7,14.0,168.0,101.5,62.85
2016,11,22,15,45,380.0,59.0,2.7,14.0,132.0,59.73,36.62
2016,11,22,16,0,334.0,47.0,2.7,14.0,96.0,36.2,25.91
2016,11,22,16,15,245.0,34.5,2.75,13.5,63.5,26.73,16.5
2016,11,22,16,30,156.0,22.0,2.8,13.0,31.0,17.14,0.0
2016,11,22,16,45,78.0,11.0,2.9,12.5,15.5,9.39,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,101.0,16.5,3.1,10.5,25.0,85.25,0.0
2016,11,23,7,30,202.0,33.0,3.1,11.0,50.0,240.57,167.23
2016,11,23,7,45,299.0,45.5,3.1,11.5,87.5,337.75,276.19
2016,11,23,8,0,396.0,58.0,3.1,12.0,125.0,439.07,365.07
2016,11,23,8,15,464.0,66.0,3.15,12.5,165.5,516.8,430.48
2016,11,23,8,30,532.0,74.0,3.2,13.0,206.0,597.47,495.57
2016,11,23,8,45,575.5,80.0,3.3,13.5,245.0,654.76,540.23
2016,11,23,9,0,619.0,86.0,3.4,14.0,284.0,710.92,582.57
2016,11,23,9,15,650.5,90.0,3.35,14.0,319.5,752.17,612.85
2016,11,23,9,30,682.0,94.0,3.3,14.0,355.0,791.16,640.76
2016,11,23,9,45,590.0,115.5,3.25,14.0,354.5,732.87,595.66
2016,11,23,10,0,498.0,137.0,3.2,14.0,354.0,663.95,542.71
2016,11,23,10,15,476.0,151.0,3.2,14.0,368.0,656.43,536.18
2016,11,23,10,30,454.0,165.0,3.2,14.0,382.0,646.51,527.06
2016,11,23,10,45,284.5,195.0,3.2,14.0,332.5,498.94,408.72
2016,11,23,11,0,115.0,225.0,3.2,14.0,283.0,356.02,290.96
2016,11,23,11,15,300.0,202.5,3.2,14.0,358.5,504.34,413.66
2016,11,23,11,30,485.0,180.0,3.2,14.0,434.0,645.67,524.91
2016,11,23,11,45,656.0,138.0,3.2,14.5,483.0,733.0,590.86
2016,11,23,12,0,827.0,96.0,3.2,15.0,532.0,795.88,635.57
2016,11,23,12,15,824.5,95.5,3.25,15.0,527.0,763.11,611.32
2016,11,23,12,30,822.0,95.0,3.3,15.0,522.0,727.68,585.71
2016,11,23,12,45,814.0,95.0,3.4,15.0,509.0,686.47,554.78
2016,11,23,13,0,806.0,95.0,3.5,15.0,496.0,643.38,521.02
2016,11,23,13,15,795.5,93.5,3.65,15.0,476.5,595.56,482.95
2016,11,23,13,30,785.0,92.0,3.8,15.0,457.0,546.6,442.92
2016,11,23,13,45,772.5,89.0,4.0,15.0,431.0,494.25,399.14
2016,11,23,14,0,760.0,86.0,4.2,15.0,405.0,441.63,353.84
2016,11,23,14,15,737.5,83.0,4.25,14.5,373.0,384.35,303.96
2016,11,23,14,30,715.0,80.0,4.3,14.0,341.0,328.32,253.81
2016,11,23,14,45,684.5,76.0,4.4,14.0,304.5,270.63,201.31
2016,11,23,15,0,654.0,72.0,4.5,14.0,268.0,215.72,151.35
2016,11,23,15,15,606.5,66.5,4.35,13.5,227.5,159.79,103.28
2016,11,23,15,30,559.0,61.0,4.2,13.0,187.0,109.32,64.13
2016,11,23,15,45,486.5,53.5,4.05,13.0,146.0,61.89,36.0
2016,11,23,16,0,414.0,46.0,3.9,13.0,105.0,37.78,27.36
2016,11,23,16,15,294.0,34.5,3.75,12.5,68.5,28.57,17.99
2016,11,23,16,30,174.0,23.0,3.6,12.0,32.0,17.94,0.0
2016,11,23,16,45,87.0,11.5,3.5,11.5,16.0,9.82,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,112.0,15.5,2.05,8.0,24.5,91.96,0.0
2016,11,24,7,30,224.0,31.0,2.1,8.0,49.0,251.46,169.54
2016,11,24,7,45,335.0,42.5,2.15,8.0,88.0,358.74,294.98
2016,11,24,8,0,446.0,54.0,2.2,8.0,127.0,473.4,395.56
2016,11,24,8,15,512.5,61.5,2.25,8.5,169.0,552.12,461.73
2016,11,24,8,30,579.0,69.0,2.3,9.0,211.0,631.68,525.75
2016,11,24,8,45,629.5,73.0,2.4,9.5,252.0,693.36,573.66
2016,11,24,9,0,680.0,77.0,2.5,10.0,293.0,753.98,619.11
2016,11,24,9,15,710.0,80.5,2.45,10.5,329.0,793.74,646.52
2016,11,24,9,30,740.0,84.0,2.4,11.0,365.0,831.12,671.44
2016,11,24,9,45,765.0,86.0,2.35,11.5,397.0,859.13,688.89
2016,11,24,10,0,790.0,88.0,2.3,12.0,429.0,877.41,699.05
2016,11,24,10,15,804.0,90.0,2.05,12.0,454.0,889.22,703.84
2016,11,24,10,30,818.0,92.0,1.8,12.0,479.0,897.42,705.79
2016,11,24,10,45,828.5,92.5,1.6,12.5,497.0,896.92,700.76
2016,11,24,11,0,839.0,93.0,1.4,13.0,515.0,892.7,693.19
2016,11,24,11,15,844.0,94.0,1.1,13.0,525.5,880.45,679.75
2016,11,24,11,30,849.0,95.0,0.8,13.0,536.0,864.63,663.62
2016,11,24,11,45,851.5,94.5,0.55,13.5,539.0,841.46,642.05
2016,11,24,12,0,854.0,94.0,0.3,14.0,542.0,814.98,618.57
2016,11,24,12,15,851.5,94.0,0.4,14.0,537.0,782.01,598.47
2016,11,24,12,30,849.0,94.0,0.5,14.0,532.0,746.27,576.26
2016,11,24,12,45,843.5,93.0,0.65,14.5,519.5,704.76,548.5
2016,11,24,13,0,838.0,92.0,0.8,15.0,507.0,661.12,517.27
2016,11,24,13,15,827.5,90.5,0.85,15.0,487.0,611.99,480.68
2016,11,24,13,30,817.0,89.0,0.9,15.0,467.0,561.64,441.98
2016,11,24,13,45,801.5,87.0,0.95,15.0,440.0,507.28,398.91
2016,11,24,14,0,786.0,85.0,1.0,15.0,413.0,452.73,354.16
2016,11,24,14,15,763.5,82.0,0.95,15.0,380.5,394.24,304.47
2016,11,24,14,30,741.0,79.0,0.9,15.0,348.0,336.82,254.38
2016,11,24,14,45,709.5,75.0,0.9,15.0,310.5,277.4,202.19
2016,11,24,15,0,678.0,71.0,0.9,15.0,273.0,220.85,152.24
2016,11,24,15,15,630.5,65.5,0.95,14.5,232.0,163.5,104.09
2016,11,24,15,30,583.0,60.0,1.0,14.0,191.0,111.58,64.41
2016,11,24,15,45,511.5,52.5,1.05,13.5,149.0,62.69,35.69
2016,11,24,16,0,440.0,45.0,1.1,13.0,107.0,37.06,26.74
2016,11,24,16,15,319.0,33.5,1.2,12.5,70.0,27.78,17.28
2016,11,24,16,30,198.0,22.0,1.3,12.0,33.0,18.39,0.0
2016,11,24,16,45,99.0,11.0,1.45,12.0,16.5,9.39,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,1.5,13.0,3.35,9.0,13.0,12.15,0.0
2016,11,25,7,30,3.0,26.0,3.4,9.0,26.0,29.19,13.47
2016,11,25,7,45,31.5,43.5,3.45,9.5,48.0,81.44,62.95
2016,11,25,8,0,60.0,61.0,3.5,10.0,70.0,139.83,114.99
2016,11,25,8,15,73.0,79.0,3.6,10.5,94.0,173.28,144.88
2016,11,25,8,30,86.0,97.0,3.7,11.0,118.0,206.6,174.04
2016,11,25,8,45,95.5,114.0,3.8,11.5,141.0,235.11,198.4
2016,11,25,9,0,105.0,131.0,3.9,12.0,164.0,263.51,222.09
2016,11,25,9,15,114.5,144.5,3.9,12.0,184.5,286.37,241.15
2016,11,25,9,30,124.0,158.0,3.9,12.0,205.0,309.18,259.89
2016,11,25,9,45,187.5,167.5,3.9,12.5,245.0,376.31,315.89
2016,11,25,10,0,251.0,177.0,3.9,13.0,285.0,463.35,385.99
2016,11,25,10,15,188.5,192.0,3.9,13.0,275.5,399.93,332.48
2016,11,25,10,30,126.0,207.0,3.9,13.0,266.0,355.97,294.53
2016,11,25,10,45,175.5,213.0,3.95,13.5,298.5,402.93,333.02
2016,11,25,11,0,225.0,219.0,4.0,14.0,331.0,448.11,369.14
2016,11,25,11,15,207.0,225.5,4.05,14.0,330.5,432.09,355.27
2016,11,25,11,30,189.0,232.0,4.1,14.0,330.0,415.99,341.63
2016,11,25,11,45,171.5,234.0,4.15,14.5,323.0,395.08,323.68
2016,11,25,12,0,154.0,236.0,4.2,15.0,316.0,374.62,306.14
2016,11,25,12,15,162.5,233.5,4.2,15.0,317.5,369.66,302.25
2016,11,25,12,30,171.0,231.0,4.2,15.0,319.0,363.78,297.52
2016,11,25,12,45,205.0,222.5,4.2,15.0,325.5,368.04,301.4
2016,11,25,13,0,239.0,214.0,4.2,15.0,332.0,369.28,302.55
2016,11,25,13,15,225.0,206.5,4.2,15.0,314.0,339.18,277.63
2016,11,25,13,30,211.0,199.0,4.2,15.0,296.0,310.05,253.36
2016,11,25,13,45,181.5,189.0,4.2,15.0,269.0,271.7,221.34
2016,11,25,14,0,152.0,179.0,4.2,15.0,242.0,236.27,191.62
2016,11,25,14,15,135.0,165.0,4.2,14.5,217.5,205.22,165.68
2016,11,25,14,30,118.0,151.0,4.2,14.0,193.0,176.23,141.26
2016,11,25,14,45,109.5,136.5,4.25,14.0,172.5,151.33,119.72
2016,11,25,15,0,101.0,122.0,4.3,14.0,152.0,127.62,99.18
2016,11,25,15,15,91.0,104.5,4.2,13.5,128.5,102.48,77.86
2016,11,25,15,30,81.0,87.0,4.1,13.0,105.0,78.97,58.4
2016,11,25,15,45,68.5,69.0,4.0,13.0,82.0,56.71,40.87
2016,11,25,16,0,56.0,51.0,3.9,13.0,59.0,39.38,28.69
2016,11,25,16,15,28.0,34.5,3.85,12.5,38.5,27.43,16.84
2016,11,25,16,30,0.0,18.0,3.8,12.0,18.0,14.72,0.0
2016,11,25,16,45,0.0,9.0,3.8,12.0,9.0,7.68,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.0,5.8,11.0,2.0,1.71,0.0
2016,11,26,7,30,0.0,4.0,5.6,11.0,4.0,3.28,0.0
2016,11,26,7,45,0.0,7.5,5.45,11.0,7.5,6.15,0.0
2016,11,26,8,0,0.0,11.0,5.3,11.0,11.0,9.03,2.03
2016,11,26,8,15,0.0,15.0,5.05,11.0,15.0,12.33,4.97
2016,11,26,8,30,0.0,19.0,4.8,11.0,19.0,15.64,7.91
2016,11,26,8,45,0.0,23.0,4.6,11.0,23.0,18.94,10.84
2016,11,26,9,0,0.0,27.0,4.4,11.0,27.0,22.26,13.73
2016,11,26,9,15,0.0,31.0,4.5,11.0,31.0,25.58,16.61
2016,11,26,9,30,0.0,35.0,4.6,11.0,35.0,28.9,19.47
2016,11,26,9,45,0.0,82.5,4.75,11.5,82.5,69.49,54.35
2016,11,26,10,0,0.0,130.0,4.9,12.0,130.0,117.55,95.06
2016,11,26,10,15,0.0,140.0,5.15,12.0,140.0,126.63,102.56
2016,11,26,10,30,0.0,150.0,5.4,12.0,150.0,135.74,110.11
2016,11,26,10,45,95.0,185.5,5.7,12.0,232.5,276.45,231.46
2016,11,26,11,0,190.0,221.0,6.0,12.0,315.0,419.51,351.14
2016,11,26,11,15,231.5,221.0,6.15,12.0,338.0,448.4,375.23
2016,11,26,11,30,273.0,221.0,6.3,12.0,361.0,492.89,411.72
2016,11,26,11,45,153.5,215.0,6.45,12.0,294.0,358.14,298.87
2016,11,26,12,0,34.0,209.0,6.6,12.0,227.0,232.15,191.26
2016,11,26,12,15,17.0,184.5,6.6,12.0,193.5,176.93,144.82
2016,11,26,12,30,0.0,160.0,6.6,12.0,160.0,139.36,112.82
2016,11,26,12,45,0.0,151.0,6.6,12.5,151.0,130.45,105.22
2016,11,26,13,0,0.0,142.0,6.6,13.0,142.0,121.79,97.84
2016,11,26,13,15,96.5,170.5,6.5,13.0,215.0,224.94,186.01
2016,11,26,13,30,193.0,199.0,6.4,13.0,288.0,300.37,248.89
2016,11,26,13,45,303.0,172.0,6.3,13.0,302.5,325.31,268.87
2016,11,26,14,0,413.0,145.0,6.2,13.0,317.0,337.74,276.85
2016,11,26,14,15,206.5,75.0,6.15,13.0,161.0,161.52,129.87
2016,11,26,14,30,0.0,5.0,6.1,13.0,5.0,4.11,0.0
2016,11,26,14,45,0.0,4.0,6.1,13.0,4.0,3.29,0.0
2016,11,26,15,0,0.0,3.0,6.1,13.0,3.0,2.46,0.0
2016,11,26,15,15,0.0,2.5,6.25,12.5,2.5,2.05,0.0
2016,11,26,15,30,0.0,2.0,6.4,12.0,2.0,1.64,0.0
2016,11,26,15,45,0.0,1.5,6.55,12.0,1.5,1.23,0.0
2016,11,26,16,0,0.0,1.0,6.7,12.0,1.0,0.82,0.0
2016,11,26,16,15,0.0,0.5,6.75,12.0,0.5,0.41,0.0
2016,11,26,16,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,92.5,14.5,6.4,10.5,21.0,76.94,0.0
2016,11,27,7,30,185.0,29.0,6.4,11.0,42.0,214.14,115.38
2016,11,27,7,45,315.0,38.5,6.45,11.5,79.5,337.75,274.68
2016,11,27,8,0,445.0,48.0,6.5,12.0,117.0,464.25,388.52
2016,11,27,8,15,514.0,55.0,6.55,12.0,158.0,543.44,458.62
2016,11,27,8,30,583.0,62.0,6.6,12.0,199.0,623.94,527.33
2016,11,27,8,45,636.5,65.0,6.7,12.5,239.5,686.41,578.39
2016,11,27,9,0,690.0,68.0,6.8,13.0,280.0,748.07,627.08
2016,11,27,9,15,675.5,73.5,6.7,13.0,302.0,750.05,627.94
2016,11,27,9,30,661.0,79.0,6.6,13.0,324.0,748.84,626.06
2016,11,27,9,45,618.5,97.5,6.5,13.0,341.5,735.33,614.27
2016,11,27,10,0,576.0,116.0,6.4,13.0,359.0,717.01,598.69
2016,11,27,10,15,639.5,106.5,6.25,13.0,391.0,761.54,632.4
2016,11,27,10,30,703.0,97.0,6.1,13.0,423.0,801.63,661.98
2016,11,27,10,45,776.5,89.0,5.95,13.5,461.5,843.28,691.08
2016,11,27,11,0,850.0,81.0,5.8,14.0,500.0,886.12,720.59
2016,11,27,11,15,854.5,81.5,5.65,14.0,510.5,873.04,709.19
2016,11,27,11,30,859.0,82.0,5.5,14.0,521.0,856.43,695.57
2016,11,27,11,45,860.0,82.0,5.4,14.5,524.0,832.8,675.82
2016,11,27,12,0,861.0,82.0,5.3,15.0,527.0,805.95,653.86
2016,11,27,12,15,858.5,82.0,5.2,15.0,522.0,773.28,628.87
2016,11,27,12,30,856.0,82.0,5.1,15.0,517.0,737.85,601.82
2016,11,27,12,45,726.5,108.0,5.0,15.0,471.5,643.07,526.9
2016,11,27,13,0,597.0,134.0,4.9,15.0,426.0,551.11,452.19
2016,11,27,13,15,502.0,150.0,4.7,15.0,389.0,472.48,387.55
2016,11,27,13,30,407.0,166.0,4.5,15.0,352.0,406.74,332.63
2016,11,27,13,45,392.5,158.0,4.35,15.0,329.0,366.45,298.54
2016,11,27,14,0,378.0,150.0,4.2,15.0,306.0,326.95,264.51
2016,11,27,14,15,420.5,130.5,4.1,14.5,291.5,300.68,240.63
2016,11,27,14,30,463.0,111.0,4.0,14.0,277.0,269.42,211.23
2016,11,27,14,45,426.5,106.0,3.95,14.0,246.0,223.63,170.44
2016,11,27,15,0,390.0,101.0,3.9,14.0,215.0,181.56,133.2
2016,11,27,15,15,359.5,89.0,3.75,13.5,182.0,138.56,96.35
2016,11,27,15,30,329.0,77.0,3.6,13.0,149.0,99.25,64.96
2016,11,27,15,45,282.5,63.0,3.45,13.0,115.5,61.5,39.49
2016,11,27,16,0,236.0,49.0,3.3,13.0,82.0,37.33,26.87
2016,11,27,16,15,118.0,36.5,3.2,12.5,53.0,28.22,17.29
2016,11,27,16,30,0.0,24.0,3.1,12.0,24.0,18.87,0.0
2016,11,27,16,45,0.0,12.0,3.05,11.5,12.0,10.24,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,6.0,12.0,7.25,12.0,12.5,14.42,0.0
2016,11,28,7,30,12.0,24.0,7.5,12.0,25.0,39.02,13.63
2016,11,28,7,45,49.0,41.0,7.75,12.0,48.0,106.67,82.25
2016,11,28,8,0,86.0,58.0,8.0,12.0,71.0,157.81,129.83
2016,11,28,8,15,106.0,76.0,8.05,12.0,97.0,197.89,166.27
2016,11,28,8,30,126.0,94.0,8.1,12.0,123.0,238.04,202.17
2016,11,28,8,45,141.5,110.5,8.15,12.5,149.0,271.84,231.53
2016,11,28,9,0,157.0,127.0,8.2,13.0,175.0,305.67,260.25
2016,11,28,9,15,173.5,139.0,8.15,13.0,198.0,333.35,283.84
2016,11,28,9,30,190.0,151.0,8.1,13.0,221.0,361.11,307.14
2016,11,28,9,45,215.5,162.5,8.1,13.0,248.0,396.21,336.53
2016,11,28,10,0,241.0,174.0,8.1,13.0,275.0,450.5,381.05
2016,11,28,10,15,386.0,158.0,8.0,13.0,331.0,579.8,489.65
2016,11,28,10,30,531.0,142.0,7.9,13.0,387.0,688.19,578.55
2016,11,28,10,45,520.0,151.0,7.8,13.5,398.5,680.53,570.1
2016,11,28,11,0,509.0,160.0,7.7,14.0,410.0,670.63,559.76
2016,11,28,11,15,554.0,151.0,7.55,14.0,428.0,686.85,572.69
2016,11,28,11,30,599.0,142.0,7.4,14.0,446.0,707.66,588.51
2016,11,28,11,45,664.5,134.0,7.3,14.0,473.5,734.68,609.34
2016,11,28,12,0,730.0,126.0,7.2,14.0,501.0,755.41,625.19
2016,11,28,12,15,671.5,131.0,7.05,14.0,473.5,688.21,571.34
2016,11,28,12,30,613.0,136.0,6.9,14.0,446.0,622.35,517.4
2016,11,28,12,45,652.0,132.5,6.75,14.5,455.5,617.56,511.86
2016,11,28,13,0,691.0,129.0,6.6,15.0,465.0,607.58,501.6
2016,11,28,13,15,678.0,127.0,6.5,15.0,445.5,562.2,463.5
2016,11,28,13,30,665.0,125.0,6.4,15.0,426.0,516.18,424.34
2016,11,28,13,45,535.0,135.0,6.3,15.0,368.5,417.04,341.64
2016,11,28,14,0,405.0,145.0,6.2,15.0,311.0,335.05,272.6
2016,11,28,14,15,405.5,132.5,6.1,14.5,287.5,297.05,239.2
2016,11,28,14,30,406.0,120.0,6.0,14.0,264.0,258.62,204.54
2016,11,28,14,45,367.5,115.5,5.9,14.0,235.5,215.75,166.33
2016,11,28,15,0,329.0,111.0,5.8,14.0,207.0,173.57,129.26
2016,11,28,15,15,298.0,97.5,5.55,13.5,174.5,133.73,95.18
2016,11,28,15,30,267.0,84.0,5.3,13.0,142.0,97.67,66.25
2016,11,28,15,45,234.0,68.0,5.05,13.0,110.5,63.55,42.26
2016,11,28,16,0,201.0,52.0,4.8,13.0,79.0,39.43,28.66
