Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,15,100.5,37.5,4.65,12.5,51.0,28.85,17.69
2016,11,28,16,30,0.0,23.0,4.5,12.0,23.0,18.17,0.0
2016,11,28,16,45,0.0,11.5,4.4,11.5,11.5,9.82,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.0,4.7,7.5,22.5,142.27,0.0
2016,11,29,7,30,385.0,20.0,4.7,8.0,45.0,335.25,136.93
2016,11,29,7,45,490.0,27.0,4.7,9.0,84.0,449.39,360.4
2016,11,29,8,0,595.0,34.0,4.7,10.0,123.0,557.42,461.77
2016,11,29,8,15,654.5,38.5,4.7,10.0,165.0,629.18,525.56
2016,11,29,8,30,714.0,43.0,4.7,10.0,207.0,701.55,586.57
2016,11,29,8,45,751.0,46.0,4.75,10.5,247.0,752.13,627.1
2016,11,29,9,0,788.0,49.0,4.8,11.0,287.0,801.23,664.74
2016,11,29,9,15,813.0,51.5,4.6,11.0,323.0,827.11,683.01
2016,11,29,9,30,838.0,54.0,4.4,11.0,359.0,859.78,705.65
2016,11,29,9,45,854.5,56.0,4.25,11.5,389.5,881.01,717.96
2016,11,29,10,0,871.0,58.0,4.1,12.0,420.0,899.01,727.83
2016,11,29,10,15,882.5,59.0,3.9,12.0,444.5,907.5,731.84
2016,11,29,10,30,894.0,60.0,3.7,12.0,469.0,912.42,733.25
2016,11,29,10,45,900.0,61.0,3.55,12.5,486.5,908.61,727.33
2016,11,29,11,0,906.0,62.0,3.4,13.0,504.0,901.12,718.94
2016,11,29,11,15,910.0,62.5,3.3,13.0,514.5,887.51,707.96
2016,11,29,11,30,914.0,63.0,3.2,13.0,525.0,870.28,694.55
2016,11,29,11,45,912.5,64.0,3.1,13.5,528.0,845.53,674.58
2016,11,29,12,0,911.0,65.0,3.0,14.0,531.0,817.54,652.47
2016,11,29,12,15,909.0,65.0,3.0,14.0,526.5,784.82,628.81
2016,11,29,12,30,907.0,65.0,3.0,14.0,522.0,749.2,602.95
2016,11,29,12,45,891.0,68.0,3.05,14.5,508.0,704.63,569.43
2016,11,29,13,0,875.0,71.0,3.1,15.0,494.0,658.47,532.61
2016,11,29,13,15,866.0,70.0,3.15,15.0,475.0,610.82,494.51
2016,11,29,13,30,857.0,69.0,3.2,15.0,456.0,564.85,456.59
2016,11,29,13,45,842.5,67.5,3.25,15.0,430.5,510.39,411.01
2016,11,29,14,0,828.0,66.0,3.3,15.0,405.0,455.53,363.77
2016,11,29,14,15,808.5,64.0,3.3,14.5,373.0,398.01,313.6
2016,11,29,14,30,789.0,62.0,3.3,14.0,341.0,341.2,262.58
2016,11,29,14,45,761.0,59.0,3.3,14.0,304.5,281.96,208.38
2016,11,29,15,0,733.0,56.0,3.3,14.0,268.0,225.02,156.16
2016,11,29,15,15,689.5,52.0,3.15,13.5,228.0,167.13,105.73
2016,11,29,15,30,646.0,48.0,3.0,13.0,188.0,114.02,63.74
2016,11,29,15,45,577.0,42.0,2.9,12.5,146.5,63.01,32.8
2016,11,29,16,0,508.0,36.0,2.8,12.0,105.0,29.65,20.26
2016,11,29,16,15,386.0,27.0,2.7,11.5,68.0,22.32,12.43
2016,11,29,16,30,264.0,18.0,2.6,11.0,31.0,14.96,0.0
2016,11,29,16,45,132.0,9.0,2.55,11.0,15.5,7.68,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,33.5,11.5,1.8,10.0,13.5,33.03,0.0
2016,11,30,7,30,67.0,23.0,1.7,10.0,27.0,98.72,26.84
2016,11,30,7,45,121.0,38.5,1.6,10.5,53.0,173.5,135.9
2016,11,30,8,0,175.0,54.0,1.5,11.0,79.0,238.07,196.77
2016,11,30,8,15,204.5,69.5,1.6,11.0,108.5,284.99,238.99
2016,11,30,8,30,234.0,85.0,1.7,11.0,138.0,332.72,280.57
2016,11,30,8,45,255.5,99.5,1.85,11.5,167.0,372.26,313.75
2016,11,30,9,0,277.0,114.0,2.0,12.0,196.0,411.67,345.84
2016,11,30,9,15,297.0,124.5,2.15,12.0,222.5,443.35,371.71
2016,11,30,9,30,317.0,135.0,2.3,12.0,249.0,474.55,396.74
2016,11,30,9,45,247.0,155.5,2.45,12.0,249.5,435.57,363.24
2016,11,30,10,0,177.0,176.0,2.6,12.0,250.0,374.83,312.45
2016,11,30,10,15,233.0,181.5,2.75,12.0,284.0,448.19,372.52
2016,11,30,10,30,289.0,187.0,2.9,12.0,318.0,500.86,414.95
2016,11,30,10,45,251.5,199.5,3.05,12.5,317.5,475.52,392.49
2016,11,30,11,0,214.0,212.0,3.2,13.0,317.0,430.9,355.48
2016,11,30,11,15,123.0,206.0,3.4,13.0,267.0,335.96,276.98
2016,11,30,11,30,32.0,200.0,3.6,13.0,217.0,227.78,186.13
2016,11,30,11,45,52.0,210.5,3.85,13.0,237.5,253.41,208.03
2016,11,30,12,0,72.0,221.0,4.1,13.0,258.0,277.68,228.38
2016,11,30,12,15,36.0,175.0,4.35,13.0,193.5,194.38,159.01
2016,11,30,12,30,0.0,129.0,4.6,13.0,129.0,110.4,88.03
2016,11,30,12,45,0.0,113.5,4.9,13.0,113.5,96.03,76.07
2016,11,30,13,0,0.0,98.0,5.2,13.0,98.0,82.09,64.36
2016,11,30,13,15,0.0,105.0,5.2,13.0,105.0,88.29,69.7
2016,11,30,13,30,0.0,112.0,5.2,13.0,112.0,94.49,75.03
2016,11,30,13,45,0.0,105.5,5.25,13.0,105.5,88.68,70.2
2016,11,30,14,0,0.0,99.0,5.3,13.0,99.0,82.94,65.43
2016,11,30,14,15,180.0,112.0,5.2,13.0,175.5,180.99,146.7
2016,11,30,14,30,360.0,125.0,5.1,13.0,252.0,248.4,197.72
2016,11,30,14,45,332.5,117.0,5.05,13.0,224.5,203.6,157.75
2016,11,30,15,0,305.0,109.0,5.0,13.0,197.0,167.44,125.49
2016,11,30,15,15,419.5,85.0,4.85,12.5,186.5,147.14,101.5
2016,11,30,15,30,534.0,61.0,4.7,12.0,176.0,112.28,67.31
2016,11,30,15,45,446.5,54.0,4.6,12.0,135.5,65.82,38.35
2016,11,30,16,0,359.0,47.0,4.5,12.0,95.0,38.78,28.17
2016,11,30,16,15,242.0,34.0,4.4,11.5,61.0,26.38,15.62
2016,11,30,16,30,125.0,21.0,4.3,11.0,27.0,16.34,0.0
2016,11,30,16,45,62.5,10.5,4.2,11.0,13.5,8.96,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,10.0,3.95,8.5,19.0,116.75,0.0
2016,12,1,7,30,313.0,20.0,3.9,9.0,38.0,287.16,55.55
2016,12,1,7,45,432.0,28.0,3.9,9.5,76.5,403.53,317.94
2016,12,1,8,0,551.0,36.0,3.9,10.0,115.0,522.05,430.46
2016,12,1,8,15,616.0,41.0,4.15,10.0,156.5,598.31,498.5
2016,12,1,8,30,681.0,46.0,4.4,10.0,198.0,675.27,564.26
2016,12,1,8,45,724.5,49.5,4.7,10.5,238.5,731.78,610.88
2016,12,1,9,0,768.0,53.0,5.0,11.0,279.0,787.04,654.91
2016,12,1,9,15,795.5,55.5,5.05,11.0,316.0,824.71,684.04
2016,12,1,9,30,823.0,58.0,5.1,11.0,353.0,859.81,710.51
2016,12,1,9,45,836.0,61.5,5.15,11.5,383.5,880.03,723.82
2016,12,1,10,0,849.0,65.0,5.2,12.0,414.0,896.89,734.42
2016,12,1,10,15,862.5,66.5,5.2,12.0,439.0,898.06,734.22
2016,12,1,10,30,876.0,68.0,5.2,12.0,464.0,905.57,738.93
2016,12,1,10,45,884.5,69.0,5.25,12.5,482.5,904.2,735.96
2016,12,1,11,0,893.0,70.0,5.3,13.0,501.0,899.16,730.43
2016,12,1,11,15,897.5,70.5,5.3,13.0,512.0,886.24,720.24
2016,12,1,11,30,902.0,71.0,5.3,13.0,523.0,869.73,707.54
2016,12,1,11,45,903.5,71.0,5.3,13.5,526.0,846.56,688.65
2016,12,1,12,0,905.0,71.0,5.3,14.0,529.0,820.06,667.41
2016,12,1,12,15,903.0,71.0,5.2,14.0,525.0,787.62,642.53
2016,12,1,12,30,901.0,71.0,5.1,14.0,521.0,752.3,615.49
2016,12,1,12,45,896.0,70.5,5.05,14.5,509.0,711.57,583.38
2016,12,1,13,0,891.0,70.0,5.0,15.0,497.0,668.53,547.63
2016,12,1,13,15,881.5,69.0,4.95,15.0,477.5,620.07,507.63
2016,12,1,13,30,872.0,68.0,4.9,15.0,458.0,570.14,465.58
2016,12,1,13,45,855.5,67.0,4.85,15.0,432.0,517.85,420.58
2016,12,1,14,0,839.0,66.0,4.8,15.0,406.0,462.09,371.72
2016,12,1,14,15,818.5,63.5,4.75,15.0,374.0,403.19,319.17
2016,12,1,14,30,798.0,61.0,4.7,15.0,342.0,345.11,266.14
2016,12,1,14,45,767.5,58.5,4.7,15.0,304.5,285.24,211.19
2016,12,1,15,0,737.0,56.0,4.7,15.0,267.0,227.9,158.5
2016,12,1,15,15,693.0,52.0,4.55,14.0,227.0,169.7,107.83
2016,12,1,15,30,649.0,48.0,4.4,13.0,187.0,116.31,65.4
2016,12,1,15,45,578.5,42.0,4.25,12.5,145.5,64.95,33.64
2016,12,1,16,0,508.0,36.0,4.1,12.0,104.0,29.68,20.25
2016,12,1,16,15,384.5,27.0,4.15,11.5,67.0,22.34,12.32
2016,12,1,16,30,261.0,18.0,4.2,11.0,30.0,14.98,0.0
2016,12,1,16,45,130.5,9.0,4.3,10.5,15.0,7.68,0.0
2016,12,1,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,169.5,9.5,5.6,7.5,18.5,125.05,0.0
2016,12,2,7,30,339.0,19.0,5.6,8.0,37.0,294.11,15.99
2016,12,2,7,45,450.5,26.5,5.7,8.5,75.5,415.77,327.64
2016,12,2,8,0,562.0,34.0,5.8,9.0,114.0,527.91,440.14
2016,12,2,8,15,626.0,39.0,5.95,9.5,155.5,603.19,508.2
2016,12,2,8,30,690.0,44.0,6.1,10.0,197.0,679.33,573.34
2016,12,2,8,45,729.0,48.0,6.25,10.5,236.5,732.67,617.66
2016,12,2,9,0,768.0,52.0,6.4,11.0,276.0,784.67,659.16
2016,12,2,9,15,795.0,54.5,6.45,11.5,312.5,821.9,687.3
2016,12,2,9,30,822.0,57.0,6.5,12.0,349.0,856.58,712.6
2016,12,2,9,45,836.0,60.0,6.55,12.5,379.5,877.09,726.39
2016,12,2,10,0,850.0,63.0,6.6,13.0,410.0,894.29,737.42
2016,12,2,10,15,863.0,64.5,6.5,13.0,435.0,895.09,736.51
2016,12,2,10,30,876.0,66.0,6.4,13.0,460.0,902.28,740.58
2016,12,2,10,45,883.5,67.0,6.3,13.5,478.0,900.14,736.2
2016,12,2,11,0,891.0,68.0,6.2,14.0,496.0,894.36,729.24
2016,12,2,11,15,895.5,68.5,6.1,14.0,507.0,881.62,718.59
2016,12,2,11,30,900.0,69.0,6.0,14.0,518.0,865.31,705.43
2016,12,2,11,45,901.5,69.0,5.9,14.5,521.0,842.33,686.06
2016,12,2,12,0,903.0,69.0,5.8,15.0,524.0,816.03,664.4
2016,12,2,12,15,901.0,69.0,5.75,15.0,520.0,783.82,639.84
2016,12,2,12,30,899.0,69.0,5.7,15.0,516.0,748.72,613.09
2016,12,2,12,45,892.5,68.5,5.7,15.0,504.0,707.17,581.49
2016,12,2,13,0,886.0,68.0,5.7,15.0,492.0,663.45,546.25
2016,12,2,13,15,876.5,67.0,5.7,15.0,472.5,615.36,506.33
2016,12,2,13,30,867.0,66.0,5.7,15.0,453.0,565.8,464.34
2016,12,2,13,45,850.0,65.5,5.7,15.0,427.0,514.18,419.59
2016,12,2,14,0,833.0,65.0,5.7,15.0,401.0,459.14,371.01
2016,12,2,14,15,812.0,63.0,5.65,15.0,369.0,400.97,318.71
2016,12,2,14,30,791.0,61.0,5.6,15.0,337.0,343.65,266.03
2016,12,2,14,45,759.5,58.0,5.55,15.0,300.5,283.44,210.57
2016,12,2,15,0,728.0,55.0,5.5,15.0,264.0,225.91,157.57
2016,12,2,15,15,683.0,51.0,5.2,14.5,224.0,168.1,106.87
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,115.21,64.62
2016,12,2,15,45,566.5,41.5,4.65,13.5,143.0,64.87,33.39
2016,12,2,16,0,495.0,36.0,4.4,13.0,102.0,29.64,20.11
2016,12,2,16,15,371.5,27.0,4.35,12.5,66.0,22.31,12.18
2016,12,2,16,30,248.0,18.0,4.3,12.0,30.0,14.97,0.0
2016,12,2,16,45,124.0,9.0,4.25,11.5,15.0,7.68,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,132.5,9.5,2.65,8.5,16.5,99.32,0.0
2016,12,3,7,30,265.0,19.0,2.6,9.0,33.0,247.18,0.0
2016,12,3,7,45,381.0,27.5,2.6,9.5,69.0,374.11,287.96
2016,12,3,8,0,497.0,36.0,2.6,10.0,105.0,487.27,399.07
2016,12,3,8,15,564.0,41.5,2.75,10.5,145.0,553.98,458.25
2016,12,3,8,30,631.0,47.0,2.9,11.0,185.0,631.98,522.8
2016,12,3,8,45,677.0,50.5,3.05,11.5,224.0,689.74,569.02
2016,12,3,9,0,723.0,54.0,3.2,12.0,263.0,746.44,612.64
2016,12,3,9,15,751.5,56.5,3.2,12.0,298.5,784.5,641.15
2016,12,3,9,30,780.0,59.0,3.2,12.0,334.0,820.16,667.14
2016,12,3,9,45,726.0,73.0,3.25,12.5,347.0,792.35,644.46
2016,12,3,10,0,672.0,87.0,3.3,13.0,360.0,766.99,623.96
2016,12,3,10,15,687.0,89.5,3.3,13.0,383.0,780.71,633.6
2016,12,3,10,30,702.0,92.0,3.3,13.0,406.0,791.41,640.68
2016,12,3,10,45,782.0,80.5,3.3,13.5,443.5,834.93,670.85
2016,12,3,11,0,862.0,69.0,3.3,14.0,481.0,869.46,693.81
2016,12,3,11,15,867.0,69.5,3.3,14.0,492.0,857.74,684.49
2016,12,3,11,30,872.0,70.0,3.3,14.0,503.0,842.54,673.14
2016,12,3,11,45,873.5,70.0,3.35,14.5,506.5,820.35,655.86
2016,12,3,12,0,875.0,70.0,3.4,15.0,510.0,794.95,636.36
2016,12,3,12,15,874.0,70.0,3.4,15.0,506.0,764.49,614.11
2016,12,3,12,30,873.0,70.0,3.4,15.0,502.0,731.16,589.7
2016,12,3,12,45,869.0,69.0,3.45,15.5,491.0,691.86,559.84
2016,12,3,13,0,865.0,68.0,3.5,16.0,480.0,650.26,526.41
2016,12,3,13,15,857.0,67.0,3.45,16.0,462.0,604.12,489.01
2016,12,3,13,30,849.0,66.0,3.4,16.0,444.0,556.42,449.53
2016,12,3,13,45,647.0,100.0,3.4,16.0,378.5,448.02,361.38
2016,12,3,14,0,445.0,134.0,3.4,16.0,313.0,345.71,277.86
2016,12,3,14,15,612.5,97.0,3.3,16.0,322.5,354.75,280.53
2016,12,3,14,30,780.0,60.0,3.2,16.0,332.0,339.82,260.35
2016,12,3,14,45,747.0,58.0,3.15,16.0,295.5,280.84,206.81
2016,12,3,15,0,714.0,56.0,3.1,16.0,259.0,224.67,155.81
2016,12,3,15,15,670.0,52.0,2.95,15.5,220.0,167.85,106.52
2016,12,3,15,30,626.0,48.0,2.8,15.0,181.0,115.83,65.18
2016,12,3,15,45,549.0,42.5,2.65,14.5,140.0,63.47,32.18
2016,12,3,16,0,472.0,37.0,2.5,14.0,99.0,30.42,20.7
2016,12,3,16,15,350.0,27.5,2.5,13.5,64.0,22.71,12.41
2016,12,3,16,30,228.0,18.0,2.5,13.0,29.0,14.95,0.0
2016,12,3,16,45,114.0,9.0,2.5,12.5,14.5,7.68,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,106.0,9.5,2.45,9.0,15.0,80.91,0.0
2016,12,4,7,30,212.0,19.0,2.5,9.0,30.0,206.8,0.0
2016,12,4,7,45,333.0,29.0,2.55,9.5,65.0,338.87,258.12
2016,12,4,8,0,454.0,39.0,2.6,10.0,100.0,456.24,374.16
2016,12,4,8,15,525.0,45.0,2.75,10.5,140.0,534.49,442.76
2016,12,4,8,30,596.0,51.0,2.9,11.0,180.0,614.64,509.22
2016,12,4,8,45,468.0,76.5,3.05,11.5,189.5,546.72,457.32
2016,12,4,9,0,340.0,102.0,3.2,12.0,199.0,469.53,395.18
2016,12,4,9,15,360.5,111.5,3.3,12.0,226.5,502.41,422.62
2016,12,4,9,30,381.0,121.0,3.4,12.0,254.0,534.29,448.08
2016,12,4,9,45,460.0,118.5,3.5,12.5,293.5,603.14,502.39
2016,12,4,10,0,539.0,116.0,3.6,13.0,333.0,670.83,553.39
2016,12,4,10,15,504.5,132.5,3.55,13.0,345.5,656.53,541.02
2016,12,4,10,30,470.0,149.0,3.5,13.0,358.0,639.5,526.44
2016,12,4,10,45,558.5,132.5,3.5,13.5,391.0,691.69,565.71
2016,12,4,11,0,647.0,116.0,3.5,14.0,424.0,750.32,608.08
2016,12,4,11,15,669.5,113.0,3.55,14.0,437.5,752.35,608.95
2016,12,4,11,30,692.0,110.0,3.6,14.0,451.0,750.79,607.65
2016,12,4,11,45,753.0,99.5,3.65,14.0,473.5,768.36,620.83
2016,12,4,12,0,814.0,89.0,3.7,14.0,496.0,776.6,627.02
2016,12,4,12,15,708.5,112.0,3.9,14.0,464.5,696.84,567.7
2016,12,4,12,30,603.0,135.0,4.1,14.0,433.0,615.41,504.12
2016,12,4,12,45,511.5,154.0,4.3,14.5,403.0,537.87,441.67
2016,12,4,13,0,420.0,173.0,4.5,15.0,373.0,472.13,387.5
2016,12,4,13,15,378.5,173.0,4.6,15.0,348.0,411.97,338.68
2016,12,4,13,30,337.0,173.0,4.7,15.0,323.0,367.48,301.61
2016,12,4,13,45,270.0,170.5,4.8,15.0,286.5,310.52,254.01
2016,12,4,14,0,203.0,168.0,4.9,15.0,250.0,252.17,205.19
2016,12,4,14,15,335.0,137.5,4.8,14.5,260.0,269.58,217.33
2016,12,4,14,30,467.0,107.0,4.7,14.0,270.0,271.73,214.19
2016,12,4,14,45,423.0,105.5,4.65,14.0,241.0,226.79,174.0
2016,12,4,15,0,379.0,104.0,4.6,14.0,212.0,186.16,138.03
2016,12,4,15,15,340.5,92.5,4.4,13.5,178.5,142.67,100.84
2016,12,4,15,30,302.0,81.0,4.2,13.0,145.0,103.75,69.53
2016,12,4,15,45,262.0,65.5,4.05,13.0,112.5,66.31,42.79
2016,12,4,16,0,222.0,50.0,3.9,13.0,80.0,38.07,27.39
2016,12,4,16,15,111.0,36.0,3.85,12.5,51.0,27.78,16.47
2016,12,4,16,30,0.0,22.0,3.8,12.0,22.0,17.4,0.0
2016,12,4,16,45,0.0,11.0,3.8,12.0,11.0,9.39,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,4.15,9.0,4.5,3.84,0.0
2016,12,5,7,30,0.0,9.0,4.1,9.0,9.0,7.4,0.0
2016,12,5,7,45,0.0,20.5,4.05,9.5,20.5,16.92,7.28
2016,12,5,8,0,0.0,32.0,4.0,10.0,32.0,26.69,16.79
2016,12,5,8,15,0.0,45.5,4.0,10.0,45.5,40.34,28.94
2016,12,5,8,30,0.0,59.0,4.0,10.0,59.0,53.6,40.71
2016,12,5,8,45,0.0,72.0,4.0,10.5,72.0,66.02,51.57
2016,12,5,9,0,0.0,85.0,4.0,11.0,85.0,78.34,62.2
2016,12,5,9,15,0.0,97.0,3.95,11.0,97.0,89.44,71.75
2016,12,5,9,30,0.0,109.0,3.9,11.0,109.0,100.56,81.22
2016,12,5,9,45,0.0,99.5,3.85,11.0,99.5,87.79,70.19
2016,12,5,10,0,0.0,90.0,3.8,11.0,90.0,76.88,60.75
2016,12,5,10,15,10.5,129.0,3.75,11.0,134.0,126.07,103.09
2016,12,5,10,30,21.0,168.0,3.7,11.0,178.0,177.06,146.26
2016,12,5,10,45,22.0,175.0,3.65,11.5,185.5,183.29,150.94
2016,12,5,11,0,23.0,182.0,3.6,12.0,193.0,189.59,155.73
2016,12,5,11,15,14.0,175.5,3.65,12.0,182.0,172.52,141.01
2016,12,5,11,30,5.0,169.0,3.7,12.0,171.0,156.42,127.16
2016,12,5,11,45,33.0,190.5,3.75,12.0,207.0,215.83,177.52
2016,12,5,12,0,61.0,212.0,3.8,12.0,243.0,260.02,214.55
2016,12,5,12,15,68.5,212.5,3.85,12.0,247.0,262.16,216.33
2016,12,5,12,30,76.0,213.0,3.9,12.0,251.0,263.73,217.72
2016,12,5,12,45,60.5,203.5,3.95,12.0,233.5,237.65,195.83
2016,12,5,13,0,45.0,194.0,4.0,12.0,216.0,213.17,175.28
2016,12,5,13,15,83.0,193.5,3.9,12.0,231.5,232.3,191.77
2016,12,5,13,30,121.0,193.0,3.8,12.0,247.0,257.17,212.4
2016,12,5,13,45,96.0,180.0,3.75,12.0,221.5,214.3,176.31
2016,12,5,14,0,71.0,167.0,3.7,12.0,196.0,183.64,150.43
2016,12,5,14,15,64.0,155.0,3.65,12.0,179.5,164.14,133.81
2016,12,5,14,30,57.0,143.0,3.6,12.0,163.0,145.58,117.89
2016,12,5,14,45,53.5,128.0,3.6,12.0,145.5,126.32,101.24
2016,12,5,15,0,50.0,113.0,3.6,12.0,128.0,107.75,85.09
2016,12,5,15,15,42.0,96.5,3.55,11.5,108.0,87.85,68.14
2016,12,5,15,30,34.0,80.0,3.5,11.0,88.0,69.28,52.44
2016,12,5,15,45,24.0,63.0,3.45,11.0,68.0,51.63,37.69
2016,12,5,16,0,14.0,46.0,3.4,11.0,48.0,36.23,26.03
2016,12,5,16,15,7.0,29.5,3.35,10.5,30.5,23.83,13.45
2016,12,5,16,30,0.0,13.0,3.3,10.0,13.0,10.72,0.0
2016,12,5,16,45,0.0,6.5,3.25,10.0,6.5,5.55,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,6.5,11.5,9.82,0.0
2016,12,6,7,30,0.0,23.0,5.0,7.0,23.0,29.45,0.0
2016,12,6,7,45,153.5,33.0,5.1,7.5,53.0,208.73,154.74
2016,12,6,8,0,307.0,43.0,5.2,8.0,83.0,342.21,286.79
2016,12,6,8,15,353.0,54.5,5.25,8.5,116.5,400.99,341.86
2016,12,6,8,30,399.0,66.0,5.3,9.0,150.0,461.63,395.48
2016,12,6,8,45,429.5,76.0,5.4,9.5,182.5,507.53,435.04
2016,12,6,9,0,460.0,86.0,5.5,10.0,215.0,553.15,472.95
2016,12,6,9,15,485.5,92.5,5.4,10.0,245.0,588.59,501.82
2016,12,6,9,30,511.0,99.0,5.3,10.0,275.0,622.84,528.97
2016,12,6,9,45,544.5,103.0,5.25,10.5,306.0,668.18,563.51
2016,12,6,10,0,578.0,107.0,5.2,11.0,337.0,703.75,589.55
2016,12,6,10,15,592.5,111.0,5.15,11.0,360.0,719.23,600.58
2016,12,6,10,30,607.0,115.0,5.1,11.0,383.0,731.9,609.46
2016,12,6,10,45,680.5,101.0,5.1,11.5,412.5,773.46,639.8
2016,12,6,11,0,754.0,87.0,5.1,12.0,442.0,804.57,661.64
2016,12,6,11,15,681.0,110.0,5.05,12.0,436.5,758.76,625.55
2016,12,6,11,30,608.0,133.0,5.0,12.0,431.0,705.23,583.77
2016,12,6,11,45,531.5,155.0,5.0,12.0,417.0,640.19,531.7
2016,12,6,12,0,455.0,177.0,5.0,12.0,403.0,584.5,485.68
2016,12,6,12,15,490.0,167.5,5.0,12.0,409.0,582.5,484.48
2016,12,6,12,30,525.0,158.0,5.0,12.0,415.0,576.62,479.78
2016,12,6,12,45,552.0,146.0,5.05,12.0,411.5,558.38,465.12
2016,12,6,13,0,579.0,134.0,5.1,12.0,408.0,542.98,452.2
2016,12,6,13,15,501.0,145.5,5.2,12.0,376.0,471.55,392.86
2016,12,6,13,30,423.0,157.0,5.3,12.0,344.0,411.35,342.05
2016,12,6,13,45,615.5,113.5,5.45,12.0,368.5,447.46,370.41
2016,12,6,14,0,808.0,70.0,5.6,12.0,393.0,456.65,373.86
2016,12,6,14,15,787.0,68.0,5.6,12.0,362.0,399.95,322.29
2016,12,6,14,30,766.0,66.0,5.6,12.0,331.0,344.09,270.52
2016,12,6,14,45,735.5,63.0,5.65,12.0,295.0,285.61,216.11
2016,12,6,15,0,705.0,60.0,5.7,12.0,259.0,229.67,163.96
2016,12,6,15,15,659.0,55.5,5.55,11.5,220.0,170.84,111.76
2016,12,6,15,30,613.0,51.0,5.4,11.0,181.0,118.3,68.75
2016,12,6,15,45,543.5,44.5,5.3,10.5,140.5,67.97,35.66
2016,12,6,16,0,474.0,38.0,5.2,10.0,100.0,31.32,21.82
2016,12,6,16,15,347.5,28.5,5.05,9.5,64.5,23.6,13.31
2016,12,6,16,30,221.0,19.0,4.9,9.0,29.0,15.86,0.0
2016,12,6,16,45,110.5,9.5,4.8,9.0,14.5,8.11,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,2.7,6.0,10.0,8.54,0.0
2016,12,7,7,30,0.0,20.0,2.7,6.0,20.0,23.1,0.0
2016,12,7,7,45,124.0,31.5,2.7,6.5,47.0,165.31,119.59
2016,12,7,8,0,248.0,43.0,2.7,7.0,74.0,295.87,246.43
2016,12,7,8,15,281.0,57.0,2.7,7.0,105.0,346.14,294.06
2016,12,7,8,30,314.0,71.0,2.7,7.0,136.0,397.34,340.0
2016,12,7,8,45,336.0,83.5,2.75,7.0,166.0,437.25,374.97
2016,12,7,9,0,358.0,96.0,2.8,7.0,196.0,476.71,408.39
2016,12,7,9,15,374.5,106.5,2.9,7.5,223.0,507.73,433.32
2016,12,7,9,30,391.0,117.0,3.0,8.0,250.0,537.56,456.59
2016,12,7,9,45,365.0,133.0,3.2,8.5,266.5,533.91,451.81
2016,12,7,10,0,339.0,149.0,3.4,9.0,283.0,507.99,429.66
2016,12,7,10,15,397.0,149.0,3.4,9.0,315.5,577.71,485.63
2016,12,7,10,30,455.0,149.0,3.4,9.0,348.0,625.5,523.32
2016,12,7,10,45,368.0,172.5,3.4,9.5,338.0,547.75,458.29
2016,12,7,11,0,281.0,196.0,3.4,10.0,328.0,491.14,409.74
2016,12,7,11,15,174.5,203.0,3.55,10.0,285.5,379.41,317.25
2016,12,7,11,30,68.0,210.0,3.7,10.0,243.0,272.75,226.79
2016,12,7,11,45,34.0,147.0,3.9,10.0,163.5,168.34,139.17
2016,12,7,12,0,0.0,84.0,4.1,10.0,84.0,69.77,54.45
2016,12,7,12,15,1.5,124.0,4.3,10.0,125.0,107.4,86.69
2016,12,7,12,30,3.0,164.0,4.5,10.0,166.0,146.56,119.92
2016,12,7,12,45,1.5,112.5,4.7,10.0,113.5,96.36,77.31
2016,12,7,13,0,0.0,61.0,4.9,10.0,61.0,50.55,38.08
2016,12,7,13,15,13.0,115.5,5.05,10.0,121.5,105.84,85.85
2016,12,7,13,30,26.0,170.0,5.2,10.0,182.0,163.06,134.66
2016,12,7,13,45,24.5,161.0,5.4,10.0,172.0,152.08,125.31
2016,12,7,14,0,23.0,152.0,5.6,10.0,162.0,141.38,116.22
2016,12,7,14,15,21.0,141.0,5.7,10.0,149.0,128.9,105.55
2016,12,7,14,30,19.0,130.0,5.8,10.0,136.0,116.77,95.12
2016,12,7,14,45,15.0,116.5,5.95,10.0,121.0,102.19,82.58
2016,12,7,15,0,11.0,103.0,6.1,10.0,106.0,88.25,70.55
2016,12,7,15,15,5.5,88.5,6.1,9.5,90.0,73.84,58.26
2016,12,7,15,30,0.0,74.0,6.1,9.0,74.0,60.28,46.61
2016,12,7,15,45,0.0,57.0,6.15,9.0,57.0,46.03,33.91
2016,12,7,16,0,0.0,40.0,6.2,9.0,40.0,32.3,22.77
2016,12,7,16,15,0.0,25.5,6.15,9.0,25.5,20.91,11.18
2016,12,7,16,30,0.0,11.0,6.1,9.0,11.0,9.06,0.0
2016,12,7,16,45,0.0,5.5,6.1,9.0,5.5,4.69,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,13.0,4.0,3.41,0.0
2016,12,8,7,30,0.0,8.0,7.2,13.0,8.0,6.83,0.0
2016,12,8,7,45,0.0,21.0,7.15,13.5,21.0,17.34,6.61
2016,12,8,8,0,0.0,34.0,7.1,14.0,34.0,30.5,19.42
2016,12,8,8,15,0.0,48.5,6.95,14.0,48.5,45.49,32.66
2016,12,8,8,30,0.0,63.0,6.8,14.0,63.0,59.92,45.33
2016,12,8,8,45,0.0,78.0,6.7,14.0,78.0,74.72,58.22
2016,12,8,9,0,0.0,93.0,6.6,14.0,93.0,89.35,70.84
2016,12,8,9,15,0.5,106.0,6.45,14.0,106.5,101.78,81.48
2016,12,8,9,30,1.0,119.0,6.3,14.0,120.0,114.29,92.06
2016,12,8,9,45,0.5,91.5,6.15,14.5,92.0,80.09,62.8
2016,12,8,10,0,0.0,64.0,6.0,15.0,64.0,53.03,39.62
2016,12,8,10,15,0.0,74.5,5.85,15.0,74.5,61.8,47.02
2016,12,8,10,30,0.0,85.0,5.7,15.0,85.0,71.19,54.9
2016,12,8,10,45,0.0,106.0,5.55,15.0,106.0,91.04,71.55
2016,12,8,11,0,0.0,127.0,5.4,15.0,127.0,111.27,88.44
2016,12,8,11,15,0.0,136.5,5.15,15.0,136.5,120.1,95.71
2016,12,8,11,30,0.0,146.0,4.9,15.0,146.0,128.94,103.0
2016,12,8,11,45,0.0,147.5,4.7,15.0,147.5,129.78,103.63
2016,12,8,12,0,0.0,149.0,4.5,15.0,149.0,130.7,104.36
2016,12,8,12,15,52.0,182.5,4.35,15.0,208.0,216.43,176.83
2016,12,8,12,30,104.0,216.0,4.2,15.0,267.0,288.54,236.53
2016,12,8,12,45,91.5,209.5,4.1,15.0,253.5,266.62,218.04
2016,12,8,13,0,79.0,203.0,4.0,15.0,240.0,245.8,200.69
2016,12,8,13,15,151.5,195.0,3.95,15.0,263.0,287.18,235.4
2016,12,8,13,30,224.0,187.0,3.9,15.0,286.0,310.12,254.11
2016,12,8,13,45,128.0,171.5,3.9,15.0,227.5,231.45,188.63
2016,12,8,14,0,32.0,156.0,3.9,15.0,169.0,155.5,125.51
2016,12,8,14,15,29.0,144.0,3.8,15.0,155.5,139.98,112.6
2016,12,8,14,30,26.0,132.0,3.7,15.0,142.0,125.04,100.01
2016,12,8,14,45,22.5,118.5,3.6,15.0,126.5,106.22,84.11
2016,12,8,15,0,19.0,105.0,3.5,15.0,111.0,91.9,71.93
2016,12,8,15,15,13.0,90.0,3.3,14.5,94.0,76.46,58.99
2016,12,8,15,30,7.0,75.0,3.1,14.0,77.0,61.93,46.77
2016,12,8,15,45,3.5,58.5,2.95,14.0,59.5,47.38,34.25
2016,12,8,16,0,0.0,42.0,2.8,14.0,42.0,33.72,23.53
2016,12,8,16,15,0.0,27.0,2.65,14.0,27.0,22.02,11.79
2016,12,8,16,30,0.0,12.0,2.5,14.0,12.0,9.89,0.0
2016,12,8,16,45,0.0,6.0,2.35,14.0,6.0,5.12,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
