Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.0,2.5,13.0,2.0,1.71,0.0
2016,12,9,7,30,0.0,4.0,2.6,13.0,4.0,3.41,0.0
2016,12,9,7,45,0.0,11.5,2.75,13.5,11.5,9.46,0.87
2016,12,9,8,0,0.0,19.0,2.9,14.0,19.0,15.65,7.22
2016,12,9,8,15,0.0,27.0,2.95,14.0,27.0,22.27,13.14
2016,12,9,8,30,0.0,35.0,3.0,14.0,35.0,28.9,19.01
2016,12,9,8,45,0.0,43.5,3.15,14.5,43.5,35.96,25.14
2016,12,9,9,0,0.0,52.0,3.3,15.0,52.0,43.03,31.21
2016,12,9,9,15,0.0,59.5,3.3,15.0,59.5,49.28,36.56
2016,12,9,9,30,0.0,67.0,3.3,15.0,67.0,55.59,41.92
2016,12,9,9,45,167.5,107.5,3.35,15.5,173.0,297.14,249.32
2016,12,9,10,0,335.0,148.0,3.4,16.0,279.0,503.08,416.11
2016,12,9,10,15,299.0,164.0,3.4,16.0,286.5,486.98,400.64
2016,12,9,10,30,263.0,180.0,3.4,16.0,294.0,469.44,385.12
2016,12,9,10,45,311.5,180.5,3.4,16.0,321.0,507.24,415.45
2016,12,9,11,0,360.0,181.0,3.4,16.0,348.0,543.08,443.6
2016,12,9,11,15,285.0,197.0,3.35,16.0,331.5,487.47,397.55
2016,12,9,11,30,210.0,213.0,3.3,16.0,315.0,415.33,338.89
2016,12,9,11,45,293.5,202.0,3.25,16.5,346.0,479.82,390.49
2016,12,9,12,0,377.0,191.0,3.2,17.0,377.0,521.86,423.28
2016,12,9,12,15,351.5,194.5,3.15,17.0,366.5,490.79,397.89
2016,12,9,12,30,326.0,198.0,3.1,17.0,356.0,460.08,373.06
2016,12,9,12,45,404.5,177.5,3.1,17.0,369.5,490.24,397.31
2016,12,9,13,0,483.0,157.0,3.1,17.0,383.0,499.62,404.78
2016,12,9,13,15,409.0,164.0,3.0,16.5,350.5,435.81,353.56
2016,12,9,13,30,335.0,171.0,2.9,16.0,318.0,366.9,298.15
2016,12,9,13,45,248.0,170.0,2.85,16.0,275.5,301.11,244.11
2016,12,9,14,0,161.0,169.0,2.8,16.0,233.0,235.67,190.24
2016,12,9,14,15,157.5,155.5,2.75,16.0,214.5,210.14,168.6
2016,12,9,14,30,154.0,142.0,2.7,16.0,196.0,185.11,146.95
2016,12,9,14,45,148.5,127.5,2.7,16.0,174.5,159.09,124.3
2016,12,9,15,0,143.0,113.0,2.7,16.0,153.0,133.88,102.21
2016,12,9,15,15,131.5,96.5,2.55,15.5,129.5,106.76,79.07
2016,12,9,15,30,120.0,80.0,2.4,15.0,106.0,81.36,57.94
2016,12,9,15,45,103.0,63.5,2.3,15.0,82.0,57.43,39.31
2016,12,9,16,0,86.0,47.0,2.2,15.0,58.0,36.64,25.94
2016,12,9,16,15,43.0,32.0,2.2,14.5,37.5,25.28,14.37
2016,12,9,16,30,0.0,17.0,2.2,14.0,17.0,13.9,0.0
2016,12,9,16,45,0.0,8.5,2.2,14.0,8.5,7.26,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,6.35,15.0,1.0,0.82,0.0
2016,12,10,8,0,0.0,2.0,6.4,15.0,2.0,1.64,0.0
2016,12,10,8,15,0.0,3.0,6.35,15.0,3.0,2.46,0.0
2016,12,10,8,30,0.0,4.0,6.3,15.0,4.0,3.28,0.0
2016,12,10,8,45,0.0,5.0,6.25,15.0,5.0,4.1,0.0
2016,12,10,9,0,0.0,6.0,6.2,15.0,6.0,4.93,0.0
2016,12,10,9,15,0.0,7.0,6.0,15.0,7.0,5.75,0.0
2016,12,10,9,30,0.0,8.0,5.8,15.0,8.0,6.58,0.0
2016,12,10,9,45,0.0,13.0,5.65,15.0,13.0,10.7,3.52
2016,12,10,10,0,0.0,18.0,5.5,15.0,18.0,14.83,7.05
2016,12,10,10,15,0.0,21.0,5.35,15.0,21.0,17.32,9.16
2016,12,10,10,30,0.0,24.0,5.2,15.0,24.0,19.81,11.27
2016,12,10,10,45,0.0,39.0,5.05,15.0,39.0,32.24,21.84
2016,12,10,11,0,0.0,54.0,4.9,15.0,54.0,44.72,32.4
2016,12,10,11,15,0.0,30.5,4.65,15.0,30.5,25.2,15.81
2016,12,10,11,30,0.0,7.0,4.4,15.0,7.0,5.77,0.0
2016,12,10,11,45,0.0,8.0,4.15,15.0,8.0,6.6,0.0
2016,12,10,12,0,0.0,9.0,3.9,15.0,9.0,7.42,0.67
2016,12,10,12,15,0.0,8.0,3.7,15.0,8.0,6.6,0.0
2016,12,10,12,30,0.0,7.0,3.5,15.0,7.0,5.77,0.0
2016,12,10,12,45,0.0,8.5,3.35,15.0,8.5,7.01,0.32
2016,12,10,13,0,0.0,10.0,3.2,15.0,10.0,8.25,1.38
2016,12,10,13,15,0.0,38.0,3.1,15.0,38.0,31.41,21.16
2016,12,10,13,30,0.0,66.0,3.0,15.0,66.0,54.71,40.96
2016,12,10,13,45,0.0,65.5,2.95,15.0,65.5,54.28,40.64
2016,12,10,14,0,0.0,65.0,2.9,15.0,65.0,53.86,40.34
2016,12,10,14,15,0.0,60.0,2.85,14.5,60.0,49.69,36.93
2016,12,10,14,30,0.0,55.0,2.8,14.0,55.0,45.52,33.48
2016,12,10,14,45,0.0,49.0,2.8,14.0,49.0,40.52,29.22
2016,12,10,15,0,0.0,43.0,2.8,14.0,43.0,35.53,24.93
2016,12,10,15,15,0.0,36.5,2.9,14.0,36.5,30.13,20.24
2016,12,10,15,30,0.0,30.0,3.0,14.0,30.0,24.74,15.51
2016,12,10,15,45,0.0,23.0,3.1,14.0,23.0,18.95,10.4
2016,12,10,16,0,0.0,16.0,3.2,14.0,16.0,13.16,5.76
2016,12,10,16,15,0.0,10.0,3.15,13.5,10.0,8.21,0.89
2016,12,10,16,30,0.0,4.0,3.1,13.0,4.0,3.28,0.0
2016,12,10,16,45,0.0,2.0,3.1,13.0,2.0,1.71,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,2.55,8.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,2.5,8.0,12.0,10.24,0.0
2016,12,11,7,45,47.5,27.0,2.5,8.0,33.0,82.19,49.43
2016,12,11,8,0,95.0,42.0,2.5,8.0,54.0,157.43,127.51
2016,12,11,8,15,112.0,59.0,2.55,8.0,78.0,179.35,150.42
2016,12,11,8,30,129.0,76.0,2.6,8.0,102.0,216.2,183.96
2016,12,11,8,45,140.0,92.0,2.65,8.5,125.5,246.0,210.2
2016,12,11,9,0,151.0,108.0,2.7,9.0,149.0,275.61,235.51
2016,12,11,9,15,160.0,122.0,2.7,9.0,171.0,299.96,256.18
2016,12,11,9,30,169.0,136.0,2.7,9.0,193.0,324.03,276.18
2016,12,11,9,45,141.5,150.0,2.7,9.5,201.0,314.31,266.24
2016,12,11,10,0,114.0,164.0,2.7,10.0,209.0,303.69,255.6
2016,12,11,10,15,74.5,167.5,2.7,10.0,198.0,248.43,208.28
2016,12,11,10,30,35.0,171.0,2.7,10.0,187.0,212.29,176.47
2016,12,11,10,45,75.5,187.0,2.75,10.5,222.0,265.44,221.59
2016,12,11,11,0,116.0,203.0,2.8,11.0,257.0,335.42,279.09
2016,12,11,11,15,289.5,185.5,2.75,11.0,324.0,477.72,397.55
2016,12,11,11,30,463.0,168.0,2.7,11.0,391.0,614.41,506.36
2016,12,11,11,45,384.0,185.5,2.7,11.5,372.0,535.96,441.75
2016,12,11,12,0,305.0,203.0,2.7,12.0,353.0,478.83,394.27
2016,12,11,12,15,307.0,201.5,2.7,12.0,351.0,465.29,383.55
2016,12,11,12,30,309.0,200.0,2.7,12.0,349.0,450.67,371.64
2016,12,11,12,45,216.5,203.0,2.75,12.5,306.5,360.45,297.3
2016,12,11,13,0,124.0,206.0,2.8,13.0,264.0,291.25,239.22
2016,12,11,13,15,65.0,179.5,2.9,13.0,210.0,208.02,170.38
2016,12,11,13,30,6.0,153.0,3.0,13.0,156.0,135.97,109.82
2016,12,11,13,45,3.0,112.5,3.1,13.0,114.0,96.73,76.99
2016,12,11,14,0,0.0,72.0,3.2,13.0,72.0,59.71,45.65
2016,12,11,14,15,0.0,66.0,3.1,12.5,66.0,54.7,41.53
2016,12,11,14,30,0.0,60.0,3.0,12.0,60.0,49.69,37.35
2016,12,11,14,45,0.0,53.5,2.9,12.0,53.5,44.27,32.71
2016,12,11,15,0,0.0,47.0,2.8,12.0,47.0,38.86,28.02
2016,12,11,15,15,0.0,40.0,2.6,11.5,40.0,33.04,22.99
2016,12,11,15,30,0.0,33.0,2.4,11.0,33.0,27.23,17.9
2016,12,11,15,45,0.0,25.5,2.25,11.0,25.5,21.02,12.36
2016,12,11,16,0,0.0,18.0,2.1,11.0,18.0,14.82,7.35
2016,12,11,16,15,0.0,11.5,2.05,10.5,11.5,9.45,1.99
2016,12,11,16,30,0.0,5.0,2.0,10.0,5.0,4.1,0.0
2016,12,11,16,45,0.0,2.5,2.0,10.0,2.5,2.13,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,2.7,7.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,2.7,8.0,13.0,11.1,0.0
2016,12,12,7,45,91.0,26.5,2.75,8.5,37.0,126.76,75.64
2016,12,12,8,0,182.0,40.0,2.8,9.0,61.0,239.89,195.32
2016,12,12,8,15,213.0,55.0,2.85,9.0,89.5,287.82,241.77
2016,12,12,8,30,244.0,70.0,2.9,9.0,118.0,318.38,271.21
2016,12,12,8,45,264.0,84.0,2.95,9.5,146.0,356.5,304.49
2016,12,12,9,0,284.0,98.0,3.0,10.0,174.0,394.44,336.4
2016,12,12,9,15,299.5,110.0,2.85,10.0,200.5,424.84,361.44
2016,12,12,9,30,315.0,122.0,2.7,10.0,227.0,454.54,385.18
2016,12,12,9,45,425.0,116.5,2.6,10.5,272.0,566.97,475.32
2016,12,12,10,0,535.0,111.0,2.5,11.0,317.0,658.88,544.43
2016,12,12,10,15,605.5,102.5,2.4,11.0,350.5,719.66,588.74
2016,12,12,10,30,676.0,94.0,2.3,11.0,384.0,768.31,623.21
2016,12,12,10,45,568.0,126.5,2.2,11.5,377.5,701.05,570.08
2016,12,12,11,0,460.0,159.0,2.1,12.0,371.0,625.69,510.12
2016,12,12,11,15,481.5,158.5,2.15,12.0,385.5,632.9,516.24
2016,12,12,11,30,503.0,158.0,2.2,12.0,400.0,637.4,519.6
2016,12,12,11,45,436.0,174.5,2.25,12.0,385.5,584.64,477.49
2016,12,12,12,0,369.0,191.0,2.3,12.0,371.0,516.57,423.83
2016,12,12,12,15,324.0,197.5,2.3,12.0,355.0,474.23,389.76
2016,12,12,12,30,279.0,204.0,2.3,12.0,339.0,433.47,356.51
2016,12,12,12,45,385.0,179.0,2.35,12.0,361.0,465.78,383.95
2016,12,12,13,0,491.0,154.0,2.4,12.0,383.0,503.66,414.15
2016,12,12,13,15,398.0,164.5,2.4,12.0,345.5,431.38,354.77
2016,12,12,13,30,305.0,175.0,2.4,12.0,308.0,355.65,292.72
2016,12,12,13,45,242.5,171.0,2.45,12.0,273.5,300.73,247.22
2016,12,12,14,0,180.0,167.0,2.5,12.0,239.0,243.72,199.66
2016,12,12,14,15,172.5,155.5,2.5,12.0,220.0,217.48,177.08
2016,12,12,14,30,165.0,144.0,2.5,12.0,201.0,192.03,154.8
2016,12,12,14,45,158.5,129.0,2.5,12.0,179.0,164.55,130.58
2016,12,12,15,0,152.0,114.0,2.5,12.0,157.0,138.02,107.03
2016,12,12,15,15,139.5,98.0,2.4,11.5,133.0,110.5,83.18
2016,12,12,15,30,127.0,82.0,2.3,11.0,109.0,84.76,61.42
2016,12,12,15,45,109.0,65.0,2.25,11.0,84.5,59.78,41.57
2016,12,12,16,0,91.0,48.0,2.2,11.0,60.0,37.54,27.21
2016,12,12,16,15,45.5,32.5,2.2,10.5,38.5,25.66,15.13
2016,12,12,16,30,0.0,17.0,2.2,10.0,17.0,13.93,0.0
2016,12,12,16,45,0.0,8.5,2.25,10.0,8.5,7.26,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,1.2,10.0,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,1.2,10.0,11.0,9.39,0.0
2016,12,13,7,45,64.5,25.5,1.3,10.5,33.0,104.35,57.39
2016,12,13,8,0,129.0,40.0,1.4,11.0,55.0,180.76,144.56
2016,12,13,8,15,163.5,55.5,1.4,11.0,82.5,230.9,191.47
2016,12,13,8,30,198.0,71.0,1.4,11.0,110.0,281.98,236.63
2016,12,13,8,45,219.0,86.0,1.4,11.5,137.5,321.38,270.17
2016,12,13,9,0,240.0,101.0,1.4,12.0,165.0,360.7,302.54
2016,12,13,9,15,253.5,114.5,1.3,12.0,190.5,390.68,326.56
2016,12,13,9,30,267.0,128.0,1.2,12.0,216.0,419.98,349.32
2016,12,13,9,45,275.5,139.5,1.1,12.5,238.5,440.95,364.2
2016,12,13,10,0,284.0,151.0,1.0,13.0,261.0,460.89,377.85
2016,12,13,10,15,208.5,168.5,1.0,13.0,252.0,391.48,321.24
2016,12,13,10,30,133.0,186.0,1.0,13.0,243.0,340.71,278.81
2016,12,13,10,45,175.0,192.5,1.05,13.0,271.0,381.38,312.2
2016,12,13,11,0,217.0,199.0,1.1,13.0,299.0,420.7,343.42
2016,12,13,11,15,164.0,205.5,1.15,13.0,282.5,375.08,305.75
2016,12,13,11,30,111.0,212.0,1.2,13.0,266.0,313.64,255.93
2016,12,13,11,45,140.5,214.5,1.25,13.5,283.0,352.0,286.7
2016,12,13,12,0,170.0,217.0,1.3,14.0,300.0,371.33,301.7
2016,12,13,12,15,217.0,211.5,1.35,14.0,316.5,392.64,319.27
2016,12,13,12,30,264.0,206.0,1.4,14.0,333.0,425.07,344.96
2016,12,13,12,45,158.0,200.0,1.45,14.0,275.5,316.9,257.84
2016,12,13,13,0,52.0,194.0,1.5,14.0,218.0,219.43,177.89
2016,12,13,13,15,63.5,190.0,1.5,14.0,218.5,218.52,177.68
2016,12,13,13,30,75.0,186.0,1.5,14.0,219.0,216.57,176.12
2016,12,13,13,45,41.5,164.0,1.55,14.0,182.5,171.8,139.08
2016,12,13,14,0,8.0,142.0,1.6,14.0,146.0,125.64,100.8
2016,12,13,14,15,5.5,131.5,1.65,13.5,134.5,114.33,91.71
2016,12,13,14,30,3.0,121.0,1.7,13.0,123.0,103.45,82.82
2016,12,13,14,45,1.5,108.5,1.8,13.0,109.5,91.53,72.81
2016,12,13,15,0,0.0,96.0,1.9,13.0,96.0,79.95,63.0
2016,12,13,15,15,0.0,81.0,1.8,13.0,81.0,66.92,51.79
2016,12,13,15,30,0.0,66.0,1.7,13.0,66.0,54.14,40.68
2016,12,13,15,45,0.0,51.0,1.65,13.0,51.0,41.63,29.7
2016,12,13,16,0,0.0,36.0,1.6,13.0,36.0,29.46,20.01
2016,12,13,16,15,0.0,23.0,1.75,12.5,23.0,19.0,9.69
2016,12,13,16,30,0.0,10.0,1.9,12.0,10.0,8.23,0.0
2016,12,13,16,45,0.0,5.0,2.1,12.0,5.0,4.27,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,5.05,12.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,5.2,12.0,7.0,5.97,0.0
2016,12,14,7,45,2.5,22.5,5.35,12.5,22.5,23.4,7.37
2016,12,14,8,0,5.0,38.0,5.5,13.0,38.0,44.02,30.24
2016,12,14,8,15,17.5,54.0,5.55,13.0,57.0,80.53,62.6
2016,12,14,8,30,30.0,70.0,5.6,13.0,76.0,108.98,88.05
2016,12,14,8,45,37.5,86.5,5.65,13.5,95.5,134.08,110.07
2016,12,14,9,0,45.0,103.0,5.7,14.0,115.0,159.07,131.63
2016,12,14,9,15,50.0,117.5,5.7,14.0,132.5,178.61,148.42
2016,12,14,9,30,55.0,132.0,5.7,14.0,150.0,198.19,165.0
2016,12,14,9,45,56.0,144.0,5.75,14.5,164.0,210.42,174.78
2016,12,14,10,0,57.0,156.0,5.8,15.0,178.0,222.69,184.43
2016,12,14,10,15,54.5,166.0,5.8,15.0,188.0,228.94,189.2
2016,12,14,10,30,52.0,176.0,5.8,15.0,198.0,235.22,193.96
2016,12,14,10,45,42.5,179.0,5.8,15.0,197.5,226.03,185.72
2016,12,14,11,0,33.0,182.0,5.8,15.0,197.0,217.38,177.98
2016,12,14,11,15,16.5,162.0,5.75,15.0,169.5,161.49,130.9
2016,12,14,11,30,0.0,142.0,5.7,15.0,142.0,125.33,100.06
2016,12,14,11,45,0.0,139.5,5.7,15.0,139.5,122.2,97.44
2016,12,14,12,0,0.0,137.0,5.7,15.0,137.0,119.26,94.97
2016,12,14,12,15,0.0,132.0,5.65,15.0,132.0,114.08,90.64
2016,12,14,12,30,0.0,127.0,5.6,15.0,127.0,109.08,86.49
2016,12,14,12,45,0.0,119.5,5.55,15.0,119.5,101.91,80.53
2016,12,14,13,0,0.0,112.0,5.5,15.0,112.0,94.92,74.72
2016,12,14,13,15,2.0,131.5,5.5,15.0,132.5,114.01,90.85
2016,12,14,13,30,4.0,151.0,5.5,15.0,153.0,133.1,106.94
2016,12,14,13,45,2.0,129.5,5.55,15.0,130.5,111.69,89.07
2016,12,14,14,0,0.0,108.0,5.6,15.0,108.0,91.14,71.88
2016,12,14,14,15,0.0,99.5,5.55,15.0,99.5,83.58,65.58
2016,12,14,14,30,0.0,91.0,5.5,15.0,91.0,76.12,59.33
2016,12,14,14,45,0.0,81.5,5.45,15.0,81.5,67.89,52.38
2016,12,14,15,0,0.0,72.0,5.4,15.0,72.0,59.76,45.44
2016,12,14,15,15,0.0,61.0,5.3,14.5,61.0,50.48,37.53
2016,12,14,15,30,0.0,50.0,5.2,14.0,50.0,41.32,29.62
2016,12,14,15,45,0.0,39.0,5.15,14.0,39.0,32.25,21.64
2016,12,14,16,0,0.0,28.0,5.1,14.0,28.0,23.12,14.4
2016,12,14,16,15,0.0,18.0,5.2,13.5,18.0,14.83,6.3
2016,12,14,16,30,0.0,8.0,5.3,13.0,8.0,6.57,0.0
2016,12,14,16,45,0.0,4.0,5.4,13.0,4.0,3.41,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.85,0.0
2016,12,15,7,45,0.0,4.5,7.95,14.0,4.5,3.69,0.0
2016,12,15,8,0,0.0,8.0,7.9,14.0,8.0,6.56,0.0
2016,12,15,8,15,0.0,12.5,7.75,14.0,12.5,10.27,2.95
2016,12,15,8,30,0.0,17.0,7.6,14.0,17.0,13.98,6.23
2016,12,15,8,45,0.0,22.0,7.45,14.0,22.0,18.11,9.86
2016,12,15,9,0,0.0,27.0,7.3,14.0,27.0,22.25,13.47
2016,12,15,9,15,0.0,31.0,7.15,14.0,31.0,25.57,16.35
2016,12,15,9,30,0.0,35.0,7.0,14.0,35.0,28.89,19.2
2016,12,15,9,45,0.0,39.0,6.85,14.0,39.0,32.21,22.04
2016,12,15,10,0,0.0,43.0,6.7,14.0,43.0,35.54,24.86
2016,12,15,10,15,0.0,73.0,6.6,14.0,73.0,60.55,46.18
2016,12,15,10,30,0.0,103.0,6.5,14.0,103.0,89.01,70.27
2016,12,15,10,45,0.0,95.0,6.45,14.5,95.0,80.6,62.93
2016,12,15,11,0,0.0,87.0,6.4,15.0,87.0,72.76,56.12
2016,12,15,11,15,0.0,92.0,6.45,15.0,92.0,77.24,59.86
2016,12,15,11,30,0.0,97.0,6.5,15.0,97.0,81.74,63.6
2016,12,15,11,45,0.0,98.0,6.55,15.0,98.0,82.53,64.24
2016,12,15,12,0,0.0,99.0,6.6,15.0,99.0,83.34,64.91
2016,12,15,12,15,0.0,83.5,6.8,15.0,83.5,69.35,53.13
2016,12,15,12,30,0.0,68.0,7.0,15.0,68.0,56.39,42.21
2016,12,15,12,45,0.0,81.5,7.2,15.0,81.5,67.67,51.77
2016,12,15,13,0,0.0,95.0,7.4,15.0,95.0,79.59,61.86
2016,12,15,13,15,0.0,69.5,7.45,15.0,69.5,57.63,43.35
2016,12,15,13,30,0.0,44.0,7.5,15.0,44.0,36.39,25.37
2016,12,15,13,45,0.0,31.5,7.6,15.0,31.5,26.01,16.56
2016,12,15,14,0,0.0,19.0,7.7,15.0,19.0,15.66,7.75
2016,12,15,14,15,0.0,17.5,7.6,15.0,17.5,14.42,6.7
2016,12,15,14,30,0.0,16.0,7.5,15.0,16.0,13.17,5.64
2016,12,15,14,45,0.0,14.0,7.45,15.0,14.0,11.52,4.23
2016,12,15,15,0,0.0,12.0,7.4,15.0,12.0,9.87,2.81
2016,12,15,15,15,0.0,10.5,7.2,15.0,10.5,8.63,1.73
2016,12,15,15,30,0.0,9.0,7.0,15.0,9.0,7.39,0.64
2016,12,15,15,45,0.0,7.0,6.85,15.0,7.0,5.74,0.0
2016,12,15,16,0,0.0,5.0,6.7,15.0,5.0,4.1,0.0
2016,12,15,16,15,0.0,3.0,6.35,14.5,3.0,2.46,0.0
2016,12,15,16,30,0.0,1.0,6.0,14.0,1.0,0.82,0.0
2016,12,15,16,45,0.0,0.5,5.7,14.0,0.5,0.43,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,8.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,8.0,15.0,12.8,0.0
2016,12,16,7,45,202.5,25.0,7.15,8.5,46.5,219.51,103.58
2016,12,16,8,0,405.0,35.0,7.2,9.0,78.0,405.69,329.86
2016,12,16,8,15,490.5,42.0,7.3,9.0,118.0,494.98,417.69
2016,12,16,8,30,576.0,49.0,7.4,9.0,158.0,587.22,500.14
2016,12,16,8,45,630.5,54.0,7.55,9.5,197.5,652.44,556.7
2016,12,16,9,0,685.0,59.0,7.7,10.0,237.0,717.5,610.98
2016,12,16,9,15,719.5,62.0,7.7,10.0,274.0,754.18,641.39
2016,12,16,9,30,754.0,65.0,7.7,10.0,311.0,796.69,675.54
2016,12,16,9,45,785.0,66.0,7.75,10.5,344.0,830.89,701.12
2016,12,16,10,0,816.0,67.0,7.8,11.0,377.0,862.08,723.79
2016,12,16,10,15,831.5,68.5,7.8,11.0,403.0,876.47,734.14
2016,12,16,10,30,847.0,70.0,7.8,11.0,429.0,887.38,741.76
2016,12,16,10,45,855.0,72.0,7.8,11.0,448.5,888.52,741.79
2016,12,16,11,0,863.0,74.0,7.8,11.0,468.0,886.03,739.11
2016,12,16,11,15,869.0,75.0,7.75,11.0,480.5,876.83,731.16
2016,12,16,11,30,875.0,76.0,7.7,11.0,493.0,864.02,720.55
2016,12,16,11,45,875.5,76.5,7.7,11.0,497.5,842.4,703.35
2016,12,16,12,0,876.0,77.0,7.7,11.0,502.0,817.51,683.71
2016,12,16,12,15,875.5,77.0,7.7,11.0,500.0,788.06,660.53
2016,12,16,12,30,875.0,77.0,7.7,11.0,498.0,755.63,635.01
2016,12,16,12,45,872.5,76.0,7.75,11.0,488.5,717.78,605.23
2016,12,16,13,0,870.0,75.0,7.8,11.0,479.0,677.42,571.74
2016,12,16,13,15,862.0,74.0,7.9,11.0,462.0,631.31,532.51
2016,12,16,13,30,854.0,73.0,8.0,11.0,445.0,583.54,491.07
2016,12,16,13,45,839.5,71.5,8.15,11.0,421.0,530.39,444.28
2016,12,16,14,0,825.0,70.0,8.3,11.0,397.0,476.71,395.91
2016,12,16,14,15,805.0,68.0,8.4,11.0,366.5,419.94,343.81
2016,12,16,14,30,785.0,66.0,8.5,11.0,336.0,363.8,291.14
2016,12,16,14,45,756.5,62.5,8.6,11.0,301.0,304.47,235.2
2016,12,16,15,0,728.0,59.0,8.7,11.0,266.0,247.36,181.06
2016,12,16,15,15,684.0,55.0,8.65,10.5,226.5,189.29,128.15
2016,12,16,15,30,640.0,51.0,8.6,10.0,187.0,134.12,80.91
2016,12,16,15,45,573.0,44.5,8.6,9.5,147.0,81.35,42.98
2016,12,16,16,0,506.0,38.0,8.6,9.0,107.0,36.57,21.73
2016,12,16,16,15,253.0,35.5,8.55,8.5,70.0,27.53,17.08
2016,12,16,16,30,0.0,33.0,8.5,8.0,33.0,24.61,0.0
2016,12,16,16,45,0.0,16.5,8.5,8.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,97.0,5.5,3.3,3.5,7.5,0.0,0.0
2016,12,17,7,30,194.0,11.0,3.2,4.0,15.0,145.83,0.0
2016,12,17,7,45,346.0,20.5,3.15,4.5,49.0,310.0,135.31
2016,12,17,8,0,498.0,30.0,3.1,5.0,83.0,460.18,371.32
2016,12,17,8,15,578.0,36.5,3.1,5.5,124.5,548.23,457.38
2016,12,17,8,30,658.0,43.0,3.1,6.0,166.0,638.25,534.48
2016,12,17,8,45,706.5,47.5,3.15,6.5,206.5,700.44,586.11
2016,12,17,9,0,755.0,52.0,3.2,7.0,247.0,761.7,634.61
2016,12,17,9,15,786.5,55.0,3.15,7.0,285.0,804.52,667.64
2016,12,17,9,30,818.0,58.0,3.1,7.0,323.0,844.96,697.72
2016,12,17,9,45,839.5,60.0,3.05,7.5,355.5,872.23,715.75
2016,12,17,10,0,861.0,62.0,3.0,8.0,388.0,896.32,730.97
2016,12,17,10,15,875.0,64.0,3.0,8.0,414.5,900.45,732.93
2016,12,17,10,30,889.0,66.0,3.0,8.0,441.0,910.66,739.52
2016,12,17,10,45,897.5,67.0,3.05,8.5,461.0,910.88,737.81
2016,12,17,11,0,906.0,68.0,3.1,9.0,481.0,907.45,733.61
2016,12,17,11,15,911.5,68.5,3.15,9.0,493.5,897.01,725.77
2016,12,17,11,30,917.0,69.0,3.2,9.0,506.0,882.92,715.41
2016,12,17,11,45,917.5,70.0,3.25,9.5,511.0,861.66,698.62
2016,12,17,12,0,918.0,71.0,3.3,10.0,516.0,837.03,679.47
2016,12,17,12,15,917.0,71.0,3.3,10.0,513.5,806.73,657.1
2016,12,17,12,30,916.0,71.0,3.3,10.0,511.0,773.39,632.45
2016,12,17,12,45,906.0,72.0,3.3,10.0,500.0,731.97,601.58
2016,12,17,13,0,896.0,73.0,3.3,10.0,489.0,688.46,567.74
2016,12,17,13,15,887.5,72.0,3.3,10.0,471.5,646.13,533.01
2016,12,17,13,30,879.0,71.0,3.3,10.0,454.0,597.03,492.24
2016,12,17,13,45,865.0,69.5,3.3,10.0,429.5,543.04,446.54
2016,12,17,14,0,851.0,68.0,3.3,10.0,405.0,488.41,399.05
2016,12,17,14,15,831.0,66.0,3.25,10.0,374.0,430.35,347.41
2016,12,17,14,30,811.0,64.0,3.2,10.0,343.0,372.86,294.93
2016,12,17,14,45,781.0,61.0,3.2,10.0,307.0,312.12,239.02
2016,12,17,15,0,751.0,58.0,3.2,10.0,271.0,253.72,184.66
2016,12,17,15,15,707.5,54.0,3.1,9.5,231.5,194.36,131.13
2016,12,17,15,30,664.0,50.0,3.0,9.0,192.0,139.58,84.43
2016,12,17,15,45,593.5,44.0,2.9,8.5,150.5,85.82,45.87
2016,12,17,16,0,523.0,38.0,2.8,8.0,109.0,37.94,22.16
2016,12,17,16,15,261.5,36.0,2.8,7.5,71.5,27.93,17.63
2016,12,17,16,30,0.0,34.0,2.8,7.0,34.0,25.27,0.0
2016,12,17,16,45,0.0,17.0,2.85,7.0,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,95.5,5.0,4.4,2.5,7.0,0.0,0.0
2016,12,18,7,30,191.0,10.0,4.5,3.0,14.0,142.64,0.0
2016,12,18,7,45,346.5,19.5,4.6,3.5,48.0,308.7,121.01
2016,12,18,8,0,502.0,29.0,4.7,4.0,82.0,462.0,375.42
2016,12,18,8,15,583.5,35.0,4.75,4.0,123.0,550.54,465.74
2016,12,18,8,30,665.0,41.0,4.8,4.0,164.0,641.19,546.71
2016,12,18,8,45,716.0,45.0,4.9,4.5,205.5,704.84,601.52
2016,12,18,9,0,767.0,49.0,5.0,5.0,247.0,767.74,653.31
2016,12,18,9,15,799.5,52.0,4.9,5.5,285.0,811.58,686.95
2016,12,18,9,30,832.0,55.0,4.8,6.0,323.0,853.12,717.37
2016,12,18,9,45,851.0,58.0,4.75,6.5,356.0,879.69,735.53
2016,12,18,10,0,870.0,61.0,4.7,7.0,389.0,893.44,743.4
2016,12,18,10,15,885.5,62.5,4.55,7.0,416.0,907.94,752.31
2016,12,18,10,30,901.0,64.0,4.4,7.0,443.0,918.94,758.38
2016,12,18,10,45,911.0,65.0,4.25,7.5,464.0,920.59,755.97
2016,12,18,11,0,921.0,66.0,4.1,8.0,485.0,918.5,750.89
2016,12,18,11,15,927.0,66.5,4.05,8.0,498.0,908.42,742.53
2016,12,18,11,30,933.0,67.0,4.0,8.0,511.0,894.63,731.58
2016,12,18,11,45,935.5,67.5,3.95,8.5,516.5,874.2,714.54
2016,12,18,12,0,938.0,68.0,3.9,9.0,522.0,850.24,695.08
2016,12,18,12,15,937.0,68.0,3.95,9.0,519.5,819.51,672.38
2016,12,18,12,30,936.0,68.0,4.0,9.0,517.0,785.66,647.3
2016,12,18,12,45,931.5,67.0,4.05,9.5,507.0,745.18,615.89
2016,12,18,13,0,927.0,66.0,4.1,10.0,497.0,702.2,581.72
2016,12,18,13,15,918.5,65.5,4.2,10.0,479.0,654.98,543.45
2016,12,18,13,30,910.0,65.0,4.3,10.0,461.0,605.99,502.7
2016,12,18,13,45,896.5,63.5,4.4,10.0,436.5,551.7,456.51
2016,12,18,14,0,883.0,62.0,4.5,10.0,412.0,496.64,408.29
2016,12,18,14,15,864.0,60.0,4.45,10.0,381.0,438.2,355.61
2016,12,18,14,30,845.0,58.0,4.4,10.0,350.0,380.88,302.56
2016,12,18,14,45,817.0,55.5,4.4,10.0,314.0,319.5,245.39
2016,12,18,15,0,789.0,53.0,4.4,10.0,278.0,260.14,189.52
2016,12,18,15,15,747.5,49.5,4.25,9.5,238.0,199.48,134.2
2016,12,18,15,30,706.0,46.0,4.1,9.0,198.0,143.07,85.6
2016,12,18,15,45,640.0,41.0,4.0,8.5,156.0,87.94,45.65
2016,12,18,16,0,574.0,36.0,3.9,8.0,114.0,40.69,23.23
2016,12,18,16,15,456.5,27.5,3.85,7.5,75.5,24.91,15.2
2016,12,18,16,30,339.0,19.0,3.8,7.0,37.0,17.3,0.0
2016,12,18,16,45,169.5,9.5,3.8,6.5,18.5,8.11,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,223.5,15.0,3.9,3.5,38.0,218.02,73.27
2016,12,19,8,0,447.0,30.0,3.9,4.0,76.0,431.57,349.03
2016,12,19,8,15,529.5,37.0,3.95,4.5,116.0,508.38,428.41
2016,12,19,8,30,612.0,44.0,4.0,5.0,156.0,599.86,508.51
2016,12,19,8,45,664.5,48.0,4.05,5.5,196.0,664.12,563.05
2016,12,19,9,0,717.0,52.0,4.1,6.0,236.0,727.58,614.56
2016,12,19,9,15,749.5,55.5,4.1,6.5,273.0,771.52,648.46
