Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,30,782.0,59.0,4.1,7.0,310.0,813.28,679.44
2016,12,19,9,45,800.5,62.0,4.15,7.5,341.5,839.1,697.64
2016,12,19,10,0,819.0,65.0,4.2,8.0,373.0,861.86,713.15
2016,12,19,10,15,834.5,67.0,4.2,8.0,399.5,877.24,723.78
2016,12,19,10,30,850.0,69.0,4.2,8.0,426.0,889.14,731.76
2016,12,19,10,45,859.0,70.5,4.25,8.5,445.5,890.87,731.2
2016,12,19,11,0,868.0,72.0,4.3,9.0,465.0,888.95,728.07
2016,12,19,11,15,874.0,72.5,4.3,9.0,478.0,879.41,720.34
2016,12,19,11,30,880.0,73.0,4.3,9.0,491.0,857.58,703.56
2016,12,19,11,45,783.0,91.0,4.3,9.5,465.5,784.7,646.88
2016,12,19,12,0,686.0,109.0,4.3,10.0,440.0,708.52,587.43
2016,12,19,12,15,783.5,91.5,4.3,10.0,468.5,736.15,609.27
2016,12,19,12,30,881.0,74.0,4.3,10.0,497.0,753.05,622.25
2016,12,19,12,45,752.5,96.5,4.3,10.5,453.0,662.26,550.1
2016,12,19,13,0,624.0,119.0,4.3,11.0,409.0,567.53,472.2
2016,12,19,13,15,671.5,102.5,4.25,11.0,404.5,549.27,457.11
2016,12,19,13,30,719.0,86.0,4.2,11.0,400.0,524.77,435.9
2016,12,19,13,45,772.5,77.0,4.2,11.0,398.0,504.88,417.28
2016,12,19,14,0,826.0,68.0,4.2,11.0,396.0,479.4,392.78
2016,12,19,14,15,805.5,66.0,4.1,10.5,366.0,422.5,342.38
2016,12,19,14,30,785.0,64.0,4.0,10.0,336.0,366.26,291.3
2016,12,19,14,45,755.0,61.0,3.9,10.0,300.5,306.97,236.4
2016,12,19,15,0,725.0,58.0,3.8,10.0,265.0,250.03,183.18
2016,12,19,15,15,681.0,54.0,3.65,9.5,226.5,192.0,130.68
2016,12,19,15,30,637.0,50.0,3.5,9.0,188.0,138.61,84.87
2016,12,19,15,45,566.0,44.5,3.35,9.0,147.5,84.54,45.19
2016,12,19,16,0,495.0,39.0,3.2,9.0,107.0,40.61,23.13
2016,12,19,16,15,378.5,29.5,3.15,8.5,71.0,24.36,14.76
2016,12,19,16,30,262.0,20.0,3.1,8.0,35.0,16.6,0.0
2016,12,19,16,45,131.0,10.0,3.1,8.0,17.5,8.54,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,192.5,15.5,4.5,5.5,35.0,195.43,53.92
2016,12,20,8,0,385.0,31.0,4.6,6.0,70.0,384.56,309.4
2016,12,20,8,15,469.0,38.0,4.55,6.0,107.5,470.9,397.05
2016,12,20,8,30,553.0,45.0,4.5,6.0,145.0,560.91,476.98
2016,12,20,8,45,605.0,49.5,4.45,6.5,183.5,622.56,529.6
2016,12,20,9,0,657.0,54.0,4.4,7.0,222.0,677.35,574.34
2016,12,20,9,15,691.0,57.5,4.3,7.5,257.5,721.84,608.75
2016,12,20,9,30,725.0,61.0,4.2,8.0,293.0,764.36,640.18
2016,12,20,9,45,755.5,62.0,4.1,9.0,325.5,798.08,662.48
2016,12,20,10,0,786.0,63.0,4.0,10.0,358.0,829.0,682.2
2016,12,20,10,15,801.5,64.5,3.95,10.5,383.5,843.8,690.83
2016,12,20,10,30,817.0,66.0,3.9,11.0,409.0,855.27,696.96
2016,12,20,10,45,827.5,67.0,3.9,11.5,428.5,858.07,696.9
2016,12,20,11,0,838.0,68.0,3.9,12.0,448.0,857.35,694.37
2016,12,20,11,15,657.0,115.0,3.8,12.0,418.0,747.04,610.59
2016,12,20,11,30,476.0,162.0,3.7,12.0,388.0,621.96,512.69
2016,12,20,11,45,665.5,116.5,3.65,12.5,436.0,722.22,590.98
2016,12,20,12,0,855.0,71.0,3.6,13.0,484.0,788.71,638.93
2016,12,20,12,15,854.0,71.0,3.6,13.0,482.5,760.61,617.4
2016,12,20,12,30,853.0,71.0,3.6,13.0,481.0,729.68,594.41
2016,12,20,12,45,680.0,110.5,3.6,13.0,433.5,627.72,515.1
2016,12,20,13,0,507.0,150.0,3.6,13.0,386.0,516.1,425.1
2016,12,20,13,15,661.5,111.0,3.55,13.0,407.0,553.1,455.09
2016,12,20,13,30,816.0,72.0,3.5,13.0,428.0,565.83,463.95
2016,12,20,13,45,802.5,70.5,3.5,13.0,405.0,515.27,421.0
2016,12,20,14,0,789.0,69.0,3.5,13.0,382.0,464.14,376.79
2016,12,20,14,15,769.5,66.5,3.45,13.0,353.5,409.09,328.23
2016,12,20,14,30,750.0,64.0,3.4,13.0,325.0,354.68,279.03
2016,12,20,14,45,723.5,61.0,3.35,13.0,291.0,298.46,227.54
2016,12,20,15,0,697.0,58.0,3.3,13.0,257.0,244.22,177.33
2016,12,20,15,15,654.5,54.0,3.1,12.5,219.5,188.08,127.09
2016,12,20,15,30,612.0,50.0,2.9,12.0,182.0,134.71,81.69
2016,12,20,15,45,550.0,43.5,2.75,11.5,143.5,83.6,44.3
2016,12,20,16,0,488.0,37.0,2.6,11.0,105.0,39.84,21.67
2016,12,20,16,15,375.5,28.5,2.6,10.5,70.0,23.44,13.95
2016,12,20,16,30,263.0,20.0,2.6,10.0,35.0,16.57,0.0
2016,12,20,16,45,131.5,10.0,2.65,9.5,17.5,8.54,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.0,4.0,8.5,33.5,186.01,39.68
2016,12,21,8,0,364.0,30.0,4.2,9.0,67.0,366.95,290.67
2016,12,21,8,15,448.5,37.5,4.35,9.0,104.0,453.47,378.05
2016,12,21,8,30,533.0,45.0,4.5,9.0,141.0,543.99,458.07
2016,12,21,8,45,587.0,50.0,4.7,9.5,179.5,607.64,512.74
2016,12,21,9,0,641.0,55.0,4.9,10.0,218.0,671.52,565.53
2016,12,21,9,15,676.5,58.5,4.9,10.5,253.5,709.96,595.62
2016,12,21,9,30,712.0,62.0,4.9,11.0,289.0,753.77,628.8
2016,12,21,9,45,743.0,63.5,4.9,11.5,321.5,788.64,654.05
2016,12,21,10,0,774.0,65.0,4.9,12.0,354.0,820.76,676.6
2016,12,21,10,15,790.5,66.5,4.75,12.0,380.0,836.58,686.74
2016,12,21,10,30,807.0,68.0,4.6,12.0,406.0,849.11,694.29
2016,12,21,10,45,819.5,69.0,4.45,12.5,426.5,853.89,694.65
2016,12,21,11,0,832.0,70.0,4.3,13.0,447.0,855.13,692.44
2016,12,21,11,15,839.0,71.0,4.1,13.0,460.0,847.92,685.28
2016,12,21,11,30,846.0,72.0,3.9,13.0,473.0,837.18,675.96
2016,12,21,11,45,851.0,71.5,3.7,13.5,479.0,811.1,654.19
2016,12,21,12,0,856.0,71.0,3.5,14.0,485.0,790.41,636.69
2016,12,21,12,15,856.0,71.0,3.45,14.0,483.5,763.16,616.32
2016,12,21,12,30,856.0,71.0,3.4,14.0,482.0,733.0,593.83
2016,12,21,12,45,851.5,71.0,3.35,14.5,473.0,696.86,565.74
2016,12,21,13,0,847.0,71.0,3.3,15.0,464.0,663.55,538.76
2016,12,21,13,15,839.5,70.0,3.3,15.0,448.5,619.19,503.17
2016,12,21,13,30,832.0,69.0,3.3,15.0,433.0,573.18,465.5
2016,12,21,13,45,821.0,67.0,3.3,15.0,410.5,522.74,423.42
2016,12,21,14,0,810.0,65.0,3.3,15.0,388.0,471.48,379.52
2016,12,21,14,15,792.0,63.0,3.25,15.0,359.0,416.61,331.47
2016,12,21,14,30,774.0,61.0,3.2,15.0,330.0,362.15,282.55
2016,12,21,14,45,747.0,58.0,3.15,15.0,296.5,304.47,230.23
2016,12,21,15,0,720.0,55.0,3.1,15.0,263.0,248.81,179.13
2016,12,21,15,15,679.5,51.5,2.95,14.0,225.0,192.2,128.88
2016,12,21,15,30,639.0,48.0,2.8,13.0,187.0,139.77,84.43
2016,12,21,15,45,574.5,42.5,2.7,12.5,148.0,87.96,46.63
2016,12,21,16,0,510.0,37.0,2.6,12.0,109.0,41.44,21.96
2016,12,21,16,15,399.0,28.5,2.7,11.5,72.5,23.48,13.99
2016,12,21,16,30,288.0,20.0,2.8,11.0,36.0,16.58,0.13
2016,12,21,16,45,144.0,10.0,2.9,11.0,18.0,8.54,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.0,15.0,3.05,7.5,35.5,201.5,32.02
2016,12,22,8,0,408.0,30.0,3.0,8.0,71.0,400.38,315.02
2016,12,22,8,15,495.0,37.5,2.95,8.0,110.0,490.24,405.83
2016,12,22,8,30,582.0,45.0,2.9,8.0,149.0,584.1,486.96
2016,12,22,8,45,636.5,49.5,2.85,8.5,189.0,640.62,534.01
2016,12,22,9,0,691.0,54.0,2.8,9.0,229.0,706.25,585.72
2016,12,22,9,15,725.5,57.5,2.55,9.5,266.0,751.93,618.65
2016,12,22,9,30,760.0,61.0,2.3,10.0,303.0,795.53,648.25
2016,12,22,9,45,783.5,63.5,2.1,10.5,335.0,825.39,666.62
2016,12,22,10,0,807.0,66.0,1.9,11.0,367.0,852.3,682.02
2016,12,22,10,15,823.5,67.5,1.8,11.5,394.0,868.26,690.03
2016,12,22,10,30,840.0,69.0,1.7,12.0,421.0,880.8,695.47
2016,12,22,10,45,850.5,70.5,1.6,12.5,441.0,884.3,694.48
2016,12,22,11,0,861.0,72.0,1.5,13.0,461.0,884.17,691.07
2016,12,22,11,15,868.0,72.5,1.55,13.0,474.5,875.96,685.41
2016,12,22,11,30,875.0,73.0,1.6,13.0,488.0,855.41,671.26
2016,12,22,11,45,878.0,73.5,1.7,13.5,494.0,837.04,658.16
2016,12,22,12,0,881.0,74.0,1.8,14.0,500.0,815.32,642.62
2016,12,22,12,15,880.5,74.0,1.8,14.0,498.5,786.97,622.55
2016,12,22,12,30,880.0,74.0,1.8,14.0,497.0,755.65,600.36
2016,12,22,12,45,878.5,72.5,1.8,14.5,488.0,719.02,573.15
2016,12,22,13,0,877.0,71.0,1.8,15.0,479.0,679.81,543.25
2016,12,22,13,15,869.0,70.0,1.65,15.0,462.5,634.66,507.13
2016,12,22,13,30,861.0,69.0,1.5,15.0,446.0,591.52,471.75
2016,12,22,13,45,848.5,67.5,1.4,15.0,423.0,539.49,429.22
2016,12,22,14,0,836.0,66.0,1.3,15.0,400.0,486.68,385.03
2016,12,22,14,15,816.5,64.0,1.25,14.5,370.0,429.79,337.37
2016,12,22,14,30,797.0,62.0,1.2,14.0,340.0,373.41,288.58
2016,12,22,14,45,767.0,59.5,1.15,14.0,305.0,313.94,235.78
2016,12,22,15,0,737.0,57.0,1.1,14.0,270.0,256.75,184.21
2016,12,22,15,15,694.5,53.0,1.1,13.5,231.0,198.16,132.72
2016,12,22,15,30,652.0,49.0,1.1,13.0,192.0,143.98,87.03
2016,12,22,15,45,585.0,43.5,1.1,12.5,152.0,91.04,48.49
2016,12,22,16,0,518.0,38.0,1.1,12.0,112.0,43.65,23.08
2016,12,22,16,15,406.0,29.5,1.15,11.5,75.0,24.34,14.82
2016,12,22,16,30,294.0,21.0,1.2,11.0,38.0,17.46,1.42
2016,12,22,16,45,147.0,10.5,1.25,11.0,19.0,8.96,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.5,7.45,9.5,14.5,11.96,0.0
2016,12,23,8,0,0.0,29.0,7.3,10.0,29.0,27.27,15.95
2016,12,23,8,15,2.0,45.5,6.85,10.0,46.0,47.48,34.48
2016,12,23,8,30,4.0,62.0,6.4,10.0,63.0,66.51,51.53
2016,12,23,8,45,10.5,77.5,6.0,10.0,80.5,87.31,70.2
2016,12,23,9,0,17.0,93.0,5.6,10.0,98.0,108.18,88.76
2016,12,23,9,15,22.0,107.5,5.5,10.0,114.5,126.44,104.84
2016,12,23,9,30,27.0,122.0,5.4,10.0,131.0,160.14,133.9
2016,12,23,9,45,31.5,134.5,5.35,10.5,146.0,176.35,147.49
2016,12,23,10,0,36.0,147.0,5.3,11.0,161.0,192.64,160.98
2016,12,23,10,15,40.5,158.5,5.85,11.0,175.0,207.55,173.61
2016,12,23,10,30,45.0,170.0,6.4,11.0,189.0,222.4,186.13
2016,12,23,10,45,22.5,114.5,6.95,11.5,124.0,130.69,107.38
2016,12,23,11,0,0.0,59.0,7.5,12.0,59.0,48.87,36.37
2016,12,23,11,15,0.0,41.0,7.75,12.0,41.0,33.91,23.52
2016,12,23,11,30,0.0,23.0,8.0,12.0,23.0,18.99,10.69
2016,12,23,11,45,156.0,111.5,8.3,12.0,187.0,261.74,222.29
2016,12,23,12,0,312.0,200.0,8.6,12.0,351.0,485.81,410.36
2016,12,23,12,15,156.0,103.5,8.45,12.0,179.0,239.91,203.0
2016,12,23,12,30,0.0,7.0,8.3,12.0,7.0,5.77,0.0
2016,12,23,12,45,0.0,12.0,8.15,12.0,12.0,9.9,2.86
2016,12,23,13,0,0.0,17.0,8.0,12.0,17.0,14.03,6.42
2016,12,23,13,15,0.0,16.5,7.8,12.0,16.5,13.61,6.08
2016,12,23,13,30,0.0,16.0,7.6,12.0,16.0,13.19,5.73
2016,12,23,13,45,4.0,80.0,7.45,12.0,82.0,68.63,53.47
2016,12,23,14,0,8.0,144.0,7.3,12.0,148.0,127.77,103.98
2016,12,23,14,15,5.5,134.0,7.2,11.5,136.5,116.84,94.89
2016,12,23,14,30,3.0,124.0,7.1,11.0,125.0,106.31,86.15
2016,12,23,14,45,1.5,111.5,7.05,11.0,112.0,94.32,75.92
2016,12,23,15,0,0.0,99.0,7.0,11.0,99.0,82.67,65.93
2016,12,23,15,15,0.0,84.5,6.9,10.5,84.5,70.0,55.03
2016,12,23,15,30,0.0,70.0,6.8,10.0,70.0,57.56,44.19
2016,12,23,15,45,0.0,55.0,6.7,10.0,55.0,44.98,33.02
2016,12,23,16,0,0.0,40.0,6.6,10.0,40.0,32.7,22.07
2016,12,23,16,15,0.0,26.5,6.55,9.5,26.5,21.9,12.92
2016,12,23,16,30,0.0,13.0,6.5,9.0,13.0,10.71,0.0
2016,12,23,16,45,0.0,6.5,6.45,9.0,6.5,5.55,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,208.0,14.5,6.0,6.5,34.5,202.25,8.6
2016,12,24,8,0,416.0,29.0,6.1,7.0,69.0,404.7,320.37
2016,12,24,8,15,504.0,35.5,6.15,7.0,108.0,493.98,415.88
2016,12,24,8,30,592.0,42.0,6.2,7.0,147.0,578.83,493.27
2016,12,24,8,45,648.5,46.5,6.3,7.5,187.5,646.67,552.43
2016,12,24,9,0,705.0,51.0,6.4,8.0,228.0,714.18,608.89
2016,12,24,9,15,739.0,54.0,6.35,8.0,265.0,759.0,645.79
2016,12,24,9,30,773.0,57.0,6.3,8.0,302.0,801.75,679.84
2016,12,24,9,45,799.5,58.5,6.3,8.5,335.0,833.21,702.95
2016,12,24,10,0,826.0,60.0,6.3,9.0,368.0,861.75,723.21
2016,12,24,10,15,842.0,61.5,6.2,9.0,395.0,877.48,734.03
2016,12,24,10,30,858.0,63.0,6.1,9.0,422.0,880.06,734.57
2016,12,24,10,45,868.5,64.0,6.1,9.5,442.0,883.19,734.77
2016,12,24,11,0,879.0,65.0,6.1,10.0,462.0,882.76,732.3
2016,12,24,11,15,885.5,66.0,6.05,10.0,476.0,875.15,725.56
2016,12,24,11,30,892.0,67.0,6.0,10.0,490.0,863.93,716.23
2016,12,24,11,45,895.0,67.0,5.95,10.0,496.0,844.88,701.01
2016,12,24,12,0,898.0,67.0,5.9,10.0,502.0,822.45,683.32
2016,12,24,12,15,898.0,67.0,5.85,10.0,500.5,794.32,661.32
2016,12,24,12,30,898.0,67.0,5.8,10.0,499.0,763.14,636.99
2016,12,24,12,45,888.0,68.5,5.8,10.0,489.5,723.66,606.31
2016,12,24,13,0,878.0,70.0,5.8,10.0,480.0,682.07,573.26
2016,12,24,13,15,870.5,69.0,5.75,10.0,464.0,637.34,535.48
2016,12,24,13,30,863.0,68.0,5.7,10.0,448.0,594.61,498.45
2016,12,24,13,45,851.0,66.5,5.7,10.5,425.0,542.86,452.62
2016,12,24,14,0,839.0,65.0,5.7,11.0,402.0,490.26,405.16
2016,12,24,14,15,821.0,63.0,5.65,10.5,372.5,433.92,354.9
2016,12,24,14,30,803.0,61.0,5.6,10.0,343.0,377.91,303.55
2016,12,24,14,45,776.5,58.5,5.6,10.0,308.5,319.22,248.55
2016,12,24,15,0,750.0,56.0,5.6,10.0,274.0,262.39,194.69
2016,12,24,15,15,709.5,52.0,5.4,9.5,235.5,203.35,140.38
2016,12,24,15,30,669.0,48.0,5.2,9.0,197.0,148.44,92.12
2016,12,24,15,45,605.5,43.0,5.05,8.5,157.0,94.99,51.54
2016,12,24,16,0,542.0,38.0,4.9,8.0,117.0,49.09,26.44
2016,12,24,16,15,430.0,30.0,4.85,7.5,79.0,24.78,15.6
2016,12,24,16,30,318.0,22.0,4.8,7.0,41.0,18.32,3.72
2016,12,24,16,45,159.0,11.0,4.75,7.0,20.5,9.39,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,203.5,14.5,1.95,5.5,33.5,198.42,0.0
2016,12,25,8,0,407.0,29.0,2.1,6.0,67.0,397.49,310.14
2016,12,25,8,15,495.0,36.0,2.3,6.0,106.0,487.2,403.93
2016,12,25,8,30,583.0,43.0,2.5,6.0,145.0,572.01,479.11
2016,12,25,8,45,638.0,47.5,2.7,6.5,185.0,638.63,535.51
2016,12,25,9,0,693.0,52.0,2.9,7.0,225.0,704.78,589.21
2016,12,25,9,15,728.0,55.0,3.05,7.5,262.0,750.44,624.88
2016,12,25,9,30,763.0,58.0,3.2,8.0,299.0,794.08,657.84
2016,12,25,9,45,779.0,62.0,3.35,8.5,330.5,819.43,676.05
2016,12,25,10,0,795.0,66.0,3.5,9.0,362.0,841.78,691.66
2016,12,25,10,15,811.0,68.0,3.55,9.0,388.5,858.29,703.34
2016,12,25,10,30,827.0,70.0,3.6,9.0,415.0,871.41,712.45
2016,12,25,10,45,528.0,132.0,3.7,9.5,356.5,666.47,554.54
2016,12,25,11,0,229.0,194.0,3.8,10.0,298.0,427.83,358.58
2016,12,25,11,15,274.0,194.0,3.85,10.0,321.5,478.68,401.02
2016,12,25,11,30,319.0,194.0,3.9,10.0,345.0,508.35,425.2
2016,12,25,11,45,295.5,200.0,3.95,10.0,341.5,484.83,405.21
2016,12,25,12,0,272.0,206.0,4.0,10.0,338.0,461.19,385.32
2016,12,25,12,15,204.0,211.0,4.0,10.0,309.5,385.86,322.73
2016,12,25,12,30,136.0,216.0,4.0,10.0,281.0,330.67,275.88
2016,12,25,12,45,256.5,197.5,4.0,10.5,318.5,402.01,336.05
2016,12,25,13,0,377.0,179.0,4.0,11.0,356.0,449.49,375.04
2016,12,25,13,15,428.0,162.5,4.0,11.0,356.5,457.68,381.09
2016,12,25,13,30,479.0,146.0,4.0,11.0,357.0,447.36,372.04
2016,12,25,13,45,382.0,153.5,4.0,11.0,316.5,375.16,311.29
2016,12,25,14,0,285.0,161.0,4.0,11.0,276.0,302.57,250.21
2016,12,25,14,15,276.0,151.0,3.95,11.0,255.5,270.59,222.28
2016,12,25,14,30,267.0,141.0,3.9,11.0,235.0,239.32,194.43
2016,12,25,14,45,260.5,127.0,3.9,11.0,211.5,205.94,164.43
2016,12,25,15,0,254.0,113.0,3.9,11.0,188.0,173.33,134.8
2016,12,25,15,15,239.0,98.5,3.8,10.5,161.5,139.32,104.56
2016,12,25,15,30,224.0,84.0,3.7,10.0,135.0,107.25,76.66
2016,12,25,15,45,202.5,68.5,3.6,9.5,107.5,75.81,51.22
2016,12,25,16,0,181.0,53.0,3.5,9.0,80.0,47.34,31.18
2016,12,25,16,15,133.0,38.0,3.55,8.5,54.0,29.52,19.68
2016,12,25,16,30,85.0,23.0,3.6,8.0,28.0,18.16,4.41
2016,12,25,16,45,42.5,11.5,3.7,7.5,14.0,9.82,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,214.5,13.5,4.55,3.5,34.0,203.98,0.0
2016,12,26,8,0,429.0,27.0,4.6,4.0,68.0,400.15,316.52
2016,12,26,8,15,515.5,34.0,4.6,4.5,107.5,491.12,414.16
2016,12,26,8,30,602.0,41.0,4.6,5.0,147.0,585.3,497.88
2016,12,26,8,45,652.5,46.0,4.6,5.5,186.5,648.9,552.74
2016,12,26,9,0,703.0,51.0,4.6,6.0,226.0,712.04,604.67
2016,12,26,9,15,737.5,54.0,4.55,6.5,263.5,757.46,640.16
2016,12,26,9,30,772.0,57.0,4.5,7.0,301.0,800.84,672.63
2016,12,26,9,45,792.0,60.0,4.45,7.5,333.0,828.66,691.97
2016,12,26,10,0,812.0,63.0,4.4,8.0,365.0,853.53,708.53
2016,12,26,10,15,828.0,65.0,4.3,8.0,392.0,870.17,719.41
2016,12,26,10,30,844.0,67.0,4.2,8.0,419.0,883.39,727.58
2016,12,26,10,45,853.5,68.5,4.15,8.5,439.5,886.45,727.16
2016,12,26,11,0,863.0,70.0,4.1,9.0,460.0,885.89,724.19
2016,12,26,11,15,869.5,71.0,3.95,9.0,473.5,869.21,710.37
2016,12,26,11,30,876.0,72.0,3.8,9.0,487.0,858.4,701.12
2016,12,26,11,45,879.0,72.0,3.7,9.5,493.5,839.81,685.18
2016,12,26,12,0,882.0,72.0,3.6,10.0,500.0,817.89,666.97
2016,12,26,12,15,881.0,72.0,3.45,10.0,498.5,789.54,645.04
2016,12,26,12,30,880.0,72.0,3.3,10.0,497.0,758.23,620.98
2016,12,26,12,45,876.0,71.5,3.2,10.5,488.0,721.35,591.87
2016,12,26,13,0,872.0,71.0,3.1,11.0,479.0,682.04,560.48
2016,12,26,13,15,864.0,70.0,2.95,11.0,463.0,637.34,523.81
2016,12,26,13,30,856.0,69.0,2.8,11.0,447.0,594.75,487.97
2016,12,26,13,45,843.0,67.5,2.7,11.0,424.0,542.84,444.28
2016,12,26,14,0,830.0,66.0,2.6,11.0,401.0,490.19,398.94
2016,12,26,14,15,811.0,64.0,2.55,11.0,372.0,433.87,349.63
2016,12,26,14,30,792.0,62.0,2.5,11.0,343.0,377.99,299.36
2016,12,26,14,45,764.5,59.5,2.45,11.0,308.5,319.52,246.03
2016,12,26,15,0,737.0,57.0,2.4,11.0,274.0,263.02,193.72
2016,12,26,15,15,696.5,53.0,2.4,10.5,235.5,204.58,140.94
2016,12,26,15,30,656.0,49.0,2.4,10.0,197.0,150.28,93.67
2016,12,26,15,45,593.5,43.5,2.4,9.5,157.0,96.97,53.04
2016,12,26,16,0,531.0,38.0,2.4,9.0,117.0,51.07,27.06
2016,12,26,16,15,425.5,30.0,2.5,8.5,80.0,24.69,15.63
2016,12,26,16,30,320.0,22.0,2.6,8.0,43.0,18.24,5.19
2016,12,26,16,45,160.0,11.0,2.75,7.5,21.5,9.39,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,181.0,14.5,2.6,5.5,31.5,181.04,0.0
2016,12,27,8,0,362.0,29.0,2.6,6.0,63.0,362.55,282.42
2016,12,27,8,15,450.5,37.0,2.7,6.0,101.0,452.59,377.18
2016,12,27,8,30,539.0,45.0,2.8,6.0,139.0,547.14,460.4
2016,12,27,8,45,598.5,50.0,2.95,6.5,178.5,615.92,518.69
2016,12,27,9,0,658.0,55.0,3.1,7.0,218.0,677.61,569.06
2016,12,27,9,15,694.0,58.5,3.0,7.5,255.0,724.61,604.9
2016,12,27,9,30,730.0,62.0,2.9,8.0,292.0,769.68,637.75
2016,12,27,9,45,758.0,64.0,2.85,8.5,325.0,803.27,661.03
2016,12,27,10,0,786.0,66.0,2.8,9.0,358.0,834.06,681.6
2016,12,27,10,15,802.5,68.0,2.85,9.5,385.0,851.23,692.37
2016,12,27,10,30,819.0,70.0,2.9,10.0,412.0,865.07,700.66
2016,12,27,10,45,829.5,71.5,2.95,10.5,432.5,869.29,701.9
2016,12,27,11,0,840.0,73.0,3.0,11.0,453.0,869.95,700.69
2016,12,27,11,15,847.0,74.0,3.1,11.0,466.5,863.25,695.85
2016,12,27,11,30,854.0,75.0,3.2,11.0,480.0,852.97,688.53
2016,12,27,11,45,857.5,75.0,3.35,11.5,486.5,834.91,674.63
2016,12,27,12,0,861.0,75.0,3.5,12.0,493.0,813.49,658.31
2016,12,27,12,15,679.0,118.0,3.45,12.0,447.5,696.67,570.2
2016,12,27,12,30,497.0,161.0,3.4,12.0,402.0,572.78,471.8
2016,12,27,12,45,506.5,155.5,3.4,12.0,397.0,551.72,455.53
2016,12,27,13,0,516.0,150.0,3.4,12.0,392.0,528.44,436.63
2016,12,27,13,15,596.5,124.5,3.35,12.0,395.0,533.79,440.68
2016,12,27,13,30,677.0,99.0,3.3,12.0,398.0,524.44,432.28
2016,12,27,13,45,529.0,123.0,3.25,12.5,350.0,426.34,350.54
2016,12,27,14,0,381.0,147.0,3.2,13.0,302.0,346.41,283.35
2016,12,27,14,15,371.5,137.0,3.2,12.5,279.0,308.38,251.06
2016,12,27,14,30,362.0,127.0,3.2,12.0,256.0,270.89,218.31
2016,12,27,14,45,340.0,118.5,3.2,12.0,230.0,231.26,183.05
2016,12,27,15,0,318.0,110.0,3.2,12.0,204.0,189.38,145.74
2016,12,27,15,15,296.5,97.0,3.1,11.5,175.5,151.57,112.27
2016,12,27,15,30,275.0,84.0,3.0,11.0,147.0,116.32,81.8
2016,12,27,15,45,245.5,69.0,2.95,10.5,117.0,82.48,54.81
2016,12,27,16,0,216.0,54.0,2.9,10.0,87.0,50.25,32.43
2016,12,27,16,15,160.0,39.5,2.95,9.5,59.5,30.15,20.32
2016,12,27,16,30,104.0,25.0,3.0,9.0,32.0,19.7,6.72
2016,12,27,16,45,52.0,12.5,3.05,9.0,16.0,10.67,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,13.5,4.25,5.5,33.5,202.76,0.0
2016,12,28,8,0,428.0,27.0,4.4,6.0,67.0,398.54,310.8
2016,12,28,8,15,515.0,33.5,4.4,6.0,106.0,489.58,409.89
2016,12,28,8,30,602.0,40.0,4.4,6.0,145.0,583.63,493.92
2016,12,28,8,45,657.5,44.0,4.4,6.5,185.5,650.23,550.9
2016,12,28,9,0,713.0,48.0,4.4,7.0,226.0,716.56,604.99
2016,12,28,9,15,747.0,51.5,4.35,7.5,263.0,762.42,640.5
2016,12,28,9,30,781.0,55.0,4.3,8.0,300.0,806.33,673.06
2016,12,28,9,45,809.0,55.5,4.3,9.0,333.5,838.18,694.32
2016,12,28,10,0,837.0,56.0,4.3,10.0,367.0,857.34,705.33
2016,12,28,10,15,852.0,57.5,4.3,10.5,394.0,872.63,714.53
2016,12,28,10,30,867.0,59.0,4.3,11.0,421.0,884.59,721.12
2016,12,28,10,45,877.5,60.0,4.35,11.5,442.0,888.23,721.93
2016,12,28,11,0,888.0,61.0,4.4,12.0,463.0,888.27,720.21
2016,12,28,11,15,894.0,61.5,4.35,12.0,476.5,879.96,713.02
2016,12,28,11,30,900.0,62.0,4.3,12.0,490.0,868.06,703.37
2016,12,28,11,45,903.0,62.5,4.25,12.5,496.5,850.01,688.0
2016,12,28,12,0,906.0,63.0,4.2,13.0,503.0,828.5,670.3
2016,12,28,12,15,905.5,63.0,4.1,13.0,502.0,800.21,648.82
2016,12,28,12,30,905.0,63.0,4.0,13.0,501.0,768.85,625.14
2016,12,28,12,45,898.5,63.0,3.95,13.5,492.0,730.21,595.04
2016,12,28,13,0,892.0,63.0,3.9,14.0,483.0,689.22,563.16
2016,12,28,13,15,885.0,62.5,3.8,14.0,467.5,645.18,527.41
2016,12,28,13,30,878.0,62.0,3.7,14.0,452.0,599.25,489.37
2016,12,28,13,45,866.5,60.5,3.65,14.0,429.5,548.07,446.47
2016,12,28,14,0,855.0,59.0,3.6,14.0,407.0,495.93,401.67
2016,12,28,14,15,837.5,57.5,3.5,13.5,378.0,440.4,353.54
2016,12,28,14,30,820.0,56.0,3.4,13.0,349.0,385.04,304.13
2016,12,28,14,45,795.5,53.5,3.3,13.0,315.0,327.02,250.94
2016,12,28,15,0,771.0,51.0,3.2,13.0,281.0,269.67,197.67
2016,12,28,15,15,733.5,48.0,3.0,12.5,243.0,210.85,144.24
2016,12,28,15,30,696.0,45.0,2.8,12.0,205.0,155.71,95.95
2016,12,28,15,45,638.0,40.5,2.65,11.5,164.5,101.14,53.98
2016,12,28,16,0,580.0,36.0,2.5,11.0,124.0,53.35,26.56
2016,12,28,16,15,480.5,28.5,2.5,10.5,86.0,25.59,16.4
2016,12,28,16,30,381.0,21.0,2.5,10.0,48.0,18.97,6.84
2016,12,28,16,45,190.5,10.5,2.55,10.0,24.0,8.96,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,14.5,5.3,6.5,32.5,190.81,0.0
2016,12,29,8,0,391.0,29.0,5.5,7.0,65.0,384.16,299.07
2016,12,29,8,15,483.0,36.5,5.5,7.0,104.5,477.26,400.4
2016,12,29,8,30,575.0,44.0,5.5,7.0,144.0,574.95,488.16
2016,12,29,8,45,629.5,49.5,5.5,7.5,184.5,632.75,538.7
2016,12,29,9,0,684.0,55.0,5.5,8.0,225.0,699.99,594.42
2016,12,29,9,15,720.5,58.5,5.5,8.5,263.0,748.09,632.68
2016,12,29,9,30,757.0,62.0,5.5,9.0,301.0,794.17,667.95
2016,12,29,9,45,766.0,68.5,5.55,9.5,332.0,816.68,684.0
2016,12,29,10,0,775.0,75.0,5.6,10.0,363.0,836.02,697.23
2016,12,29,10,15,793.0,77.0,5.5,10.5,390.5,854.89,709.02
2016,12,29,10,30,811.0,79.0,5.4,11.0,418.0,870.36,717.98
2016,12,29,10,45,827.0,79.5,5.3,11.5,440.0,878.59,721.35
2016,12,29,11,0,843.0,80.0,5.2,12.0,462.0,883.14,722.0
2016,12,29,11,15,850.0,81.0,4.95,12.0,476.0,876.53,714.76
2016,12,29,11,30,857.0,82.0,4.7,12.0,490.0,866.32,704.96
2016,12,29,11,45,862.0,81.5,4.5,12.5,497.0,848.97,689.01
2016,12,29,12,0,867.0,81.0,4.3,13.0,504.0,828.15,670.71
2016,12,29,12,15,866.5,81.0,4.05,13.0,503.0,800.16,648.52
2016,12,29,12,30,866.0,81.0,3.8,13.0,502.0,769.15,624.47
2016,12,29,12,45,870.5,78.0,3.6,13.5,495.0,735.38,597.5
2016,12,29,13,0,875.0,75.0,3.4,14.0,488.0,698.56,567.82
2016,12,29,13,15,866.5,74.0,3.3,14.0,472.0,652.76,530.97
2016,12,29,13,30,858.0,73.0,3.2,14.0,456.0,605.25,492.09
2016,12,29,13,45,845.0,71.5,3.1,14.5,432.5,553.24,448.0
2016,12,29,14,0,832.0,70.0,3.0,15.0,409.0,500.44,402.39
2016,12,29,14,15,813.0,68.0,2.9,14.5,380.0,443.92,354.19
2016,12,29,14,30,794.0,66.0,2.8,14.0,351.0,387.81,304.89
2016,12,29,14,45,765.0,63.5,2.7,14.0,316.5,328.52,251.49
2016,12,29,15,0,736.0,61.0,2.6,14.0,282.0,271.35,199.21
2016,12,29,15,15,695.5,57.0,2.45,13.5,243.5,212.66,146.65
2016,12,29,15,30,655.0,53.0,2.3,13.0,205.0,158.1,99.37
2016,12,29,15,45,589.0,47.5,2.15,12.5,164.0,102.03,56.36
2016,12,29,16,0,523.0,42.0,2.0,12.0,123.0,55.38,28.93
2016,12,29,16,15,418.5,33.5,2.05,11.5,85.0,27.56,18.08
2016,12,29,16,30,314.0,25.0,2.1,11.0,47.0,20.77,8.58
2016,12,29,16,45,157.0,12.5,2.15,10.5,23.5,10.67,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,96.0,16.0,1.7,8.5,25.0,115.81,0.0
2016,12,30,8,0,192.0,32.0,1.6,9.0,50.0,235.06,179.1
2016,12,30,8,15,251.5,45.5,1.5,9.5,81.5,303.04,250.04
2016,12,30,8,30,311.0,59.0,1.4,10.0,113.0,374.42,312.68
2016,12,30,8,45,343.0,72.0,1.35,10.5,145.5,423.99,354.68
2016,12,30,9,0,375.0,85.0,1.3,11.0,178.0,473.75,395.0
2016,12,30,9,15,401.0,95.5,1.2,11.0,209.0,514.43,426.98
2016,12,30,9,30,427.0,106.0,1.1,11.0,240.0,554.31,457.07
2016,12,30,9,45,456.0,112.5,1.05,11.5,270.0,590.43,482.8
2016,12,30,10,0,485.0,119.0,1.0,12.0,300.0,625.15,506.71
2016,12,30,10,15,504.0,123.0,1.15,12.5,323.0,645.66,521.49
2016,12,30,10,30,523.0,127.0,1.3,13.0,346.0,664.07,534.69
2016,12,30,10,45,517.0,138.0,1.45,13.5,363.5,666.14,535.7
2016,12,30,11,0,511.0,149.0,1.6,14.0,381.0,665.73,534.77
2016,12,30,11,15,514.5,153.5,1.7,14.0,393.0,663.67,533.23
2016,12,30,11,30,518.0,158.0,1.8,14.0,405.0,659.28,529.96
2016,12,30,11,45,437.0,178.0,1.9,14.0,388.5,598.48,482.71
2016,12,30,12,0,356.0,198.0,2.0,14.0,372.0,522.64,423.97
2016,12,30,12,15,362.0,194.5,2.05,14.0,371.5,509.24,414.12
2016,12,30,12,30,368.0,191.0,2.1,14.0,371.0,494.41,402.61
2016,12,30,12,45,452.0,169.5,2.2,14.0,386.5,529.92,431.2
2016,12,30,13,0,536.0,148.0,2.3,14.0,402.0,542.88,441.85
2016,12,30,13,15,674.5,113.5,2.4,14.0,422.0,576.16,468.07
2016,12,30,13,30,813.0,79.0,2.5,14.0,442.0,586.59,475.61
2016,12,30,13,45,799.0,77.5,2.65,14.0,420.0,536.05,434.27
2016,12,30,14,0,785.0,76.0,2.8,14.0,398.0,484.91,391.55
2016,12,30,14,15,766.0,74.0,2.9,13.5,369.5,430.7,345.58
2016,12,30,14,30,747.0,72.0,3.0,13.0,341.0,376.96,298.49
2016,12,30,14,45,717.5,69.0,3.2,13.0,307.5,319.46,246.83
2016,12,30,15,0,688.0,66.0,3.4,13.0,274.0,263.28,195.51
2016,12,30,15,15,647.0,61.5,3.5,12.5,236.5,206.29,144.34
2016,12,30,15,30,606.0,57.0,3.6,12.0,199.0,153.54,98.38
2016,12,30,15,45,536.0,51.5,3.7,12.0,159.5,101.44,58.15
2016,12,30,16,0,466.0,46.0,3.8,12.0,120.0,57.65,31.75
2016,12,30,16,15,364.5,36.5,3.85,11.5,83.0,29.94,20.18
2016,12,30,16,30,263.0,27.0,3.9,11.0,46.0,22.4,10.26
2016,12,30,16,45,131.5,13.5,4.0,10.5,23.0,11.52,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
